Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,7,45,169.5,16.0,2.8,-0.5,31.5,13.01,0.0
2016,1,1,8,0,339.0,32.0,3.1,0.0,63.0,26.66,17.05
2016,1,1,8,15,435.0,40.5,3.05,0.5,102.0,33.29,24.68
2016,1,1,8,30,531.0,49.0,3.0,1.0,141.0,39.93,31.3
2016,1,1,8,45,592.0,55.0,2.95,1.5,182.0,44.27,35.6
2016,1,1,9,0,653.0,61.0,2.9,2.0,223.0,48.63,39.77
2016,1,1,9,15,692.0,65.0,2.75,2.5,260.5,51.26,42.22
2016,1,1,9,30,731.0,69.0,2.6,3.0,298.0,53.93,44.63
2016,1,1,9,45,766.0,70.0,2.5,4.0,333.0,59.2,49.28
2016,1,1,10,0,801.0,71.0,2.4,5.0,368.0,59.76,49.54
2016,1,1,10,15,818.5,73.5,2.3,5.5,396.0,61.39,50.87
2016,1,1,10,30,836.0,76.0,2.2,6.0,424.0,78.31,51.4
2016,1,1,10,45,846.5,77.5,2.1,6.5,445.0,127.9,73.33
2016,1,1,11,0,857.0,79.0,2.0,7.0,466.0,177.72,108.53
2016,1,1,11,15,864.5,80.0,1.9,7.0,480.5,226.59,149.96
2016,1,1,11,30,872.0,81.0,1.8,7.0,495.0,274.94,194.02
2016,1,1,11,45,873.5,82.0,1.75,7.5,501.5,320.85,236.91
2016,1,1,12,0,875.0,83.0,1.7,8.0,508.0,365.26,278.29
2016,1,1,12,15,874.5,83.0,1.65,8.0,507.0,406.3,316.77
2016,1,1,12,30,874.0,83.0,1.6,8.0,506.0,445.28,352.71
2016,1,1,12,45,871.5,82.0,1.55,8.0,497.5,480.14,384.54
2016,1,1,13,0,869.0,81.0,1.5,8.0,489.0,512.44,413.53
2016,1,1,13,15,861.0,80.0,1.45,8.0,473.0,539.22,437.5
2016,1,1,13,30,853.0,79.0,1.4,8.0,457.0,562.88,458.45
2016,1,1,13,45,837.0,78.0,1.4,8.0,433.5,578.79,473.26
2016,1,1,14,0,821.0,77.0,1.4,8.0,410.0,591.12,484.97
2016,1,1,14,15,801.0,74.5,1.3,8.0,380.5,595.79,489.77
2016,1,1,14,30,781.0,72.0,1.2,8.0,351.0,596.81,491.4
2016,1,1,14,45,750.0,69.5,1.2,8.0,316.0,587.16,485.18
2016,1,1,15,0,719.0,67.0,1.2,8.0,281.0,578.4,479.03
2016,1,1,15,15,676.5,62.5,1.1,7.0,242.5,552.73,459.98
2016,1,1,15,30,634.0,58.0,1.0,6.0,204.0,524.03,437.4
2016,1,1,15,45,564.5,52.0,0.95,5.5,163.0,472.9,394.96
2016,1,1,16,0,495.0,46.0,0.9,5.0,122.0,419.64,348.63
2016,1,1,16,15,387.0,36.0,0.95,4.5,84.0,335.96,273.52
2016,1,1,16,30,279.0,26.0,1.0,4.0,46.0,246.0,155.68
2016,1,1,16,45,139.5,13.0,1.05,3.5,23.0,98.75,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,7,45,72.0,16.0,1.8,0.5,23.0,12.41,0.0
2016,1,2,8,0,144.0,32.0,2.0,1.0,46.0,24.59,15.21
2016,1,2,8,15,181.0,48.0,2.0,1.5,73.5,37.01,27.95
2016,1,2,8,30,218.0,64.0,2.0,2.0,101.0,48.67,39.21
2016,1,2,8,45,239.5,79.0,2.05,2.5,129.5,59.32,49.35
2016,1,2,9,0,261.0,94.0,2.1,3.0,158.0,69.71,59.07
2016,1,2,9,15,273.5,108.0,2.0,3.5,185.0,79.14,67.74
2016,1,2,9,30,286.0,122.0,1.9,4.0,212.0,88.33,76.03
2016,1,2,9,45,304.0,131.5,1.85,4.5,236.5,94.56,81.5
2016,1,2,10,0,322.0,141.0,1.8,5.0,261.0,100.67,86.78
2016,1,2,10,15,210.0,160.5,1.65,5.5,241.0,115.25,99.61
2016,1,2,10,30,98.0,180.0,1.5,6.0,221.0,132.49,108.29
2016,1,2,10,45,187.0,185.0,1.4,7.0,268.0,149.32,116.21
2016,1,2,11,0,276.0,190.0,1.3,8.0,315.0,177.09,133.42
2016,1,2,11,15,407.0,170.0,1.2,8.5,360.5,206.03,151.5
2016,1,2,11,30,538.0,150.0,1.1,9.0,406.0,247.04,181.72
2016,1,2,11,45,298.5,179.0,1.05,10.0,321.5,231.77,179.48
2016,1,2,12,0,59.0,208.0,1.0,11.0,237.0,190.43,152.94
2016,1,2,12,15,146.5,211.0,1.05,11.0,282.0,234.73,188.27
2016,1,2,12,30,234.0,214.0,1.1,11.0,327.0,283.69,227.7
2016,1,2,12,45,147.0,207.5,1.2,11.5,278.0,252.66,204.14
2016,1,2,13,0,60.0,201.0,1.3,12.0,229.0,207.36,168.11
2016,1,2,13,15,58.0,194.0,1.25,12.0,220.5,205.17,166.88
2016,1,2,13,30,56.0,187.0,1.2,12.0,212.0,202.56,165.12
2016,1,2,13,45,43.5,174.0,1.2,12.0,193.0,187.37,152.91
2016,1,2,14,0,31.0,161.0,1.2,12.0,174.0,171.01,139.6
2016,1,2,14,15,110.0,155.5,1.0,12.0,196.0,229.65,189.5
2016,1,2,14,30,189.0,150.0,0.8,12.0,218.0,280.73,232.17
2016,1,2,14,45,179.5,137.0,0.65,12.0,196.5,267.45,221.16
2016,1,2,15,0,170.0,124.0,0.5,12.0,175.0,253.16,209.48
2016,1,2,15,15,160.0,108.0,0.6,11.0,151.0,233.57,194.57
2016,1,2,15,30,150.0,92.0,0.7,10.0,127.0,212.89,178.05
2016,1,2,15,45,133.5,75.5,0.8,9.5,102.0,186.1,155.19
2016,1,2,16,0,117.0,59.0,0.9,9.0,77.0,171.0,141.03
2016,1,2,16,15,84.5,42.5,0.95,8.0,53.5,118.73,94.59
2016,1,2,16,30,52.0,26.0,1.0,7.0,30.0,74.43,45.64
2016,1,2,16,45,26.0,13.0,1.1,6.0,15.0,27.47,0.0
2016,1,2,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,14.5,1.0,3.5,14.5,11.97,0.0
2016,1,3,8,0,0.0,29.0,1.0,4.0,29.0,23.5,14.1
2016,1,3,8,15,8.5,45.5,1.0,4.5,47.0,36.24,26.96
2016,1,3,8,30,17.0,62.0,1.0,5.0,65.0,48.16,38.32
2016,1,3,8,45,24.0,78.5,1.0,5.5,84.0,60.16,49.56
2016,1,3,9,0,31.0,95.0,1.0,6.0,103.0,71.92,60.41
2016,1,3,9,15,35.5,110.0,1.1,6.0,120.5,82.53,70.16
2016,1,3,9,30,40.0,125.0,1.2,6.0,138.0,92.92,79.59
2016,1,3,9,45,44.0,137.5,1.3,6.0,153.0,101.64,87.39
2016,1,3,10,0,48.0,150.0,1.4,6.0,168.0,110.15,94.94
2016,1,3,10,15,221.5,151.5,1.55,6.0,243.0,105.9,90.99
2016,1,3,10,30,395.0,153.0,1.7,6.0,318.0,112.4,87.45
2016,1,3,10,45,457.0,149.0,1.85,6.5,349.0,141.32,99.7
2016,1,3,11,0,519.0,145.0,2.0,7.0,380.0,175.93,122.27
2016,1,3,11,15,259.5,137.0,2.15,7.0,254.5,154.96,116.37
2016,1,3,11,30,0.0,129.0,2.3,7.0,129.0,105.5,85.8
2016,1,3,11,45,129.5,170.5,2.5,7.5,234.0,176.65,141.93
2016,1,3,12,0,259.0,212.0,2.7,8.0,339.0,263.72,211.83
2016,1,3,12,15,266.0,211.0,2.8,8.0,341.0,282.52,228.88
2016,1,3,12,30,273.0,210.0,2.9,8.0,343.0,301.21,246.0
2016,1,3,12,45,258.0,208.0,3.05,8.5,332.0,308.97,253.79
2016,1,3,13,0,243.0,206.0,3.2,9.0,321.0,314.89,259.77
2016,1,3,13,15,315.5,187.5,3.15,9.0,332.0,348.32,288.72
2016,1,3,13,30,388.0,169.0,3.1,9.0,343.0,394.16,327.77
2016,1,3,13,45,370.5,163.0,3.05,9.0,322.5,383.49,320.46
2016,1,3,14,0,353.0,157.0,3.0,9.0,302.0,380.51,319.27
2016,1,3,14,15,331.0,148.0,2.8,9.0,276.5,369.4,310.97
2016,1,3,14,30,309.0,139.0,2.6,9.0,251.0,356.15,300.68
2016,1,3,14,45,288.0,129.0,2.4,9.0,225.5,340.48,288.13
2016,1,3,15,0,267.0,119.0,2.2,9.0,200.0,323.25,273.92
2016,1,3,15,15,249.5,104.5,2.0,8.5,172.5,301.1,255.81
2016,1,3,15,30,232.0,90.0,1.8,8.0,145.0,277.49,235.85
2016,1,3,15,45,201.0,74.5,1.65,7.5,115.5,242.15,205.1
2016,1,3,16,0,170.0,59.0,1.5,7.0,86.0,205.75,172.48
2016,1,3,16,15,125.0,43.0,1.55,6.5,59.5,158.4,128.94
2016,1,3,16,30,80.0,27.0,1.6,6.0,33.0,106.42,70.46
2016,1,3,16,45,40.0,13.5,1.65,5.5,16.5,36.78,0.0
2016,1,3,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.5,2.15,6.5,7.5,6.16,0.0
2016,1,4,8,0,0.0,15.0,2.3,7.0,15.0,12.35,4.6
2016,1,4,8,15,0.0,24.0,2.4,7.5,24.0,19.79,11.98
2016,1,4,8,30,0.0,33.0,2.5,8.0,33.0,27.25,19.0
2016,1,4,8,45,0.0,42.5,2.7,8.5,42.5,35.14,26.35
2016,1,4,9,0,0.0,52.0,2.9,9.0,52.0,43.05,33.62
2016,1,4,9,15,0.0,61.0,2.95,9.5,61.0,50.37,40.26
2016,1,4,9,30,0.0,70.0,3.0,10.0,70.0,57.55,46.67
2016,1,4,9,45,0.0,77.5,3.1,10.5,77.5,63.54,51.94
2016,1,4,10,0,0.0,85.0,3.2,11.0,85.0,69.49,57.1
2016,1,4,10,15,28.0,129.5,3.3,11.0,141.5,98.47,82.87
2016,1,4,10,30,56.0,174.0,3.4,11.0,198.0,127.79,103.19
2016,1,4,10,45,195.0,178.5,3.55,11.5,266.0,145.58,111.31
2016,1,4,11,0,334.0,183.0,3.7,12.0,334.0,179.39,131.44
2016,1,4,11,15,440.5,166.0,3.8,12.5,372.5,208.4,150.73
2016,1,4,11,30,547.0,149.0,3.9,13.0,411.0,247.53,180.7
2016,1,4,11,45,462.0,171.0,4.0,13.5,394.5,272.58,207.06
2016,1,4,12,0,377.0,193.0,4.1,14.0,378.0,286.54,223.33
2016,1,4,12,15,278.0,206.5,4.05,14.0,343.0,282.99,224.7
2016,1,4,12,30,179.0,220.0,4.0,14.0,308.0,265.99,213.77
2016,1,4,12,45,330.0,192.0,4.0,14.0,350.5,326.65,263.4
2016,1,4,13,0,481.0,164.0,4.0,14.0,393.0,398.89,322.86
2016,1,4,13,15,240.5,114.5,3.8,14.0,229.0,238.22,194.83
2016,1,4,13,30,0.0,65.0,3.6,14.0,65.0,53.88,40.24
2016,1,4,13,45,384.0,72.0,3.4,14.0,230.5,313.52,261.01
2016,1,4,14,0,768.0,79.0,3.2,14.0,396.0,562.63,461.88
2016,1,4,14,15,534.5,110.0,2.8,13.5,323.5,472.98,389.79
2016,1,4,14,30,301.0,141.0,2.4,13.0,251.0,353.42,293.19
2016,1,4,14,45,284.5,130.5,2.0,12.5,226.0,340.05,283.44
2016,1,4,15,0,268.0,120.0,1.6,12.0,201.0,325.16,271.54
2016,1,4,15,15,251.0,105.5,1.55,11.5,174.0,303.39,254.27
2016,1,4,15,30,234.0,91.0,1.5,11.0,147.0,280.15,235.15
2016,1,4,15,45,205.0,75.5,1.45,11.0,117.5,246.17,205.75
2016,1,4,16,0,176.0,60.0,1.4,11.0,88.0,211.09,174.54
2016,1,4,16,15,130.5,44.0,1.45,10.5,61.5,163.38,131.49
2016,1,4,16,30,85.0,28.0,1.5,10.0,35.0,112.12,75.75
2016,1,4,16,45,42.5,14.0,1.55,10.0,17.5,38.85,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.5,2.3,8.5,14.5,11.97,0.0
2016,1,5,8,0,0.0,29.0,2.3,9.0,29.0,23.5,13.71
2016,1,5,8,15,7.5,45.5,2.35,9.0,47.0,36.24,26.4
2016,1,5,8,30,15.0,62.0,2.4,9.0,65.0,48.85,38.28
2016,1,5,8,45,23.0,78.5,2.45,9.5,83.5,60.17,48.78
2016,1,5,9,0,31.0,95.0,2.5,10.0,102.0,71.95,59.52
2016,1,5,9,15,35.5,110.0,2.65,10.0,119.5,82.57,69.17
2016,1,5,9,30,40.0,125.0,2.8,10.0,137.0,92.97,78.51
2016,1,5,9,45,44.0,138.0,2.95,10.5,153.0,101.98,86.33
2016,1,5,10,0,48.0,151.0,3.1,11.0,169.0,110.79,93.88
2016,1,5,10,15,24.0,119.0,3.25,11.0,128.0,91.71,76.8
2016,1,5,10,30,0.0,87.0,3.4,11.0,87.0,71.58,56.09
2016,1,5,10,45,0.0,47.0,3.6,11.5,47.0,38.88,27.91
2016,1,5,11,0,0.0,7.0,3.8,12.0,7.0,5.77,0.0
2016,1,5,11,15,0.0,40.5,3.85,12.0,40.5,33.5,23.18
2016,1,5,11,30,0.0,74.0,3.9,12.0,74.0,61.4,47.0
2016,1,5,11,45,0.0,96.0,4.0,12.0,96.0,79.52,62.35
2016,1,5,12,0,0.0,118.0,4.1,12.0,118.0,97.55,77.58
2016,1,5,12,15,6.5,148.0,4.1,11.5,151.0,124.94,100.7
2016,1,5,12,30,13.0,178.0,4.1,11.0,184.0,153.73,125.06
2016,1,5,12,45,6.5,132.5,4.15,11.0,135.5,113.68,91.48
2016,1,5,13,0,0.0,87.0,4.2,11.0,87.0,72.31,56.47
2016,1,5,13,15,0.0,57.5,4.1,11.0,57.5,47.63,35.41
2016,1,5,13,30,0.0,28.0,4.0,11.0,28.0,23.12,14.35
2016,1,5,13,45,98.5,103.5,3.9,11.0,144.0,156.67,129.95
2016,1,5,14,0,197.0,179.0,3.8,11.0,260.0,299.82,250.58
2016,1,5,14,15,274.5,157.5,3.6,10.5,262.5,345.11,289.77
2016,1,5,14,30,352.0,136.0,3.4,10.0,265.0,380.15,320.93
2016,1,5,14,45,330.5,127.0,3.25,10.0,239.0,365.79,309.48
2016,1,5,15,0,309.0,118.0,3.1,10.0,213.0,349.75,296.46
2016,1,5,15,15,290.5,104.0,2.85,9.5,184.5,327.75,278.62
2016,1,5,15,30,272.0,90.0,2.6,9.0,156.0,304.17,258.78
2016,1,5,15,45,243.0,75.0,2.35,9.0,125.5,270.72,229.29
2016,1,5,16,0,214.0,60.0,2.1,9.0,95.0,236.12,197.89
2016,1,5,16,15,163.5,45.0,2.0,8.5,67.0,186.5,152.55
2016,1,5,16,30,113.0,30.0,1.9,8.0,39.0,135.12,95.72
2016,1,5,16,45,56.5,15.0,1.8,7.5,19.5,48.67,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,7.5,17.0,3.35,8.5,17.5,13.99,0.0
2016,1,6,8,0,15.0,34.0,3.2,9.0,35.0,26.91,16.51
2016,1,6,8,15,43.5,53.5,3.2,9.0,60.0,41.21,30.77
2016,1,6,8,30,72.0,73.0,3.2,9.0,85.0,54.53,43.35
2016,1,6,8,45,109.5,90.0,3.25,9.5,114.0,66.6,54.54
2016,1,6,9,0,147.0,107.0,3.3,10.0,143.0,78.44,65.34
2016,1,6,9,15,164.0,122.5,3.3,10.0,169.5,89.02,74.96
2016,1,6,9,30,181.0,138.0,3.3,10.0,196.0,99.35,84.22
2016,1,6,9,45,209.5,145.5,3.35,10.0,219.0,102.21,86.71
2016,1,6,10,0,238.0,153.0,3.4,10.0,242.0,107.07,90.93
2016,1,6,10,15,191.0,168.5,3.4,10.0,243.5,119.62,101.96
2016,1,6,10,30,144.0,184.0,3.4,10.0,245.0,131.43,105.72
2016,1,6,10,45,72.0,132.5,3.4,10.0,163.0,108.85,85.36
2016,1,6,11,0,0.0,81.0,3.4,10.0,81.0,67.25,52.43
2016,1,6,11,15,0.0,46.5,3.35,10.0,46.5,38.48,27.67
2016,1,6,11,30,0.0,12.0,3.3,10.0,12.0,9.9,2.93
2016,1,6,11,45,25.0,110.0,3.25,10.0,122.5,98.27,78.07
2016,1,6,12,0,50.0,208.0,3.2,10.0,233.0,187.16,152.3
2016,1,6,12,15,29.5,190.5,3.2,9.5,205.0,170.63,139.3
2016,1,6,12,30,9.0,173.0,3.2,9.0,177.0,147.86,120.87
2016,1,6,12,45,24.0,184.5,3.2,9.0,195.5,166.02,136.25
2016,1,6,13,0,39.0,196.0,3.2,9.0,214.0,192.05,158.3
2016,1,6,13,15,170.5,192.0,3.1,9.0,269.5,269.0,223.37
2016,1,6,13,30,302.0,188.0,3.0,9.0,325.0,356.23,296.48
2016,1,6,13,45,156.0,169.5,2.95,9.0,240.0,256.62,214.23
2016,1,6,14,0,10.0,151.0,2.9,9.0,155.0,138.64,113.83
2016,1,6,14,15,171.0,145.5,2.7,9.0,208.5,255.77,215.88
2016,1,6,14,30,332.0,140.0,2.5,9.0,262.0,372.17,314.45
2016,1,6,14,45,325.0,130.5,2.35,9.0,241.0,366.57,309.89
2016,1,6,15,0,318.0,121.0,2.2,9.0,220.0,359.61,304.5
2016,1,6,15,15,294.5,108.0,2.05,8.5,190.0,335.82,285.22
2016,1,6,15,30,271.0,95.0,1.9,8.0,160.0,310.57,264.1
2016,1,6,15,45,255.0,78.5,1.75,8.0,130.5,284.02,240.75
2016,1,6,16,0,239.0,62.0,1.6,8.0,101.0,270.01,226.45
2016,1,6,16,15,182.5,46.5,1.55,7.5,71.5,215.97,177.36
2016,1,6,16,30,126.0,31.0,1.5,7.0,42.0,146.19,106.6
2016,1,6,16,45,63.0,15.5,1.45,7.0,21.0,69.89,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,87.0,19.0,1.1,5.5,27.0,14.74,0.0
2016,1,7,8,0,174.0,38.0,1.2,6.0,54.0,29.22,18.74
2016,1,7,8,15,266.0,51.0,1.15,6.0,90.5,38.97,29.22
2016,1,7,8,30,358.0,64.0,1.1,6.0,127.0,48.61,38.58
2016,1,7,8,45,438.0,70.5,1.05,6.5,166.5,53.4,43.25
2016,1,7,9,0,518.0,77.0,1.0,7.0,206.0,60.75,50.07
2016,1,7,9,15,561.0,83.0,0.8,7.5,243.0,64.48,53.45
2016,1,7,9,30,604.0,89.0,0.6,8.0,280.0,68.25,56.76
2016,1,7,9,45,685.0,81.0,0.45,8.5,320.0,61.66,50.65
2016,1,7,10,0,766.0,73.0,0.3,9.0,360.0,60.87,49.8
2016,1,7,10,15,784.0,75.0,0.35,9.0,388.0,62.05,50.78
2016,1,7,10,30,802.0,77.0,0.4,9.0,416.0,74.09,50.3
2016,1,7,10,45,811.5,79.5,0.45,9.5,437.0,122.9,70.22
2016,1,7,11,0,821.0,82.0,0.5,10.0,458.0,171.97,103.58
2016,1,7,11,15,828.5,83.0,0.6,10.0,473.0,219.47,142.67
2016,1,7,11,30,836.0,84.0,0.7,10.0,488.0,266.53,184.58
2016,1,7,11,45,838.5,85.0,0.85,10.5,495.0,311.55,225.9
2016,1,7,12,0,841.0,86.0,1.0,11.0,502.0,355.25,266.11
2016,1,7,12,15,841.0,86.0,1.1,11.0,501.5,395.61,303.58
2016,1,7,12,30,841.0,86.0,1.2,11.0,501.0,434.03,338.86
2016,1,7,12,45,420.5,52.5,1.3,11.0,260.0,247.69,199.32
2016,1,7,13,0,0.0,19.0,1.4,11.0,19.0,15.68,7.86
2016,1,7,13,15,0.0,18.5,1.45,11.0,18.5,15.27,7.58
2016,1,7,13,30,0.0,18.0,1.5,11.0,18.0,14.85,7.23
2016,1,7,13,45,0.0,17.0,1.6,11.0,17.0,14.02,6.52
2016,1,7,14,0,0.0,16.0,1.7,11.0,16.0,13.19,5.82
2016,1,7,14,15,378.0,45.0,1.6,10.5,185.5,300.78,255.54
2016,1,7,14,30,756.0,74.0,1.5,10.0,355.0,586.99,485.2
2016,1,7,14,45,733.0,70.0,1.4,10.0,322.0,581.02,478.59
2016,1,7,15,0,710.0,66.0,1.3,10.0,289.0,571.62,471.61
2016,1,7,15,15,671.5,62.0,1.15,9.5,251.0,553.3,457.35
2016,1,7,15,30,633.0,58.0,1.0,9.0,213.0,528.1,436.91
2016,1,7,15,45,578.5,51.5,0.85,8.5,173.5,486.38,402.24
2016,1,7,16,0,524.0,45.0,0.7,8.0,134.0,442.63,364.17
2016,1,7,16,15,429.0,37.0,0.7,7.5,96.0,368.88,300.21
2016,1,7,16,30,334.0,29.0,0.7,7.0,58.0,295.72,220.36
2016,1,7,16,45,167.0,14.5,0.75,7.0,29.0,149.32,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,12.5,16.0,0.95,3.0,17.0,13.28,0.0
2016,1,8,8,0,25.0,32.0,1.0,3.0,34.0,25.62,16.02
2016,1,8,8,15,42.0,49.0,0.95,3.0,55.0,38.4,29.1
2016,1,8,8,30,59.0,66.0,0.9,3.0,76.0,50.17,40.48
2016,1,8,8,45,69.5,83.0,0.9,3.0,98.0,62.16,51.9
2016,1,8,9,0,80.0,100.0,0.9,3.0,120.0,73.86,62.9
2016,1,8,9,15,85.5,116.0,0.8,3.0,140.5,84.65,72.89
2016,1,8,9,30,91.0,132.0,0.7,3.0,161.0,97.62,84.71
2016,1,8,9,45,92.0,145.5,0.6,3.5,177.5,106.9,92.83
2016,1,8,10,0,93.0,159.0,0.5,4.0,194.0,115.96,100.62
2016,1,8,10,15,53.5,157.5,0.4,4.5,178.0,115.84,100.1
2016,1,8,10,30,14.0,156.0,0.3,5.0,162.0,120.71,99.3
2016,1,8,10,45,31.5,173.5,0.25,6.0,188.0,132.48,107.67
2016,1,8,11,0,49.0,191.0,0.2,7.0,214.0,151.27,121.68
2016,1,8,11,15,142.0,202.0,0.2,7.5,270.5,180.59,141.41
2016,1,8,11,30,235.0,213.0,0.2,8.0,327.0,221.7,171.53
2016,1,8,11,45,185.0,219.0,0.2,9.0,309.5,228.4,179.11
2016,1,8,12,0,135.0,225.0,0.2,10.0,292.0,230.27,182.41
2016,1,8,12,15,74.5,203.5,0.25,10.0,240.5,197.79,158.38
2016,1,8,12,30,14.0,182.0,0.3,10.0,189.0,157.39,126.86
2016,1,8,12,45,50.0,197.5,0.4,10.5,222.0,193.65,156.67
2016,1,8,13,0,86.0,213.0,0.5,11.0,255.0,230.35,186.43
2016,1,8,13,15,124.5,208.5,0.55,11.0,267.0,260.83,211.56
2016,1,8,13,30,163.0,204.0,0.6,11.0,279.0,286.42,232.98
2016,1,8,13,45,273.5,180.5,0.7,11.0,299.0,346.03,282.47
2016,1,8,14,0,384.0,157.0,0.8,11.0,319.0,411.4,336.04
2016,1,8,14,15,317.5,154.5,0.75,10.5,282.5,368.74,303.03
2016,1,8,14,30,251.0,152.0,0.7,10.0,246.0,334.49,276.55
2016,1,8,14,45,233.0,141.0,0.65,10.0,222.0,319.3,264.99
2016,1,8,15,0,215.0,130.0,0.6,10.0,198.0,302.7,251.82
2016,1,8,15,15,202.5,114.5,0.6,9.5,172.0,282.74,236.32
2016,1,8,15,30,190.0,99.0,0.6,9.0,146.0,261.45,219.15
2016,1,8,15,45,167.0,82.5,0.65,9.0,118.5,230.42,192.78
2016,1,8,16,0,144.0,66.0,0.7,9.0,91.0,198.29,164.59
2016,1,8,16,15,110.5,49.0,0.75,8.5,65.0,157.27,127.94
2016,1,8,16,30,77.0,32.0,0.8,8.0,39.0,114.98,85.15
2016,1,8,16,45,38.5,16.0,0.85,7.5,19.5,55.51,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,9,7,45,182.5,14.5,3.15,4.5,31.0,11.72,0.0
2016,1,9,8,0,365.0,29.0,3.3,5.0,62.0,24.01,14.51
2016,1,9,8,15,455.5,36.5,3.3,5.0,101.0,29.87,21.17
2016,1,9,8,30,546.0,44.0,3.3,5.0,140.0,35.74,27.0
2016,1,9,8,45,601.0,49.0,3.35,5.5,179.5,39.37,30.57
2016,1,9,9,0,656.0,54.0,3.4,6.0,219.0,46.83,37.51
2016,1,9,9,15,381.0,93.5,3.35,6.0,193.0,68.2,57.16
2016,1,9,9,30,106.0,133.0,3.3,6.0,167.0,95.91,82.4
2016,1,9,9,45,104.5,146.5,3.3,6.5,183.0,104.67,90.07
2016,1,9,10,0,103.0,160.0,3.3,7.0,199.0,113.18,97.43
2016,1,9,10,15,81.0,169.0,3.2,7.0,201.0,122.75,105.86
2016,1,9,10,30,59.0,178.0,3.1,7.0,203.0,130.07,106.68
2016,1,9,10,45,75.5,190.0,3.05,7.5,224.0,146.03,117.73
2016,1,9,11,0,92.0,202.0,3.0,8.0,245.0,163.93,131.08
2016,1,9,11,15,76.0,205.0,2.9,8.0,241.0,171.82,138.32
2016,1,9,11,30,60.0,208.0,2.8,8.0,237.0,177.77,144.2
2016,1,9,11,45,87.5,216.5,2.7,8.0,259.5,198.21,160.76
2016,1,9,12,0,115.0,225.0,2.6,8.0,282.0,223.71,181.86
2016,1,9,12,15,100.5,223.0,2.45,8.0,273.0,223.31,182.48
2016,1,9,12,30,86.0,221.0,2.3,8.0,264.0,223.54,183.47
2016,1,9,12,45,140.0,219.0,2.2,8.0,288.0,258.98,213.1
2016,1,9,13,0,194.0,217.0,2.1,8.0,312.0,293.43,242.08
2016,1,9,13,15,145.0,210.0,2.0,8.0,279.5,272.85,225.83
2016,1,9,13,30,96.0,203.0,1.9,8.0,247.0,239.48,198.71
2016,1,9,13,45,70.0,188.0,1.85,8.0,219.5,215.94,179.52
2016,1,9,14,0,44.0,173.0,1.8,8.0,192.0,190.29,158.17
2016,1,9,14,15,49.5,163.5,1.75,8.0,183.5,188.58,157.28
2016,1,9,14,30,55.0,154.0,1.7,8.0,175.0,186.98,156.39
2016,1,9,14,45,49.0,141.0,1.7,8.0,158.5,173.74,145.41
2016,1,9,15,0,43.0,128.0,1.7,8.0,142.0,160.1,133.95
2016,1,9,15,15,37.5,112.5,1.65,8.0,123.5,143.19,119.5
2016,1,9,15,30,32.0,97.0,1.6,8.0,105.0,125.83,104.42
2016,1,9,15,45,22.5,80.0,1.55,8.0,85.0,103.08,84.31
2016,1,9,16,0,13.0,63.0,1.5,8.0,65.0,71.26,56.18
2016,1,9,16,15,6.5,45.5,1.45,7.5,46.5,49.36,36.56
2016,1,9,16,30,0.0,28.0,1.4,7.0,28.0,25.91,15.02
2016,1,9,16,45,0.0,14.0,1.4,7.0,14.0,11.55,0.0
2016,1,9,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,167.5,16.0,1.75,5.5,31.5,13.0,0.0
2016,1,10,8,0,335.0,32.0,2.0,6.0,63.0,26.6,16.67
2016,1,10,8,15,427.5,41.0,1.95,6.5,102.5,33.64,24.43
2016,1,10,8,30,520.0,50.0,1.9,7.0,142.0,40.64,31.23
2016,1,10,8,45,585.5,55.0,1.9,7.5,183.0,44.13,34.67
2016,1,10,9,0,651.0,60.0,1.9,8.0,224.0,47.71,38.03
2016,1,10,9,15,688.5,64.0,1.85,8.5,262.5,50.34,40.41
2016,1,10,9,30,726.0,68.0,1.8,9.0,301.0,57.73,47.04
2016,1,10,9,45,391.0,112.5,1.8,9.5,239.5,79.87,66.84
2016,1,10,10,0,56.0,157.0,1.8,10.0,178.0,114.55,97.49
2016,1,10,10,15,59.0,168.0,1.7,10.0,192.0,122.0,103.85
2016,1,10,10,30,62.0,179.0,1.6,10.0,206.0,130.74,105.83
2016,1,10,10,45,62.5,189.0,1.55,10.5,217.0,144.44,115.28
2016,1,10,11,0,63.0,199.0,1.5,11.0,228.0,158.26,125.82
2016,1,10,11,15,63.5,205.0,1.4,11.0,235.0,169.56,134.99
2016,1,10,11,30,64.0,211.0,1.3,11.0,242.0,180.83,144.41
2016,1,10,11,45,51.0,208.0,1.25,11.5,233.0,181.63,145.52
2016,1,10,12,0,38.0,205.0,1.2,12.0,224.0,180.69,145.1
2016,1,10,12,15,38.0,205.0,1.15,12.0,224.0,185.45,149.24
2016,1,10,12,30,38.0,205.0,1.1,12.0,224.0,190.11,153.27
2016,1,10,12,45,37.5,202.0,1.1,12.5,221.0,191.85,154.69
2016,1,10,13,0,37.0,199.0,1.1,13.0,218.0,193.4,155.96
2016,1,10,13,15,36.5,193.5,1.1,13.0,211.5,192.47,155.51
2016,1,10,13,30,36.0,188.0,1.1,13.0,205.0,191.35,154.92
2016,1,10,13,45,445.0,127.5,1.15,13.0,318.5,402.9,329.19
2016,1,10,14,0,854.0,67.0,1.2,13.0,432.0,605.35,487.46
2016,1,10,14,15,837.0,65.0,1.15,12.5,403.0,613.73,494.24
2016,1,10,14,30,820.0,63.0,1.1,12.0,374.0,618.51,500.02
2016,1,10,14,45,796.5,60.5,1.1,12.0,340.0,614.91,498.75
2016,1,10,15,0,773.0,58.0,1.1,12.0,306.0,607.78,494.43
2016,1,10,15,15,737.5,54.5,1.0,11.5,267.5,587.96,479.9
2016,1,10,15,30,702.0,51.0,0.9,11.0,229.0,564.88,461.95
2016,1,10,15,45,649.0,46.0,0.85,10.5,188.0,525.17,430.32
2016,1,10,16,0,596.0,41.0,0.8,10.0,147.0,482.93,395.0
2016,1,10,16,15,509.0,34.0,0.85,9.5,107.5,413.84,336.29
2016,1,10,16,30,422.0,27.0,0.9,9.0,68.0,344.21,265.55
2016,1,10,16,45,211.0,13.5,1.0,8.5,34.0,179.85,14.66
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,28.5,16.5,1.0,6.5,19.0,13.51,0.0
2016,1,11,8,0,57.0,33.0,1.0,7.0,38.0,26.11,16.27
2016,1,11,8,15,79.0,50.0,1.1,7.0,61.5,38.73,28.94
2016,1,11,8,30,101.0,67.0,1.2,7.0,85.0,51.09,40.69
2016,1,11,8,45,114.0,84.0,1.35,7.5,109.5,63.14,51.91
2016,1,11,9,0,127.0,101.0,1.5,8.0,134.0,74.91,62.68
2016,1,11,9,15,133.5,117.5,1.45,8.0,156.5,86.05,72.82
2016,1,11,9,30,140.0,134.0,1.4,8.0,179.0,96.89,82.55
2016,1,11,9,45,146.5,148.0,1.4,8.5,199.5,106.04,90.48
2016,1,11,10,0,153.0,162.0,1.4,9.0,220.0,114.94,98.09
2016,1,11,10,15,210.0,170.0,1.45,9.5,256.0,120.9,103.01
2016,1,11,10,30,267.0,178.0,1.5,10.0,292.0,126.35,100.16
2016,1,11,10,45,157.5,185.5,1.55,10.5,254.0,146.33,113.44
2016,1,11,11,0,48.0,193.0,1.6,11.0,216.0,152.47,121.69
2016,1,11,11,15,72.0,205.5,1.65,11.5,240.5,171.45,136.04
2016,1,11,11,30,96.0,218.0,1.7,12.0,265.0,193.2,152.98
2016,1,11,11,45,243.5,207.0,1.75,12.5,329.0,236.82,184.22
2016,1,11,12,0,391.0,196.0,1.8,13.0,393.0,293.01,227.25
2016,1,11,12,15,348.5,204.5,1.8,13.0,380.0,306.89,241.56
2016,1,11,12,30,306.0,213.0,1.8,13.0,367.0,316.8,252.12
2016,1,11,12,45,287.5,212.5,1.85,13.0,355.5,325.84,261.32
2016,1,11,13,0,269.0,212.0,1.9,13.0,344.0,332.75,268.47
2016,1,11,13,15,279.5,203.5,1.9,13.0,337.5,345.15,279.79
2016,1,11,13,30,290.0,195.0,1.9,13.0,331.0,357.0,290.6
2016,1,11,13,45,189.5,190.5,1.9,13.5,277.5,297.51,242.91
2016,1,11,14,0,89.0,186.0,1.9,14.0,224.0,231.08,188.46
2016,1,11,14,15,119.5,174.5,1.8,13.5,222.5,255.57,209.98
2016,1,11,14,30,150.0,163.0,1.7,13.0,221.0,270.0,223.11
2016,1,11,14,45,452.5,110.5,1.6,13.0,262.0,443.06,367.06
2016,1,11,15,0,755.0,58.0,1.5,13.0,303.0,597.01,489.19
2016,1,11,15,15,720.5,54.5,1.35,12.5,265.0,577.76,473.31
2016,1,11,15,30,686.0,51.0,1.2,12.0,227.0,555.32,455.58
2016,1,11,15,45,637.0,46.0,1.05,11.5,187.0,518.32,425.32
2016,1,11,16,0,588.0,41.0,0.9,11.0,147.0,478.84,391.54
2016,1,11,16,15,503.5,34.0,0.95,10.0,108.0,411.4,334.98
2016,1,11,16,30,419.0,27.0,1.0,9.0,69.0,343.5,267.99
