Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,0,861.0,64.0,2.8,10.0,409.0,722.3,594.62
2016,2,1,15,15,834.0,61.0,2.35,9.5,368.0,709.58,584.38
2016,2,1,15,30,807.0,58.0,1.9,9.0,327.0,693.24,570.8
2016,2,1,15,45,768.0,54.5,1.5,8.5,282.0,663.99,546.77
2016,2,1,16,0,729.0,51.0,1.1,8.0,237.0,631.66,519.09
2016,2,1,16,15,669.0,45.5,1.1,7.5,191.0,578.74,477.58
2016,2,1,16,30,609.0,40.0,1.1,7.0,145.0,523.86,431.97
2016,2,1,16,45,512.0,32.0,1.1,7.0,101.5,438.75,357.7
2016,2,1,17,0,415.0,24.0,1.1,7.0,58.0,353.76,257.13
2016,2,1,17,15,207.5,12.0,1.15,6.5,29.0,150.57,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,12.0,1.6,5.0,12.0,10.24,0.0
2016,2,2,7,30,0.0,24.0,1.7,5.0,24.0,18.68,0.0
2016,2,2,7,45,169.5,36.0,1.85,5.5,59.5,27.69,17.44
2016,2,2,8,0,339.0,48.0,2.0,6.0,95.0,37.0,27.51
2016,2,2,8,15,419.0,58.0,2.05,6.0,137.5,46.85,37.04
2016,2,2,8,30,499.0,68.0,2.1,6.0,180.0,54.15,44.07
2016,2,2,8,45,559.5,74.0,2.15,6.0,224.0,57.92,47.72
2016,2,2,9,0,620.0,80.0,2.2,6.0,268.0,61.76,51.28
2016,2,2,9,15,656.5,85.0,2.2,6.0,309.0,64.63,53.86
2016,2,2,9,30,693.0,90.0,2.2,6.0,350.0,67.52,56.41
2016,2,2,9,45,346.5,112.5,2.25,6.5,242.5,77.8,65.52
2016,2,2,10,0,0.0,135.0,2.3,7.0,135.0,106.45,91.01
2016,2,2,10,15,124.0,174.0,2.2,7.0,235.0,123.53,106.0
2016,2,2,10,30,248.0,213.0,2.1,7.0,335.0,152.96,120.43
2016,2,2,10,45,128.5,199.0,2.05,7.0,262.5,157.4,124.14
2016,2,2,11,0,9.0,185.0,2.0,7.0,190.0,147.86,120.86
2016,2,2,11,15,59.5,221.0,1.9,7.0,254.0,183.11,148.14
2016,2,2,11,30,110.0,257.0,1.8,7.0,318.0,228.5,184.09
2016,2,2,11,45,75.5,248.5,1.7,7.5,291.0,221.6,179.55
2016,2,2,12,0,41.0,240.0,1.6,8.0,264.0,210.28,171.06
2016,2,2,12,15,40.0,241.5,1.4,8.0,265.0,216.58,176.41
2016,2,2,12,30,39.0,243.0,1.2,8.0,266.0,222.73,181.52
2016,2,2,12,45,41.0,241.0,1.0,8.5,265.0,227.26,184.91
2016,2,2,13,0,43.0,239.0,0.8,9.0,264.0,231.82,188.27
2016,2,2,13,15,42.5,233.5,0.9,9.0,257.5,231.78,188.72
2016,2,2,13,30,42.0,228.0,1.0,9.0,251.0,231.5,189.01
2016,2,2,13,45,41.0,219.5,1.15,9.0,241.5,227.74,186.53
2016,2,2,14,0,40.0,211.0,1.3,9.0,232.0,223.67,183.78
2016,2,2,14,15,427.5,148.5,1.45,9.0,347.5,465.88,386.73
2016,2,2,14,30,815.0,86.0,1.6,9.0,463.0,687.1,562.1
2016,2,2,14,45,796.0,83.0,1.75,9.0,428.5,686.78,562.08
2016,2,2,15,0,777.0,80.0,1.9,9.0,394.0,682.78,561.25
2016,2,2,15,15,748.0,76.0,1.85,8.5,354.5,666.72,550.69
2016,2,2,15,30,719.0,72.0,1.8,8.0,315.0,652.11,541.01
2016,2,2,15,45,658.5,70.5,1.75,8.0,270.0,609.86,508.38
2016,2,2,16,0,598.0,69.0,1.7,8.0,225.0,564.61,472.48
2016,2,2,16,15,534.0,61.5,1.65,7.5,180.5,507.33,426.2
2016,2,2,16,30,470.0,54.0,1.6,7.0,136.0,448.39,376.21
2016,2,2,16,45,369.0,43.0,1.55,6.5,95.5,358.67,297.46
2016,2,2,17,0,268.0,32.0,1.5,6.0,55.0,270.82,204.11
2016,2,2,17,15,134.0,16.0,1.5,5.5,27.5,104.73,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,3,7,15,103.0,9.0,0.5,2.0,14.0,7.68,0.0
2016,2,3,7,30,206.0,18.0,0.5,2.0,28.0,14.88,0.0
2016,2,3,7,45,323.5,29.5,0.55,2.5,65.5,24.29,15.14
2016,2,3,8,0,441.0,41.0,0.6,3.0,103.0,33.56,24.88
2016,2,3,8,15,515.5,48.5,0.75,3.0,146.5,39.12,30.5
2016,2,3,8,30,590.0,56.0,0.9,3.0,190.0,44.67,35.92
2016,2,3,8,45,634.5,62.0,1.05,3.5,233.5,48.78,39.78
2016,2,3,9,0,679.0,68.0,1.2,4.0,277.0,52.85,43.49
2016,2,3,9,15,712.0,72.5,1.3,4.5,318.0,55.65,45.94
2016,2,3,9,30,745.0,77.0,1.4,5.0,359.0,63.72,53.16
2016,2,3,9,45,761.0,82.0,1.5,6.0,394.5,66.94,55.76
2016,2,3,10,0,777.0,87.0,1.6,7.0,430.0,70.12,58.29
2016,2,3,10,15,794.5,89.5,1.65,7.5,461.0,71.39,59.2
2016,2,3,10,30,812.0,92.0,1.7,8.0,492.0,101.82,63.2
2016,2,3,10,45,826.5,92.5,1.75,9.0,517.5,152.55,90.13
2016,2,3,11,0,841.0,93.0,1.8,10.0,543.0,204.14,128.75
2016,2,3,11,15,849.5,94.0,1.75,10.0,560.5,255.48,173.2
2016,2,3,11,30,858.0,95.0,1.7,10.0,578.0,306.57,219.62
2016,2,3,11,45,643.5,160.5,1.7,10.5,526.0,337.37,255.58
2016,2,3,12,0,429.0,226.0,1.7,11.0,474.0,346.11,270.52
2016,2,3,12,15,650.0,161.5,1.65,11.0,539.0,414.09,324.36
2016,2,3,12,30,871.0,97.0,1.6,11.0,604.0,492.41,387.23
2016,2,3,12,45,506.0,181.5,1.6,11.5,475.5,424.11,338.28
2016,2,3,13,0,141.0,266.0,1.6,12.0,347.0,315.65,253.74
2016,2,3,13,15,111.5,255.5,1.5,12.0,319.0,291.69,235.68
2016,2,3,13,30,82.0,245.0,1.4,12.0,291.0,272.05,220.24
2016,2,3,13,45,47.5,215.0,1.35,12.0,241.5,227.31,184.28
2016,2,3,14,0,13.0,185.0,1.3,12.0,192.0,169.75,137.14
2016,2,3,14,15,16.5,181.0,1.2,12.0,189.0,170.67,138.4
2016,2,3,14,30,20.0,177.0,1.1,12.0,186.0,171.99,139.83
2016,2,3,14,45,39.5,173.0,1.0,12.0,189.5,197.81,161.88
2016,2,3,15,0,59.0,169.0,0.9,12.0,193.0,213.41,175.4
2016,2,3,15,15,53.0,153.5,0.85,11.5,173.5,196.83,162.24
2016,2,3,15,30,47.0,138.0,0.8,11.0,154.0,179.82,148.63
2016,2,3,15,45,41.0,120.0,0.75,10.5,132.5,159.04,131.59
2016,2,3,16,0,35.0,102.0,0.7,10.0,111.0,137.7,113.7
2016,2,3,16,15,26.0,83.5,0.75,9.5,89.5,112.8,92.28
2016,2,3,16,30,17.0,65.0,0.8,9.0,68.0,87.17,69.74
2016,2,3,16,45,8.5,46.5,0.85,9.0,48.0,53.17,39.67
2016,2,3,17,0,0.0,28.0,0.9,9.0,28.0,26.68,15.26
2016,2,3,17,15,0.0,14.0,0.9,8.5,14.0,11.56,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,2.3,3.0,15.5,13.23,0.0
2016,2,4,7,30,0.0,31.0,2.5,3.0,31.0,23.35,0.0
2016,2,4,7,45,243.5,35.0,2.75,3.5,70.0,27.11,17.61
2016,2,4,8,0,487.0,39.0,3.0,4.0,109.0,31.95,23.28
2016,2,4,8,15,559.5,46.0,2.95,4.5,154.0,37.21,28.52
2016,2,4,8,30,632.0,53.0,2.9,5.0,199.0,42.47,33.56
2016,2,4,8,45,675.5,58.5,2.9,5.5,243.0,50.41,40.93
2016,2,4,9,0,719.0,64.0,2.9,6.0,287.0,54.55,44.67
2016,2,4,9,15,750.5,67.5,2.85,6.0,329.0,56.9,46.78
2016,2,4,9,30,782.0,71.0,2.8,6.0,371.0,59.27,48.86
2016,2,4,9,45,578.0,120.0,2.8,6.5,353.0,86.91,73.74
2016,2,4,10,0,374.0,169.0,2.8,7.0,335.0,118.0,101.32
2016,2,4,10,15,607.0,127.5,2.7,7.5,419.5,89.25,75.18
2016,2,4,10,30,840.0,86.0,2.6,8.0,504.0,100.37,60.4
2016,2,4,10,45,850.5,88.0,2.55,8.5,528.5,153.4,89.8
2016,2,4,11,0,861.0,90.0,2.5,9.0,553.0,206.87,130.83
2016,2,4,11,15,612.5,162.5,2.45,9.0,497.0,256.0,184.48
2016,2,4,11,30,364.0,235.0,2.4,9.0,441.0,279.46,215.86
2016,2,4,11,45,363.0,241.0,2.35,9.5,449.0,308.41,241.53
2016,2,4,12,0,362.0,247.0,2.3,10.0,457.0,336.84,266.46
2016,2,4,12,15,628.0,168.0,2.2,10.0,535.0,412.26,325.84
2016,2,4,12,30,894.0,89.0,2.1,10.0,613.0,497.69,394.62
2016,2,4,12,45,891.0,89.0,2.05,10.5,606.5,536.35,427.7
2016,2,4,13,0,888.0,89.0,2.0,11.0,600.0,572.43,458.04
2016,2,4,13,15,882.5,88.0,2.0,11.0,586.0,606.18,486.82
2016,2,4,13,30,877.0,87.0,2.0,11.0,572.0,634.89,511.25
2016,2,4,13,45,867.5,86.0,2.05,11.5,550.5,657.89,530.29
2016,2,4,14,0,858.0,85.0,2.1,12.0,529.0,677.46,546.44
2016,2,4,14,15,709.0,112.5,2.05,12.0,466.5,631.47,511.79
2016,2,4,14,30,560.0,140.0,2.0,12.0,404.0,566.82,462.58
2016,2,4,14,45,560.0,128.5,2.0,12.0,376.0,568.1,465.84
2016,2,4,15,0,560.0,117.0,2.0,12.0,348.0,573.85,471.76
2016,2,4,15,15,533.0,111.0,1.7,11.5,314.0,549.26,453.3
2016,2,4,15,30,506.0,105.0,1.4,11.0,280.0,529.3,437.91
2016,2,4,15,45,484.5,93.5,1.15,10.5,243.0,504.36,418.46
2016,2,4,16,0,463.0,82.0,0.9,10.0,206.0,477.27,396.42
2016,2,4,16,15,510.5,64.5,0.9,9.5,177.5,497.23,412.14
2016,2,4,16,30,558.0,47.0,0.9,9.0,149.0,508.85,418.18
2016,2,4,16,45,466.0,38.0,0.95,8.5,106.5,426.57,348.43
2016,2,4,17,0,374.0,29.0,1.0,8.0,64.0,346.02,266.88
2016,2,4,17,15,187.0,14.5,1.0,7.5,32.0,174.59,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,99.5,10.5,0.95,3.5,15.5,8.96,0.0
2016,2,5,7,30,199.0,21.0,1.1,4.0,31.0,17.45,0.0
2016,2,5,7,45,319.0,33.0,1.25,4.5,70.0,27.23,17.87
2016,2,5,8,0,439.0,45.0,1.4,5.0,109.0,36.85,27.68
2016,2,5,8,15,514.0,53.0,1.5,5.5,154.0,42.71,33.48
2016,2,5,8,30,589.0,61.0,1.6,6.0,199.0,48.55,39.04
2016,2,5,8,45,640.0,66.0,1.7,7.0,244.0,51.79,41.97
2016,2,5,9,0,691.0,71.0,1.8,8.0,289.0,55.07,44.81
2016,2,5,9,15,724.5,75.5,1.9,8.5,331.0,57.82,47.16
2016,2,5,9,30,758.0,80.0,2.0,9.0,373.0,66.06,54.42
2016,2,5,9,45,783.5,82.5,2.1,10.0,410.5,67.39,55.27
2016,2,5,10,0,809.0,85.0,2.2,11.0,448.0,68.77,56.16
2016,2,5,10,15,825.5,87.0,2.2,11.5,480.0,69.71,56.76
2016,2,5,10,30,842.0,89.0,2.2,12.0,512.0,104.53,62.03
2016,2,5,10,45,854.5,90.5,2.2,12.5,537.5,157.66,91.44
2016,2,5,11,0,867.0,92.0,2.2,13.0,563.0,211.43,132.24
2016,2,5,11,15,874.5,93.0,2.15,13.0,580.5,264.13,177.82
2016,2,5,11,30,882.0,94.0,2.1,13.0,598.0,316.43,225.14
2016,2,5,11,45,884.5,95.5,2.1,13.5,608.0,366.94,271.04
2016,2,5,12,0,887.0,97.0,2.1,14.0,618.0,416.13,315.15
2016,2,5,12,15,887.5,97.0,1.95,14.0,619.5,461.62,355.59
2016,2,5,12,30,888.0,97.0,1.8,14.0,621.0,505.13,393.28
2016,2,5,12,45,752.0,131.0,1.7,14.0,572.0,509.4,400.44
2016,2,5,13,0,616.0,165.0,1.6,14.0,523.0,502.11,397.35
2016,2,5,13,15,739.0,131.0,1.55,14.0,550.0,569.46,451.22
2016,2,5,13,30,862.0,97.0,1.5,14.0,577.0,638.89,505.51
2016,2,5,13,45,657.0,143.5,1.45,14.0,502.0,586.77,466.38
2016,2,5,14,0,452.0,190.0,1.4,14.0,427.0,513.31,410.69
2016,2,5,14,15,463.5,176.5,1.5,14.0,407.5,524.12,421.84
2016,2,5,14,30,475.0,163.0,1.6,14.0,388.0,533.04,430.85
2016,2,5,14,45,638.5,119.5,1.75,14.0,399.5,624.76,505.05
2016,2,5,15,0,802.0,76.0,1.9,14.0,411.0,704.86,567.66
2016,2,5,15,15,776.0,73.0,1.7,13.5,371.5,692.25,558.15
2016,2,5,15,30,750.0,70.0,1.5,13.0,332.0,676.1,546.52
2016,2,5,15,45,716.0,65.0,1.35,12.5,288.5,648.24,526.04
2016,2,5,16,0,682.0,60.0,1.2,12.0,245.0,623.19,506.83
2016,2,5,16,15,624.0,54.0,1.2,11.0,199.5,571.41,467.98
2016,2,5,16,30,566.0,48.0,1.2,10.0,154.0,518.05,425.52
2016,2,5,16,45,460.0,40.0,1.2,9.0,110.0,426.33,349.53
2016,2,5,17,0,354.0,32.0,1.2,8.0,66.0,336.12,263.3
2016,2,5,17,15,177.0,16.0,1.2,8.0,33.0,172.12,1.1
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,7,15,127.0,10.0,1.6,3.5,17.5,8.54,0.0
2016,2,6,7,30,254.0,20.0,1.8,4.0,35.0,16.55,0.49
2016,2,6,7,45,372.5,30.5,2.05,5.0,75.0,25.08,16.12
2016,2,6,8,0,491.0,41.0,2.3,6.0,115.0,33.52,24.6
2016,2,6,8,15,561.5,47.5,2.2,6.5,159.5,38.31,29.36
2016,2,6,8,30,632.0,54.0,2.1,7.0,204.0,43.12,33.94
2016,2,6,8,45,681.0,58.0,2.05,8.0,249.5,49.87,40.06
2016,2,6,9,0,730.0,62.0,2.0,9.0,295.0,52.84,42.6
2016,2,6,9,15,760.0,65.5,1.95,9.5,336.5,55.23,44.63
2016,2,6,9,30,790.0,69.0,1.9,10.0,378.0,57.64,46.62
2016,2,6,9,45,806.0,73.0,1.9,10.5,414.0,60.25,48.76
2016,2,6,10,0,822.0,77.0,1.9,11.0,450.0,62.82,50.84
2016,2,6,10,15,837.0,79.0,1.85,11.5,481.5,63.88,51.57
2016,2,6,10,30,852.0,81.0,1.8,12.0,513.0,101.03,57.89
2016,2,6,10,45,863.0,82.5,1.8,12.5,537.5,154.5,88.08
2016,2,6,11,0,874.0,84.0,1.8,13.0,562.0,208.43,129.34
2016,2,6,11,15,880.5,85.0,1.95,13.0,579.0,265.76,178.97
2016,2,6,11,30,887.0,86.0,2.1,13.0,596.0,317.11,225.79
2016,2,6,11,45,895.0,84.5,2.3,13.5,606.5,366.08,270.72
2016,2,6,12,0,903.0,83.0,2.5,14.0,617.0,414.06,314.39
2016,2,6,12,15,903.5,83.0,2.55,14.0,618.5,459.04,355.31
2016,2,6,12,30,904.0,83.0,2.6,14.0,620.0,502.0,393.71
2016,2,6,12,45,684.0,151.0,2.65,14.0,555.0,495.64,393.16
2016,2,6,13,0,464.0,219.0,2.7,14.0,490.0,465.32,371.92
2016,2,6,13,15,672.5,151.5,2.7,14.0,534.0,552.79,443.16
2016,2,6,13,30,881.0,84.0,2.7,14.0,578.0,636.24,510.71
2016,2,6,13,45,872.0,83.0,2.7,14.5,557.0,663.2,531.92
2016,2,6,14,0,863.0,82.0,2.7,15.0,536.0,683.2,548.01
2016,2,6,14,15,850.0,80.0,2.55,14.5,507.5,695.83,559.7
2016,2,6,14,30,837.0,78.0,2.4,14.0,479.0,704.81,567.8
2016,2,6,14,45,693.0,100.0,2.3,14.0,416.5,645.47,523.35
2016,2,6,15,0,549.0,122.0,2.2,14.0,354.0,568.24,464.19
2016,2,6,15,15,527.0,114.5,1.9,13.5,320.0,552.58,453.38
2016,2,6,15,30,505.0,107.0,1.6,13.0,286.0,534.43,439.71
2016,2,6,15,45,488.5,94.5,1.35,12.5,249.0,511.9,422.55
2016,2,6,16,0,472.0,82.0,1.1,12.0,212.0,487.06,402.77
2016,2,6,16,15,431.0,70.5,1.1,11.0,173.0,443.15,368.62
2016,2,6,16,30,390.0,59.0,1.1,10.0,134.0,398.19,331.72
2016,2,6,16,45,332.5,45.5,1.1,9.5,97.0,340.9,281.57
2016,2,6,17,0,275.0,32.0,1.1,9.0,60.0,281.16,222.28
2016,2,6,17,15,137.5,16.0,1.1,9.0,30.0,146.79,27.92
2016,2,6,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,7,7,15,167.0,9.5,2.45,5.5,19.5,8.11,0.0
2016,2,7,7,30,334.0,19.0,2.8,6.0,39.0,17.16,2.48
2016,2,7,7,45,453.0,27.0,3.15,7.0,81.0,24.22,15.34
2016,2,7,8,0,572.0,35.0,3.5,8.0,123.0,31.29,22.42
2016,2,7,8,15,637.5,40.5,3.55,8.5,169.5,35.88,26.92
2016,2,7,8,30,703.0,46.0,3.6,9.0,216.0,40.49,31.26
2016,2,7,8,45,747.0,49.5,3.7,9.5,261.5,43.26,33.8
2016,2,7,9,0,791.0,53.0,3.8,10.0,307.0,46.07,36.28
2016,2,7,9,15,819.0,55.5,3.7,10.5,350.0,53.43,42.81
2016,2,7,9,30,847.0,58.0,3.6,11.0,393.0,55.97,44.91
2016,2,7,9,45,859.5,62.5,3.55,12.0,429.5,59.66,47.92
2016,2,7,10,0,872.0,67.0,3.5,13.0,466.0,63.21,50.77
2016,2,7,10,15,886.5,68.5,3.45,13.0,498.0,64.62,51.9
2016,2,7,10,30,901.0,70.0,3.4,13.0,530.0,105.04,58.85
2016,2,7,10,45,911.5,71.0,3.35,13.5,555.0,159.91,90.07
2016,2,7,11,0,922.0,72.0,3.3,14.0,580.0,215.03,132.62
2016,2,7,11,15,928.0,73.0,3.3,14.5,597.5,269.17,179.79
2016,2,7,11,30,934.0,74.0,3.3,15.0,615.0,322.62,228.29
2016,2,7,11,45,937.0,74.5,3.35,15.5,625.0,373.77,275.24
2016,2,7,12,0,940.0,75.0,3.4,16.0,635.0,423.48,320.33
2016,2,7,12,15,940.0,75.0,3.4,16.0,636.5,469.82,362.39
2016,2,7,12,30,940.0,75.0,3.4,16.0,638.0,514.02,401.76
2016,2,7,12,45,939.0,74.0,3.4,16.5,631.5,554.43,436.45
2016,2,7,13,0,938.0,73.0,3.4,17.0,625.0,592.22,468.18
2016,2,7,13,15,932.5,72.0,3.3,17.0,610.5,624.64,495.65
2016,2,7,13,30,927.0,71.0,3.2,17.0,596.0,653.86,520.09
2016,2,7,13,45,918.5,70.0,3.15,17.0,574.0,677.88,540.34
2016,2,7,14,0,910.0,69.0,3.1,17.0,552.0,698.41,557.67
2016,2,7,14,15,897.5,68.0,2.9,17.0,523.5,712.65,568.69
2016,2,7,14,30,885.0,67.0,2.7,17.0,495.0,723.25,576.43
2016,2,7,14,45,867.5,65.0,2.55,17.0,459.5,725.38,578.22
2016,2,7,15,0,850.0,63.0,2.4,17.0,424.0,723.84,577.37
2016,2,7,15,15,826.0,60.5,2.05,16.5,384.0,720.26,574.69
2016,2,7,15,30,802.0,58.0,1.7,16.0,344.0,706.41,563.96
2016,2,7,15,45,766.5,54.5,1.35,16.0,300.0,679.15,541.69
2016,2,7,16,0,731.0,51.0,1.0,16.0,256.0,648.87,516.27
2016,2,7,16,15,678.0,46.5,1.05,15.0,210.0,601.38,482.54
2016,2,7,16,30,625.0,42.0,1.1,14.0,164.0,551.86,444.84
2016,2,7,16,45,535.5,35.5,1.15,13.5,119.5,471.65,379.5
2016,2,7,17,0,446.0,29.0,1.2,13.0,75.0,391.52,305.54
2016,2,7,17,15,223.0,14.5,1.2,12.5,37.5,205.51,69.3
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,140.0,11.0,1.35,9.0,20.0,9.39,0.0
2016,2,8,7,30,280.0,22.0,1.4,10.0,40.0,18.25,4.42
2016,2,8,7,45,397.5,32.0,1.5,11.0,81.5,26.31,16.99
2016,2,8,8,0,515.0,42.0,1.6,12.0,123.0,34.31,24.77
2016,2,8,8,15,585.5,48.5,1.7,12.5,169.0,39.12,29.4
2016,2,8,8,30,656.0,55.0,1.8,13.0,215.0,43.94,33.86
2016,2,8,8,45,698.5,59.5,1.95,13.5,260.5,51.13,40.3
2016,2,8,9,0,741.0,64.0,2.1,14.0,306.0,54.43,43.15
2016,2,8,9,15,771.5,67.5,2.1,14.5,348.5,56.8,45.1
2016,2,8,9,30,802.0,71.0,2.1,15.0,391.0,59.17,47.02
2016,2,8,9,45,828.0,72.5,2.1,15.5,429.5,59.99,47.52
2016,2,8,10,0,854.0,74.0,2.1,16.0,468.0,60.86,48.09
2016,2,8,10,15,868.5,75.5,2.1,16.5,500.0,61.63,48.55
2016,2,8,10,30,883.0,77.0,2.1,17.0,532.0,111.15,62.47
2016,2,8,10,45,891.5,79.0,2.15,17.5,556.5,165.81,93.85
2016,2,8,11,0,900.0,81.0,2.2,18.0,581.0,220.56,135.69
2016,2,8,11,15,906.5,82.0,2.2,18.0,598.5,273.96,181.62
2016,2,8,11,30,913.0,83.0,2.2,18.0,616.0,326.76,228.91
2016,2,8,11,45,915.5,84.0,2.2,18.0,626.0,377.42,274.82
2016,2,8,12,0,918.0,85.0,2.2,18.0,636.0,426.65,318.98
2016,2,8,12,15,918.5,85.0,2.15,18.0,637.5,472.53,359.49
2016,2,8,12,30,919.0,85.0,2.1,18.0,639.0,516.35,397.35
2016,2,8,12,45,926.0,81.0,2.05,18.5,634.5,557.48,431.36
2016,2,8,13,0,933.0,77.0,2.0,19.0,630.0,596.47,462.79
2016,2,8,13,15,928.0,76.5,1.9,19.0,616.0,629.67,489.69
2016,2,8,13,30,923.0,76.0,1.8,19.0,602.0,659.75,513.61
2016,2,8,13,45,913.5,75.5,1.75,19.0,580.5,683.71,532.9
2016,2,8,14,0,904.0,75.0,1.7,19.0,559.0,704.17,549.34
2016,2,8,14,15,892.0,73.5,1.55,19.0,530.0,718.23,559.5
2016,2,8,14,30,880.0,72.0,1.4,19.0,501.0,728.65,566.41
2016,2,8,14,45,861.5,70.0,1.3,19.0,466.0,730.1,567.45
2016,2,8,15,0,843.0,68.0,1.2,19.0,431.0,734.65,570.77
2016,2,8,15,15,818.5,65.5,1.1,18.5,390.5,723.92,564.22
2016,2,8,15,30,794.0,63.0,1.0,18.0,350.0,709.61,555.07
2016,2,8,15,45,758.5,59.5,0.9,17.5,305.5,682.24,536.14
2016,2,8,16,0,723.0,56.0,0.8,17.0,261.0,651.77,514.27
2016,2,8,16,15,669.0,51.0,0.85,16.0,214.5,602.61,479.93
2016,2,8,16,30,615.0,46.0,0.9,15.0,168.0,551.27,441.54
2016,2,8,16,45,526.0,38.5,1.0,14.5,123.0,477.92,382.65
2016,2,8,17,0,437.0,31.0,1.1,14.0,78.0,398.91,311.7
2016,2,8,17,15,218.5,15.5,1.1,13.5,39.0,206.42,91.27
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,15,156.5,11.0,1.55,8.0,22.0,9.39,0.0
2016,2,9,7,30,313.0,22.0,1.7,9.0,44.0,18.24,5.69
2016,2,9,7,45,427.5,31.5,1.9,10.0,86.0,25.9,16.82
2016,2,9,8,0,542.0,41.0,2.1,11.0,128.0,33.52,24.21
2016,2,9,8,15,610.0,47.5,2.2,11.5,175.0,41.79,31.93
2016,2,9,8,30,678.0,54.0,2.3,12.0,222.0,47.05,36.8
2016,2,9,8,45,721.0,58.5,2.4,12.5,268.5,50.4,39.81
2016,2,9,9,0,764.0,63.0,2.5,13.0,315.0,53.75,42.71
2016,2,9,9,15,793.5,66.0,2.5,13.5,358.0,55.77,44.36
2016,2,9,9,30,823.0,69.0,2.5,14.0,401.0,57.8,45.98
2016,2,9,9,45,845.0,71.5,2.5,14.5,439.5,59.38,47.16
2016,2,9,10,0,867.0,74.0,2.5,15.0,478.0,60.96,48.35
2016,2,9,10,15,767.0,100.0,2.45,15.5,475.0,71.28,57.17
2016,2,9,10,30,667.0,126.0,2.4,16.0,472.0,122.27,77.21
2016,2,9,10,45,659.0,136.0,2.35,16.5,491.0,171.16,108.09
2016,2,9,11,0,651.0,146.0,2.3,17.0,510.0,218.99,145.72
2016,2,9,11,15,560.5,183.5,2.15,17.0,503.5,265.56,188.94
2016,2,9,11,30,470.0,221.0,2.0,17.0,497.0,303.84,225.37
2016,2,9,11,45,528.5,203.5,1.9,17.5,518.5,340.96,255.74
2016,2,9,12,0,587.0,186.0,1.8,18.0,540.0,381.86,289.34
2016,2,9,12,15,762.0,134.0,1.65,18.5,595.5,449.57,341.91
2016,2,9,12,30,937.0,82.0,1.5,19.0,651.0,524.96,400.13
2016,2,9,12,45,935.0,81.0,1.4,19.5,644.5,565.06,432.19
2016,2,9,13,0,933.0,80.0,1.3,20.0,638.0,602.48,461.34
2016,2,9,13,15,927.0,79.5,1.2,20.0,623.5,635.21,487.01
2016,2,9,13,30,921.0,79.0,1.1,20.0,609.0,664.76,509.65
2016,2,9,13,45,909.0,79.0,1.0,20.0,586.0,687.66,526.94
2016,2,9,14,0,897.0,79.0,0.9,20.0,563.0,706.95,541.26
2016,2,9,14,15,689.5,124.0,0.9,19.5,484.5,642.5,495.95
2016,2,9,14,30,482.0,169.0,0.9,19.0,406.0,551.24,430.5
2016,2,9,14,45,440.0,164.0,0.9,19.0,368.5,528.14,415.38
2016,2,9,15,0,398.0,159.0,0.9,19.0,331.0,501.91,396.91
2016,2,9,15,15,303.0,154.5,0.9,18.0,278.5,417.52,334.84
2016,2,9,15,30,208.0,150.0,0.9,17.0,226.0,331.62,269.29
2016,2,9,15,45,193.0,133.5,0.9,16.5,197.0,306.36,250.75
2016,2,9,16,0,178.0,117.0,0.9,16.0,168.0,280.16,230.41
2016,2,9,16,15,162.0,98.0,0.95,15.0,138.5,248.62,205.49
2016,2,9,16,30,146.0,79.0,1.0,14.0,109.0,230.78,190.42
2016,2,9,16,45,121.0,59.5,1.05,13.5,80.0,189.26,154.43
2016,2,9,17,0,96.0,40.0,1.1,13.0,51.0,146.38,115.23
2016,2,9,17,15,48.0,20.0,1.1,12.5,25.5,75.35,36.44
2016,2,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,13.5,12.5,1.0,8.5,13.5,10.67,0.0
2016,2,10,7,30,27.0,25.0,1.0,9.0,27.0,19.96,7.86
2016,2,10,7,45,58.5,43.5,1.0,9.5,52.0,33.83,23.88
2016,2,10,8,0,90.0,62.0,1.0,10.0,77.0,47.43,36.77
2016,2,10,8,15,105.5,81.5,1.05,10.5,104.5,61.3,49.6
2016,2,10,8,30,121.0,101.0,1.1,11.0,132.0,74.84,61.88
2016,2,10,8,45,132.5,119.0,1.2,11.5,159.0,87.13,72.8
2016,2,10,9,0,144.0,137.0,1.3,12.0,186.0,99.1,83.22
2016,2,10,9,15,105.5,153.0,1.3,12.5,191.5,109.08,91.69
2016,2,10,9,30,67.0,169.0,1.3,13.0,197.0,122.8,103.29
2016,2,10,9,45,198.0,179.0,1.35,13.5,270.5,126.78,106.29
2016,2,10,10,0,329.0,189.0,1.4,14.0,344.0,128.93,107.71
2016,2,10,10,15,411.0,184.5,1.4,14.0,391.5,121.16,100.78
2016,2,10,10,30,493.0,180.0,1.4,14.0,439.0,148.78,104.02
2016,2,10,10,45,685.0,134.5,1.4,14.5,511.5,174.92,110.35
2016,2,10,11,0,877.0,89.0,1.4,15.0,584.0,222.12,139.18
2016,2,10,11,15,883.5,90.0,1.4,15.0,601.5,275.51,185.53
2016,2,10,11,30,890.0,91.0,1.4,15.0,619.0,331.96,235.73
2016,2,10,11,45,893.5,91.5,1.4,15.5,628.5,381.72,280.22
2016,2,10,12,0,897.0,92.0,1.4,16.0,638.0,430.17,322.81
2016,2,10,12,15,697.0,156.5,1.4,16.0,582.0,443.42,339.98
2016,2,10,12,30,497.0,221.0,1.4,16.0,526.0,436.98,339.51
2016,2,10,12,45,504.5,216.0,1.45,16.5,522.5,464.64,362.58
2016,2,10,13,0,512.0,211.0,1.5,17.0,519.0,491.23,384.2
2016,2,10,13,15,699.5,150.0,1.55,17.0,561.0,576.54,451.32
2016,2,10,13,30,887.0,89.0,1.6,17.0,603.0,656.91,514.23
2016,2,10,13,45,881.5,86.5,1.7,17.0,582.0,680.7,534.02
2016,2,10,14,0,876.0,84.0,1.8,17.0,561.0,706.34,555.29
2016,2,10,14,15,864.0,82.5,1.8,17.0,532.0,720.59,567.12
2016,2,10,14,30,852.0,81.0,1.8,17.0,503.0,731.18,575.67
2016,2,10,14,45,747.5,93.0,1.8,17.0,445.0,687.94,545.31
2016,2,10,15,0,643.0,105.0,1.8,17.0,387.0,636.55,508.91
2016,2,10,15,15,579.5,106.5,1.6,16.5,343.0,599.18,481.85
2016,2,10,15,30,516.0,108.0,1.4,16.0,299.0,551.24,446.24
2016,2,10,15,45,482.0,100.5,1.2,15.5,261.5,521.22,423.92
2016,2,10,16,0,448.0,93.0,1.0,15.0,224.0,489.34,399.19
2016,2,10,16,15,411.0,80.5,1.0,14.0,185.0,447.08,367.36
2016,2,10,16,30,374.0,68.0,1.0,13.0,146.0,403.68,332.82
2016,2,10,16,45,317.0,53.5,1.05,12.5,108.0,341.86,280.8
2016,2,10,17,0,260.0,39.0,1.1,12.0,70.0,280.68,225.26
2016,2,10,17,15,130.0,25.0,1.1,12.0,40.5,160.89,93.72
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,49.0,13.0,0.75,9.5,16.5,11.1,0.0
2016,2,11,7,30,98.0,26.0,0.8,10.0,33.0,20.46,9.04
2016,2,11,7,45,141.0,44.0,0.85,10.5,63.0,33.93,23.99
2016,2,11,8,0,184.0,62.0,0.9,11.0,93.0,47.08,36.37
2016,2,11,8,15,207.5,80.0,0.9,11.5,125.5,59.8,48.1
2016,2,11,8,30,231.0,98.0,0.9,12.0,158.0,72.16,59.27
2016,2,11,8,45,247.5,114.5,0.95,12.5,189.0,83.16,69.0
2016,2,11,9,0,264.0,131.0,1.0,13.0,220.0,93.84,78.23
2016,2,11,9,15,328.0,139.5,1.0,13.5,265.0,99.81,83.17
2016,2,11,9,30,392.0,148.0,1.0,14.0,310.0,101.56,84.34
2016,2,11,9,45,536.5,127.5,1.0,14.5,370.0,88.91,72.97
2016,2,11,10,0,681.0,107.0,1.0,15.0,430.0,75.63,61.11
2016,2,11,10,15,556.5,152.5,1.0,15.0,428.0,103.09,84.83
2016,2,11,10,30,432.0,198.0,1.0,15.0,426.0,157.75,112.2
2016,2,11,10,45,644.5,147.0,1.0,15.5,504.5,181.01,116.15
2016,2,11,11,0,857.0,96.0,1.0,16.0,583.0,226.51,142.74
2016,2,11,11,15,554.0,185.0,1.05,16.0,503.5,268.47,191.26
2016,2,11,11,30,251.0,274.0,1.1,16.0,424.0,283.64,215.87
2016,2,11,11,45,246.0,281.0,1.15,16.0,430.0,306.04,235.25
2016,2,11,12,0,241.0,288.0,1.2,16.0,436.0,327.72,253.82
2016,2,11,12,15,251.0,286.0,1.2,16.0,440.5,348.1,270.93
2016,2,11,12,30,261.0,284.0,1.2,16.0,445.0,373.44,291.7
2016,2,11,12,45,334.0,265.0,1.3,16.0,469.0,413.52,324.07
2016,2,11,13,0,407.0,246.0,1.4,16.0,493.0,457.45,359.54
2016,2,11,13,15,399.5,241.5,1.4,16.0,479.5,470.16,370.5
2016,2,11,13,30,392.0,237.0,1.4,16.0,466.0,480.94,380.04
2016,2,11,13,45,421.5,220.5,1.45,16.5,458.5,513.85,405.93
2016,2,11,14,0,451.0,204.0,1.5,17.0,451.0,536.2,423.85
2016,2,11,14,15,508.0,177.0,1.4,17.0,442.0,566.37,448.12
2016,2,11,14,30,565.0,150.0,1.3,17.0,433.0,595.26,471.26
2016,2,11,14,45,490.5,154.5,1.25,17.0,388.0,558.96,444.25
2016,2,11,15,0,416.0,159.0,1.2,17.0,343.0,518.64,414.29
2016,2,11,15,15,524.0,129.5,1.1,16.5,340.0,577.47,462.11
2016,2,11,15,30,632.0,100.0,1.0,16.0,337.0,641.57,511.29
2016,2,11,15,45,591.5,93.5,0.9,15.5,293.5,606.69,485.53
2016,2,11,16,0,551.0,87.0,0.8,15.0,250.0,568.93,457.92
2016,2,11,16,15,493.0,78.0,0.85,14.5,205.5,512.55,416.27
2016,2,11,16,30,435.0,69.0,0.9,14.0,161.0,452.7,369.65
2016,2,11,16,45,351.0,56.5,0.95,14.0,118.5,372.69,303.53
2016,2,11,17,0,267.0,44.0,1.0,14.0,76.0,294.68,235.03
2016,2,11,17,15,133.5,27.5,1.0,14.0,43.5,170.12,106.44
2016,2,11,17,30,0.0,11.0,1.0,14.0,11.0,9.39,0.0
2016,2,11,17,45,0.0,5.5,1.0,14.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
