Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,30,951.0,86.0,4.0,15.0,703.0,383.75,281.94
2016,2,22,11,45,954.0,86.5,4.05,15.5,713.0,437.04,330.22
2016,2,22,12,0,957.0,87.0,4.1,16.0,723.0,488.84,376.17
2016,2,22,12,15,957.5,87.0,4.1,16.0,725.0,537.3,419.0
2016,2,22,12,30,958.0,87.0,4.1,16.0,727.0,583.59,459.06
2016,2,22,12,45,956.0,87.0,4.15,16.5,720.5,626.12,494.48
2016,2,22,13,0,954.0,87.0,4.2,17.0,714.0,665.92,526.91
2016,2,22,13,15,950.0,86.5,4.15,17.0,699.5,701.05,555.86
2016,2,22,13,30,946.0,86.0,4.1,17.0,685.0,733.02,581.92
2016,2,22,13,45,939.5,85.0,4.1,17.0,663.0,759.42,603.44
2016,2,22,14,0,933.0,84.0,4.1,17.0,641.0,782.29,620.97
2016,2,22,14,15,923.0,82.5,3.95,16.5,611.5,798.41,634.24
2016,2,22,14,30,913.0,81.0,3.8,16.0,582.0,810.78,644.92
2016,2,22,14,45,898.5,79.0,3.65,16.0,546.0,815.29,648.76
2016,2,22,15,0,884.0,77.0,3.5,16.0,510.0,823.69,655.58
2016,2,22,15,15,705.0,101.5,3.15,15.5,428.0,723.25,582.25
2016,2,22,15,30,526.0,126.0,2.8,15.0,346.0,604.42,493.44
2016,2,22,15,45,505.0,115.5,2.45,15.0,308.0,579.94,475.29
2016,2,22,16,0,484.0,105.0,2.1,15.0,270.0,553.21,454.27
2016,2,22,16,15,459.5,92.0,1.95,14.0,229.5,518.39,428.64
2016,2,22,16,30,435.0,79.0,1.8,13.0,189.0,481.87,400.41
2016,2,22,16,45,382.5,66.5,1.7,12.0,148.5,422.73,352.38
2016,2,22,17,0,330.0,54.0,1.6,11.0,108.0,364.03,302.0
2016,2,22,17,15,254.5,38.5,1.6,10.5,71.5,284.51,229.77
2016,2,22,17,30,179.0,23.0,1.6,10.0,35.0,195.22,101.51
2016,2,22,17,45,89.5,11.5,1.6,9.5,17.5,72.68,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,6,45,79.0,6.0,1.4,4.5,8.0,0.0,0.0
2016,2,23,7,0,158.0,12.0,1.5,5.0,16.0,10.24,0.0
2016,2,23,7,15,314.0,24.0,1.6,5.5,55.5,19.84,9.01
2016,2,23,7,30,470.0,36.0,1.7,6.0,95.0,29.73,20.78
2016,2,23,7,45,556.0,44.0,1.8,6.5,144.0,35.85,26.93
2016,2,23,8,0,642.0,52.0,1.9,7.0,193.0,41.95,32.78
2016,2,23,8,15,643.5,61.5,1.75,7.5,231.5,48.53,38.89
2016,2,23,8,30,645.0,71.0,1.6,8.0,270.0,54.79,44.56
2016,2,23,8,45,698.5,68.5,1.45,8.5,315.5,57.1,46.51
2016,2,23,9,0,752.0,66.0,1.3,9.0,361.0,54.86,44.3
2016,2,23,9,15,812.0,71.5,1.3,9.5,422.0,59.06,47.88
2016,2,23,9,30,872.0,77.0,1.3,10.0,483.0,63.23,51.38
2016,2,23,9,45,890.5,79.0,1.35,10.5,522.5,64.26,52.05
2016,2,23,10,0,909.0,81.0,1.4,11.0,562.0,73.5,59.98
2016,2,23,10,15,921.0,82.5,1.4,11.5,595.0,104.17,62.47
2016,2,23,10,30,933.0,84.0,1.4,12.0,628.0,162.58,92.37
2016,2,23,10,45,941.5,85.0,1.45,13.0,654.0,220.7,135.32
2016,2,23,11,0,950.0,86.0,1.5,14.0,680.0,278.82,184.3
2016,2,23,11,15,955.0,87.0,1.45,14.5,698.0,335.76,234.78
2016,2,23,11,30,960.0,88.0,1.4,15.0,716.0,391.86,284.59
2016,2,23,11,45,961.5,89.0,1.35,15.5,725.5,445.56,331.57
2016,2,23,12,0,963.0,90.0,1.3,16.0,735.0,497.63,375.81
2016,2,23,12,15,963.0,90.0,1.25,16.0,736.5,546.25,416.71
2016,2,23,12,30,963.0,90.0,1.2,16.0,738.0,592.64,454.64
2016,2,23,12,45,956.0,92.0,1.15,16.5,730.0,634.52,487.17
2016,2,23,13,0,949.0,94.0,1.1,17.0,722.0,673.35,516.37
2016,2,23,13,15,944.0,93.0,1.1,17.0,706.5,707.36,542.89
2016,2,23,13,30,939.0,92.0,1.1,17.0,691.0,738.11,566.61
2016,2,23,13,45,928.5,92.0,1.1,17.0,667.5,762.66,585.47
2016,2,23,14,0,918.0,92.0,1.1,17.0,644.0,783.55,600.46
2016,2,23,14,15,907.0,90.0,1.05,17.0,614.0,798.2,610.62
2016,2,23,14,30,896.0,88.0,1.0,17.0,584.0,816.18,623.22
2016,2,23,14,45,879.5,86.0,0.95,17.0,547.0,819.36,625.71
2016,2,23,15,0,863.0,84.0,0.9,17.0,510.0,818.6,625.81
2016,2,23,15,15,841.0,81.0,0.85,16.5,467.5,808.33,620.66
2016,2,23,15,30,819.0,78.0,0.8,16.0,425.0,794.29,612.99
2016,2,23,15,45,787.5,74.0,0.8,16.0,378.0,767.63,596.03
2016,2,23,16,0,756.0,70.0,0.8,16.0,331.0,737.62,576.34
2016,2,23,16,15,710.5,65.0,0.85,15.0,281.5,691.93,547.26
2016,2,23,16,30,665.0,60.0,0.9,14.0,232.0,651.17,520.0
2016,2,23,16,45,589.0,53.0,1.0,13.5,181.5,575.67,463.79
2016,2,23,17,0,513.0,46.0,1.1,13.0,131.0,500.05,403.71
2016,2,23,17,15,392.0,35.5,1.1,12.5,87.0,387.24,308.15
2016,2,23,17,30,271.0,25.0,1.1,12.0,43.0,268.99,156.06
2016,2,23,17,45,135.5,12.5,1.1,12.0,21.5,106.25,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,55.5,6.5,0.3,8.0,8.0,0.0,0.0
2016,2,24,7,0,111.0,13.0,0.3,8.0,16.0,11.1,0.0
2016,2,24,7,15,247.5,26.5,0.35,8.5,53.0,21.8,11.17
2016,2,24,7,30,384.0,40.0,0.4,9.0,90.0,32.78,23.37
2016,2,24,7,45,469.0,49.5,0.45,9.5,136.5,39.91,30.35
2016,2,24,8,0,554.0,59.0,0.5,10.0,183.0,46.96,36.98
2016,2,24,8,15,608.5,65.5,0.55,10.0,231.5,51.29,41.05
2016,2,24,8,30,663.0,72.0,0.6,10.0,280.0,55.59,44.95
2016,2,24,8,45,705.0,76.0,0.7,10.5,328.0,57.87,46.84
2016,2,24,9,0,747.0,80.0,0.8,11.0,376.0,65.65,53.6
2016,2,24,9,15,773.0,83.5,0.85,11.5,419.5,67.59,55.06
2016,2,24,9,30,799.0,87.0,0.9,12.0,463.0,69.53,56.52
2016,2,24,9,45,823.0,88.0,0.95,13.0,502.5,69.63,56.23
2016,2,24,10,0,847.0,89.0,1.0,14.0,542.0,69.83,56.03
2016,2,24,10,15,860.0,91.0,0.95,14.5,574.0,102.28,59.86
2016,2,24,10,30,873.0,93.0,0.9,15.0,606.0,158.61,89.8
2016,2,24,10,45,883.5,94.0,0.85,16.0,631.5,221.0,136.11
2016,2,24,11,0,894.0,95.0,0.8,17.0,657.0,276.6,181.97
2016,2,24,11,15,899.5,96.0,0.75,17.0,674.5,330.87,229.4
2016,2,24,11,30,905.0,97.0,0.7,17.0,692.0,384.44,276.26
2016,2,24,11,45,907.0,98.0,0.65,17.5,701.5,435.75,319.93
2016,2,24,12,0,909.0,99.0,0.6,18.0,711.0,485.57,361.0
2016,2,24,12,15,909.0,99.0,0.65,18.0,713.0,531.88,399.62
2016,2,24,12,30,909.0,99.0,0.7,18.0,715.0,576.08,435.69
2016,2,24,12,45,904.5,99.5,0.8,18.5,707.5,615.89,467.37
2016,2,24,13,0,900.0,100.0,0.9,19.0,700.0,652.92,496.32
2016,2,24,13,15,895.0,99.5,1.0,18.5,685.5,685.77,523.7
2016,2,24,13,30,890.0,99.0,1.1,18.0,671.0,715.52,548.66
2016,2,24,13,45,883.0,97.0,1.2,18.0,648.5,739.14,568.14
2016,2,24,14,0,876.0,95.0,1.3,18.0,626.0,765.49,588.19
2016,2,24,14,15,864.0,93.5,1.35,18.0,596.5,779.55,599.21
2016,2,24,14,30,852.0,92.0,1.4,18.0,567.0,789.87,607.92
2016,2,24,14,45,835.5,89.5,1.45,18.0,531.0,791.72,610.93
2016,2,24,15,0,819.0,87.0,1.5,18.0,495.0,789.77,611.49
2016,2,24,15,15,796.5,84.0,1.4,17.5,453.5,778.61,605.21
2016,2,24,15,30,774.0,81.0,1.3,17.0,412.0,763.82,596.39
2016,2,24,15,45,742.0,77.0,1.25,17.0,366.0,736.52,577.98
2016,2,24,16,0,710.0,73.0,1.2,17.0,320.0,711.75,561.07
2016,2,24,16,15,664.5,67.5,1.15,16.0,272.0,666.36,530.41
2016,2,24,16,30,619.0,62.0,1.1,15.0,224.0,618.96,496.81
2016,2,24,16,45,550.5,54.0,1.05,14.0,176.0,548.41,443.46
2016,2,24,17,0,482.0,46.0,1.0,13.0,128.0,477.75,386.81
2016,2,24,17,15,370.5,35.0,1.0,12.5,85.0,371.77,297.21
2016,2,24,17,30,259.0,24.0,1.0,12.0,42.0,262.72,165.05
2016,2,24,17,45,129.5,12.0,1.05,12.0,21.0,101.99,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,55.0,7.0,0.7,9.5,9.0,0.0,0.0
2016,2,25,7,0,110.0,14.0,0.7,10.0,18.0,11.95,0.0
2016,2,25,7,15,241.5,28.0,0.8,10.5,55.0,23.0,12.58
2016,2,25,7,30,373.0,42.0,0.9,11.0,92.0,34.35,24.59
2016,2,25,7,45,449.5,52.5,1.0,11.5,137.5,42.22,32.14
2016,2,25,8,0,526.0,63.0,1.1,12.0,183.0,49.93,39.31
2016,2,25,8,15,580.0,70.0,1.1,12.5,231.5,54.49,43.48
2016,2,25,8,30,634.0,77.0,1.1,13.0,280.0,59.02,47.45
2016,2,25,8,45,663.5,84.5,1.1,13.5,325.0,63.61,51.35
2016,2,25,9,0,693.0,92.0,1.1,14.0,370.0,68.06,55.06
2016,2,25,9,15,720.0,96.5,1.15,14.5,413.0,70.21,56.69
2016,2,25,9,30,747.0,101.0,1.2,15.0,456.0,72.36,58.29
2016,2,25,9,45,766.5,104.5,1.3,16.0,494.0,73.71,59.08
2016,2,25,10,0,786.0,108.0,1.4,17.0,532.0,82.32,66.12
2016,2,25,10,15,800.0,110.0,1.35,17.0,563.5,115.81,70.39
2016,2,25,10,30,814.0,112.0,1.3,17.0,595.0,169.15,99.66
2016,2,25,10,45,830.0,111.5,1.3,17.5,621.0,222.1,138.86
2016,2,25,11,0,846.0,111.0,1.3,18.0,647.0,276.1,183.74
2016,2,25,11,15,852.5,112.0,1.25,18.0,664.5,329.39,230.42
2016,2,25,11,30,859.0,113.0,1.2,18.0,682.0,382.23,276.74
2016,2,25,11,45,866.0,112.0,1.2,18.5,692.5,432.9,320.17
2016,2,25,12,0,873.0,111.0,1.2,19.0,703.0,482.6,361.66
2016,2,25,12,15,873.5,111.0,1.15,19.0,705.0,528.83,399.82
2016,2,25,12,30,874.0,111.0,1.1,19.0,707.0,573.08,435.32
2016,2,25,12,45,881.5,106.5,1.05,19.5,702.5,612.64,465.66
2016,2,25,13,0,889.0,102.0,1.0,20.0,698.0,651.62,494.61
2016,2,25,13,15,884.5,101.0,0.95,20.0,684.0,683.93,518.94
2016,2,25,13,30,880.0,100.0,0.9,20.0,670.0,713.2,540.62
2016,2,25,13,45,712.5,150.0,0.85,20.0,602.0,683.35,518.51
2016,2,25,14,0,545.0,200.0,0.8,20.0,534.0,627.63,478.41
2016,2,25,14,15,695.5,146.5,0.75,20.0,551.5,714.34,543.01
2016,2,25,14,30,846.0,93.0,0.7,20.0,569.0,789.68,594.54
2016,2,25,14,45,826.0,92.0,0.65,20.0,532.5,790.29,594.34
2016,2,25,15,0,806.0,91.0,0.6,20.0,496.0,787.04,592.68
2016,2,25,15,15,784.0,88.0,0.55,19.5,455.0,776.1,587.05
2016,2,25,15,30,762.0,85.0,0.5,19.0,414.0,761.54,579.03
2016,2,25,15,45,727.0,81.5,0.5,19.0,368.0,737.64,564.2
2016,2,25,16,0,692.0,78.0,0.5,19.0,322.0,706.04,543.71
2016,2,25,16,15,647.0,72.0,0.55,18.5,274.0,660.33,514.17
2016,2,25,16,30,602.0,66.0,0.6,18.0,226.0,612.56,481.58
2016,2,25,16,45,535.0,58.0,0.7,17.5,178.5,543.07,431.13
2016,2,25,17,0,468.0,50.0,0.8,17.0,131.0,473.24,376.93
2016,2,25,17,15,359.0,38.0,0.85,16.5,88.0,367.66,290.13
2016,2,25,17,30,250.0,26.0,0.9,16.0,45.0,261.09,170.91
2016,2,25,17,45,125.0,13.0,0.95,15.5,22.5,100.03,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.95,9.5,10.0,8.54,0.0
2016,2,26,7,0,0.0,20.0,0.9,10.0,20.0,15.84,0.0
2016,2,26,7,15,179.5,32.5,1.1,10.5,57.5,25.08,14.74
2016,2,26,7,30,359.0,45.0,1.3,11.0,95.0,36.79,26.79
2016,2,26,7,45,433.5,56.5,1.5,11.5,141.0,45.39,35.0
2016,2,26,8,0,508.0,68.0,1.7,12.0,187.0,53.8,42.78
2016,2,26,8,15,336.0,102.0,1.75,12.5,188.0,73.91,60.8
2016,2,26,8,30,164.0,136.0,1.8,13.0,189.0,98.35,82.32
2016,2,26,8,45,181.0,153.5,1.85,13.5,220.0,110.0,92.24
2016,2,26,9,0,198.0,171.0,1.9,14.0,251.0,121.34,101.73
2016,2,26,9,15,139.5,189.5,2.0,14.5,249.0,131.93,110.43
2016,2,26,9,30,81.0,208.0,2.1,15.0,247.0,147.94,123.69
2016,2,26,9,45,224.5,214.0,2.25,15.5,333.5,148.1,123.27
2016,2,26,10,0,368.0,220.0,2.4,16.0,420.0,145.98,120.96
2016,2,26,10,15,406.5,224.5,2.4,16.0,457.5,170.32,124.33
2016,2,26,10,30,445.0,229.0,2.4,16.0,495.0,202.0,141.74
2016,2,26,10,45,490.5,222.5,2.45,16.5,527.0,238.36,167.51
2016,2,26,11,0,536.0,216.0,2.5,17.0,559.0,279.11,199.76
2016,2,26,11,15,505.0,235.0,2.5,17.0,565.0,320.41,236.7
2016,2,26,11,30,474.0,254.0,2.5,17.0,571.0,358.43,270.63
2016,2,26,11,45,490.5,251.0,2.55,17.5,583.0,395.23,301.63
2016,2,26,12,0,507.0,248.0,2.6,18.0,595.0,432.62,332.68
2016,2,26,12,15,499.5,252.0,2.65,18.0,594.5,464.3,359.6
2016,2,26,12,30,492.0,256.0,2.7,18.0,594.0,494.26,384.66
2016,2,26,12,45,463.5,265.5,2.8,18.0,581.5,514.97,402.26
2016,2,26,13,0,435.0,275.0,2.9,18.0,569.0,532.32,416.88
2016,2,26,13,15,650.5,192.0,2.95,18.0,621.5,627.05,492.13
2016,2,26,13,30,866.0,109.0,3.0,18.0,674.0,721.19,566.17
2016,2,26,13,45,670.5,169.0,3.15,18.0,597.5,674.84,531.26
2016,2,26,14,0,475.0,229.0,3.3,18.0,521.0,606.38,479.53
2016,2,26,14,15,502.5,207.5,3.35,17.5,504.0,624.03,496.44
2016,2,26,14,30,530.0,186.0,3.4,17.0,487.0,639.7,511.53
2016,2,26,14,45,662.0,140.0,3.5,17.0,491.5,718.95,575.17
2016,2,26,15,0,794.0,94.0,3.6,17.0,496.0,783.82,624.39
2016,2,26,15,15,771.0,90.5,3.55,16.5,454.5,771.28,617.15
2016,2,26,15,30,748.0,87.0,3.5,16.0,413.0,760.04,611.38
2016,2,26,15,45,724.0,80.5,3.5,16.0,368.5,736.56,595.39
2016,2,26,16,0,700.0,74.0,3.5,16.0,324.0,710.02,576.75
2016,2,26,16,15,655.5,68.5,3.25,15.0,276.0,665.12,544.49
2016,2,26,16,30,611.0,63.0,3.0,14.0,228.0,618.22,509.32
2016,2,26,16,45,550.0,55.0,2.8,13.5,180.5,553.24,457.24
2016,2,26,17,0,489.0,47.0,2.6,13.0,133.0,487.95,402.21
2016,2,26,17,15,378.0,36.5,2.4,12.5,90.0,381.86,310.78
2016,2,26,17,30,267.0,26.0,2.2,12.0,47.0,277.04,194.14
2016,2,26,17,45,133.5,13.0,2.0,11.5,23.5,106.5,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,1.15,8.5,12.5,10.67,0.0
2016,2,27,7,0,0.0,25.0,1.2,9.0,25.0,19.31,0.0
2016,2,27,7,15,229.0,32.5,1.3,9.0,65.5,25.19,15.35
2016,2,27,7,30,458.0,40.0,1.4,9.0,106.0,32.68,23.46
2016,2,27,7,45,537.5,47.5,1.55,9.5,154.5,38.24,28.91
2016,2,27,8,0,617.0,55.0,1.7,10.0,203.0,43.79,34.13
2016,2,27,8,15,666.5,60.5,1.65,10.5,252.0,47.52,37.54
2016,2,27,8,30,716.0,66.0,1.6,11.0,301.0,55.77,44.9
2016,2,27,8,45,748.0,70.5,1.55,11.5,348.5,58.77,47.41
2016,2,27,9,0,780.0,75.0,1.5,12.0,396.0,61.73,49.84
2016,2,27,9,15,803.5,78.0,1.5,12.5,439.0,63.42,51.09
2016,2,27,9,30,827.0,81.0,1.5,13.0,482.0,65.1,52.32
2016,2,27,9,45,843.5,83.5,1.5,13.5,520.5,66.32,53.15
2016,2,27,10,0,860.0,86.0,1.5,14.0,559.0,67.54,53.97
2016,2,27,10,15,872.5,88.0,1.5,14.5,591.0,110.47,62.01
2016,2,27,10,30,885.0,90.0,1.5,15.0,623.0,174.93,101.41
2016,2,27,10,45,893.5,91.5,1.5,15.5,648.5,231.05,144.63
2016,2,27,11,0,902.0,93.0,1.5,16.0,674.0,287.25,192.63
2016,2,27,11,15,908.0,94.0,1.5,16.0,691.5,342.2,241.64
2016,2,27,11,30,914.0,95.0,1.5,16.0,709.0,396.47,290.07
2016,2,27,11,45,640.0,198.0,1.5,16.5,631.0,417.48,315.48
2016,2,27,12,0,366.0,301.0,1.5,17.0,553.0,411.16,315.88
2016,2,27,12,15,399.0,292.5,1.55,17.0,568.0,445.85,344.29
2016,2,27,12,30,432.0,284.0,1.6,17.0,583.0,487.04,377.12
2016,2,27,12,45,505.5,252.0,1.7,17.0,598.5,529.92,411.69
2016,2,27,13,0,579.0,220.0,1.8,17.0,614.0,575.24,448.13
2016,2,27,13,15,569.5,217.5,1.75,17.0,598.5,595.21,464.02
2016,2,27,13,30,560.0,215.0,1.7,17.0,583.0,612.53,477.87
2016,2,27,13,45,714.0,158.5,1.7,17.0,611.5,698.84,544.25
2016,2,27,14,0,868.0,102.0,1.7,17.0,640.0,777.65,602.86
2016,2,27,14,15,857.0,100.0,1.7,17.0,610.0,791.73,612.93
2016,2,27,14,30,846.0,98.0,1.7,17.0,580.0,802.08,621.2
2016,2,27,14,45,837.5,92.5,1.75,17.0,545.5,806.76,626.18
2016,2,27,15,0,829.0,87.0,1.8,17.0,511.0,807.71,628.74
2016,2,27,15,15,807.5,84.0,1.65,16.5,469.0,797.15,622.5
2016,2,27,15,30,786.0,81.0,1.5,16.0,427.0,782.93,613.7
2016,2,27,15,45,764.0,75.0,1.35,15.5,382.0,761.23,599.39
2016,2,27,16,0,742.0,69.0,1.2,15.0,337.0,736.27,582.4
2016,2,27,16,15,699.5,64.5,1.15,14.5,288.5,693.08,552.6
2016,2,27,16,30,657.0,60.0,1.1,14.0,240.0,654.11,524.7
2016,2,27,16,45,599.5,52.5,1.05,13.5,191.5,591.74,477.32
2016,2,27,17,0,542.0,45.0,1.0,13.0,143.0,528.9,426.75
2016,2,27,17,15,432.5,35.5,1.05,12.5,98.0,423.77,339.98
2016,2,27,17,30,323.0,26.0,1.1,12.0,53.0,322.04,231.0
2016,2,27,17,45,161.5,13.0,1.15,11.5,26.5,127.0,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,7.5,5.5,4.69,0.0
2016,2,28,7,0,0.0,11.0,1.7,8.0,11.0,9.06,0.0
2016,2,28,7,15,0.0,27.0,1.9,8.5,27.0,22.19,13.15
2016,2,28,7,30,0.0,43.0,2.1,9.0,43.0,34.84,25.43
2016,2,28,7,45,0.0,62.5,2.3,10.0,62.5,49.84,39.28
2016,2,28,8,0,0.0,82.0,2.5,11.0,82.0,64.66,52.74
2016,2,28,8,15,3.5,100.5,2.45,11.0,102.0,78.68,65.44
2016,2,28,8,30,7.0,119.0,2.4,11.0,122.0,92.57,77.81
2016,2,28,8,45,11.5,136.0,2.4,11.5,141.0,105.35,88.84
2016,2,28,9,0,16.0,153.0,2.4,12.0,160.0,118.0,99.57
2016,2,28,9,15,69.5,185.0,2.4,12.5,219.0,133.97,113.04
2016,2,28,9,30,123.0,217.0,2.4,13.0,278.0,147.63,124.33
2016,2,28,9,45,125.0,235.0,2.4,13.5,301.0,157.83,132.51
2016,2,28,10,0,127.0,253.0,2.4,14.0,324.0,167.69,140.34
2016,2,28,10,15,132.5,269.0,2.4,14.0,346.5,188.87,147.14
2016,2,28,10,30,138.0,285.0,2.4,14.0,369.0,213.67,164.87
2016,2,28,10,45,148.0,297.5,2.4,14.5,391.0,238.23,183.38
2016,2,28,11,0,158.0,310.0,2.4,15.0,413.0,264.1,203.69
2016,2,28,11,15,286.5,295.5,2.45,15.0,487.5,305.03,233.17
2016,2,28,11,30,415.0,281.0,2.5,15.0,562.0,362.3,277.28
2016,2,28,11,45,418.0,285.5,2.55,15.5,572.0,395.74,305.47
2016,2,28,12,0,421.0,290.0,2.6,16.0,582.0,428.87,332.99
2016,2,28,12,15,481.0,265.5,2.6,16.0,600.0,470.23,366.87
2016,2,28,12,30,541.0,241.0,2.6,16.0,618.0,512.57,401.49
2016,2,28,12,45,478.5,263.0,2.6,16.0,594.0,525.68,412.9
2016,2,28,13,0,416.0,285.0,2.6,16.0,570.0,525.23,413.63
2016,2,28,13,15,335.0,297.0,2.55,16.0,523.5,505.5,399.03
2016,2,28,13,30,254.0,309.0,2.5,16.0,477.0,479.69,379.27
2016,2,28,13,45,350.0,275.5,2.45,16.0,499.0,532.43,422.21
2016,2,28,14,0,446.0,242.0,2.4,16.0,521.0,601.22,476.21
2016,2,28,14,15,381.0,244.5,2.35,16.0,475.0,556.67,442.74
2016,2,28,14,30,316.0,247.0,2.3,16.0,429.0,521.97,416.62
2016,2,28,14,45,340.0,225.5,2.25,16.0,410.5,529.91,424.73
2016,2,28,15,0,364.0,204.0,2.2,16.0,392.0,536.21,431.42
2016,2,28,15,15,339.5,190.0,2.0,15.5,354.0,508.97,411.71
2016,2,28,15,30,315.0,176.0,1.8,15.0,316.0,479.68,390.33
2016,2,28,15,45,297.5,158.5,1.6,15.0,279.5,450.11,367.93
2016,2,28,16,0,280.0,141.0,1.4,15.0,243.0,418.87,343.84
2016,2,28,16,15,252.5,125.5,1.3,14.5,208.0,380.69,314.4
2016,2,28,16,30,225.0,110.0,1.2,14.0,173.0,341.93,283.57
2016,2,28,16,45,200.0,90.0,1.15,13.5,137.5,297.95,247.64
2016,2,28,17,0,175.0,70.0,1.1,13.0,102.0,253.23,209.61
2016,2,28,17,15,129.5,50.5,1.1,12.5,70.0,192.87,156.63
2016,2,28,17,30,84.0,31.0,1.1,12.0,38.0,132.26,95.83
2016,2,28,17,45,42.0,15.5,1.15,12.0,19.0,43.5,0.0
2016,2,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,100.0,10.0,1.65,7.5,15.5,8.54,0.0
2016,2,29,7,0,200.0,20.0,1.8,8.0,31.0,16.42,1.13
2016,2,29,7,15,329.5,32.0,1.85,8.5,72.5,26.15,16.96
2016,2,29,7,30,459.0,44.0,1.9,9.0,114.0,35.73,26.37
2016,2,29,7,45,545.5,50.5,2.0,9.5,164.0,40.41,30.97
2016,2,29,8,0,632.0,57.0,2.1,10.0,214.0,45.17,35.42
2016,2,29,8,15,680.5,62.0,2.05,10.5,264.0,52.8,42.31
2016,2,29,8,30,729.0,67.0,2.0,11.0,314.0,56.38,45.41
2016,2,29,8,45,766.5,70.0,2.0,12.0,362.5,58.25,46.81
2016,2,29,9,0,804.0,73.0,2.0,13.0,411.0,60.17,48.19
2016,2,29,9,15,826.0,76.0,2.0,13.5,455.0,61.9,49.48
2016,2,29,9,30,848.0,79.0,2.0,14.0,499.0,63.62,50.75
2016,2,29,9,45,858.5,83.5,2.05,14.5,536.5,66.18,52.75
2016,2,29,10,0,869.0,88.0,2.1,15.0,574.0,68.66,54.67
2016,2,29,10,15,880.5,90.0,2.05,15.0,606.0,130.58,74.48
2016,2,29,10,30,892.0,92.0,2.0,15.0,638.0,187.59,110.48
2016,2,29,10,45,894.0,95.5,1.95,15.5,661.5,244.52,156.02
2016,2,29,11,0,896.0,99.0,1.9,16.0,685.0,300.87,204.99
2016,2,29,11,15,901.0,100.0,1.95,16.0,702.5,355.45,254.06
2016,2,29,11,30,906.0,101.0,2.0,16.0,720.0,409.27,302.35
2016,2,29,11,45,916.0,98.0,2.1,16.5,730.5,460.89,347.54
2016,2,29,12,0,926.0,95.0,2.2,17.0,741.0,511.59,390.89
2016,2,29,12,15,927.0,95.0,2.25,17.0,743.0,559.18,431.37
2016,2,29,12,30,928.0,95.0,2.3,17.0,745.0,604.7,469.26
2016,2,29,12,45,932.0,91.5,2.35,17.5,739.5,646.48,502.64
2016,2,29,13,0,936.0,88.0,2.4,18.0,734.0,685.84,533.45
2016,2,29,13,15,932.5,87.5,2.3,18.0,719.5,720.56,560.3
2016,2,29,13,30,929.0,87.0,2.2,18.0,705.0,752.15,584.27
2016,2,29,13,45,658.0,174.0,2.15,18.5,604.5,681.83,529.84
2016,2,29,14,0,387.0,261.0,2.1,19.0,504.0,565.53,441.2
2016,2,29,14,15,487.5,216.0,1.95,19.0,508.0,629.34,491.41
2016,2,29,14,30,588.0,171.0,1.8,19.0,512.0,686.23,534.73
2016,2,29,14,45,718.5,127.5,1.65,19.0,518.5,762.7,590.31
2016,2,29,15,0,849.0,84.0,1.5,19.0,525.0,830.57,636.67
2016,2,29,15,15,828.5,81.0,1.35,18.5,482.5,820.64,630.03
2016,2,29,15,30,808.0,78.0,1.2,18.0,440.0,807.03,621.65
2016,2,29,15,45,773.5,75.5,1.05,17.5,393.0,778.62,602.79
2016,2,29,16,0,739.0,73.0,0.9,17.0,346.0,746.94,581.37
2016,2,29,16,15,697.0,68.0,0.85,16.5,296.5,708.8,556.03
2016,2,29,16,30,655.0,63.0,0.8,16.0,247.0,663.48,524.35
2016,2,29,16,45,582.5,57.0,0.8,15.5,197.0,590.15,470.79
2016,2,29,17,0,510.0,51.0,0.8,15.0,147.0,516.63,414.08
2016,2,29,17,15,405.5,40.5,0.75,15.0,102.0,413.26,329.61
2016,2,29,17,30,301.0,30.0,0.7,15.0,57.0,314.0,235.52
2016,2,29,17,45,150.5,15.0,0.7,15.0,28.5,156.97,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,126.0,10.5,1.4,9.5,17.5,8.96,0.0
2016,3,1,7,0,252.0,21.0,1.4,10.0,35.0,17.31,3.72
2016,3,1,7,15,378.5,32.0,1.7,10.5,79.0,26.19,17.0
2016,3,1,7,30,505.0,43.0,2.0,11.0,123.0,34.97,25.53
2016,3,1,7,45,582.5,49.5,2.3,12.0,173.5,39.72,30.05
2016,3,1,8,0,660.0,56.0,2.6,13.0,224.0,48.44,37.92
2016,3,1,8,15,706.0,61.5,2.65,13.5,274.5,52.49,41.51
2016,3,1,8,30,752.0,67.0,2.7,14.0,325.0,56.5,44.96
2016,3,1,8,45,582.5,108.5,2.8,14.5,325.5,79.62,65.2
2016,3,1,9,0,413.0,150.0,2.9,15.0,326.0,102.32,84.75
2016,3,1,9,15,521.0,139.0,3.0,15.5,384.0,95.27,78.19
2016,3,1,9,30,629.0,128.0,3.1,16.0,442.0,87.93,71.47
2016,3,1,9,45,575.5,157.5,3.25,16.5,462.0,105.0,85.89
2016,3,1,10,0,522.0,187.0,3.4,17.0,482.0,120.89,99.11
2016,3,1,10,15,593.0,174.5,3.45,17.0,527.0,155.65,102.85
2016,3,1,10,30,664.0,162.0,3.5,17.0,572.0,196.51,126.66
2016,3,1,10,45,802.5,123.0,3.6,17.5,638.0,244.75,159.68
2016,3,1,11,0,941.0,84.0,3.7,18.0,704.0,304.53,206.4
2016,3,1,11,15,945.5,85.0,3.7,18.0,721.5,361.11,257.66
2016,3,1,11,30,950.0,86.0,3.7,18.0,739.0,416.79,307.99
2016,3,1,11,45,953.5,86.0,3.75,18.5,749.0,470.12,355.01
2016,3,1,12,0,957.0,86.0,3.8,19.0,759.0,521.95,399.57
2016,3,1,12,15,957.5,86.0,3.8,19.0,760.5,570.54,441.12
2016,3,1,12,30,958.0,86.0,3.8,19.0,762.0,616.92,479.93
2016,3,1,12,45,956.0,86.0,3.8,19.0,755.0,659.43,514.9
2016,3,1,13,0,954.0,86.0,3.8,19.0,748.0,699.16,547.07
2016,3,1,13,15,950.5,85.0,3.8,18.5,733.5,733.96,576.12
2016,3,1,13,30,947.0,84.0,3.8,18.0,719.0,765.54,602.09
2016,3,1,13,45,941.5,82.5,3.8,18.0,696.5,791.8,621.66
2016,3,1,14,0,936.0,81.0,3.8,18.0,674.0,814.51,638.78
2016,3,1,14,15,926.0,80.0,3.8,17.5,643.5,830.64,652.52
2016,3,1,14,30,916.0,79.0,3.8,17.0,613.0,842.98,663.79
2016,3,1,14,45,903.0,76.5,3.8,17.0,576.5,847.33,668.25
2016,3,1,15,0,890.0,74.0,3.8,17.0,540.0,847.84,670.14
2016,3,1,15,15,870.0,71.5,3.65,16.5,497.0,838.69,665.65
2016,3,1,15,30,850.0,69.0,3.5,16.0,454.0,834.52,664.88
2016,3,1,15,45,825.0,65.5,3.4,16.0,407.0,812.78,650.17
2016,3,1,16,0,800.0,62.0,3.3,16.0,360.0,787.71,632.84
2016,3,1,16,15,759.5,58.0,2.9,15.0,309.5,745.83,603.11
2016,3,1,16,30,719.0,54.0,2.5,14.0,259.0,701.49,570.3
2016,3,1,16,45,659.5,48.5,2.2,13.5,208.5,637.56,520.25
2016,3,1,17,0,600.0,43.0,1.9,13.0,158.0,572.69,466.9
2016,3,1,17,15,498.0,35.0,1.8,12.5,111.0,471.35,382.62
2016,3,1,17,30,396.0,27.0,1.7,12.0,64.0,383.33,295.78
2016,3,1,17,45,198.0,13.5,1.65,11.5,32.0,191.06,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,42.0,11.0,1.0,10.5,14.0,9.39,0.0
2016,3,2,7,0,84.0,22.0,1.1,11.0,28.0,17.46,5.4
2016,3,2,7,15,140.0,40.0,1.25,11.5,59.0,31.08,21.3
2016,3,2,7,30,196.0,58.0,1.4,12.0,90.0,44.41,33.84
2016,3,2,7,45,222.0,77.0,1.55,12.5,125.5,57.94,46.27
2016,3,2,8,0,248.0,96.0,1.7,13.0,161.0,71.06,58.09
2016,3,2,8,15,268.0,114.0,1.65,13.5,196.5,83.09,68.69
2016,3,2,8,30,288.0,132.0,1.6,14.0,232.0,94.73,78.72
2016,3,2,8,45,537.5,103.5,1.55,15.0,323.0,75.02,60.94
2016,3,2,9,0,787.0,75.0,1.5,16.0,414.0,61.25,48.5
2016,3,2,9,15,809.0,78.0,1.45,16.5,457.5,62.91,49.73
2016,3,2,9,30,831.0,81.0,1.4,17.0,501.0,64.56,50.91
2016,3,2,9,45,844.0,84.5,1.35,17.5,538.5,66.4,52.25
2016,3,2,10,0,857.0,88.0,1.3,18.0,576.0,72.28,57.07
2016,3,2,10,15,869.0,90.0,1.35,18.0,608.0,136.68,76.67
2016,3,2,10,30,881.0,92.0,1.4,18.0,640.0,193.21,113.47
2016,3,2,10,45,886.5,94.5,1.5,18.5,664.5,249.52,158.55
2016,3,2,11,0,892.0,97.0,1.6,19.0,689.0,305.62,206.88
2016,3,2,11,15,753.5,155.5,1.75,19.0,664.0,351.96,252.87
2016,3,2,11,30,615.0,214.0,1.9,19.0,639.0,393.57,292.8
2016,3,2,11,45,760.5,158.0,2.05,19.5,691.5,448.66,336.77
2016,3,2,12,0,906.0,102.0,2.2,20.0,744.0,515.68,390.31
2016,3,2,12,15,907.0,102.0,2.35,20.0,745.5,562.52,429.78
2016,3,2,12,30,908.0,102.0,2.5,20.0,747.0,607.32,466.96
2016,3,2,12,45,719.0,174.0,2.65,20.0,682.0,604.84,467.04
2016,3,2,13,0,530.0,246.0,2.8,20.0,617.0,579.5,449.03
2016,3,2,13,15,505.0,256.5,2.9,19.5,604.0,599.37,466.23
2016,3,2,13,30,480.0,267.0,3.0,19.0,591.0,616.1,480.63
2016,3,2,13,45,449.5,262.0,3.1,19.0,557.5,611.25,478.36
2016,3,2,14,0,419.0,257.0,3.2,19.0,524.0,602.68,473.29
2016,3,2,14,15,465.5,229.0,3.3,18.5,513.5,629.09,496.75
2016,3,2,14,30,512.0,201.0,3.4,18.0,503.0,653.96,519.08
2016,3,2,14,45,538.0,179.5,3.5,18.0,479.0,666.75,531.17
2016,3,2,15,0,564.0,158.0,3.6,18.0,455.0,676.88,541.5
2016,3,2,15,15,496.0,159.5,3.65,17.5,406.0,630.72,508.36
2016,3,2,15,30,428.0,161.0,3.7,17.0,357.0,581.62,472.47
2016,3,2,15,45,394.5,148.0,3.8,16.5,314.0,543.07,445.04
2016,3,2,16,0,361.0,135.0,3.9,16.0,271.0,502.53,415.21
2016,3,2,16,15,310.0,127.0,3.8,15.5,232.5,433.65,361.39
2016,3,2,16,30,259.0,119.0,3.7,15.0,194.0,384.86,321.89
2016,3,2,16,45,238.0,98.0,3.65,14.5,156.5,342.17,287.05
2016,3,2,17,0,217.0,77.0,3.6,14.0,119.0,298.39,249.75
2016,3,2,17,15,159.5,57.0,3.4,13.5,83.0,226.66,186.81
2016,3,2,17,30,102.0,37.0,3.2,13.0,47.0,155.5,120.49
2016,3,2,17,45,51.0,18.5,3.05,12.5,23.5,76.66,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.5,0.9,11.0,11.5,9.82,0.0
2016,3,3,7,0,0.0,23.0,0.9,11.0,23.0,18.78,7.5
2016,3,3,7,15,29.5,42.0,0.95,11.0,47.0,33.36,23.47
2016,3,3,7,30,59.0,61.0,1.0,11.0,71.0,46.9,36.27
2016,3,3,7,45,73.5,82.5,1.1,11.5,99.0,62.13,50.24
2016,3,3,8,0,88.0,104.0,1.2,12.0,127.0,76.95,63.58
2016,3,3,8,15,97.5,125.0,1.15,12.0,155.5,91.03,76.11
2016,3,3,8,30,107.0,146.0,1.1,12.0,184.0,104.71,88.06
2016,3,3,8,45,178.5,163.5,1.1,12.5,237.0,116.75,98.2
2016,3,3,9,0,250.0,181.0,1.1,13.0,290.0,123.51,103.6
2016,3,3,9,15,173.0,203.0,1.0,13.0,282.5,140.63,118.03
2016,3,3,9,30,96.0,225.0,0.9,13.0,275.0,158.92,133.25
2016,3,3,9,45,60.5,223.0,0.85,13.5,255.0,158.71,132.37
2016,3,3,10,0,25.0,221.0,0.8,14.0,235.0,168.44,139.99
2016,3,3,10,15,54.5,253.5,0.7,14.0,287.0,186.33,145.84
2016,3,3,10,30,84.0,286.0,0.6,14.0,339.0,218.35,169.03
2016,3,3,10,45,146.5,302.5,0.55,14.5,399.0,245.87,187.3
2016,3,3,11,0,209.0,319.0,0.5,15.0,459.0,287.9,217.66
2016,3,3,11,15,133.0,315.0,0.7,15.0,405.0,280.32,215.63
2016,3,3,11,30,57.0,311.0,0.9,15.0,351.0,265.11,206.69
2016,3,3,11,45,58.0,314.0,1.15,15.5,355.5,275.63,215.33
2016,3,3,12,0,59.0,317.0,1.4,16.0,360.0,286.14,223.74
2016,3,3,12,15,63.0,322.0,1.6,16.0,368.0,299.85,234.94
2016,3,3,12,30,67.0,327.0,1.8,16.0,376.0,314.03,246.52
2016,3,3,12,45,43.0,293.0,2.0,16.0,324.5,277.94,218.84
2016,3,3,13,0,19.0,259.0,2.2,16.0,273.0,231.13,182.26
2016,3,3,13,15,19.0,254.0,1.95,16.0,267.5,229.21,180.94
2016,3,3,13,30,19.0,249.0,1.7,16.0,262.0,227.18,179.41
2016,3,3,13,45,39.5,266.0,1.45,16.0,292.0,272.68,215.75
2016,3,3,14,0,60.0,283.0,1.2,16.0,322.0,311.19,245.97
2016,3,3,14,15,44.5,258.0,1.1,16.0,286.5,279.45,221.07
2016,3,3,14,30,29.0,233.0,1.0,16.0,251.0,245.96,194.92
2016,3,3,14,45,30.0,221.5,0.95,16.0,239.0,239.46,190.41
2016,3,3,15,0,31.0,210.0,0.9,16.0,227.0,232.82,185.68
2016,3,3,15,15,15.5,164.5,0.8,15.5,173.0,160.08,127.6
2016,3,3,15,30,0.0,119.0,0.7,15.0,119.0,103.08,81.02
2016,3,3,15,45,22.0,135.0,0.6,15.0,143.5,140.54,113.27
2016,3,3,16,0,44.0,151.0,0.5,15.0,168.0,197.57,160.68
2016,3,3,16,15,37.0,131.0,0.5,14.5,144.0,172.5,140.35
2016,3,3,16,30,30.0,111.0,0.5,14.0,120.0,146.95,119.58
2016,3,3,16,45,21.0,91.0,0.55,14.0,96.5,119.24,96.2
