Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,2.05,8.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,2.2,8.0,10.0,8.54,0.0
2016,3,14,6,45,81.0,29.0,2.35,8.5,39.0,22.62,11.45
2016,3,14,7,0,162.0,48.0,2.5,9.0,68.0,36.88,26.87
2016,3,14,7,15,221.0,67.0,2.55,9.0,108.5,50.8,40.11
2016,3,14,7,30,280.0,86.0,2.6,9.0,149.0,64.41,52.84
2016,3,14,7,45,320.5,103.0,2.7,9.5,192.5,74.52,62.06
2016,3,14,8,0,361.0,120.0,2.8,10.0,236.0,85.38,71.7
2016,3,14,8,15,413.0,125.5,2.85,10.0,279.0,88.27,74.16
2016,3,14,8,30,465.0,131.0,2.9,10.0,322.0,91.16,76.53
2016,3,14,8,45,490.0,143.5,2.95,10.5,366.0,98.14,82.35
2016,3,14,9,0,515.0,156.0,3.0,11.0,410.0,104.86,87.86
2016,3,14,9,15,495.5,179.0,2.95,11.0,440.5,117.05,98.28
2016,3,14,9,30,476.0,202.0,2.9,11.0,471.0,128.63,108.09
2016,3,14,9,45,466.5,220.5,2.9,11.5,498.5,137.21,115.03
2016,3,14,10,0,457.0,239.0,2.9,12.0,526.0,177.96,128.43
2016,3,14,10,15,496.5,235.5,2.85,12.0,562.0,215.12,151.14
2016,3,14,10,30,536.0,232.0,2.8,12.0,598.0,256.56,182.69
2016,3,14,10,45,547.5,238.0,2.8,12.5,623.0,301.53,220.67
2016,3,14,11,0,559.0,244.0,2.8,13.0,648.0,347.57,260.32
2016,3,14,11,15,566.5,249.0,2.75,13.0,666.5,392.38,299.43
2016,3,14,11,30,574.0,254.0,2.7,13.0,685.0,437.44,338.17
2016,3,14,11,45,338.0,311.5,2.7,13.5,566.5,408.52,320.07
2016,3,14,12,0,102.0,369.0,2.7,14.0,448.0,353.44,278.44
2016,3,14,12,15,274.5,339.5,2.65,14.0,550.0,444.3,350.42
2016,3,14,12,30,447.0,310.0,2.6,14.0,652.0,550.74,433.22
2016,3,14,12,45,503.5,285.0,2.6,14.0,667.0,594.79,467.94
2016,3,14,13,0,560.0,260.0,2.6,14.0,682.0,640.41,504.05
2016,3,14,13,15,322.5,300.5,2.65,14.0,542.0,522.64,413.97
2016,3,14,13,30,85.0,341.0,2.7,14.0,402.0,374.82,297.33
2016,3,14,13,45,82.5,330.5,2.75,14.0,389.0,370.88,295.5
2016,3,14,14,0,80.0,320.0,2.8,14.0,376.0,366.3,292.56
2016,3,14,14,15,270.0,280.5,2.85,14.0,455.0,524.68,420.83
2016,3,14,14,30,460.0,241.0,2.9,14.0,534.0,675.43,538.88
2016,3,14,14,45,549.0,195.5,2.95,14.0,525.5,718.85,574.25
2016,3,14,15,0,638.0,150.0,3.0,14.0,517.0,768.49,613.81
2016,3,14,15,15,371.5,185.5,2.95,13.5,395.5,570.64,463.13
2016,3,14,15,30,105.0,221.0,2.9,13.0,274.0,323.01,264.57
2016,3,14,15,45,391.0,162.5,2.9,13.0,331.5,573.5,472.51
2016,3,14,16,0,677.0,104.0,2.9,13.0,389.0,771.83,626.07
2016,3,14,16,15,635.5,97.5,2.7,12.5,338.5,724.9,590.83
2016,3,14,16,30,594.0,91.0,2.5,12.0,288.0,675.73,554.93
2016,3,14,16,45,533.5,82.5,2.35,11.5,237.0,605.99,502.0
2016,3,14,17,0,473.0,74.0,2.2,11.0,186.0,535.44,446.22
2016,3,14,17,15,383.5,62.0,2.25,10.5,138.5,435.71,364.81
2016,3,14,17,30,294.0,50.0,2.3,10.0,91.0,343.92,285.3
2016,3,14,17,45,174.0,32.5,2.35,9.5,54.0,224.58,171.62
2016,3,14,18,0,54.0,15.0,2.4,9.0,17.0,52.53,0.0
2016,3,14,18,15,27.0,7.5,2.45,8.5,8.5,6.4,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,15,29.5,6.0,1.25,4.5,7.0,0.0,0.0
2016,3,15,6,30,59.0,12.0,1.4,5.0,14.0,10.24,0.0
2016,3,15,6,45,203.0,27.0,1.55,6.0,50.5,20.99,11.12
2016,3,15,7,0,347.0,42.0,1.7,7.0,87.0,34.22,24.89
2016,3,15,7,15,437.0,52.5,1.7,7.5,135.5,42.05,32.54
2016,3,15,7,30,527.0,63.0,1.7,8.0,184.0,49.75,39.81
2016,3,15,7,45,593.5,68.5,1.7,8.5,236.0,53.15,42.97
2016,3,15,8,0,660.0,74.0,1.7,9.0,288.0,56.63,46.03
2016,3,15,8,15,698.0,79.0,1.75,9.5,338.5,59.45,48.39
2016,3,15,8,30,736.0,84.0,1.8,10.0,389.0,62.24,50.66
2016,3,15,8,45,767.5,86.5,1.9,11.0,437.5,68.98,56.29
2016,3,15,9,0,799.0,89.0,2.0,12.0,486.0,70.05,56.83
2016,3,15,9,15,818.5,92.0,2.05,12.5,529.5,71.32,57.67
2016,3,15,9,30,838.0,95.0,2.1,13.0,573.0,72.58,58.49
2016,3,15,9,45,855.0,96.0,2.2,13.5,612.0,72.45,58.11
2016,3,15,10,0,872.0,97.0,2.3,14.0,651.0,134.96,77.99
2016,3,15,10,15,882.5,99.0,2.35,14.0,682.5,192.05,114.4
2016,3,15,10,30,893.0,101.0,2.4,14.0,714.0,249.86,160.95
2016,3,15,10,45,902.0,101.5,2.5,14.5,739.0,306.74,210.7
2016,3,15,11,0,911.0,102.0,2.6,15.0,764.0,363.67,261.63
2016,3,15,11,15,915.5,103.0,2.65,15.0,781.0,419.16,311.7
2016,3,15,11,30,920.0,104.0,2.7,15.0,798.0,473.77,360.13
2016,3,15,11,45,923.5,103.5,2.75,15.5,807.0,525.61,404.53
2016,3,15,12,0,927.0,103.0,2.8,16.0,816.0,575.95,446.43
2016,3,15,12,15,928.0,103.0,2.8,16.0,817.0,623.6,485.78
2016,3,15,12,30,929.0,103.0,2.8,16.0,818.0,669.13,522.55
2016,3,15,12,45,933.0,100.0,2.8,16.0,811.5,711.56,556.29
2016,3,15,13,0,937.0,97.0,2.8,16.0,805.0,751.56,587.6
2016,3,15,13,15,933.5,96.0,2.75,16.0,789.5,785.4,612.71
2016,3,15,13,30,930.0,95.0,2.7,16.0,774.0,816.03,634.51
2016,3,15,13,45,923.5,94.5,2.7,16.5,751.0,841.48,651.77
2016,3,15,14,0,917.0,94.0,2.7,17.0,728.0,863.39,666.6
2016,3,15,14,15,908.0,92.0,2.65,16.5,697.0,877.98,678.58
2016,3,15,14,30,899.0,90.0,2.6,16.0,666.0,888.8,688.15
2016,3,15,14,45,886.0,88.5,2.55,16.0,629.0,892.94,691.97
2016,3,15,15,0,873.0,87.0,2.5,16.0,592.0,893.33,693.39
2016,3,15,15,15,856.0,84.0,2.35,15.5,548.5,894.17,695.71
2016,3,15,15,30,839.0,81.0,2.2,15.0,505.0,881.99,688.95
2016,3,15,15,45,816.0,77.5,2.05,15.0,458.0,860.19,674.21
2016,3,15,16,0,793.0,74.0,1.9,15.0,411.0,835.06,657.06
2016,3,15,16,15,758.5,70.0,1.7,14.5,360.0,795.92,630.24
2016,3,15,16,30,724.0,66.0,1.5,14.0,309.0,754.2,600.85
2016,3,15,16,45,674.5,60.0,1.35,13.5,257.0,694.73,557.69
2016,3,15,17,0,625.0,54.0,1.2,13.0,205.0,641.29,517.03
2016,3,15,17,15,544.0,46.5,1.2,12.0,154.5,553.18,449.36
2016,3,15,17,30,463.0,39.0,1.2,11.0,104.0,467.14,378.57
2016,3,15,17,45,317.5,27.5,1.25,10.5,63.0,329.89,253.26
2016,3,15,18,0,172.0,16.0,1.3,10.0,22.0,176.2,0.0
2016,3,15,18,15,86.0,8.0,1.3,9.5,11.0,67.66,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.0,1.45,5.5,9.0,7.68,0.0
2016,3,16,6,30,0.0,18.0,1.7,6.0,18.0,15.36,0.0
2016,3,16,6,45,210.0,29.0,1.95,7.0,57.0,22.51,12.82
2016,3,16,7,0,420.0,40.0,2.2,8.0,96.0,32.61,23.43
2016,3,16,7,15,506.5,48.5,2.3,8.5,146.0,38.92,29.62
2016,3,16,7,30,593.0,57.0,2.4,9.0,196.0,45.19,35.53
2016,3,16,7,45,647.5,63.0,2.5,10.0,248.5,49.19,39.12
2016,3,16,8,0,702.0,69.0,2.6,11.0,301.0,53.17,42.53
2016,3,16,8,15,672.0,82.0,2.7,11.5,333.0,61.2,49.55
2016,3,16,8,30,642.0,95.0,2.8,12.0,365.0,68.7,55.99
2016,3,16,8,45,735.0,90.0,2.9,12.5,433.0,71.01,57.74
2016,3,16,9,0,828.0,85.0,3.0,13.0,501.0,67.44,54.29
2016,3,16,9,15,846.5,88.0,2.95,13.5,545.0,68.82,55.22
2016,3,16,9,30,865.0,91.0,2.9,14.0,589.0,70.16,56.13
2016,3,16,9,45,879.0,93.0,2.9,14.5,627.0,81.67,65.87
2016,3,16,10,0,893.0,95.0,2.9,15.0,665.0,139.14,79.22
2016,3,16,10,15,902.5,96.5,2.85,15.0,696.5,196.98,116.94
2016,3,16,10,30,912.0,98.0,2.8,15.0,728.0,255.39,164.37
2016,3,16,10,45,919.0,99.0,2.8,15.5,752.5,313.15,214.99
2016,3,16,11,0,926.0,100.0,2.8,16.0,777.0,370.74,266.42
2016,3,16,11,15,930.0,101.0,2.8,16.5,793.5,426.82,316.2
2016,3,16,11,30,934.0,102.0,2.8,17.0,810.0,481.94,364.02
2016,3,16,11,45,936.5,101.5,2.8,17.5,818.5,533.96,408.08
2016,3,16,12,0,939.0,101.0,2.8,18.0,827.0,584.36,449.49
2016,3,16,12,15,938.5,101.0,2.8,18.0,826.5,631.63,488.19
2016,3,16,12,30,938.0,101.0,2.8,18.0,826.0,676.62,524.21
2016,3,16,12,45,941.0,98.0,2.85,18.0,819.0,718.68,557.6
2016,3,16,13,0,944.0,95.0,2.9,18.0,812.0,758.2,588.56
2016,3,16,13,15,939.5,94.0,2.9,18.0,796.0,791.43,613.08
2016,3,16,13,30,935.0,93.0,2.9,18.0,780.0,821.37,634.59
2016,3,16,13,45,929.0,91.5,2.9,18.5,756.0,846.18,651.31
2016,3,16,14,0,923.0,90.0,2.9,19.0,732.0,867.41,665.59
2016,3,16,14,15,913.5,88.5,2.85,19.0,701.0,882.05,676.3
2016,3,16,14,30,904.0,87.0,2.8,19.0,670.0,892.9,684.59
2016,3,16,14,45,891.5,85.0,2.75,19.0,632.5,896.77,688.22
2016,3,16,15,0,879.0,83.0,2.7,19.0,595.0,896.85,689.45
2016,3,16,15,15,861.5,80.5,2.5,18.5,551.5,888.13,684.82
2016,3,16,15,30,844.0,78.0,2.3,18.0,508.0,885.43,684.45
2016,3,16,15,45,820.0,75.0,2.15,18.0,460.5,863.18,669.53
2016,3,16,16,0,796.0,72.0,2.0,18.0,413.0,837.63,652.33
2016,3,16,16,15,762.5,68.0,1.75,17.0,362.0,799.21,627.1
2016,3,16,16,30,729.0,64.0,1.5,16.0,311.0,758.23,599.22
2016,3,16,16,45,680.0,58.5,1.25,15.5,259.0,699.62,556.13
2016,3,16,17,0,631.0,53.0,1.0,15.0,207.0,639.72,510.25
2016,3,16,17,15,552.0,45.5,1.05,14.5,157.0,559.68,449.35
2016,3,16,17,30,473.0,38.0,1.1,14.0,107.0,474.9,380.36
2016,3,16,17,45,335.5,27.0,1.15,13.5,65.5,343.65,263.26
2016,3,16,18,0,198.0,16.0,1.2,13.0,24.0,197.42,0.0
2016,3,16,18,15,99.0,8.0,1.2,12.5,12.0,77.04,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,91.0,7.5,1.2,8.5,10.5,6.4,0.0
2016,3,17,6,30,182.0,15.0,1.3,9.0,21.0,12.26,0.0
2016,3,17,6,45,327.5,26.5,1.45,10.0,62.5,21.67,12.36
2016,3,17,7,0,473.0,38.0,1.6,11.0,104.0,30.99,21.79
2016,3,17,7,15,555.0,45.5,1.75,11.5,155.0,36.62,27.25
2016,3,17,7,30,637.0,53.0,1.9,12.0,206.0,45.96,35.82
2016,3,17,7,45,687.5,58.5,2.05,12.5,259.0,50.05,39.5
2016,3,17,8,0,738.0,64.0,2.2,13.0,312.0,54.1,43.01
2016,3,17,8,15,772.5,68.0,2.2,13.5,363.5,56.75,45.18
2016,3,17,8,30,807.0,72.0,2.2,14.0,415.0,59.36,47.27
2016,3,17,8,45,830.0,76.0,2.25,14.5,463.5,61.78,49.15
2016,3,17,9,0,853.0,80.0,2.3,15.0,512.0,64.13,50.94
2016,3,17,9,15,870.5,82.5,2.25,15.5,556.5,73.86,59.15
2016,3,17,9,30,888.0,85.0,2.2,16.0,601.0,75.65,60.4
2016,3,17,9,45,900.5,87.0,2.15,17.0,639.0,82.29,65.71
2016,3,17,10,0,913.0,89.0,2.1,18.0,677.0,140.81,77.73
2016,3,17,10,15,922.0,90.5,2.05,18.0,709.0,199.64,116.46
2016,3,17,10,30,931.0,92.0,2.0,18.0,741.0,258.97,164.36
2016,3,17,10,45,937.5,93.5,2.0,18.5,765.0,317.93,215.34
2016,3,17,11,0,944.0,95.0,2.0,19.0,789.0,376.65,266.83
2016,3,17,11,15,948.0,95.5,1.95,19.0,806.0,433.21,316.52
2016,3,17,11,30,952.0,96.0,1.9,19.0,823.0,488.75,364.22
2016,3,17,11,45,954.0,96.5,1.9,19.5,831.5,542.1,408.29
2016,3,17,12,0,956.0,97.0,1.9,20.0,840.0,593.79,449.62
2016,3,17,12,15,956.0,97.0,1.85,20.0,840.0,642.01,487.72
2016,3,17,12,30,956.0,97.0,1.8,20.0,840.0,687.94,523.06
2016,3,17,12,45,955.0,96.0,1.8,20.5,832.5,729.81,553.91
2016,3,17,13,0,954.0,95.0,1.8,21.0,825.0,768.88,582.04
2016,3,17,13,15,950.0,94.0,1.75,21.0,808.5,802.77,605.36
2016,3,17,13,30,946.0,93.0,1.7,21.0,792.0,833.37,625.89
2016,3,17,13,45,939.5,92.0,1.7,21.0,768.0,858.55,643.28
2016,3,17,14,0,933.0,91.0,1.7,21.0,744.0,880.12,658.37
2016,3,17,14,15,924.0,89.5,1.65,21.0,712.5,895.34,668.78
2016,3,17,14,30,915.0,88.0,1.6,21.0,681.0,906.76,676.83
2016,3,17,14,45,902.5,86.0,1.55,21.0,643.0,910.72,680.1
2016,3,17,15,0,890.0,84.0,1.5,21.0,605.0,910.85,681.06
2016,3,17,15,15,872.5,81.5,1.4,20.5,561.5,902.11,676.91
2016,3,17,15,30,855.0,79.0,1.3,20.0,518.0,899.43,676.96
2016,3,17,15,45,832.0,75.5,1.25,20.0,469.5,877.32,663.38
2016,3,17,16,0,809.0,72.0,1.2,20.0,421.0,851.84,647.63
2016,3,17,16,15,776.0,68.0,1.1,19.5,369.5,813.61,623.35
2016,3,17,16,30,743.0,64.0,1.0,19.0,318.0,772.77,596.61
2016,3,17,16,45,695.0,58.5,0.95,18.5,265.5,714.63,557.12
2016,3,17,17,0,647.0,53.0,0.9,18.0,213.0,655.16,514.67
2016,3,17,17,15,569.5,46.0,0.9,17.5,162.0,576.28,455.51
2016,3,17,17,30,492.0,39.0,0.9,17.0,111.0,492.67,388.62
2016,3,17,17,45,357.0,27.5,0.95,16.5,69.0,361.56,275.23
2016,3,17,18,0,222.0,16.0,1.0,16.0,27.0,217.18,0.0
2016,3,17,18,15,111.0,8.0,0.95,15.5,13.5,85.77,0.0
2016,3,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,89.5,8.5,2.0,8.5,12.0,7.26,0.0
2016,3,18,6,30,179.0,17.0,2.3,9.0,24.0,13.93,0.0
2016,3,18,6,45,318.5,29.0,2.6,10.0,65.5,23.71,14.35
2016,3,18,7,0,458.0,41.0,2.9,11.0,107.0,33.36,23.92
2016,3,18,7,15,539.5,49.0,2.85,11.5,158.0,39.28,29.64
2016,3,18,7,30,621.0,57.0,2.8,12.0,209.0,45.15,35.1
2016,3,18,7,45,671.5,63.0,2.75,12.5,262.0,49.17,38.71
2016,3,18,8,0,722.0,69.0,2.7,13.0,315.0,57.88,46.38
2016,3,18,8,15,757.0,73.5,2.7,13.0,367.0,60.76,48.83
2016,3,18,8,30,792.0,78.0,2.7,13.0,419.0,63.6,51.2
2016,3,18,8,45,815.0,82.0,2.7,13.5,467.0,65.85,52.91
2016,3,18,9,0,838.0,86.0,2.7,14.0,515.0,68.03,54.55
2016,3,18,9,15,856.0,89.0,2.7,14.0,559.0,69.38,55.56
2016,3,18,9,30,874.0,92.0,2.7,14.0,603.0,70.69,56.55
2016,3,18,9,45,885.0,95.0,2.75,14.5,641.0,90.8,62.71
2016,3,18,10,0,896.0,98.0,2.8,15.0,679.0,149.12,85.05
2016,3,18,10,15,906.0,99.5,2.8,15.0,711.0,207.31,124.73
2016,3,18,10,30,916.0,101.0,2.8,15.0,743.0,266.12,173.25
2016,3,18,10,45,922.5,102.5,2.8,15.5,767.5,324.41,224.56
2016,3,18,11,0,929.0,104.0,2.8,16.0,792.0,382.47,276.34
2016,3,18,11,15,933.5,105.0,2.8,16.0,809.0,438.96,326.86
2016,3,18,11,30,938.0,106.0,2.8,16.0,826.0,494.54,375.57
2016,3,18,11,45,936.5,108.5,2.85,16.5,834.0,547.28,420.2
2016,3,18,12,0,935.0,111.0,2.9,17.0,842.0,598.14,461.98
2016,3,18,12,15,935.5,111.0,2.9,17.0,842.0,645.97,501.02
2016,3,18,12,30,936.0,111.0,2.9,17.0,842.0,691.61,537.46
2016,3,18,12,45,927.0,114.0,2.9,17.5,832.5,731.23,567.54
2016,3,18,13,0,918.0,117.0,2.9,18.0,823.0,767.67,594.59
2016,3,18,13,15,913.5,116.0,2.9,17.5,806.5,800.45,620.27
2016,3,18,13,30,909.0,115.0,2.9,17.0,790.0,830.0,642.7
2016,3,18,13,45,901.5,114.0,2.95,17.0,765.5,853.81,660.31
2016,3,18,14,0,894.0,113.0,3.0,17.0,741.0,874.07,675.59
2016,3,18,14,15,884.0,111.0,3.05,17.0,709.5,896.53,692.59
2016,3,18,14,30,874.0,109.0,3.1,17.0,678.0,906.73,701.17
2016,3,18,14,45,865.5,104.0,3.15,17.0,641.0,911.02,705.9
2016,3,18,15,0,857.0,99.0,3.2,17.0,604.0,911.44,708.15
2016,3,18,15,15,838.5,96.0,3.2,16.5,560.5,901.34,704.16
2016,3,18,15,30,820.0,93.0,3.2,16.0,517.0,887.51,697.66
2016,3,18,15,45,724.5,98.0,3.2,16.0,447.0,815.21,647.62
2016,3,18,16,0,629.0,103.0,3.2,16.0,377.0,735.44,591.26
2016,3,18,16,15,580.0,102.0,3.0,15.0,331.0,688.06,559.08
2016,3,18,16,30,531.0,101.0,2.8,14.0,285.0,638.24,523.75
2016,3,18,16,45,492.5,88.5,2.6,13.5,237.5,576.81,477.1
2016,3,18,17,0,454.0,76.0,2.4,13.0,190.0,522.08,433.92
2016,3,18,17,15,391.5,63.0,2.3,12.0,145.0,446.54,372.77
2016,3,18,17,30,329.0,50.0,2.2,11.0,100.0,373.03,309.95
2016,3,18,17,45,164.5,37.0,2.15,10.5,62.0,223.9,177.49
2016,3,18,18,0,0.0,24.0,2.1,10.0,24.0,28.77,0.0
2016,3,18,18,15,0.0,12.0,2.1,9.5,12.0,10.24,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.5,9.5,10.5,8.96,0.0
2016,3,19,6,30,0.0,21.0,1.7,10.0,21.0,16.91,0.0
2016,3,19,6,45,102.0,37.0,1.95,10.5,52.5,28.67,18.79
2016,3,19,7,0,204.0,53.0,2.2,11.0,84.0,39.97,29.85
2016,3,19,7,15,243.5,71.5,2.25,11.0,122.5,54.28,43.18
2016,3,19,7,30,283.0,90.0,2.3,11.0,161.0,67.34,55.2
2016,3,19,7,45,314.5,106.0,2.35,11.5,201.5,75.9,62.84
2016,3,19,8,0,346.0,122.0,2.4,12.0,242.0,85.82,71.47
2016,3,19,8,15,405.5,132.0,2.4,12.5,293.0,91.7,76.35
2016,3,19,8,30,465.0,142.0,2.4,13.0,344.0,97.45,81.03
2016,3,19,8,45,522.5,144.0,2.45,13.5,395.0,97.99,81.09
2016,3,19,9,0,580.0,146.0,2.5,14.0,446.0,98.71,81.31
2016,3,19,9,15,705.0,120.5,2.5,14.5,515.5,80.93,65.47
2016,3,19,9,30,830.0,95.0,2.5,15.0,585.0,71.78,57.24
2016,3,19,9,45,844.5,96.5,2.5,15.5,622.5,84.85,55.23
2016,3,19,10,0,859.0,98.0,2.5,16.0,660.0,149.62,85.52
2016,3,19,10,15,868.5,100.0,2.5,16.0,691.0,205.89,124.56
2016,3,19,10,30,878.0,102.0,2.5,16.0,722.0,262.75,171.63
2016,3,19,10,45,880.5,105.5,2.5,16.5,744.5,319.2,221.29
2016,3,19,11,0,883.0,109.0,2.5,17.0,767.0,375.09,270.93
2016,3,19,11,15,725.5,189.0,2.5,17.0,737.5,421.17,315.3
2016,3,19,11,30,568.0,269.0,2.5,17.0,708.0,458.75,349.79
2016,3,19,11,45,728.5,192.0,2.55,17.5,760.5,515.24,394.81
2016,3,19,12,0,889.0,115.0,2.6,18.0,813.0,580.55,446.86
2016,3,19,12,15,889.0,115.0,2.65,17.5,813.5,625.96,484.75
2016,3,19,12,30,889.0,115.0,2.7,17.0,814.0,669.25,520.45
2016,3,19,12,45,632.0,229.5,2.75,17.0,724.0,646.59,502.54
2016,3,19,13,0,375.0,344.0,2.8,17.0,634.0,586.7,456.05
2016,3,19,13,15,351.0,343.0,2.8,17.0,610.0,590.21,459.77
2016,3,19,13,30,327.0,342.0,2.8,17.0,586.0,590.87,460.84
2016,3,19,13,45,598.0,224.5,2.8,17.0,654.0,732.77,571.68
2016,3,19,14,0,869.0,107.0,2.8,17.0,722.0,850.15,658.31
2016,3,19,14,15,860.0,105.5,2.8,17.0,692.0,864.18,668.2
2016,3,19,14,30,851.0,104.0,2.8,17.0,662.0,883.92,683.14
2016,3,19,14,45,843.5,99.5,2.8,17.0,626.0,889.07,688.0
2016,3,19,15,0,836.0,95.0,2.8,17.0,590.0,890.51,690.56
2016,3,19,15,15,819.0,92.0,2.85,16.5,548.0,881.43,687.59
2016,3,19,15,30,802.0,89.0,2.9,16.0,506.0,868.73,682.19
2016,3,19,15,45,641.5,114.5,2.95,16.0,428.5,761.81,607.14
2016,3,19,16,0,481.0,140.0,3.0,16.0,351.0,637.81,517.04
2016,3,19,16,15,458.0,127.0,2.85,15.5,308.5,601.61,492.02
2016,3,19,16,30,435.0,114.0,2.7,15.0,266.0,563.69,464.36
2016,3,19,16,45,420.0,96.5,2.6,14.5,224.0,525.38,435.6
2016,3,19,17,0,405.0,79.0,2.5,14.0,182.0,485.29,403.97
2016,3,19,17,15,357.5,64.0,2.4,13.0,139.5,420.29,351.03
2016,3,19,17,30,310.0,49.0,2.3,12.0,97.0,356.22,295.97
2016,3,19,17,45,155.0,37.5,2.2,11.5,61.5,216.95,172.41
2016,3,19,18,0,0.0,26.0,2.1,11.0,26.0,32.54,3.33
2016,3,19,18,15,0.0,13.0,2.1,10.5,13.0,11.1,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,1.1,9.5,9.0,7.68,0.0
2016,3,20,6,30,0.0,18.0,1.2,10.0,18.0,14.84,0.49
2016,3,20,6,45,34.5,37.0,1.35,11.0,42.5,29.58,19.77
2016,3,20,7,0,69.0,56.0,1.5,12.0,67.0,43.35,32.8
2016,3,20,7,15,85.5,78.0,1.65,12.0,97.0,59.07,47.32
2016,3,20,7,30,102.0,100.0,1.8,12.0,127.0,74.38,61.27
2016,3,20,7,45,113.5,122.0,2.0,12.5,157.5,89.24,74.43
2016,3,20,8,0,125.0,144.0,2.2,13.0,188.0,103.68,86.93
2016,3,20,8,15,147.5,166.0,2.25,13.5,225.5,117.82,98.92
2016,3,20,8,30,170.0,188.0,2.3,14.0,263.0,131.55,110.36
2016,3,20,8,45,210.5,206.5,2.4,14.5,310.0,143.25,119.88
2016,3,20,9,0,251.0,225.0,2.5,15.0,357.0,147.28,122.73
2016,3,20,9,15,539.0,160.5,2.65,15.5,473.0,105.08,85.99
2016,3,20,9,30,827.0,96.0,2.8,16.0,589.0,72.23,57.36
2016,3,20,9,45,602.0,186.0,2.95,16.5,557.0,130.23,93.17
2016,3,20,10,0,377.0,276.0,3.1,17.0,525.0,213.47,154.03
2016,3,20,10,15,378.5,290.5,3.3,17.0,550.0,251.94,181.94
2016,3,20,10,30,380.0,305.0,3.5,17.0,575.0,290.94,213.5
2016,3,20,10,45,257.0,336.0,3.7,17.5,521.5,307.11,232.17
2016,3,20,11,0,134.0,367.0,3.9,18.0,468.0,315.28,242.99
2016,3,20,11,15,70.5,287.0,4.1,18.0,340.0,253.0,196.62
2016,3,20,11,30,7.0,207.0,4.3,18.0,212.0,172.72,134.31
2016,3,20,11,45,3.5,169.0,4.55,18.5,171.5,141.51,109.29
2016,3,20,12,0,0.0,131.0,4.8,19.0,131.0,109.02,83.03
2016,3,20,12,15,0.0,77.0,4.9,18.5,77.0,64.23,46.93
2016,3,20,12,30,0.0,23.0,5.0,18.0,23.0,19.13,10.1
2016,3,20,12,45,4.0,119.0,5.15,18.0,122.5,102.13,78.02
2016,3,20,13,0,8.0,215.0,5.3,18.0,222.0,186.87,146.28
2016,3,20,13,15,7.5,212.0,5.3,17.5,218.5,185.06,145.13
2016,3,20,13,30,7.0,209.0,5.3,17.0,215.0,183.18,144.05
2016,3,20,13,45,5.0,195.0,5.35,17.0,199.5,170.24,133.77
2016,3,20,14,0,3.0,181.0,5.4,17.0,184.0,156.98,123.21
2016,3,20,14,15,1.5,120.0,5.3,16.5,121.5,102.15,78.9
2016,3,20,14,30,0.0,59.0,5.2,16.0,59.0,49.02,35.25
2016,3,20,14,45,0.0,82.0,5.15,16.0,82.0,68.2,51.3
2016,3,20,15,0,0.0,105.0,5.1,16.0,105.0,88.05,67.91
2016,3,20,15,15,0.0,111.5,4.85,15.5,111.5,94.2,73.33
2016,3,20,15,30,0.0,118.0,4.6,15.0,118.0,100.83,79.21
2016,3,20,15,45,0.0,78.5,4.45,15.0,78.5,65.17,49.54
2016,3,20,16,0,0.0,39.0,4.3,15.0,39.0,32.24,21.83
2016,3,20,16,15,0.0,34.5,4.0,14.5,34.5,28.49,18.76
2016,3,20,16,30,0.0,30.0,3.7,14.0,30.0,24.75,15.66
2016,3,20,16,45,0.0,25.0,3.45,14.0,25.0,20.6,12.11
2016,3,20,17,0,0.0,20.0,3.2,14.0,20.0,16.46,8.53
2016,3,20,17,15,0.0,15.0,2.95,13.5,15.0,12.33,4.93
2016,3,20,17,30,0.0,10.0,2.7,13.0,10.0,8.21,1.31
2016,3,20,17,45,0.0,6.0,2.5,13.0,6.0,4.92,0.0
2016,3,20,18,0,0.0,2.0,2.3,13.0,2.0,1.64,0.0
2016,3,20,18,15,0.0,1.0,2.25,12.5,1.0,0.85,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,7.0,1.4,9.0,7.0,5.97,0.0
2016,3,21,6,30,0.0,14.0,1.5,9.0,14.0,11.53,0.76
2016,3,21,6,45,0.0,33.5,1.65,9.5,33.5,27.26,18.07
2016,3,21,7,0,0.0,53.0,1.8,10.0,53.0,42.37,32.27
2016,3,21,7,15,8.0,74.0,2.0,10.5,76.0,58.4,47.05
2016,3,21,7,30,16.0,95.0,2.2,11.0,99.0,74.28,61.45
2016,3,21,7,45,24.0,115.5,2.4,11.5,123.5,87.09,72.82
2016,3,21,8,0,32.0,136.0,2.6,12.0,148.0,101.36,85.22
2016,3,21,8,15,183.0,153.5,2.8,12.0,234.0,111.22,93.7
2016,3,21,8,30,334.0,171.0,3.0,12.0,320.0,118.63,99.92
2016,3,21,8,45,354.0,188.5,3.2,12.5,361.5,128.72,108.23
2016,3,21,9,0,374.0,206.0,3.4,13.0,403.0,138.43,116.11
2016,3,21,9,15,376.0,225.0,3.6,13.0,437.0,148.3,124.3
2016,3,21,9,30,378.0,244.0,3.8,13.0,471.0,157.73,132.09
2016,3,21,9,45,372.5,263.0,4.05,13.5,498.0,178.25,136.02
2016,3,21,10,0,367.0,282.0,4.3,14.0,525.0,217.84,159.56
2016,3,21,10,15,609.5,203.0,4.45,14.0,629.0,227.96,154.99
2016,3,21,10,30,852.0,124.0,4.6,14.0,733.0,273.52,184.09
2016,3,21,10,45,572.5,239.0,4.85,14.0,654.0,326.58,241.55
2016,3,21,11,0,293.0,354.0,5.1,14.0,575.0,355.57,275.67
2016,3,21,11,15,149.5,276.0,5.25,14.0,389.0,273.78,215.62
2016,3,21,11,30,6.0,198.0,5.4,14.0,203.0,165.21,130.47
2016,3,21,11,45,4.5,183.5,5.6,14.5,187.5,153.79,121.08
2016,3,21,12,0,3.0,169.0,5.8,15.0,172.0,141.89,111.2
2016,3,21,12,15,3.0,169.0,5.85,15.0,172.0,142.45,111.68
2016,3,21,12,30,3.0,169.0,5.9,15.0,172.0,143.0,112.15
2016,3,21,12,45,11.0,227.0,6.0,15.0,236.5,197.94,156.89
2016,3,21,13,0,19.0,285.0,6.1,15.0,301.0,255.08,203.03
2016,3,21,13,15,19.0,279.5,5.95,15.0,295.0,252.78,201.28
2016,3,21,13,30,19.0,274.0,5.8,15.0,289.0,250.35,199.54
2016,3,21,13,45,177.5,297.0,5.65,15.0,424.5,431.21,347.89
2016,3,21,14,0,336.0,320.0,5.5,15.0,560.0,614.29,493.0
2016,3,21,14,15,168.0,210.5,5.4,14.5,330.5,369.48,300.65
2016,3,21,14,30,0.0,101.0,5.3,14.0,101.0,84.36,64.86
2016,3,21,14,45,24.0,177.0,5.25,14.0,191.5,186.73,150.78
2016,3,21,15,0,48.0,253.0,5.2,14.0,282.0,294.24,239.24
2016,3,21,15,15,24.0,159.5,5.0,13.5,174.0,173.61,140.76
2016,3,21,15,30,0.0,66.0,4.8,13.0,66.0,54.75,40.92
2016,3,21,15,45,0.0,41.5,4.65,13.0,41.5,34.34,23.72
2016,3,21,16,0,0.0,17.0,4.5,13.0,17.0,14.02,6.4
2016,3,21,16,15,0.0,14.5,4.3,12.5,14.5,11.95,4.67
2016,3,21,16,30,0.0,12.0,4.1,12.0,12.0,9.88,2.92
2016,3,21,16,45,0.0,10.0,3.9,12.0,10.0,8.22,1.49
2016,3,21,17,0,0.0,8.0,3.7,12.0,8.0,6.57,0.05
2016,3,21,17,15,0.0,6.0,3.4,11.5,6.0,4.92,0.0
2016,3,21,17,30,0.0,4.0,3.1,11.0,4.0,3.28,0.0
2016,3,21,17,45,0.0,2.5,2.85,10.5,2.5,2.05,0.0
2016,3,21,18,0,0.0,1.0,2.6,10.0,1.0,0.82,0.0
2016,3,21,18,15,0.0,0.5,2.45,9.5,0.5,0.43,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,115.0,12.0,1.4,6.5,19.0,10.24,0.0
2016,3,22,6,30,230.0,24.0,1.6,7.0,38.0,19.82,7.35
2016,3,22,6,45,362.0,35.0,1.85,8.0,83.0,28.57,19.47
2016,3,22,7,0,494.0,46.0,2.1,9.0,128.0,37.24,27.87
2016,3,22,7,15,569.0,53.5,2.25,9.5,180.0,42.64,33.07
2016,3,22,7,30,644.0,61.0,2.4,10.0,232.0,48.01,38.03
2016,3,22,7,45,692.5,66.0,2.55,10.5,285.5,51.19,40.85
2016,3,22,8,0,741.0,71.0,2.7,11.0,339.0,59.2,47.89
2016,3,22,8,15,773.5,75.5,2.7,11.0,391.0,62.02,50.29
2016,3,22,8,30,806.0,80.0,2.7,11.0,443.0,64.79,52.59
2016,3,22,8,45,830.5,82.5,2.7,11.5,491.5,65.93,53.32
2016,3,22,9,0,855.0,85.0,2.7,12.0,540.0,67.07,54.05
2016,3,22,9,15,871.5,88.0,2.7,12.0,584.0,68.41,55.07
2016,3,22,9,30,888.0,91.0,2.7,12.0,628.0,79.28,64.44
2016,3,22,9,45,904.0,91.0,2.75,12.5,666.5,104.74,64.38
2016,3,22,10,0,920.0,91.0,2.8,13.0,705.0,162.74,92.47
2016,3,22,10,15,928.5,92.5,2.75,13.0,736.5,221.98,136.33
2016,3,22,10,30,937.0,94.0,2.7,13.0,768.0,281.65,187.37
2016,3,22,10,45,644.5,217.5,2.7,13.5,688.0,333.97,244.15
2016,3,22,11,0,352.0,341.0,2.7,14.0,608.0,368.31,281.94
2016,3,22,11,15,398.5,330.0,2.7,14.0,638.5,406.86,313.59
2016,3,22,11,30,445.0,319.0,2.7,14.0,669.0,447.96,347.38
2016,3,22,11,45,481.5,308.5,2.75,14.0,690.5,490.87,382.61
2016,3,22,12,0,518.0,298.0,2.8,14.0,712.0,536.01,419.24
2016,3,22,12,15,530.5,294.5,2.85,14.0,718.5,574.36,450.24
2016,3,22,12,30,543.0,291.0,2.9,14.0,725.0,612.34,480.57
2016,3,22,12,45,748.5,194.0,3.0,14.0,785.5,702.68,552.52
2016,3,22,13,0,954.0,97.0,3.1,14.0,846.0,788.82,620.67
2016,3,22,13,15,649.5,219.5,3.15,14.0,725.0,722.12,568.3
2016,3,22,13,30,345.0,342.0,3.2,14.0,604.0,608.99,480.22
2016,3,22,13,45,347.5,329.0,3.3,14.0,585.5,617.03,488.52
2016,3,22,14,0,350.0,316.0,3.4,14.0,567.0,623.28,494.78
2016,3,22,14,15,348.5,302.0,3.4,14.0,543.0,623.21,496.02
2016,3,22,14,30,347.0,288.0,3.4,14.0,519.0,621.1,495.82
2016,3,22,14,45,618.0,187.0,3.45,14.0,571.0,795.08,633.36
2016,3,22,15,0,889.0,86.0,3.5,14.0,623.0,926.46,729.13
2016,3,22,15,15,769.5,107.5,3.3,13.5,548.0,861.71,683.39
2016,3,22,15,30,650.0,129.0,3.1,13.0,473.0,789.09,632.74
2016,3,22,15,45,622.0,124.5,2.95,13.0,430.0,761.37,613.8
2016,3,22,16,0,594.0,120.0,2.8,13.0,387.0,730.79,592.2
2016,3,22,16,15,497.5,119.5,2.55,12.5,325.0,631.63,518.59
2016,3,22,16,30,401.0,119.0,2.3,12.0,263.0,542.68,450.55
2016,3,22,16,45,525.0,88.5,2.05,12.0,246.0,617.93,509.93
2016,3,22,17,0,649.0,58.0,1.8,12.0,229.0,678.68,553.51
2016,3,22,17,15,574.5,50.5,1.8,11.0,177.0,593.58,487.56
2016,3,22,17,30,500.0,43.0,1.8,10.0,125.0,510.12,419.75
2016,3,22,17,45,373.0,32.5,1.8,9.5,81.0,384.11,310.87
2016,3,22,18,0,246.0,22.0,1.8,9.0,37.0,253.62,135.06
2016,3,22,18,15,123.0,11.0,1.85,8.5,18.5,98.05,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,73.0,12.0,2.05,4.5,17.0,10.24,0.0
2016,3,23,6,30,146.0,24.0,2.3,5.0,34.0,18.59,7.87
2016,3,23,6,45,218.0,41.0,2.55,6.0,71.0,31.38,22.25
2016,3,23,7,0,290.0,58.0,2.8,7.0,108.0,43.84,34.11
2016,3,23,7,15,334.5,74.0,2.9,7.5,150.5,55.07,44.67
2016,3,23,7,30,379.0,90.0,3.0,8.0,193.0,65.93,54.63
2016,3,23,7,45,415.0,102.0,3.1,9.0,236.0,73.59,61.35
2016,3,23,8,0,451.0,114.0,3.2,10.0,279.0,80.97,67.63
2016,3,23,8,15,531.0,114.0,3.2,10.5,335.5,81.7,67.95
2016,3,23,8,30,611.0,114.0,3.2,11.0,392.0,80.28,66.35
2016,3,23,8,45,674.5,109.0,3.2,11.5,446.5,75.63,61.89
2016,3,23,9,0,738.0,104.0,3.2,12.0,501.0,71.62,58.04
2016,3,23,9,15,805.5,101.5,3.2,12.5,566.0,76.35,61.9
2016,3,23,9,30,873.0,99.0,3.2,13.0,631.0,74.54,60.03
2016,3,23,9,45,887.0,101.0,3.2,13.5,669.5,114.08,70.16
2016,3,23,10,0,901.0,103.0,3.2,14.0,708.0,172.41,100.14
2016,3,23,10,15,910.0,104.5,3.2,14.5,739.5,230.87,143.66
2016,3,23,10,30,919.0,106.0,3.2,15.0,771.0,289.82,193.75
2016,3,23,10,45,926.5,106.5,3.2,15.5,795.5,347.91,245.43
2016,3,23,11,0,934.0,107.0,3.2,16.0,820.0,405.83,297.09
2016,3,23,11,15,938.0,108.0,3.1,16.0,836.0,462.33,347.26
2016,3,23,11,30,942.0,109.0,3.0,16.0,852.0,517.85,395.35
2016,3,23,11,45,944.0,109.0,2.95,16.5,860.0,570.36,439.06
2016,3,23,12,0,946.0,109.0,2.9,17.0,868.0,621.19,480.04
2016,3,23,12,15,825.5,165.5,2.85,17.0,828.0,647.34,501.33
2016,3,23,12,30,705.0,222.0,2.8,17.0,788.0,662.81,513.39
2016,3,23,12,45,703.5,219.0,2.8,17.0,779.0,696.8,540.06
2016,3,23,13,0,702.0,216.0,2.8,17.0,770.0,728.43,564.45
2016,3,23,13,15,811.0,164.0,2.75,17.0,791.5,791.62,612.99
2016,3,23,13,30,920.0,112.0,2.7,17.0,813.0,852.22,656.3
2016,3,23,13,45,910.0,112.5,2.65,17.0,787.5,875.26,672.2
2016,3,23,14,0,900.0,113.0,2.6,17.0,762.0,894.65,685.96
2016,3,23,14,15,889.5,111.0,2.5,17.0,730.0,907.32,694.77
2016,3,23,14,30,879.0,109.0,2.4,17.0,698.0,925.95,707.82
2016,3,23,14,45,794.0,123.0,2.35,17.0,633.0,881.75,678.13
2016,3,23,15,0,709.0,137.0,2.3,17.0,568.0,838.8,649.7
2016,3,23,15,15,681.5,137.5,2.2,17.0,527.5,823.66,640.26
2016,3,23,15,30,654.0,138.0,2.1,17.0,487.0,805.07,628.18
2016,3,23,15,45,709.0,114.0,2.05,17.0,461.0,831.55,648.55
2016,3,23,16,0,764.0,90.0,2.0,17.0,435.0,846.66,660.43
2016,3,23,16,15,729.0,85.0,1.8,16.0,383.5,811.27,637.59
2016,3,23,16,30,694.0,80.0,1.6,15.0,332.0,767.61,608.56
2016,3,23,16,45,640.0,74.5,1.4,14.5,278.5,704.42,563.09
2016,3,23,17,0,586.0,69.0,1.2,14.0,225.0,640.32,515.24
2016,3,23,17,15,508.5,60.0,1.2,13.0,174.0,551.55,448.68
2016,3,23,17,30,431.0,51.0,1.2,12.0,123.0,464.29,379.08
2016,3,23,17,45,305.5,38.0,1.3,11.5,79.5,337.67,272.32
2016,3,23,18,0,180.0,25.0,1.4,11.0,36.0,208.24,120.57
2016,3,23,18,15,90.0,12.5,1.45,10.5,18.0,75.71,0.0
2016,3,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,98.0,13.5,1.35,7.0,20.5,11.52,0.0
2016,3,24,6,30,196.0,27.0,1.6,8.0,41.0,20.98,10.42
2016,3,24,6,45,304.5,40.5,1.85,9.0,84.0,32.86,23.39
2016,3,24,7,0,413.0,54.0,2.1,10.0,127.0,43.32,33.3
2016,3,24,7,15,486.5,63.5,2.05,10.5,177.5,49.97,39.59
2016,3,24,7,30,560.0,73.0,2.0,11.0,228.0,56.5,45.54
2016,3,24,7,45,601.5,82.0,2.0,11.5,279.0,62.2,50.56
2016,3,24,8,0,643.0,91.0,2.0,12.0,330.0,67.69,55.25
2016,3,24,8,15,678.5,97.0,2.05,12.5,381.0,70.72,57.67
2016,3,24,8,30,714.0,103.0,2.1,13.0,432.0,73.67,59.97
2016,3,24,8,45,720.0,115.5,2.15,14.0,476.5,80.5,65.51
2016,3,24,9,0,726.0,128.0,2.2,15.0,521.0,86.93,70.63
2016,3,24,9,15,746.5,131.5,2.2,15.5,564.0,87.4,70.68
2016,3,24,9,30,767.0,135.0,2.2,16.0,607.0,87.88,70.76
