Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,45,785.5,136.5,2.2,16.5,645.0,118.69,73.51
2016,3,24,10,0,804.0,138.0,2.2,17.0,683.0,180.8,108.93
2016,3,24,10,15,815.0,140.5,2.15,17.0,714.0,235.94,150.05
2016,3,24,10,30,826.0,143.0,2.1,17.0,745.0,292.09,197.17
2016,3,24,10,45,835.0,144.5,2.1,17.5,769.5,347.7,245.42
2016,3,24,11,0,844.0,146.0,2.1,18.0,794.0,403.59,293.81
2016,3,24,11,15,848.5,147.5,2.1,18.0,810.0,457.73,340.66
2016,3,24,11,30,853.0,149.0,2.1,18.0,826.0,511.18,385.82
2016,3,24,11,45,844.0,156.0,2.1,18.5,832.0,561.33,426.47
2016,3,24,12,0,835.0,163.0,2.1,19.0,838.0,609.2,464.02
2016,3,24,12,15,733.0,211.5,2.1,19.0,804.0,634.29,483.98
2016,3,24,12,30,631.0,260.0,2.1,19.0,770.0,649.24,495.54
2016,3,24,12,45,759.5,195.0,2.15,19.0,802.0,717.0,547.89
2016,3,24,13,0,888.0,130.0,2.2,19.0,834.0,778.06,595.11
2016,3,24,13,15,883.5,128.5,2.2,19.0,817.0,809.19,617.18
2016,3,24,13,30,879.0,127.0,2.2,19.0,800.0,845.12,642.28
2016,3,24,13,45,873.0,125.0,2.25,19.0,776.0,868.81,659.36
2016,3,24,14,0,867.0,123.0,2.3,19.0,752.0,888.96,674.25
2016,3,24,14,15,856.5,121.0,2.3,19.0,720.5,901.57,683.73
2016,3,24,14,30,846.0,119.0,2.3,19.0,689.0,910.39,690.86
2016,3,24,14,45,828.5,118.0,2.3,19.0,650.5,910.18,692.05
2016,3,24,15,0,811.0,117.0,2.3,19.0,612.0,906.09,690.86
2016,3,24,15,15,792.0,113.5,2.15,18.5,568.5,894.06,684.26
2016,3,24,15,30,773.0,110.0,2.0,18.0,525.0,884.66,679.58
2016,3,24,15,45,735.5,109.5,1.95,18.0,475.5,852.72,659.0
2016,3,24,16,0,698.0,109.0,1.9,18.0,426.0,817.67,636.26
2016,3,24,16,15,662.5,102.0,1.8,17.5,375.0,773.81,607.56
2016,3,24,16,30,627.0,95.0,1.7,17.0,324.0,727.63,576.48
2016,3,24,16,45,597.0,83.5,1.6,16.5,274.5,679.06,542.53
2016,3,24,17,0,567.0,72.0,1.5,16.0,225.0,628.88,505.77
2016,3,24,17,15,495.0,62.0,1.6,15.0,174.5,543.69,442.22
2016,3,24,17,30,423.0,52.0,1.7,14.0,124.0,459.87,375.55
2016,3,24,17,45,327.5,37.5,1.8,13.0,81.5,355.42,286.84
2016,3,24,18,0,232.0,23.0,1.9,12.0,39.0,248.88,155.59
2016,3,24,18,15,116.0,11.5,2.15,11.5,19.5,93.85,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,123.0,14.0,0.95,8.0,24.0,11.95,0.0
2016,3,25,6,30,246.0,28.0,1.0,8.0,48.0,23.01,12.75
2016,3,25,6,45,338.5,42.5,1.1,8.5,91.5,34.58,25.09
2016,3,25,7,0,431.0,57.0,1.2,9.0,135.0,45.8,35.75
2016,3,25,7,15,502.0,66.0,1.35,9.0,185.5,51.96,41.67
2016,3,25,7,30,573.0,75.0,1.5,9.0,236.0,58.02,47.3
2016,3,25,7,45,459.0,105.0,1.7,9.5,250.5,75.84,63.25
2016,3,25,8,0,345.0,135.0,1.9,10.0,265.0,97.21,82.07
2016,3,25,8,15,542.5,116.0,1.95,10.5,353.5,82.75,68.8
2016,3,25,8,30,740.0,97.0,2.0,11.0,442.0,69.69,56.87
2016,3,25,8,45,778.0,96.0,2.05,12.0,491.5,74.51,60.73
2016,3,25,9,0,816.0,95.0,2.1,13.0,541.0,73.01,58.97
2016,3,25,9,15,833.0,98.0,2.1,13.5,584.0,74.07,59.61
2016,3,25,9,30,850.0,101.0,2.1,14.0,627.0,75.1,60.22
2016,3,25,9,45,865.5,102.0,2.15,15.0,665.5,111.91,64.73
2016,3,25,10,0,881.0,103.0,2.2,16.0,704.0,177.86,103.33
2016,3,25,10,15,890.5,104.5,2.2,16.5,735.0,235.22,146.67
2016,3,25,10,30,900.0,106.0,2.2,17.0,766.0,293.12,195.7
2016,3,25,10,45,902.5,110.0,2.25,17.5,789.5,351.07,246.72
2016,3,25,11,0,905.0,114.0,2.3,18.0,813.0,408.44,297.09
2016,3,25,11,15,909.5,115.0,2.3,18.0,829.0,463.63,345.26
2016,3,25,11,30,914.0,116.0,2.3,18.0,845.0,517.93,391.53
2016,3,25,11,45,916.5,116.0,2.35,18.5,853.5,569.33,433.71
2016,3,25,12,0,919.0,116.0,2.4,19.0,862.0,619.15,473.41
2016,3,25,12,15,919.5,116.0,2.4,19.0,861.5,665.99,510.5
2016,3,25,12,30,920.0,116.0,2.4,19.0,861.0,710.66,545.11
2016,3,25,12,45,930.0,109.0,2.45,19.0,855.5,753.3,578.03
2016,3,25,13,0,940.0,102.0,2.5,19.0,850.0,793.69,608.2
2016,3,25,13,15,935.5,101.0,2.5,19.0,833.0,826.27,631.02
2016,3,25,13,30,931.0,100.0,2.5,19.0,816.0,855.55,651.58
2016,3,25,13,45,926.5,98.0,2.5,19.5,792.0,880.39,667.89
2016,3,25,14,0,922.0,96.0,2.5,20.0,768.0,901.69,681.83
2016,3,25,14,15,913.0,94.0,2.45,20.0,736.0,915.44,691.62
2016,3,25,14,30,904.0,92.0,2.4,20.0,704.0,925.39,699.03
2016,3,25,14,45,892.0,90.0,2.4,20.0,666.0,928.83,702.71
2016,3,25,15,0,880.0,88.0,2.4,20.0,628.0,928.48,704.06
2016,3,25,15,15,863.0,85.5,2.35,19.5,584.0,919.21,700.4
2016,3,25,15,30,846.0,83.0,2.3,19.0,540.0,916.54,701.46
2016,3,25,15,45,821.0,80.5,2.25,19.0,491.5,892.79,686.7
2016,3,25,16,0,796.0,78.0,2.2,19.0,443.0,865.76,669.75
2016,3,25,16,15,764.5,74.0,2.05,18.0,391.5,827.8,646.42
2016,3,25,16,30,733.0,70.0,1.9,17.0,340.0,787.23,620.58
2016,3,25,16,45,684.5,65.0,1.8,16.5,287.0,727.94,579.35
2016,3,25,17,0,636.0,60.0,1.7,16.0,234.0,674.55,540.78
2016,3,25,17,15,565.5,52.5,1.7,15.0,182.5,592.43,479.69
2016,3,25,17,30,495.0,45.0,1.7,14.0,131.0,511.79,415.77
2016,3,25,17,45,380.0,34.5,1.75,13.5,86.5,394.27,317.07
2016,3,25,18,0,265.0,24.0,1.8,13.0,42.0,277.51,182.48
2016,3,25,18,15,132.5,12.0,1.85,12.5,21.0,106.47,0.0
2016,3,25,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,166.5,12.5,2.5,8.5,27.0,10.67,0.0
2016,3,26,6,30,333.0,25.0,2.7,9.0,54.0,20.47,11.11
2016,3,26,6,45,438.5,34.5,2.95,10.0,100.0,27.97,19.14
2016,3,26,7,0,544.0,44.0,3.2,11.0,146.0,35.4,26.16
2016,3,26,7,15,607.5,50.5,3.25,11.5,197.5,43.64,33.78
2016,3,26,7,30,671.0,57.0,3.3,12.0,249.0,48.69,38.35
2016,3,26,7,45,711.5,62.0,3.4,12.5,301.5,52.24,41.43
2016,3,26,8,0,752.0,67.0,3.5,13.0,354.0,55.73,44.36
2016,3,26,8,15,781.0,70.5,3.55,13.5,404.5,57.88,46.04
2016,3,26,8,30,810.0,74.0,3.6,14.0,455.0,59.99,47.65
2016,3,26,8,45,829.0,78.0,3.7,14.5,502.0,62.26,49.38
2016,3,26,9,0,848.0,82.0,3.8,15.0,549.0,73.15,58.63
2016,3,26,9,15,863.0,84.0,3.75,15.5,592.0,74.54,59.53
2016,3,26,9,30,878.0,86.0,3.7,16.0,635.0,75.83,60.37
2016,3,26,9,45,886.5,89.5,3.7,16.5,671.0,118.49,67.64
2016,3,26,10,0,895.0,93.0,3.7,17.0,707.0,176.9,101.33
2016,3,26,10,15,903.0,94.5,3.65,17.5,737.5,234.58,145.72
2016,3,26,10,30,911.0,96.0,3.6,18.0,768.0,292.64,195.46
2016,3,26,10,45,919.5,95.0,3.6,18.5,791.5,349.2,245.69
2016,3,26,11,0,928.0,94.0,3.6,19.0,815.0,405.63,295.72
2016,3,26,11,15,931.5,95.0,3.5,19.0,830.5,461.19,344.66
2016,3,26,11,30,935.0,96.0,3.4,19.0,846.0,515.71,391.5
2016,3,26,11,45,938.0,95.0,3.35,19.5,853.5,567.08,433.92
2016,3,26,12,0,941.0,94.0,3.3,20.0,861.0,616.82,473.72
2016,3,26,12,15,940.0,94.0,3.15,20.0,860.0,663.15,510.36
2016,3,26,12,30,939.0,94.0,3.0,20.0,859.0,707.11,544.19
2016,3,26,12,45,922.5,101.5,2.95,20.0,846.5,744.63,572.73
2016,3,26,13,0,906.0,109.0,2.9,20.0,834.0,778.54,597.62
2016,3,26,13,15,901.0,108.5,2.8,20.0,817.5,810.11,619.37
2016,3,26,13,30,896.0,108.0,2.7,20.0,801.0,838.48,638.78
2016,3,26,13,45,662.0,203.5,2.65,20.5,707.0,782.21,597.1
2016,3,26,14,0,428.0,299.0,2.6,21.0,613.0,692.64,528.78
2016,3,26,14,15,487.5,262.0,2.6,20.5,605.5,725.95,557.11
2016,3,26,14,30,547.0,225.0,2.6,20.0,598.0,757.22,583.27
2016,3,26,14,45,579.0,200.0,2.6,20.0,575.0,773.73,597.29
2016,3,26,15,0,611.0,175.0,2.6,20.0,552.0,796.12,615.2
2016,3,26,15,15,601.0,163.0,2.55,19.5,512.5,782.75,607.92
2016,3,26,15,30,591.0,151.0,2.5,19.0,473.0,766.17,598.69
2016,3,26,15,45,485.5,160.5,2.45,19.0,409.5,673.48,532.37
2016,3,26,16,0,380.0,170.0,2.4,19.0,346.0,588.79,469.4
2016,3,26,16,15,420.0,142.5,2.35,18.5,316.0,593.94,477.47
2016,3,26,16,30,460.0,115.0,2.3,18.0,286.0,594.85,481.09
2016,3,26,16,45,519.0,91.0,2.3,17.5,256.0,620.93,502.62
2016,3,26,17,0,578.0,67.0,2.3,17.0,226.0,634.78,513.76
2016,3,26,17,15,506.0,58.5,2.45,16.0,176.5,551.02,450.34
2016,3,26,17,30,434.0,50.0,2.6,15.0,127.0,468.75,384.54
2016,3,26,17,45,318.5,38.0,2.8,14.5,84.0,350.26,284.35
2016,3,26,18,0,203.0,26.0,3.0,14.0,41.0,231.99,158.84
2016,3,26,18,15,101.5,13.0,3.15,13.5,20.5,84.99,0.0
2016,3,26,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,152.0,14.5,2.55,9.5,28.0,11.76,0.0
2016,3,27,6,30,304.0,29.0,2.7,10.0,56.0,23.78,14.15
2016,3,27,6,45,408.0,39.5,2.9,10.5,102.5,31.96,22.68
2016,3,27,7,0,512.0,50.0,3.1,11.0,149.0,40.02,30.34
2016,3,27,7,15,579.0,57.5,3.1,11.5,201.0,45.31,35.29
2016,3,27,7,30,646.0,65.0,3.1,12.0,253.0,50.52,40.0
2016,3,27,7,45,678.5,73.0,3.1,12.5,304.5,55.67,44.5
2016,3,27,8,0,711.0,81.0,3.1,13.0,356.0,60.61,48.7
2016,3,27,8,15,743.5,85.5,3.2,13.0,407.5,68.69,55.71
2016,3,27,8,30,776.0,90.0,3.3,13.0,459.0,71.15,57.69
2016,3,27,8,45,741.5,105.0,3.4,13.5,486.5,73.13,59.12
2016,3,27,9,0,707.0,120.0,3.5,14.0,514.0,80.57,65.32
2016,3,27,9,15,781.5,112.0,3.6,14.0,578.0,82.36,66.68
2016,3,27,9,30,856.0,104.0,3.7,14.0,642.0,76.82,61.68
2016,3,27,9,45,868.5,106.5,3.85,14.5,680.0,122.6,70.52
2016,3,27,10,0,881.0,109.0,4.0,15.0,718.0,189.26,112.37
2016,3,27,10,15,890.5,111.0,4.05,15.0,749.5,247.05,157.87
2016,3,27,10,30,900.0,113.0,4.1,15.0,781.0,305.41,208.78
2016,3,27,10,45,906.0,115.0,4.2,15.5,804.5,363.06,260.55
2016,3,27,11,0,912.0,117.0,4.3,16.0,828.0,420.46,311.94
2016,3,27,11,15,916.0,117.5,4.3,16.0,844.5,475.44,361.05
2016,3,27,11,30,920.0,118.0,4.3,16.0,861.0,529.45,408.22
2016,3,27,11,45,921.5,119.5,4.35,16.0,868.5,581.76,452.99
2016,3,27,12,0,923.0,121.0,4.4,16.0,876.0,632.45,495.38
2016,3,27,12,15,923.0,121.0,4.4,16.0,876.0,679.17,533.63
2016,3,27,12,30,923.0,121.0,4.4,16.0,876.0,723.68,569.35
2016,3,27,12,45,921.5,120.5,4.4,16.5,867.5,764.28,600.34
2016,3,27,13,0,920.0,120.0,4.4,17.0,859.0,802.17,628.31
2016,3,27,13,15,916.0,119.0,4.4,17.0,842.5,834.76,652.05
2016,3,27,13,30,912.0,118.0,4.4,17.0,826.0,864.15,673.51
2016,3,27,13,45,903.5,117.5,4.45,17.0,801.0,886.94,690.72
2016,3,27,14,0,895.0,117.0,4.5,17.0,776.0,906.14,705.54
2016,3,27,14,15,737.5,166.0,4.5,16.5,694.0,857.83,673.23
2016,3,27,14,30,580.0,215.0,4.5,16.0,612.0,778.21,616.46
2016,3,27,14,45,588.5,197.5,4.55,16.0,581.5,788.8,626.95
2016,3,27,15,0,597.0,180.0,4.6,16.0,551.0,790.16,630.43
2016,3,27,15,15,472.0,200.5,4.55,15.5,481.0,697.24,561.12
2016,3,27,15,30,347.0,221.0,4.5,15.0,411.0,589.97,479.46
2016,3,27,15,45,399.0,189.0,4.5,14.5,388.5,626.79,512.29
2016,3,27,16,0,451.0,157.0,4.5,14.0,366.0,640.67,527.34
2016,3,27,16,15,335.0,153.5,4.35,13.5,299.0,508.52,423.59
2016,3,27,16,30,219.0,150.0,4.2,13.0,232.0,400.82,336.0
2016,3,27,16,45,188.5,132.0,4.1,12.5,195.5,334.17,282.52
2016,3,27,17,0,158.0,114.0,4.0,12.0,159.0,287.33,243.55
2016,3,27,17,15,133.5,91.5,3.95,11.5,124.0,238.75,202.17
2016,3,27,17,30,109.0,69.0,3.9,11.0,89.0,189.69,159.08
2016,3,27,17,45,67.5,48.0,3.85,10.5,59.0,129.08,104.56
2016,3,27,18,0,26.0,27.0,3.8,10.0,29.0,53.36,34.22
2016,3,27,18,15,13.0,13.5,3.75,10.0,14.5,21.01,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,192.5,14.5,3.5,6.5,32.5,11.74,0.0
2016,3,28,6,30,385.0,29.0,3.7,7.0,65.0,23.89,14.75
2016,3,28,6,45,498.0,37.0,3.95,7.5,115.5,30.14,21.41
2016,3,28,7,0,611.0,45.0,4.2,8.0,166.0,39.62,30.39
2016,3,28,7,15,672.0,51.0,4.4,8.0,220.0,44.35,34.94
2016,3,28,7,30,733.0,57.0,4.6,8.0,274.0,49.05,39.29
2016,3,28,7,45,775.5,60.5,4.8,8.5,329.0,51.52,41.42
2016,3,28,8,0,818.0,64.0,5.0,9.0,384.0,54.01,43.49
2016,3,28,8,15,844.5,67.0,5.05,9.5,436.5,55.93,44.99
2016,3,28,8,30,871.0,70.0,5.1,10.0,489.0,65.43,53.25
2016,3,28,8,45,891.0,72.5,5.15,10.5,538.0,67.57,54.86
2016,3,28,9,0,911.0,75.0,5.2,11.0,587.0,69.6,56.37
2016,3,28,9,15,925.0,77.0,5.2,11.0,630.5,71.09,57.53
2016,3,28,9,30,939.0,79.0,5.2,11.0,674.0,72.5,58.61
2016,3,28,9,45,948.5,80.5,5.25,11.5,711.5,124.76,69.29
2016,3,28,10,0,958.0,82.0,5.3,12.0,749.0,185.46,107.04
2016,3,28,10,15,965.0,83.5,5.3,12.0,780.0,246.41,156.59
2016,3,28,10,30,972.0,85.0,5.3,12.0,811.0,307.58,211.45
2016,3,28,10,45,975.5,86.5,5.35,12.5,834.0,367.65,266.81
2016,3,28,11,0,979.0,88.0,5.4,13.0,857.0,427.07,321.37
2016,3,28,11,15,982.0,89.0,5.45,13.0,872.5,485.0,374.36
2016,3,28,11,30,985.0,90.0,5.5,13.0,888.0,541.75,425.17
2016,3,28,11,45,984.0,91.0,5.55,13.0,894.5,594.99,472.01
2016,3,28,12,0,983.0,92.0,5.6,13.0,901.0,646.2,516.06
2016,3,28,12,15,717.5,213.5,5.55,13.0,803.5,637.85,510.08
2016,3,28,12,30,452.0,335.0,5.5,13.0,706.0,601.76,480.57
2016,3,28,12,45,315.5,369.5,5.45,13.0,627.5,557.52,445.78
2016,3,28,13,0,179.0,404.0,5.4,13.0,549.0,499.18,398.82
2016,3,28,13,15,180.0,394.5,5.3,13.0,538.0,506.01,404.92
2016,3,28,13,30,181.0,385.0,5.2,13.0,527.0,511.85,410.06
2016,3,28,13,45,90.5,258.0,5.1,13.0,329.0,324.25,261.93
2016,3,28,14,0,0.0,131.0,5.0,13.0,131.0,110.31,86.22
2016,3,28,14,15,42.0,224.0,4.85,13.0,252.5,244.38,197.83
2016,3,28,14,30,84.0,317.0,4.7,13.0,374.0,383.89,310.64
2016,3,28,14,45,156.5,301.5,4.6,13.0,401.5,460.19,373.42
2016,3,28,15,0,229.0,286.0,4.5,13.0,429.0,519.32,422.55
2016,3,28,15,15,539.5,187.5,4.3,13.0,493.0,747.32,606.18
2016,3,28,15,30,850.0,89.0,4.1,13.0,557.0,934.74,744.62
2016,3,28,15,45,830.0,85.0,3.95,13.0,508.5,913.46,729.05
2016,3,28,16,0,810.0,81.0,3.8,13.0,460.0,888.79,712.6
2016,3,28,16,15,779.0,77.0,3.4,12.5,407.5,850.75,685.95
2016,3,28,16,30,748.0,73.0,3.0,12.0,355.0,810.05,656.77
2016,3,28,16,45,706.5,67.0,2.7,11.5,302.0,755.06,616.54
2016,3,28,17,0,665.0,61.0,2.4,11.0,249.0,705.52,578.96
2016,3,28,17,15,597.0,54.0,2.3,10.0,196.5,624.95,517.36
2016,3,28,17,30,529.0,47.0,2.2,9.0,144.0,545.61,453.05
2016,3,28,17,45,416.5,36.5,2.1,8.5,97.5,428.07,352.8
2016,3,28,18,0,304.0,26.0,2.0,8.0,51.0,317.2,234.76
2016,3,28,18,15,152.0,13.0,2.05,7.5,25.5,122.29,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,6,15,204.0,14.0,2.0,4.5,34.5,11.27,0.0
2016,3,29,6,30,408.0,28.0,2.4,5.0,69.0,22.99,14.37
2016,3,29,6,45,511.0,36.0,2.8,6.0,119.0,31.86,23.19
2016,3,29,7,0,614.0,44.0,3.2,7.0,169.0,38.67,29.69
2016,3,29,7,15,673.0,50.0,3.35,7.5,223.0,43.42,34.19
2016,3,29,7,30,732.0,56.0,3.5,8.0,277.0,48.14,38.48
2016,3,29,7,45,772.0,60.0,3.65,8.5,331.5,51.02,40.96
2016,3,29,8,0,812.0,64.0,3.8,9.0,386.0,53.87,43.36
2016,3,29,8,15,839.0,67.0,3.7,9.5,438.0,55.79,44.85
2016,3,29,8,30,866.0,70.0,3.6,10.0,490.0,65.38,53.18
2016,3,29,8,45,885.0,73.0,3.55,11.0,539.0,67.82,54.95
2016,3,29,9,0,904.0,76.0,3.5,12.0,588.0,70.13,56.6
2016,3,29,9,15,918.5,78.0,3.35,12.0,631.5,71.61,57.73
2016,3,29,9,30,933.0,80.0,3.2,12.0,675.0,73.0,58.79
2016,3,29,9,45,942.5,82.0,3.05,12.5,713.0,129.35,71.49
2016,3,29,10,0,952.0,84.0,2.9,13.0,751.0,190.05,109.96
2016,3,29,10,15,960.0,85.5,2.85,13.5,782.0,250.86,158.88
2016,3,29,10,30,968.0,87.0,2.8,14.0,813.0,312.0,212.44
2016,3,29,10,45,972.5,88.5,2.75,14.5,836.5,372.14,266.45
2016,3,29,11,0,977.0,90.0,2.7,15.0,860.0,431.75,319.43
2016,3,29,11,15,980.0,90.5,2.65,15.0,876.0,489.18,370.08
2016,3,29,11,30,983.0,91.0,2.6,15.0,892.0,545.4,418.34
2016,3,29,11,45,983.0,92.0,2.6,15.0,899.0,599.01,463.33
2016,3,29,12,0,983.0,93.0,2.6,15.0,906.0,650.7,505.54
2016,3,29,12,15,982.5,93.0,2.6,15.0,905.0,699.07,544.18
2016,3,29,12,30,982.0,93.0,2.6,15.0,904.0,745.0,580.08
2016,3,29,12,45,977.0,94.0,2.6,15.0,894.0,786.06,611.64
2016,3,29,13,0,972.0,95.0,2.6,15.0,884.0,824.02,638.78
2016,3,29,13,15,968.0,94.5,2.55,15.0,866.0,858.07,662.47
2016,3,29,13,30,964.0,94.0,2.5,15.0,848.0,888.76,683.76
2016,3,29,13,45,954.5,94.5,2.5,15.5,822.0,912.4,699.3
2016,3,29,14,0,945.0,95.0,2.5,16.0,796.0,932.26,712.34
2016,3,29,14,15,935.5,93.0,2.45,15.5,763.5,945.62,723.29
2016,3,29,14,30,926.0,91.0,2.4,15.0,731.0,955.07,731.79
2016,3,29,14,45,911.5,90.5,2.4,15.0,691.5,957.76,735.03
2016,3,29,15,0,897.0,90.0,2.4,15.0,652.0,956.62,735.91
2016,3,29,15,15,880.0,87.5,2.3,15.0,607.0,947.02,730.14
2016,3,29,15,30,863.0,85.0,2.2,15.0,562.0,944.21,729.26
2016,3,29,15,45,840.0,82.0,2.15,15.0,512.5,921.17,714.95
2016,3,29,16,0,817.0,79.0,2.1,15.0,463.0,894.78,698.44
2016,3,29,16,15,636.0,99.0,1.9,14.5,377.5,753.66,599.28
2016,3,29,16,30,455.0,119.0,1.7,14.0,292.0,598.35,486.27
2016,3,29,16,45,420.0,107.0,1.55,13.5,248.5,548.16,450.1
2016,3,29,17,0,385.0,95.0,1.4,13.0,205.0,497.53,411.16
2016,3,29,17,15,458.0,71.0,1.4,12.0,175.5,527.78,435.65
2016,3,29,17,30,531.0,47.0,1.4,11.0,146.0,548.23,448.98
2016,3,29,17,45,414.5,37.0,1.45,10.0,99.0,427.8,349.22
2016,3,29,18,0,298.0,27.0,1.5,9.0,52.0,314.69,236.06
2016,3,29,18,15,149.0,13.5,1.6,8.5,26.0,120.78,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,137.0,18.5,2.05,7.5,33.0,14.41,0.67
2016,3,30,6,30,274.0,37.0,2.3,8.0,66.0,28.66,19.24
2016,3,30,6,45,373.5,49.0,2.6,9.0,112.5,39.52,29.78
2016,3,30,7,0,473.0,61.0,2.9,10.0,159.0,48.5,38.21
2016,3,30,7,15,538.5,69.5,2.95,10.0,211.0,54.18,43.58
2016,3,30,7,30,604.0,78.0,3.0,10.0,263.0,59.76,48.67
2016,3,30,7,45,653.5,83.0,3.05,10.5,316.5,62.43,50.9
2016,3,30,8,0,703.0,88.0,3.1,11.0,370.0,65.1,53.06
2016,3,30,8,15,734.0,92.5,3.05,11.5,421.0,67.18,54.63
2016,3,30,8,30,765.0,97.0,3.0,12.0,472.0,75.71,61.89
2016,3,30,8,45,792.0,99.5,3.0,12.5,520.5,76.38,62.15
2016,3,30,9,0,819.0,102.0,3.0,13.0,569.0,77.08,62.44
2016,3,30,9,15,835.5,105.0,3.0,13.0,612.0,77.95,63.01
2016,3,30,9,30,852.0,108.0,3.0,13.0,655.0,79.43,64.13
2016,3,30,9,45,866.0,109.0,3.05,13.5,693.0,135.27,77.36
2016,3,30,10,0,880.0,110.0,3.1,14.0,731.0,200.99,121.32
2016,3,30,10,15,889.0,112.0,3.1,14.5,761.5,258.6,167.74
2016,3,30,10,30,898.0,114.0,3.1,15.0,792.0,316.7,218.41
2016,3,30,10,45,904.5,115.0,3.1,15.5,815.0,373.62,269.23
2016,3,30,11,0,911.0,116.0,3.1,16.0,838.0,430.29,319.35
2016,3,30,11,15,914.5,117.0,3.05,16.0,853.5,485.21,367.59
2016,3,30,11,30,918.0,118.0,3.0,16.0,869.0,539.12,413.73
2016,3,30,11,45,920.0,118.0,3.0,16.0,876.5,590.23,456.59
2016,3,30,12,0,922.0,118.0,3.0,16.0,884.0,639.71,497.05
2016,3,30,12,15,921.5,118.0,3.0,16.0,883.0,685.8,533.95
2016,3,30,12,30,921.0,118.0,3.0,16.0,882.0,729.61,568.33
2016,3,30,12,45,922.5,115.5,3.0,16.5,874.0,770.19,598.61
2016,3,30,13,0,924.0,113.0,3.0,17.0,866.0,808.15,625.37
2016,3,30,13,15,919.5,112.0,3.0,17.0,849.0,840.04,648.04
2016,3,30,13,30,915.0,111.0,3.0,17.0,832.0,868.67,668.46
2016,3,30,13,45,729.5,185.0,3.0,17.0,749.0,830.25,641.95
2016,3,30,14,0,544.0,259.0,3.0,17.0,666.0,760.88,590.1
2016,3,30,14,15,715.0,181.5,3.0,17.0,692.0,860.91,666.38
2016,3,30,14,30,886.0,104.0,3.0,17.0,718.0,935.63,718.9
2016,3,30,14,45,874.0,101.0,3.05,17.0,679.5,937.47,721.34
2016,3,30,15,0,862.0,98.0,3.1,17.0,641.0,946.02,729.29
2016,3,30,15,15,844.5,95.5,3.15,16.5,597.0,935.97,725.8
2016,3,30,15,30,827.0,93.0,3.2,16.0,553.0,922.25,719.97
2016,3,30,15,45,804.0,89.0,3.3,16.0,504.5,897.96,705.66
2016,3,30,16,0,781.0,85.0,3.4,16.0,456.0,870.39,688.87
2016,3,30,16,15,749.0,81.0,3.45,15.5,404.0,831.39,664.38
2016,3,30,16,30,717.0,77.0,3.5,15.0,352.0,795.93,641.83
2016,3,30,16,45,671.5,71.5,3.6,14.5,299.0,738.84,602.2
2016,3,30,17,0,626.0,66.0,3.7,14.0,246.0,680.7,559.96
2016,3,30,17,15,558.5,58.0,3.8,13.0,194.5,599.63,498.13
2016,3,30,17,30,491.0,50.0,3.9,12.0,143.0,519.82,433.49
2016,3,30,17,45,378.0,39.5,4.0,11.5,97.5,402.33,333.23
2016,3,30,18,0,265.0,29.0,4.1,11.0,52.0,291.75,223.48
2016,3,30,18,15,132.5,14.5,4.1,10.5,26.0,109.75,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,146.0,19.5,2.3,9.0,35.5,15.18,2.95
2016,3,31,6,30,292.0,39.0,2.5,9.0,71.0,30.2,20.66
2016,3,31,6,45,385.5,51.5,2.7,9.5,118.0,41.57,31.61
2016,3,31,7,0,479.0,64.0,2.9,10.0,165.0,50.88,40.38
2016,3,31,7,15,543.0,72.0,2.9,10.0,217.0,56.06,45.29
2016,3,31,7,30,607.0,80.0,2.9,10.0,269.0,61.17,49.94
2016,3,31,7,45,656.0,85.0,2.95,10.5,322.5,63.78,52.11
2016,3,31,8,0,705.0,90.0,3.0,11.0,376.0,66.4,54.2
2016,3,31,8,15,735.5,94.5,3.0,11.5,427.0,68.42,55.71
2016,3,31,8,30,766.0,99.0,3.0,12.0,478.0,77.04,63.04
2016,3,31,8,45,796.5,99.5,3.0,12.5,527.5,76.28,62.03
2016,3,31,9,0,827.0,100.0,3.0,13.0,577.0,75.67,61.17
2016,3,31,9,15,843.0,103.0,3.0,13.5,619.5,76.57,61.67
2016,3,31,9,30,859.0,106.0,3.0,14.0,662.0,81.97,66.07
2016,3,31,9,45,876.0,106.0,3.0,14.5,700.0,146.99,85.23
2016,3,31,10,0,893.0,106.0,3.0,15.0,738.0,204.0,122.48
2016,3,31,10,15,901.0,107.5,3.0,15.0,768.5,261.74,169.63
2016,3,31,10,30,909.0,109.0,3.0,15.0,799.0,319.83,220.84
2016,3,31,10,45,917.0,109.0,3.05,15.5,822.5,377.02,271.95
2016,3,31,11,0,925.0,109.0,3.1,16.0,846.0,434.05,322.44
2016,3,31,11,15,928.5,109.5,3.2,16.0,861.0,489.16,371.13
2016,3,31,11,30,932.0,110.0,3.3,16.0,876.0,543.21,417.81
2016,3,31,11,45,934.0,110.0,3.4,16.5,883.5,594.78,460.56
2016,3,31,12,0,936.0,110.0,3.5,17.0,891.0,644.68,500.81
2016,3,31,12,15,935.5,109.5,3.6,17.0,890.0,690.72,538.13
2016,3,31,12,30,935.0,109.0,3.7,17.0,889.0,734.42,572.97
2016,3,31,12,45,940.5,104.5,3.8,17.5,881.5,776.28,604.85
2016,3,31,13,0,946.0,100.0,3.9,18.0,874.0,815.66,632.72
2016,3,31,13,15,942.0,99.0,4.0,18.0,856.5,848.25,656.58
2016,3,31,13,30,938.0,98.0,4.1,18.0,839.0,877.55,678.2
2016,3,31,13,45,930.0,97.5,4.2,18.0,814.0,900.56,695.5
2016,3,31,14,0,922.0,97.0,4.3,18.0,789.0,919.91,710.41
2016,3,31,14,15,913.5,95.5,4.4,17.5,757.0,934.05,723.41
2016,3,31,14,30,905.0,94.0,4.5,17.0,725.0,944.43,734.18
2016,3,31,14,45,891.0,93.0,4.6,17.0,686.5,946.54,737.92
2016,3,31,15,0,877.0,92.0,4.7,17.0,648.0,944.9,739.21
2016,3,31,15,15,861.0,89.5,4.75,16.5,604.0,935.92,736.48
2016,3,31,15,30,845.0,87.0,4.8,16.0,560.0,933.96,738.97
2016,3,31,15,45,821.5,84.5,4.85,16.0,511.5,910.87,724.76
2016,3,31,16,0,798.0,82.0,4.9,16.0,463.0,884.5,708.15
2016,3,31,16,15,768.5,78.0,4.85,15.0,411.5,847.58,685.44
2016,3,31,16,30,739.0,74.0,4.8,14.0,360.0,808.02,660.09
2016,3,31,16,45,698.0,68.5,4.8,13.5,307.0,753.84,621.52
2016,3,31,17,0,657.0,63.0,4.8,13.0,254.0,705.18,585.63
2016,3,31,17,15,592.0,56.0,4.6,12.5,202.0,626.79,523.25
2016,3,31,17,30,527.0,49.0,4.4,12.0,150.0,549.49,458.7
2016,3,31,17,45,418.0,39.0,4.25,11.5,103.5,434.59,360.14
2016,3,31,18,0,309.0,29.0,4.1,11.0,57.0,326.2,253.18
2016,3,31,18,15,154.5,14.5,3.95,10.5,28.5,160.69,0.0
2016,3,31,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,177.0,18.0,2.5,8.5,38.5,14.42,3.83
2016,4,1,6,30,354.0,36.0,2.7,9.0,77.0,29.4,20.11
2016,4,1,6,45,445.5,46.0,2.95,9.5,124.5,36.98,27.57
2016,4,1,7,0,537.0,56.0,3.2,10.0,172.0,44.44,34.62
2016,4,1,7,15,595.5,63.0,3.25,10.5,224.5,49.15,38.97
2016,4,1,7,30,654.0,70.0,3.3,11.0,277.0,53.78,43.09
2016,4,1,7,45,692.5,75.5,3.35,11.5,329.5,57.03,45.84
2016,4,1,8,0,731.0,81.0,3.4,12.0,382.0,65.68,53.33
2016,4,1,8,15,759.5,85.0,3.4,12.5,432.5,67.78,54.9
2016,4,1,8,30,788.0,89.0,3.4,13.0,483.0,69.83,56.42
2016,4,1,8,45,808.0,93.0,3.4,13.5,530.0,71.69,57.75
2016,4,1,9,0,828.0,97.0,3.4,14.0,577.0,73.47,59.0
2016,4,1,9,15,843.5,99.5,3.4,14.0,619.5,74.1,59.38
2016,4,1,9,30,859.0,102.0,3.4,14.0,662.0,83.08,56.97
2016,4,1,9,45,869.5,104.5,3.45,14.5,698.5,149.21,86.29
2016,4,1,10,0,880.0,107.0,3.5,15.0,735.0,206.45,124.96
2016,4,1,10,15,888.5,109.0,3.5,15.0,765.0,263.84,172.28
2016,4,1,10,30,897.0,111.0,3.5,15.0,795.0,321.68,223.47
2016,4,1,10,45,902.5,112.5,3.5,15.5,818.0,378.42,274.33
2016,4,1,11,0,908.0,114.0,3.5,16.0,841.0,434.82,324.31
2016,4,1,11,15,911.5,114.5,3.45,16.0,856.0,489.06,372.05
2016,4,1,11,30,915.0,115.0,3.4,16.0,871.0,542.26,417.7
2016,4,1,11,45,916.0,115.5,3.4,16.5,878.0,592.88,459.37
2016,4,1,12,0,917.0,116.0,3.4,17.0,885.0,641.79,498.45
2016,4,1,12,15,917.0,116.0,3.35,17.0,884.0,687.76,535.04
2016,4,1,12,30,917.0,116.0,3.3,17.0,883.0,731.51,569.11
2016,4,1,12,45,920.5,112.0,3.3,17.0,875.5,771.82,600.32
2016,4,1,13,0,924.0,108.0,3.3,17.0,868.0,809.58,627.78
2016,4,1,13,15,920.5,107.5,3.3,17.0,851.0,842.42,651.23
2016,4,1,13,30,917.0,107.0,3.3,17.0,834.0,872.08,672.47
2016,4,1,13,45,911.0,105.5,3.35,17.0,809.5,895.33,689.59
2016,4,1,14,0,905.0,104.0,3.4,17.0,785.0,915.03,704.41
2016,4,1,14,15,896.0,102.5,3.45,17.0,753.5,928.44,715.04
2016,4,1,14,30,887.0,101.0,3.5,17.0,722.0,938.15,723.31
2016,4,1,14,45,875.5,98.5,3.55,17.0,684.0,940.71,726.82
2016,4,1,15,0,864.0,96.0,3.6,17.0,646.0,939.55,727.96
2016,4,1,15,15,848.0,93.5,3.65,16.5,602.5,941.16,732.64
2016,4,1,15,30,832.0,91.0,3.7,16.0,559.0,928.63,727.46
2016,4,1,15,45,811.0,87.5,3.75,16.0,511.0,906.59,714.27
2016,4,1,16,0,790.0,84.0,3.8,16.0,463.0,881.27,698.68
2016,4,1,16,15,760.5,79.5,3.75,15.5,412.0,843.66,674.63
2016,4,1,16,30,731.0,75.0,3.7,15.0,361.0,803.45,648.1
2016,4,1,16,45,690.0,69.5,3.65,14.5,308.0,755.46,614.8
2016,4,1,17,0,649.0,64.0,3.6,14.0,255.0,700.71,574.87
2016,4,1,17,15,585.5,57.0,3.4,13.0,203.5,623.62,515.85
2016,4,1,17,30,522.0,50.0,3.2,12.0,152.0,547.55,454.34
2016,4,1,17,45,419.5,39.5,3.05,11.5,105.5,437.11,360.72
2016,4,1,18,0,317.0,29.0,2.9,11.0,59.0,332.81,260.05
2016,4,1,18,15,158.5,14.5,2.85,10.5,29.5,165.14,0.0
2016,4,1,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,35.5,4.5,1.25,7.5,5.5,0.0,0.0
2016,4,2,6,0,71.0,9.0,1.3,8.0,11.0,7.68,0.0
2016,4,2,6,15,218.5,23.0,1.45,8.5,46.0,18.76,7.87
2016,4,2,6,30,366.0,37.0,1.6,9.0,81.0,30.18,20.93
2016,4,2,6,45,456.0,47.0,1.8,9.5,129.5,37.74,28.33
2016,4,2,7,0,546.0,57.0,2.0,10.0,178.0,45.18,35.33
2016,4,2,7,15,604.0,64.0,1.9,10.5,231.0,49.87,39.65
2016,4,2,7,30,662.0,71.0,1.8,11.0,284.0,54.49,43.74
2016,4,2,7,45,701.5,76.0,1.7,11.5,336.5,57.36,46.14
2016,4,2,8,0,741.0,81.0,1.6,12.0,389.0,65.66,53.3
2016,4,2,8,15,769.0,85.5,1.5,12.5,440.5,68.14,55.2
2016,4,2,8,30,797.0,90.0,1.4,13.0,492.0,70.55,57.01
2016,4,2,8,45,813.0,95.0,1.35,13.5,538.5,73.02,58.87
2016,4,2,9,0,829.0,100.0,1.3,14.0,585.0,75.37,60.61
2016,4,2,9,15,844.5,103.0,1.25,14.5,628.0,76.25,61.07
2016,4,2,9,30,860.0,106.0,1.2,15.0,671.0,89.34,59.25
2016,4,2,9,45,858.0,115.5,1.2,15.5,705.0,149.83,85.62
2016,4,2,10,0,856.0,125.0,1.2,16.0,739.0,210.31,127.69
2016,4,2,10,15,865.0,127.0,1.2,16.5,769.0,267.66,173.97
2016,4,2,10,30,874.0,129.0,1.2,17.0,799.0,325.66,223.52
2016,4,2,10,45,868.0,137.5,1.2,17.5,819.5,383.94,273.99
2016,4,2,11,0,862.0,146.0,1.2,18.0,840.0,440.96,322.4
2016,4,2,11,15,866.0,147.0,1.25,18.0,855.0,495.18,368.09
2016,4,2,11,30,870.0,148.0,1.3,18.0,870.0,548.59,411.94
2016,4,2,11,45,708.0,231.5,1.4,18.5,822.5,576.1,434.67
2016,4,2,12,0,546.0,315.0,1.5,19.0,775.0,589.34,445.07
2016,4,2,12,15,703.0,235.0,1.6,19.0,826.5,659.75,499.57
2016,4,2,12,30,860.0,155.0,1.7,19.0,878.0,734.51,556.64
2016,4,2,12,45,874.5,144.0,1.8,19.5,872.5,776.11,586.93
2016,4,2,13,0,889.0,133.0,1.9,20.0,867.0,808.63,610.42
2016,4,2,13,15,884.0,132.0,1.95,20.0,849.5,839.18,631.83
2016,4,2,13,30,879.0,131.0,2.0,20.0,832.0,866.54,651.13
2016,4,2,13,45,756.5,180.5,2.15,20.0,771.0,855.77,645.67
2016,4,2,14,0,634.0,230.0,2.3,20.0,710.0,821.92,622.99
2016,4,2,14,15,605.0,227.5,2.35,20.0,670.0,813.56,618.89
2016,4,2,14,30,576.0,225.0,2.4,20.0,630.0,795.59,607.99
2016,4,2,14,45,591.0,204.5,2.5,20.0,601.0,808.84,620.15
2016,4,2,15,0,606.0,184.0,2.6,20.0,572.0,813.25,626.0
2016,4,2,15,15,689.5,149.0,2.6,19.5,561.5,863.5,663.96
2016,4,2,15,30,773.0,114.0,2.6,19.0,551.0,907.83,697.43
2016,4,2,15,45,741.5,112.0,2.65,19.0,502.0,878.32,678.93
2016,4,2,16,0,710.0,110.0,2.7,19.0,453.0,845.8,658.77
2016,4,2,16,15,676.5,104.0,2.6,18.0,402.0,803.71,632.77
2016,4,2,16,30,643.0,98.0,2.5,17.0,351.0,759.32,604.4
2016,4,2,16,45,597.0,90.5,2.45,16.5,299.0,699.74,562.93
2016,4,2,17,0,551.0,83.0,2.4,16.0,247.0,639.05,519.01
2016,4,2,17,15,484.0,73.5,2.3,15.0,196.5,557.16,457.15
2016,4,2,17,30,417.0,64.0,2.2,14.0,146.0,473.6,390.69
2016,4,2,17,45,310.0,50.0,2.15,13.5,101.0,359.74,295.6
2016,4,2,18,0,203.0,36.0,2.1,13.0,56.0,253.08,197.2
2016,4,2,18,15,101.5,18.0,2.2,12.5,28.0,126.42,0.0
2016,4,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.0,1.8,6.5,6.0,0.0,0.0
2016,4,3,6,0,0.0,12.0,2.0,7.0,12.0,10.24,0.0
2016,4,3,6,15,170.5,26.5,2.1,7.5,48.0,20.54,10.1
2016,4,3,6,30,341.0,41.0,2.2,8.0,84.0,33.45,24.0
2016,4,3,6,45,438.0,51.0,2.3,8.5,133.5,40.88,31.31
2016,4,3,7,0,535.0,61.0,2.4,9.0,183.0,48.23,38.25
2016,4,3,7,15,286.0,93.5,2.35,9.5,160.5,67.49,55.74
2016,4,3,7,30,37.0,126.0,2.3,10.0,138.0,94.23,79.61
2016,4,3,7,45,44.0,147.0,2.3,10.5,164.0,108.7,92.13
2016,4,3,8,0,51.0,168.0,2.3,11.0,190.0,122.88,104.17
2016,4,3,8,15,180.5,187.0,2.3,11.5,277.0,131.75,111.37
2016,4,3,8,30,310.0,206.0,2.3,12.0,364.0,137.8,116.03
2016,4,3,8,45,573.0,153.5,2.3,13.0,479.0,101.35,83.64
2016,4,3,9,0,836.0,101.0,2.3,14.0,594.0,76.0,61.13
2016,4,3,9,15,851.5,104.0,2.3,14.5,637.0,76.86,61.6
2016,4,3,9,30,867.0,107.0,2.3,15.0,680.0,93.88,60.37
2016,4,3,9,45,878.5,109.5,2.35,15.5,717.0,160.43,92.83
2016,4,3,10,0,890.0,112.0,2.4,16.0,754.0,218.42,133.13
2016,4,3,10,15,898.5,113.5,2.4,16.0,784.5,276.12,180.9
2016,4,3,10,30,907.0,115.0,2.4,16.0,815.0,334.22,231.99
2016,4,3,10,45,911.5,117.0,2.45,16.5,837.5,391.54,282.74
2016,4,3,11,0,916.0,119.0,2.5,17.0,860.0,448.4,332.37
2016,4,3,11,15,793.0,186.0,2.55,17.0,836.0,493.13,373.15
2016,4,3,11,30,670.0,253.0,2.6,17.0,812.0,532.19,406.91
2016,4,3,11,45,595.0,289.0,2.65,17.5,788.5,562.03,431.14
2016,4,3,12,0,520.0,325.0,2.7,18.0,765.0,583.81,448.09
2016,4,3,12,15,539.5,318.0,2.75,18.0,774.0,624.74,480.07
2016,4,3,12,30,559.0,311.0,2.8,18.0,783.0,665.7,511.56
2016,4,3,12,45,734.5,219.5,2.9,18.5,832.5,748.21,574.64
2016,4,3,13,0,910.0,128.0,3.0,19.0,882.0,822.99,630.77
