Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,15,754.5,198.5,3.05,19.0,815.0,814.37,623.6
2016,4,3,13,30,599.0,269.0,3.1,19.0,748.0,778.66,596.74
2016,4,3,13,45,738.5,198.5,3.2,19.0,771.5,860.55,659.72
2016,4,3,14,0,878.0,128.0,3.3,19.0,795.0,931.01,709.5
2016,4,3,14,15,868.0,126.0,3.35,18.5,762.5,943.37,720.22
2016,4,3,14,30,858.0,124.0,3.4,18.0,730.0,951.92,729.02
2016,4,3,14,45,841.0,123.0,3.5,18.0,691.0,951.22,730.63
2016,4,3,15,0,824.0,122.0,3.6,18.0,652.0,946.63,729.77
2016,4,3,15,15,806.5,118.5,3.6,17.5,607.5,935.01,724.88
2016,4,3,15,30,789.0,115.0,3.6,17.0,563.0,919.71,717.53
2016,4,3,15,45,766.5,110.0,3.6,16.5,515.0,901.39,708.08
2016,4,3,16,0,744.0,105.0,3.6,16.0,467.0,873.41,691.61
2016,4,3,16,15,711.5,99.5,3.45,15.5,415.0,832.46,664.61
2016,4,3,16,30,679.0,94.0,3.3,15.0,363.0,789.13,635.32
2016,4,3,16,45,635.5,87.0,3.2,14.5,310.5,731.82,594.9
2016,4,3,17,0,592.0,80.0,3.1,14.0,258.0,673.26,552.02
2016,4,3,17,15,526.0,71.0,2.95,13.0,206.0,591.91,490.0
2016,4,3,17,30,460.0,62.0,2.8,12.0,154.0,511.34,425.33
2016,4,3,17,45,360.5,49.0,2.7,11.5,108.0,401.16,332.48
2016,4,3,18,0,261.0,36.0,2.6,11.0,62.0,297.67,236.38
2016,4,3,18,15,130.5,18.0,2.6,10.5,31.0,148.82,5.15
2016,4,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.95,8.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,2.1,9.0,15.0,12.8,0.0
2016,4,4,6,15,185.0,28.0,2.2,9.5,52.0,21.7,11.55
2016,4,4,6,30,370.0,41.0,2.3,10.0,89.0,33.4,23.84
2016,4,4,6,45,462.5,50.5,2.4,10.5,139.0,40.44,30.7
2016,4,4,7,0,555.0,60.0,2.5,11.0,189.0,47.41,37.22
2016,4,4,7,15,613.5,67.0,2.4,11.5,243.0,52.03,41.44
2016,4,4,7,30,672.0,74.0,2.3,12.0,297.0,56.59,45.43
2016,4,4,7,45,713.5,79.0,2.25,13.0,351.0,59.42,47.66
2016,4,4,8,0,755.0,84.0,2.2,14.0,405.0,67.89,54.8
2016,4,4,8,15,782.5,88.0,2.25,14.5,456.5,69.92,56.29
2016,4,4,8,30,810.0,92.0,2.3,15.0,508.0,71.9,57.71
2016,4,4,8,45,829.5,95.5,2.4,15.5,555.5,73.34,58.65
2016,4,4,9,0,849.0,99.0,2.5,16.0,603.0,74.72,59.54
2016,4,4,9,15,863.5,102.0,2.55,16.5,645.5,75.61,60.02
2016,4,4,9,30,878.0,105.0,2.6,17.0,688.0,96.68,59.77
2016,4,4,9,45,886.5,108.0,2.7,17.5,724.5,163.94,93.9
2016,4,4,10,0,895.0,111.0,2.8,18.0,761.0,222.2,134.97
2016,4,4,10,15,903.0,112.5,2.75,18.0,791.0,280.03,182.9
2016,4,4,10,30,911.0,114.0,2.7,18.0,821.0,338.19,233.89
2016,4,4,10,45,913.5,117.0,2.7,18.5,843.0,395.69,284.51
2016,4,4,11,0,916.0,120.0,2.7,19.0,865.0,452.55,333.73
2016,4,4,11,15,919.5,121.0,2.7,19.0,880.0,507.54,380.91
2016,4,4,11,30,923.0,122.0,2.7,19.0,895.0,561.5,426.0
2016,4,4,11,45,922.0,123.5,2.7,19.5,901.0,612.15,466.48
2016,4,4,12,0,921.0,125.0,2.7,20.0,907.0,660.94,504.28
2016,4,4,12,15,920.5,125.0,2.65,20.0,905.5,706.78,539.61
2016,4,4,12,30,920.0,125.0,2.6,20.0,904.0,750.35,572.45
2016,4,4,12,45,925.0,120.0,2.6,20.5,896.5,791.1,601.88
2016,4,4,13,0,930.0,115.0,2.6,21.0,889.0,829.35,627.36
2016,4,4,13,15,925.5,114.0,2.6,21.0,871.0,861.05,649.23
2016,4,4,13,30,921.0,113.0,2.6,21.0,853.0,889.47,668.91
2016,4,4,13,45,913.0,112.5,2.6,21.0,827.5,911.99,684.66
2016,4,4,14,0,905.0,112.0,2.6,21.0,802.0,930.92,698.12
2016,4,4,14,15,895.0,110.0,2.7,21.0,769.0,942.81,707.9
2016,4,4,14,30,885.0,108.0,2.8,21.0,736.0,950.94,715.37
2016,4,4,14,45,870.5,106.0,2.95,21.0,696.5,951.09,718.07
2016,4,4,15,0,856.0,104.0,3.1,21.0,657.0,958.47,725.89
2016,4,4,15,15,838.5,101.5,3.15,20.5,612.5,947.89,722.18
2016,4,4,15,30,821.0,99.0,3.2,20.0,568.0,933.66,716.19
2016,4,4,15,45,795.0,96.0,3.25,19.5,518.5,907.19,701.67
2016,4,4,16,0,769.0,93.0,3.3,19.0,469.0,877.47,684.73
2016,4,4,16,15,738.0,88.5,3.05,18.5,417.5,844.44,663.23
2016,4,4,16,30,707.0,84.0,2.8,18.0,366.0,803.42,635.52
2016,4,4,16,45,659.0,79.0,2.55,17.5,313.0,744.14,593.68
2016,4,4,17,0,611.0,74.0,2.3,17.0,260.0,683.84,549.76
2016,4,4,17,15,545.0,66.0,2.05,16.0,208.0,603.41,489.57
2016,4,4,17,30,479.0,58.0,1.8,15.0,156.0,523.97,427.08
2016,4,4,17,45,376.0,46.5,1.55,14.0,109.5,412.13,335.62
2016,4,4,18,0,273.0,35.0,1.3,13.0,63.0,305.93,240.87
2016,4,4,18,15,136.5,17.5,1.3,12.5,31.5,152.99,28.43
2016,4,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,65.5,7.0,2.15,7.5,9.5,5.97,0.0
2016,4,5,6,0,131.0,14.0,2.2,8.0,19.0,11.95,0.0
2016,4,5,6,15,280.5,27.0,2.35,8.5,58.5,22.09,12.43
2016,4,5,6,30,430.0,40.0,2.5,9.0,98.0,32.63,23.35
2016,4,5,6,45,512.5,49.0,2.65,10.0,148.5,39.34,29.81
2016,4,5,7,0,595.0,58.0,2.8,11.0,199.0,45.95,35.93
2016,4,5,7,15,650.5,64.0,2.85,11.5,253.5,49.91,39.52
2016,4,5,7,30,706.0,70.0,2.9,12.0,308.0,53.83,42.94
2016,4,5,7,45,749.5,73.5,3.0,12.5,363.0,60.75,48.93
2016,4,5,8,0,793.0,77.0,3.1,13.0,418.0,62.87,50.56
2016,4,5,8,15,819.0,80.5,3.15,13.5,469.5,64.76,51.94
2016,4,5,8,30,845.0,84.0,3.2,14.0,521.0,66.6,53.27
2016,4,5,8,45,864.5,86.5,3.25,15.0,569.5,67.59,53.75
2016,4,5,9,0,884.0,89.0,3.3,16.0,618.0,78.01,62.39
2016,4,5,9,15,898.0,91.0,3.4,16.5,660.5,79.21,63.11
2016,4,5,9,30,912.0,93.0,3.5,17.0,703.0,104.46,63.47
2016,4,5,9,45,922.0,95.0,3.65,17.5,740.0,163.13,91.23
2016,4,5,10,0,932.0,97.0,3.8,18.0,777.0,222.81,134.11
2016,4,5,10,15,939.0,98.5,3.9,18.0,807.0,282.27,184.12
2016,4,5,10,30,946.0,100.0,4.0,18.0,837.0,341.93,237.12
2016,4,5,10,45,951.0,101.0,4.1,18.5,860.0,400.54,289.35
2016,4,5,11,0,956.0,102.0,4.2,19.0,883.0,458.65,340.39
2016,4,5,11,15,959.0,102.5,4.2,19.5,897.5,514.76,388.53
2016,4,5,11,30,962.0,103.0,4.2,20.0,912.0,569.7,434.27
2016,4,5,11,45,964.0,102.5,4.2,20.5,919.0,621.89,476.52
2016,4,5,12,0,966.0,102.0,4.2,21.0,926.0,672.31,516.16
2016,4,5,12,15,965.5,102.0,4.1,21.0,924.5,719.56,553.07
2016,4,5,12,30,965.0,102.0,4.0,21.0,923.0,764.43,587.34
2016,4,5,12,45,962.5,101.5,3.9,21.0,913.0,804.8,617.03
2016,4,5,13,0,960.0,101.0,3.8,21.0,903.0,842.24,642.97
2016,4,5,13,15,955.5,100.0,3.65,21.0,885.0,874.49,664.88
2016,4,5,13,30,951.0,99.0,3.5,21.0,867.0,903.37,684.34
2016,4,5,13,45,944.5,98.0,3.4,21.5,841.0,927.04,699.14
2016,4,5,14,0,938.0,97.0,3.3,22.0,815.0,947.06,711.45
2016,4,5,14,15,929.0,95.5,3.15,22.0,782.0,960.56,720.42
2016,4,5,14,30,920.0,94.0,3.0,22.0,749.0,970.24,726.93
2016,4,5,14,45,907.0,92.5,2.95,22.0,709.5,972.35,729.32
2016,4,5,15,0,894.0,91.0,2.9,22.0,670.0,970.65,729.38
2016,4,5,15,15,878.0,88.5,2.75,21.5,625.5,961.17,724.94
2016,4,5,15,30,862.0,86.0,2.6,21.0,581.0,948.07,718.2
2016,4,5,15,45,840.0,83.0,2.5,21.0,531.5,935.9,711.24
2016,4,5,16,0,818.0,80.0,2.4,21.0,482.0,909.65,694.69
2016,4,5,16,15,789.0,76.0,2.15,20.5,430.0,872.41,670.42
2016,4,5,16,30,760.0,72.0,1.9,20.0,378.0,832.55,643.89
2016,4,5,16,45,718.0,67.5,1.65,19.5,324.0,777.8,606.07
2016,4,5,17,0,676.0,63.0,1.4,19.0,270.0,721.55,565.95
2016,4,5,17,15,615.0,56.5,1.35,18.0,217.5,652.46,517.4
2016,4,5,17,30,554.0,50.0,1.3,17.0,165.0,577.88,461.59
2016,4,5,17,45,452.5,41.0,1.3,16.5,117.0,468.41,374.76
2016,4,5,18,0,351.0,32.0,1.3,16.0,69.0,364.5,284.08
2016,4,5,18,15,175.5,16.0,1.3,15.5,34.5,186.1,57.07
2016,4,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,62.0,7.5,1.2,11.0,10.0,6.4,0.0
2016,4,6,6,0,124.0,15.0,1.2,12.0,20.0,11.72,0.0
2016,4,6,6,15,264.5,28.0,1.35,13.0,59.0,22.8,13.11
2016,4,6,6,30,405.0,41.0,1.5,14.0,98.0,33.25,23.48
2016,4,6,6,45,491.5,50.0,1.65,15.0,148.5,39.92,29.75
2016,4,6,7,0,578.0,59.0,1.8,16.0,199.0,46.5,35.71
2016,4,6,7,15,633.5,65.5,1.9,16.5,253.0,50.8,39.51
2016,4,6,7,30,689.0,72.0,2.0,17.0,307.0,55.03,43.12
2016,4,6,7,45,727.5,76.5,2.15,17.5,360.5,62.75,49.68
2016,4,6,8,0,766.0,81.0,2.3,18.0,414.0,65.45,51.77
2016,4,6,8,15,793.5,85.0,2.35,18.5,466.0,67.58,53.32
2016,4,6,8,30,821.0,89.0,2.4,19.0,518.0,69.65,54.8
2016,4,6,8,45,841.0,92.0,2.5,19.5,566.0,70.83,55.52
2016,4,6,9,0,861.0,95.0,2.6,20.0,614.0,71.97,56.2
2016,4,6,9,15,876.0,97.5,2.65,20.5,657.0,82.7,65.03
2016,4,6,9,30,891.0,100.0,2.7,21.0,700.0,111.47,66.51
2016,4,6,9,45,902.0,102.0,2.75,21.5,737.0,169.12,94.58
2016,4,6,10,0,913.0,104.0,2.8,22.0,774.0,227.89,136.56
2016,4,6,10,15,921.0,105.5,2.75,22.0,804.5,286.56,185.06
2016,4,6,10,30,929.0,107.0,2.7,22.0,835.0,345.55,236.19
2016,4,6,10,45,933.5,108.5,2.7,22.5,857.5,403.45,286.39
2016,4,6,11,0,938.0,110.0,2.7,23.0,880.0,460.84,335.23
2016,4,6,11,15,941.0,111.0,2.65,23.0,894.5,516.46,382.0
2016,4,6,11,30,944.0,112.0,2.6,23.0,909.0,570.95,426.52
2016,4,6,11,45,944.0,113.0,2.55,23.5,915.5,622.45,466.62
2016,4,6,12,0,944.0,114.0,2.5,24.0,922.0,672.11,503.99
2016,4,6,12,15,943.0,114.0,2.5,24.0,920.0,718.24,539.01
2016,4,6,12,30,942.0,114.0,2.5,24.0,918.0,762.01,571.55
2016,4,6,12,45,938.0,114.0,2.5,24.5,907.5,801.03,598.69
2016,4,6,13,0,934.0,114.0,2.5,25.0,897.0,837.1,621.96
2016,4,6,13,15,929.5,113.0,2.45,25.0,879.0,868.72,642.97
2016,4,6,13,30,925.0,112.0,2.4,25.0,861.0,897.06,661.75
2016,4,6,13,45,917.0,111.5,2.4,25.0,835.5,919.47,677.07
2016,4,6,14,0,909.0,111.0,2.4,25.0,810.0,938.26,690.15
2016,4,6,14,15,768.5,161.5,2.35,25.0,735.5,902.97,667.23
2016,4,6,14,30,628.0,212.0,2.3,25.0,661.0,843.67,628.03
2016,4,6,14,45,623.5,200.0,2.25,25.0,626.5,841.55,628.45
2016,4,6,15,0,619.0,188.0,2.2,25.0,592.0,836.1,625.9
2016,4,6,15,15,619.5,170.5,2.1,25.0,551.5,826.4,620.09
2016,4,6,15,30,620.0,153.0,2.0,25.0,511.0,813.21,612.04
2016,4,6,15,45,466.5,175.5,1.9,25.0,432.0,685.29,523.19
2016,4,6,16,0,313.0,198.0,1.8,25.0,353.0,546.42,422.6
2016,4,6,16,15,329.5,172.5,1.65,24.5,320.5,533.06,416.26
2016,4,6,16,30,346.0,147.0,1.5,24.0,288.0,516.97,406.79
2016,4,6,16,45,319.0,131.5,1.35,23.5,247.0,471.96,374.17
2016,4,6,17,0,292.0,116.0,1.2,23.0,206.0,426.72,340.56
2016,4,6,17,15,263.5,96.5,1.2,22.0,166.0,374.13,301.24
2016,4,6,17,30,235.0,77.0,1.2,21.0,126.0,321.49,259.88
2016,4,6,17,45,187.5,57.5,1.2,20.5,89.5,253.4,203.27
2016,4,6,18,0,140.0,38.0,1.2,20.0,53.0,186.33,144.2
2016,4,6,18,15,70.0,19.0,1.2,20.0,26.5,93.03,34.02
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.4,12.5,5.0,4.27,0.0
2016,4,7,6,0,0.0,10.0,2.5,13.0,10.0,8.23,0.0
2016,4,7,6,15,0.0,28.0,2.75,13.5,28.0,22.94,13.45
2016,4,7,6,30,0.0,46.0,3.0,14.0,46.0,37.03,26.82
2016,4,7,6,45,7.5,67.0,3.3,14.5,69.0,53.13,41.5
2016,4,7,7,0,15.0,88.0,3.6,15.0,92.0,69.09,55.86
2016,4,7,7,15,23.5,109.0,3.8,15.5,116.5,82.61,67.78
2016,4,7,7,30,32.0,130.0,4.0,16.0,141.0,97.33,80.48
2016,4,7,7,45,143.0,154.0,4.2,16.5,215.0,110.81,91.87
2016,4,7,8,0,254.0,178.0,4.4,17.0,289.0,121.78,100.89
2016,4,7,8,15,252.0,201.5,4.4,17.0,323.0,134.8,111.75
2016,4,7,8,30,250.0,225.0,4.4,17.0,357.0,147.19,121.95
2016,4,7,8,45,329.5,230.5,4.4,17.0,420.5,150.51,124.38
2016,4,7,9,0,409.0,236.0,4.4,17.0,484.0,144.73,119.11
2016,4,7,9,15,504.0,220.0,4.35,17.0,546.5,134.4,110.02
2016,4,7,9,30,599.0,204.0,4.3,17.0,609.0,147.68,101.86
2016,4,7,9,45,491.0,260.0,4.3,17.5,604.0,211.54,146.28
2016,4,7,10,0,383.0,316.0,4.3,18.0,599.0,271.58,196.27
2016,4,7,10,15,407.5,319.0,4.25,18.0,630.5,309.07,225.88
2016,4,7,10,30,432.0,322.0,4.2,18.0,662.0,342.23,253.54
2016,4,7,10,45,468.5,318.5,4.2,18.5,696.5,385.87,289.09
2016,4,7,11,0,505.0,315.0,4.2,19.0,731.0,433.14,327.41
2016,4,7,11,15,517.5,319.5,4.2,19.0,752.5,478.51,364.83
2016,4,7,11,30,530.0,324.0,4.2,19.0,774.0,524.75,402.27
2016,4,7,11,45,537.0,320.0,4.2,19.0,779.0,562.17,432.63
2016,4,7,12,0,544.0,316.0,4.2,19.0,784.0,599.06,462.07
2016,4,7,12,15,526.0,326.0,4.15,19.0,778.0,630.18,486.27
2016,4,7,12,30,508.0,336.0,4.1,19.0,772.0,658.79,508.11
2016,4,7,12,45,504.0,332.0,4.1,19.0,760.5,683.32,527.15
2016,4,7,13,0,500.0,328.0,4.1,19.0,749.0,705.72,544.45
2016,4,7,13,15,526.5,311.0,4.1,18.5,746.5,738.88,571.16
2016,4,7,13,30,553.0,294.0,4.1,18.0,744.0,770.96,597.04
2016,4,7,13,45,511.5,295.5,4.1,18.0,702.0,760.23,589.58
2016,4,7,14,0,470.0,297.0,4.1,18.0,660.0,745.24,579.21
2016,4,7,14,15,461.0,289.0,4.1,17.5,633.0,746.74,582.65
2016,4,7,14,30,452.0,281.0,4.1,17.0,606.0,745.55,584.1
2016,4,7,14,45,483.5,251.5,4.1,17.0,582.5,757.8,595.7
2016,4,7,15,0,515.0,222.0,4.1,17.0,559.0,767.1,605.25
2016,4,7,15,15,445.5,226.5,4.05,16.5,504.0,713.67,566.91
2016,4,7,15,30,376.0,231.0,4.0,16.0,449.0,637.49,511.53
2016,4,7,15,45,306.0,221.0,4.0,16.0,389.0,563.75,455.84
2016,4,7,16,0,236.0,211.0,4.0,16.0,329.0,489.35,398.28
2016,4,7,16,15,195.5,190.5,3.85,15.5,281.0,408.99,336.46
2016,4,7,16,30,155.0,170.0,3.7,15.0,233.0,349.3,289.31
2016,4,7,16,45,136.0,150.0,3.55,15.0,199.5,310.41,258.14
2016,4,7,17,0,117.0,130.0,3.4,15.0,166.0,271.49,226.18
2016,4,7,17,15,99.5,106.5,3.2,14.5,133.5,228.33,190.37
2016,4,7,17,30,82.0,83.0,3.0,14.0,101.0,184.55,153.02
2016,4,7,17,45,56.5,61.0,2.9,13.5,71.5,136.06,110.5
2016,4,7,18,0,31.0,39.0,2.8,13.0,42.0,72.84,55.02
2016,4,7,18,15,15.5,19.5,2.75,13.0,21.0,32.22,10.96
2016,4,7,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,7.0,1.3,10.5,7.0,5.97,0.0
2016,4,8,6,0,0.0,14.0,1.4,11.0,14.0,11.54,0.0
2016,4,8,6,15,20.5,34.0,1.65,11.5,37.0,27.32,17.54
2016,4,8,6,30,41.0,54.0,1.9,12.0,60.0,42.44,31.9
2016,4,8,6,45,57.5,76.5,2.15,12.5,88.5,58.89,47.01
2016,4,8,7,0,74.0,99.0,2.4,13.0,117.0,75.05,61.61
2016,4,8,7,15,92.0,120.5,2.45,13.0,148.5,88.06,73.25
2016,4,8,7,30,110.0,142.0,2.5,13.0,180.0,102.32,85.76
2016,4,8,7,45,55.0,139.5,2.55,13.5,158.5,105.16,87.86
2016,4,8,8,0,0.0,137.0,2.6,14.0,137.0,108.08,89.96
2016,4,8,8,15,2.5,153.5,2.6,14.5,154.5,120.53,100.28
2016,4,8,8,30,5.0,170.0,2.6,15.0,172.0,132.86,110.35
2016,4,8,8,45,34.5,217.5,2.65,15.5,238.5,156.1,129.59
2016,4,8,9,0,64.0,265.0,2.7,16.0,305.0,183.68,152.19
2016,4,8,9,15,39.0,248.5,2.75,16.0,273.5,175.43,144.82
2016,4,8,9,30,14.0,232.0,2.8,16.0,242.0,179.78,141.36
2016,4,8,9,45,72.5,295.0,2.9,16.0,349.0,217.93,168.81
2016,4,8,10,0,131.0,358.0,3.0,16.0,456.0,263.81,201.9
2016,4,8,10,15,127.5,372.5,3.05,16.0,471.0,287.16,220.51
2016,4,8,10,30,124.0,387.0,3.1,16.0,486.0,310.46,239.41
2016,4,8,10,45,145.0,400.5,3.15,16.0,519.0,341.67,263.86
2016,4,8,11,0,166.0,414.0,3.2,16.0,552.0,375.62,290.54
2016,4,8,11,15,301.0,384.5,3.3,16.0,639.0,430.36,332.68
2016,4,8,11,30,436.0,355.0,3.4,16.0,726.0,501.21,387.99
2016,4,8,11,45,390.5,379.0,3.5,16.5,713.5,526.45,407.83
2016,4,8,12,0,345.0,403.0,3.6,17.0,701.0,545.99,422.77
2016,4,8,12,15,355.0,393.5,3.65,17.0,699.5,570.89,442.75
2016,4,8,12,30,365.0,384.0,3.7,17.0,698.0,595.24,462.15
2016,4,8,12,45,413.0,362.5,3.75,17.5,714.0,643.29,498.53
2016,4,8,13,0,461.0,341.0,3.8,18.0,730.0,688.3,532.35
2016,4,8,13,15,470.0,329.5,3.85,18.0,719.5,711.23,550.26
2016,4,8,13,30,479.0,318.0,3.9,18.0,709.0,732.41,567.01
2016,4,8,13,45,482.0,304.0,3.95,18.0,687.5,744.05,576.88
2016,4,8,14,0,485.0,290.0,4.0,18.0,666.0,753.21,585.07
2016,4,8,14,15,243.0,224.5,4.05,17.5,413.0,462.23,367.63
2016,4,8,14,30,1.0,159.0,4.1,17.0,160.0,136.56,106.03
2016,4,8,14,45,1.0,161.0,4.15,17.0,162.0,138.94,108.59
2016,4,8,15,0,1.0,163.0,4.2,17.0,164.0,141.54,110.97
2016,4,8,15,15,0.5,144.5,4.2,16.5,145.0,124.6,97.62
2016,4,8,15,30,0.0,126.0,4.2,16.0,126.0,107.54,84.04
2016,4,8,15,45,17.5,161.0,4.2,16.0,170.0,159.68,128.11
2016,4,8,16,0,35.0,196.0,4.2,16.0,214.0,235.99,191.49
2016,4,8,16,15,17.5,119.5,4.1,15.5,128.5,121.28,97.23
2016,4,8,16,30,0.0,43.0,4.0,15.0,43.0,35.55,24.69
2016,4,8,16,45,0.0,36.5,3.9,14.5,36.5,30.14,20.22
2016,4,8,17,0,0.0,30.0,3.8,14.0,30.0,24.74,15.67
2016,4,8,17,15,0.0,24.0,3.6,13.5,24.0,19.77,11.41
2016,4,8,17,30,0.0,18.0,3.4,13.0,18.0,14.81,7.09
2016,4,8,17,45,0.0,12.5,3.25,13.0,12.5,10.27,3.08
2016,4,8,18,0,0.0,7.0,3.1,13.0,7.0,5.74,0.0
2016,4,8,18,15,0.0,3.5,3.0,13.0,3.5,2.87,0.0
2016,4,8,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.25,11.5,3.0,2.56,0.0
2016,4,9,6,0,0.0,6.0,2.3,12.0,6.0,4.92,0.0
2016,4,9,6,15,0.0,16.0,2.4,12.0,16.0,13.17,5.61
2016,4,9,6,30,0.0,26.0,2.5,12.0,26.0,21.44,13.39
2016,4,9,6,45,0.0,38.0,2.65,12.0,38.0,31.39,22.59
2016,4,9,7,0,0.0,50.0,2.8,12.0,50.0,41.37,31.73
2016,4,9,7,15,0.0,63.5,2.85,12.0,63.5,52.58,41.86
2016,4,9,7,30,0.0,77.0,2.9,12.0,77.0,63.35,51.43
2016,4,9,7,45,0.0,56.5,2.95,12.5,56.5,46.78,36.39
2016,4,9,8,0,0.0,36.0,3.0,13.0,36.0,29.75,21.01
2016,4,9,8,15,0.0,86.0,3.0,13.0,86.0,71.4,57.87
2016,4,9,8,30,0.0,136.0,3.0,13.0,136.0,109.13,90.65
2016,4,9,8,45,0.0,75.5,3.0,13.0,75.5,62.72,49.8
2016,4,9,9,0,0.0,15.0,3.0,13.0,15.0,12.41,5.35
2016,4,9,9,15,0.0,59.0,3.0,13.0,59.0,49.01,37.57
2016,4,9,9,30,0.0,103.0,3.0,13.0,103.0,85.41,66.04
2016,4,9,9,45,0.5,128.5,3.0,13.5,129.0,105.5,82.29
2016,4,9,10,0,1.0,154.0,3.0,14.0,155.0,125.62,98.39
2016,4,9,10,15,0.5,103.5,3.0,14.0,104.0,86.15,65.9
2016,4,9,10,30,0.0,53.0,3.0,14.0,53.0,44.15,31.17
2016,4,9,10,45,5.5,145.5,3.05,14.5,150.0,121.85,94.74
2016,4,9,11,0,11.0,238.0,3.1,15.0,247.0,197.62,155.22
2016,4,9,11,15,13.5,260.5,3.05,15.0,272.0,218.11,171.26
2016,4,9,11,30,16.0,283.0,3.0,15.0,297.0,239.22,187.86
2016,4,9,11,45,13.5,258.0,2.95,15.0,269.5,220.1,172.73
2016,4,9,12,0,11.0,233.0,2.9,15.0,242.0,199.98,156.85
2016,4,9,12,15,11.0,232.0,2.85,15.0,242.0,200.58,157.41
2016,4,9,12,30,11.0,231.0,2.8,15.0,242.0,201.12,157.89
2016,4,9,12,45,29.0,302.5,2.8,15.0,328.0,283.62,223.35
2016,4,9,13,0,47.0,374.0,2.8,15.0,414.0,366.8,287.93
2016,4,9,13,15,29.0,307.0,2.8,15.0,331.5,297.11,233.76
2016,4,9,13,30,11.0,240.0,2.8,15.0,249.0,214.27,168.65
2016,4,9,13,45,6.5,201.0,2.85,15.0,206.5,177.05,139.24
2016,4,9,14,0,2.0,162.0,2.9,15.0,164.0,139.25,108.9
2016,4,9,14,15,1.0,116.5,2.9,15.0,117.5,98.77,76.12
2016,4,9,14,30,0.0,71.0,2.9,15.0,71.0,59.11,43.59
2016,4,9,14,45,3.0,133.5,2.9,15.0,136.0,115.96,90.73
2016,4,9,15,0,6.0,196.0,2.9,15.0,201.0,177.53,141.16
2016,4,9,15,15,3.0,128.0,2.85,15.0,130.5,111.74,87.56
2016,4,9,15,30,0.0,60.0,2.8,15.0,60.0,49.79,36.26
2016,4,9,15,45,3.0,112.5,2.75,15.0,114.5,98.42,77.21
2016,4,9,16,0,6.0,165.0,2.7,15.0,169.0,155.11,124.47
2016,4,9,16,15,3.0,112.5,2.5,14.5,114.5,100.32,79.33
2016,4,9,16,30,0.0,60.0,2.3,14.0,60.0,49.7,36.86
2016,4,9,16,45,0.0,51.5,2.1,14.0,51.5,42.61,30.95
2016,4,9,17,0,0.0,43.0,1.9,14.0,43.0,35.53,24.95
2016,4,9,17,15,0.0,34.5,1.7,13.5,34.5,28.47,18.93
2016,4,9,17,30,0.0,26.0,1.5,13.0,26.0,21.42,12.82
2016,4,9,17,45,0.0,18.5,1.35,13.0,18.5,15.22,7.33
2016,4,9,18,0,0.0,11.0,1.2,13.0,11.0,9.03,1.84
2016,4,9,18,15,0.0,5.5,1.2,12.5,5.5,4.51,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,5.5,1.9,11.0,5.5,4.51,0.0
2016,4,10,6,30,0.0,9.0,2.0,11.0,9.0,7.39,0.95
2016,4,10,6,45,0.0,13.5,2.1,11.5,13.5,11.1,4.38
2016,4,10,7,0,0.0,18.0,2.2,12.0,18.0,14.81,7.78
2016,4,10,7,15,0.0,23.0,2.2,12.0,23.0,18.95,11.54
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,23.1,15.27
2016,4,10,7,45,0.0,34.5,2.2,12.5,34.5,28.5,20.03
2016,4,10,8,0,0.0,41.0,2.2,13.0,41.0,33.91,24.73
2016,4,10,8,15,0.0,57.0,2.2,13.0,57.0,47.23,36.47
2016,4,10,8,30,0.0,73.0,2.2,13.0,73.0,60.6,48.13
2016,4,10,8,45,0.0,91.0,2.2,13.0,91.0,75.69,61.18
2016,4,10,9,0,0.0,109.0,2.2,13.0,109.0,89.8,73.26
2016,4,10,9,15,0.0,131.0,2.25,13.0,131.0,106.67,87.64
2016,4,10,9,30,0.0,153.0,2.3,13.0,153.0,123.56,97.43
2016,4,10,9,45,0.0,140.5,2.35,13.5,140.5,114.69,89.75
2016,4,10,10,0,0.0,128.0,2.4,14.0,128.0,105.34,81.77
2016,4,10,10,15,1.5,147.0,2.45,14.0,148.5,120.84,94.25
2016,4,10,10,30,3.0,166.0,2.5,14.0,169.0,136.62,106.88
2016,4,10,10,45,1.5,154.0,2.55,14.5,156.0,127.23,98.99
2016,4,10,11,0,0.0,142.0,2.6,15.0,143.0,117.4,90.8
2016,4,10,11,15,4.0,173.5,2.65,15.0,177.5,144.92,112.95
2016,4,10,11,30,8.0,205.0,2.7,15.0,212.0,173.08,135.45
2016,4,10,11,45,9.0,213.0,2.8,15.0,221.0,181.24,141.94
2016,4,10,12,0,10.0,221.0,2.9,15.0,230.0,189.6,148.65
2016,4,10,12,15,14.5,263.5,3.0,15.0,276.5,229.06,180.05
2016,4,10,12,30,19.0,306.0,3.1,15.0,323.0,269.79,212.16
2016,4,10,12,45,15.0,271.0,3.25,15.0,284.0,239.49,188.4
2016,4,10,13,0,11.0,236.0,3.4,15.0,245.0,208.09,163.73
2016,4,10,13,15,5.5,152.5,3.5,15.0,157.0,132.85,103.48
2016,4,10,13,30,0.0,69.0,3.6,15.0,69.0,57.58,42.02
2016,4,10,13,45,0.0,52.0,3.7,15.0,52.0,43.33,30.35
2016,4,10,14,0,0.0,35.0,3.8,15.0,35.0,29.12,18.61
2016,4,10,14,15,0.0,69.5,3.8,14.5,69.5,57.9,42.62
2016,4,10,14,30,0.0,104.0,3.8,14.0,104.0,87.03,66.93
2016,4,10,14,45,4.5,156.0,3.8,14.0,159.0,137.68,108.98
2016,4,10,15,0,9.0,208.0,3.8,14.0,214.0,191.94,153.64
2016,4,10,15,15,4.5,185.0,3.75,13.5,188.0,167.01,133.66
2016,4,10,15,30,0.0,162.0,3.7,13.0,162.0,141.79,113.32
2016,4,10,15,45,0.0,152.5,3.7,13.0,152.5,134.03,107.27
2016,4,10,16,0,0.0,143.0,3.7,13.0,143.0,126.35,101.23
2016,4,10,16,15,0.0,108.5,3.6,12.5,108.5,93.4,74.03
2016,4,10,16,30,0.0,74.0,3.5,12.0,74.0,61.38,47.17
2016,4,10,16,45,0.0,63.5,3.45,12.0,63.5,52.61,39.8
2016,4,10,17,0,0.0,53.0,3.4,12.0,53.0,43.85,32.33
2016,4,10,17,15,0.0,43.0,3.15,11.5,43.0,35.53,25.2
2016,4,10,17,30,0.0,33.0,2.9,11.0,33.0,27.23,17.96
2016,4,10,17,45,106.0,39.5,2.65,11.0,52.0,152.18,127.65
2016,4,10,18,0,212.0,46.0,2.4,11.0,71.0,274.41,224.87
2016,4,10,18,15,113.5,27.0,2.25,10.5,39.5,146.04,92.11
2016,4,10,18,30,15.0,8.0,2.1,10.0,8.0,17.55,0.0
2016,4,10,18,45,7.5,4.0,2.0,10.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,58.5,12.0,0.9,9.5,16.0,10.24,0.0
2016,4,11,6,0,117.0,24.0,0.9,10.0,32.0,18.56,5.94
2016,4,11,6,15,224.0,40.5,1.05,10.5,71.5,31.08,21.4
2016,4,11,6,30,331.0,57.0,1.2,11.0,111.0,43.39,33.1
2016,4,11,6,45,212.0,81.5,1.35,11.5,120.5,60.9,49.13
2016,4,11,7,0,93.0,106.0,1.5,12.0,130.0,78.25,64.75
2016,4,11,7,15,111.0,127.0,1.55,12.0,162.5,92.5,77.43
2016,4,11,7,30,129.0,148.0,1.6,12.0,195.0,106.38,89.55
2016,4,11,7,45,392.5,130.5,1.65,12.5,303.5,89.94,74.64
2016,4,11,8,0,656.0,113.0,1.7,13.0,412.0,80.15,65.67
2016,4,11,8,15,451.5,173.5,1.7,13.5,390.5,114.49,95.28
2016,4,11,8,30,247.0,234.0,1.7,14.0,369.0,151.7,126.68
2016,4,11,8,45,176.5,259.0,1.75,14.5,359.5,172.16,143.32
2016,4,11,9,0,106.0,284.0,1.8,15.0,350.0,194.63,161.46
2016,4,11,9,15,80.0,292.0,1.8,15.0,344.0,199.6,165.1
2016,4,11,9,30,54.0,300.0,1.8,15.0,338.0,211.4,165.3
2016,4,11,9,45,62.0,322.0,1.8,15.5,367.5,233.93,181.34
2016,4,11,10,0,70.0,344.0,1.8,16.0,397.0,257.97,199.0
2016,4,11,10,15,56.0,343.0,1.8,16.0,386.5,264.08,204.27
2016,4,11,10,30,42.0,342.0,1.8,16.0,376.0,267.94,207.84
2016,4,11,10,45,42.5,350.5,1.85,16.5,386.0,281.41,218.01
2016,4,11,11,0,43.0,359.0,1.9,17.0,396.0,295.07,228.23
2016,4,11,11,15,42.0,362.0,1.9,17.0,398.0,304.26,235.38
2016,4,11,11,30,41.0,365.0,1.9,17.0,400.0,313.29,242.38
2016,4,11,11,45,40.0,369.0,1.95,17.0,403.5,322.97,249.92
2016,4,11,12,0,39.0,373.0,2.0,17.0,407.0,332.61,257.42
2016,4,11,12,15,24.0,291.0,2.05,17.0,312.0,261.4,202.98
2016,4,11,12,30,9.0,209.0,2.1,17.0,217.0,181.35,140.64
2016,4,11,12,45,23.5,286.0,2.2,17.0,306.5,265.32,206.96
2016,4,11,13,0,38.0,363.0,2.3,17.0,396.0,350.1,272.22
2016,4,11,13,15,27.0,322.0,2.35,17.0,345.5,309.47,240.96
2016,4,11,13,30,16.0,281.0,2.4,17.0,295.0,255.01,199.05
2016,4,11,13,45,16.0,273.0,2.5,17.0,286.5,249.89,195.57
2016,4,11,14,0,16.0,265.0,2.6,17.0,278.0,244.65,191.85
2016,4,11,14,15,15.0,255.0,2.65,17.0,266.5,236.51,185.8
2016,4,11,14,30,14.0,245.0,2.7,17.0,255.0,228.22,179.64
2016,4,11,14,45,11.0,226.5,2.8,17.0,234.5,209.73,165.33
2016,4,11,15,0,8.0,208.0,2.9,17.0,214.0,190.91,150.65
2016,4,11,15,15,6.5,195.0,2.9,16.5,199.5,178.66,141.45
2016,4,11,15,30,5.0,182.0,2.9,16.0,185.0,166.31,132.09
2016,4,11,15,45,2.5,166.0,2.95,16.0,167.5,149.9,119.03
2016,4,11,16,0,0.0,150.0,3.0,16.0,150.0,133.39,105.77
2016,4,11,16,15,2.5,145.5,2.95,15.5,146.5,133.74,106.77
2016,4,11,16,30,5.0,141.0,2.9,15.0,143.0,134.81,108.34
2016,4,11,16,45,2.5,122.5,2.9,15.0,123.5,115.76,92.62
2016,4,11,17,0,0.0,104.0,2.9,15.0,104.0,96.58,76.58
2016,4,11,17,15,204.0,89.0,2.7,14.5,134.5,309.63,261.27
2016,4,11,17,30,408.0,74.0,2.5,14.0,165.0,484.02,403.08
2016,4,11,17,45,330.5,59.0,2.35,13.5,120.0,391.31,324.42
2016,4,11,18,0,253.0,44.0,2.2,13.0,75.0,303.02,246.39
2016,4,11,18,15,141.5,26.5,2.2,12.5,42.5,183.64,121.55
2016,4,11,18,30,30.0,9.0,2.2,12.0,10.0,29.16,0.0
2016,4,11,18,45,15.0,4.5,2.2,12.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.6,10.0,2.0,1.71,0.0
2016,4,12,6,0,0.0,4.0,2.8,10.0,4.0,3.28,0.0
2016,4,12,6,15,0.0,9.5,2.85,10.0,9.5,7.8,1.18
2016,4,12,6,30,0.0,15.0,2.9,10.0,15.0,12.33,5.44
2016,4,12,6,45,0.0,21.5,3.0,10.5,21.5,17.7,10.41
2016,4,12,7,0,0.0,28.0,3.1,11.0,28.0,23.08,15.33
2016,4,12,7,15,0.0,34.5,3.1,11.5,34.5,28.47,20.18
2016,4,12,7,30,0.0,41.0,3.1,12.0,41.0,33.88,24.96
2016,4,12,7,45,0.0,53.0,3.1,12.5,53.0,43.87,33.77
2016,4,12,8,0,0.0,65.0,3.1,13.0,65.0,53.88,42.48
2016,4,12,8,15,0.0,107.5,3.1,13.0,107.5,87.85,72.26
2016,4,12,8,30,0.0,150.0,3.1,13.0,150.0,119.3,99.4
2016,4,12,8,45,5.5,179.0,3.1,13.5,182.0,140.34,116.99
2016,4,12,9,0,11.0,208.0,3.1,14.0,214.0,160.89,133.95
2016,4,12,9,15,7.0,194.0,3.1,14.0,198.0,152.14,126.12
2016,4,12,9,30,3.0,180.0,3.1,14.0,182.0,143.65,113.33
2016,4,12,9,45,48.0,268.5,3.15,14.5,304.5,201.32,157.43
2016,4,12,10,0,93.0,357.0,3.2,15.0,427.0,270.53,209.65
2016,4,12,10,15,129.5,377.5,3.3,15.0,479.5,294.01,226.81
2016,4,12,10,30,166.0,398.0,3.4,15.0,532.0,333.22,257.08
2016,4,12,10,45,203.0,406.0,3.5,15.0,574.5,369.56,285.58
2016,4,12,11,0,240.0,414.0,3.6,15.0,617.0,410.03,317.62
2016,4,12,11,15,265.0,416.0,3.65,15.0,643.0,440.35,342.13
2016,4,12,11,30,290.0,418.0,3.7,15.0,669.0,479.02,372.95
2016,4,12,11,45,204.5,427.5,3.8,15.0,605.5,462.73,361.41
2016,4,12,12,0,119.0,437.0,3.9,15.0,542.0,435.54,340.72
2016,4,12,12,15,122.5,433.5,3.95,15.0,541.0,449.49,352.07
2016,4,12,12,30,126.0,430.0,4.0,15.0,540.0,463.21,363.06
2016,4,12,12,45,179.5,424.5,4.05,15.0,579.5,512.5,402.09
2016,4,12,13,0,233.0,419.0,4.1,15.0,619.0,565.11,443.36
2016,4,12,13,15,229.5,413.0,4.1,15.0,607.0,573.14,449.83
2016,4,12,13,30,226.0,407.0,4.1,15.0,595.0,579.91,455.57
2016,4,12,13,45,184.5,396.0,4.15,15.5,546.5,546.98,429.89
2016,4,12,14,0,143.0,385.0,4.2,16.0,498.0,510.77,401.74
2016,4,12,14,15,333.5,320.0,4.25,15.5,568.0,648.79,513.31
2016,4,12,14,30,524.0,255.0,4.3,15.0,638.0,792.44,625.96
2016,4,12,14,45,568.5,223.5,4.35,15.0,620.0,814.87,644.76
2016,4,12,15,0,613.0,192.0,4.4,15.0,602.0,842.86,668.11
2016,4,12,15,15,652.5,171.5,4.4,14.5,582.0,867.68,688.98
2016,4,12,15,30,692.0,151.0,4.4,14.0,562.0,888.93,707.5
2016,4,12,15,45,668.5,144.5,4.45,14.0,515.0,860.88,689.25
2016,4,12,16,0,645.0,138.0,4.5,14.0,468.0,829.86,668.95
2016,4,12,16,15,521.5,141.5,4.45,13.5,390.5,703.3,576.41
2016,4,12,16,30,398.0,145.0,4.4,13.0,313.0,588.0,488.38
2016,4,12,16,45,347.0,137.0,4.35,13.0,269.5,506.84,425.17
2016,4,12,17,0,296.0,129.0,4.3,13.0,226.0,449.71,378.9
2016,4,12,17,15,257.0,110.0,4.15,12.5,183.0,388.74,329.13
2016,4,12,17,30,218.0,91.0,4.0,12.0,140.0,328.68,278.36
2016,4,12,17,45,167.0,70.0,3.85,11.5,102.0,256.4,215.43
2016,4,12,18,0,116.0,49.0,3.7,11.0,64.0,185.71,151.91
2016,4,12,18,15,58.0,28.5,3.7,10.5,36.0,93.9,62.81
2016,4,12,18,30,0.0,8.0,3.7,10.0,8.0,6.83,0.0
2016,4,12,18,45,0.0,4.0,3.7,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,14.0,2.2,8.5,19.0,11.95,0.0
2016,4,13,6,0,131.0,28.0,2.4,9.0,38.0,21.6,10.35
2016,4,13,6,15,242.5,44.0,2.55,9.5,79.5,33.7,23.99
2016,4,13,6,30,354.0,60.0,2.7,10.0,121.0,45.62,35.31
2016,4,13,6,45,440.5,69.5,2.9,10.5,172.0,54.8,43.9
2016,4,13,7,0,527.0,79.0,3.1,11.0,223.0,61.16,49.72
2016,4,13,7,15,579.5,86.5,3.1,11.5,276.5,65.54,53.55
2016,4,13,7,30,632.0,94.0,3.1,12.0,330.0,69.82,57.15
2016,4,13,7,45,670.0,100.0,3.15,12.5,382.5,72.71,59.44
2016,4,13,8,0,708.0,106.0,3.2,13.0,435.0,75.52,61.59
2016,4,13,8,15,735.0,111.0,3.25,13.5,485.5,77.38,62.89
2016,4,13,8,30,762.0,116.0,3.3,14.0,536.0,79.15,64.1
2016,4,13,8,45,784.0,119.0,3.35,14.5,583.5,87.4,70.93
2016,4,13,9,0,806.0,122.0,3.4,15.0,631.0,87.81,70.93
2016,4,13,9,15,821.0,125.0,3.4,15.0,672.5,88.07,70.97
2016,4,13,9,30,836.0,128.0,3.4,15.0,714.0,140.13,82.89
2016,4,13,9,45,861.5,122.5,3.4,15.5,753.0,192.51,114.58
2016,4,13,10,0,887.0,117.0,3.4,16.0,792.0,255.46,163.79
2016,4,13,10,15,894.5,119.0,3.45,16.0,821.0,312.71,213.68
2016,4,13,10,30,902.0,121.0,3.5,16.0,850.0,370.24,265.21
2016,4,13,10,45,905.5,123.0,3.55,16.5,871.5,426.39,315.04
2016,4,13,11,0,909.0,125.0,3.6,17.0,893.0,481.96,363.31
2016,4,13,11,15,911.5,125.5,3.65,17.0,907.0,535.2,409.25
2016,4,13,11,30,914.0,126.0,3.7,17.0,921.0,587.3,453.1
2016,4,13,11,45,913.0,128.0,3.75,17.0,926.0,637.19,494.12
2016,4,13,12,0,912.0,130.0,3.8,17.0,931.0,685.27,532.77
2016,4,13,12,15,911.0,130.0,3.85,17.0,929.0,729.74,567.95
2016,4,13,12,30,910.0,130.0,3.9,17.0,927.0,771.94,600.79
2016,4,13,12,45,903.5,132.0,3.95,17.0,916.0,809.27,629.02
2016,4,13,13,0,897.0,134.0,4.0,17.0,905.0,843.66,653.89
2016,4,13,13,15,892.5,133.0,4.0,17.0,887.0,873.93,675.6
2016,4,13,13,30,888.0,132.0,4.0,17.0,869.0,901.03,695.11
2016,4,13,13,45,875.0,133.5,4.05,17.0,842.0,919.74,709.1
2016,4,13,14,0,862.0,135.0,4.1,17.0,815.0,946.08,728.61
2016,4,13,14,15,727.5,184.0,4.1,16.5,741.5,901.72,699.64
2016,4,13,14,30,593.0,233.0,4.1,16.0,668.0,835.84,654.02
2016,4,13,14,45,565.0,226.0,4.15,16.0,624.0,815.37,641.11
2016,4,13,15,0,537.0,219.0,4.2,16.0,580.0,791.64,625.43
2016,4,13,15,15,651.5,173.0,4.15,15.5,582.0,869.58,686.43
2016,4,13,15,30,766.0,127.0,4.1,15.0,584.0,934.43,735.47
2016,4,13,15,45,741.5,123.0,4.1,15.0,536.0,908.02,718.14
2016,4,13,16,0,717.0,119.0,4.1,15.0,488.0,878.57,699.2
2016,4,13,16,15,686.5,113.0,3.95,14.5,437.0,838.11,672.5
2016,4,13,16,30,656.0,107.0,3.8,14.0,386.0,795.28,643.6
2016,4,13,16,45,612.5,100.0,3.7,13.5,333.0,737.08,602.53
2016,4,13,17,0,569.0,93.0,3.6,13.0,280.0,677.65,559.19
2016,4,13,17,15,508.5,83.5,3.4,12.5,228.5,599.48,499.0
2016,4,13,17,30,448.0,74.0,3.2,12.0,177.0,518.9,434.32
2016,4,13,17,45,353.0,61.0,3.0,11.5,129.5,413.13,346.15
