Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,18,0,258.0,48.0,2.8,11.0,82.0,313.25,258.15
2016,4,13,18,15,145.0,29.5,2.7,10.5,47.0,194.99,139.45
2016,4,13,18,30,32.0,11.0,2.6,10.0,12.0,32.37,0.0
2016,4,13,18,45,16.0,5.5,2.55,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,89.5,15.0,2.0,8.5,22.0,12.8,0.0
2016,4,14,6,0,179.0,30.0,2.2,9.0,44.0,23.22,12.36
2016,4,14,6,15,298.5,44.0,2.35,9.0,88.0,33.89,24.31
2016,4,14,6,30,418.0,58.0,2.5,9.0,132.0,46.76,36.53
2016,4,14,6,45,495.0,67.0,2.65,9.5,184.0,52.88,42.38
2016,4,14,7,0,572.0,76.0,2.8,10.0,236.0,58.93,47.91
2016,4,14,7,15,622.5,83.0,2.9,10.5,289.5,63.06,51.53
2016,4,14,7,30,673.0,90.0,3.0,11.0,343.0,67.11,54.94
2016,4,14,7,45,672.0,94.0,3.1,11.5,378.0,68.26,55.69
2016,4,14,8,0,671.0,98.0,3.2,12.0,413.0,69.31,56.32
2016,4,14,8,15,731.0,104.0,3.25,12.0,481.5,72.49,58.93
2016,4,14,8,30,791.0,110.0,3.3,12.0,550.0,82.92,67.9
2016,4,14,8,45,716.5,138.5,3.35,12.5,562.5,90.41,74.09
2016,4,14,9,0,642.0,167.0,3.4,13.0,575.0,104.43,85.9
2016,4,14,9,15,570.0,208.5,3.45,13.0,588.0,127.83,105.83
2016,4,14,9,30,498.0,250.0,3.5,13.0,601.0,185.25,130.78
2016,4,14,9,45,542.0,250.0,3.55,13.5,649.5,227.16,157.08
2016,4,14,10,0,586.0,250.0,3.6,14.0,698.0,274.24,192.72
2016,4,14,10,15,737.5,191.0,3.7,14.0,776.0,312.12,220.76
2016,4,14,10,30,889.0,132.0,3.8,14.0,854.0,376.49,273.06
2016,4,14,10,45,627.0,259.0,3.9,14.5,775.0,414.81,313.99
2016,4,14,11,0,365.0,386.0,4.0,15.0,696.0,440.25,339.93
2016,4,14,11,15,624.0,267.5,4.1,15.0,807.5,503.22,389.88
2016,4,14,11,30,883.0,149.0,4.2,15.0,919.0,590.37,460.12
2016,4,14,11,45,869.0,159.0,4.35,15.5,921.0,640.82,500.94
2016,4,14,12,0,855.0,169.0,4.5,16.0,923.0,687.28,537.85
2016,4,14,12,15,496.0,306.0,4.6,16.0,743.0,605.79,475.1
2016,4,14,12,30,137.0,443.0,4.7,16.0,563.0,482.99,377.51
2016,4,14,12,45,339.0,385.0,4.85,16.0,678.0,607.77,477.43
2016,4,14,13,0,541.0,327.0,5.0,16.0,793.0,748.02,586.42
2016,4,14,13,15,546.5,314.5,5.05,16.0,777.5,769.32,603.03
2016,4,14,13,30,552.0,302.0,5.1,16.0,762.0,788.32,618.56
2016,4,14,13,45,702.0,223.5,5.15,16.0,791.0,874.34,686.53
2016,4,14,14,0,852.0,145.0,5.2,16.0,820.0,949.21,741.81
2016,4,14,14,15,842.5,143.0,5.2,15.5,787.5,960.73,752.16
2016,4,14,14,30,833.0,141.0,5.2,15.0,755.0,968.54,760.44
2016,4,14,14,45,819.0,138.5,5.25,15.0,716.5,967.78,761.7
2016,4,14,15,0,805.0,136.0,5.3,15.0,678.0,963.25,760.48
2016,4,14,15,15,787.5,132.0,5.25,14.5,633.5,949.99,753.86
2016,4,14,15,30,770.0,128.0,5.2,14.0,589.0,940.88,750.42
2016,4,14,15,45,760.0,118.5,5.2,14.0,543.0,921.78,738.65
2016,4,14,16,0,750.0,109.0,5.2,14.0,497.0,899.29,724.42
2016,4,14,16,15,719.5,104.0,5.1,13.5,445.0,859.67,698.01
2016,4,14,16,30,689.0,99.0,5.0,13.0,393.0,817.67,669.4
2016,4,14,16,45,655.5,90.5,4.9,13.0,341.0,766.39,631.75
2016,4,14,17,0,622.0,82.0,4.8,13.0,289.0,713.6,591.92
2016,4,14,17,15,562.5,74.5,4.55,12.5,236.5,637.87,532.93
2016,4,14,17,30,503.0,67.0,4.3,12.0,184.0,562.64,471.99
2016,4,14,17,45,415.0,55.5,4.05,11.5,136.0,460.45,386.3
2016,4,14,18,0,327.0,44.0,3.8,11.0,88.0,362.36,300.29
2016,4,14,18,15,193.5,28.5,3.7,10.5,51.5,230.8,170.39
2016,4,14,18,30,60.0,13.0,3.6,10.0,15.0,54.26,0.0
2016,4,14,18,45,30.0,6.5,3.55,9.5,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,15,5,45,135.0,14.0,2.2,5.5,25.0,11.95,0.0
2016,4,15,6,0,270.0,28.0,2.4,6.0,50.0,23.04,13.02
2016,4,15,6,15,386.0,39.0,2.85,6.5,96.0,31.69,22.7
2016,4,15,6,30,502.0,50.0,3.3,7.0,142.0,40.22,30.95
2016,4,15,6,45,569.0,58.5,3.75,8.0,194.5,46.27,36.64
2016,4,15,7,0,636.0,67.0,4.2,9.0,247.0,52.2,42.0
2016,4,15,7,15,683.0,72.5,4.4,9.5,302.0,55.55,44.92
2016,4,15,7,30,730.0,78.0,4.6,10.0,357.0,58.85,47.71
2016,4,15,7,45,758.0,84.5,4.8,10.5,410.0,68.25,55.89
2016,4,15,8,0,786.0,91.0,5.0,11.0,463.0,72.13,59.03
2016,4,15,8,15,810.5,94.5,4.9,11.5,514.5,73.59,60.01
2016,4,15,8,30,835.0,98.0,4.8,12.0,566.0,75.0,60.93
2016,4,15,8,45,850.0,102.5,4.75,12.5,613.0,76.86,62.25
2016,4,15,9,0,865.0,107.0,4.7,13.0,660.0,78.59,63.45
2016,4,15,9,15,879.0,110.0,4.65,13.5,702.5,83.61,67.51
2016,4,15,9,30,893.0,113.0,4.6,14.0,745.0,150.92,88.21
2016,4,15,9,45,906.0,113.5,4.55,14.5,782.5,208.0,125.44
2016,4,15,10,0,919.0,114.0,4.5,15.0,820.0,266.33,172.52
2016,4,15,10,15,926.5,115.5,4.55,15.5,849.0,324.94,223.98
2016,4,15,10,30,934.0,117.0,4.6,16.0,878.0,383.79,276.69
2016,4,15,10,45,940.5,117.0,4.65,16.5,900.5,441.25,327.96
2016,4,15,11,0,947.0,117.0,4.7,17.0,923.0,498.35,377.85
2016,4,15,11,15,949.0,117.5,4.75,17.0,936.5,553.05,425.4
2016,4,15,11,30,951.0,118.0,4.8,17.0,950.0,606.5,470.75
2016,4,15,11,45,955.5,116.0,4.9,17.0,956.5,657.98,513.69
2016,4,15,12,0,960.0,114.0,5.0,17.0,963.0,707.9,554.52
2016,4,15,12,15,958.5,113.5,5.05,17.0,960.0,753.22,590.88
2016,4,15,12,30,957.0,113.0,5.1,17.0,957.0,796.08,624.77
2016,4,15,12,45,958.5,110.0,5.15,17.5,947.0,836.32,653.43
2016,4,15,13,0,960.0,107.0,5.2,18.0,937.0,873.82,679.57
2016,4,15,13,15,955.0,106.0,5.2,18.0,918.0,904.88,702.07
2016,4,15,13,30,950.0,105.0,5.2,18.0,899.0,932.54,722.21
2016,4,15,13,45,945.0,103.0,5.25,18.0,872.5,955.7,739.59
2016,4,15,14,0,940.0,101.0,5.3,18.0,846.0,975.22,754.57
2016,4,15,14,15,931.0,99.0,5.25,18.0,813.0,987.33,763.78
2016,4,15,14,30,922.0,97.0,5.2,18.0,780.0,995.61,770.48
2016,4,15,14,45,910.5,95.0,5.2,18.0,740.5,997.66,773.39
2016,4,15,15,0,899.0,93.0,5.2,18.0,701.0,995.93,773.85
2016,4,15,15,15,884.0,90.5,5.0,18.0,656.5,986.48,767.5
2016,4,15,15,30,869.0,88.0,4.8,18.0,612.0,973.43,758.77
2016,4,15,15,45,850.0,85.0,4.65,18.0,563.0,963.55,752.82
2016,4,15,16,0,831.0,82.0,4.5,18.0,514.0,939.22,736.65
2016,4,15,16,15,805.0,78.5,4.2,17.5,462.0,904.39,713.53
2016,4,15,16,30,779.0,75.0,3.9,17.0,410.0,866.89,688.65
2016,4,15,16,45,747.0,69.5,3.6,16.5,357.0,818.79,655.39
2016,4,15,17,0,715.0,64.0,3.3,16.0,304.0,768.91,619.82
2016,4,15,17,15,662.5,58.5,3.05,15.0,250.5,699.34,569.2
2016,4,15,17,30,610.0,53.0,2.8,14.0,197.0,637.27,521.76
2016,4,15,17,45,531.5,44.5,2.55,13.5,147.0,543.93,445.9
2016,4,15,18,0,453.0,36.0,2.3,13.0,97.0,454.29,368.7
2016,4,15,18,15,309.5,24.5,2.25,12.5,58.0,316.55,235.88
2016,4,15,18,30,166.0,13.0,2.2,12.0,19.0,130.71,0.0
2016,4,15,18,45,83.0,6.5,2.2,11.5,9.5,5.55,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,16,5,45,138.0,14.5,2.65,7.5,26.0,11.8,0.0
2016,4,16,6,0,276.0,29.0,2.9,8.0,52.0,23.82,13.96
2016,4,16,6,15,384.0,40.5,2.9,8.5,98.0,32.85,23.6
2016,4,16,6,30,492.0,52.0,2.9,9.0,144.0,41.72,32.08
2016,4,16,6,45,559.0,60.0,2.95,10.0,196.0,47.29,37.29
2016,4,16,7,0,626.0,68.0,3.0,11.0,248.0,52.78,42.19
2016,4,16,7,15,672.0,74.0,3.0,11.5,302.5,56.45,45.38
2016,4,16,7,30,718.0,80.0,3.0,12.0,357.0,60.04,48.39
2016,4,16,7,45,752.5,84.5,3.0,13.0,411.0,68.06,55.15
2016,4,16,8,0,787.0,89.0,3.0,14.0,465.0,70.52,56.9
2016,4,16,8,15,810.5,92.5,2.95,14.5,516.0,72.02,57.9
2016,4,16,8,30,834.0,96.0,2.9,15.0,567.0,73.47,58.84
2016,4,16,8,45,852.0,99.0,2.9,16.0,614.0,74.42,59.24
2016,4,16,9,0,870.0,102.0,2.9,17.0,661.0,75.31,59.59
2016,4,16,9,15,883.5,104.5,2.85,17.5,703.0,94.07,75.32
2016,4,16,9,30,897.0,107.0,2.8,18.0,745.0,150.96,85.64
2016,4,16,9,45,909.0,107.5,2.75,18.5,781.5,207.96,122.83
2016,4,16,10,0,921.0,108.0,2.7,19.0,818.0,266.11,169.14
2016,4,16,10,15,928.0,109.5,2.7,19.0,847.0,324.53,219.77
2016,4,16,10,30,935.0,111.0,2.7,19.0,876.0,383.13,271.51
2016,4,16,10,45,941.5,111.0,2.7,19.5,898.5,440.46,321.27
2016,4,16,11,0,948.0,111.0,2.7,20.0,921.0,497.41,369.5
2016,4,16,11,15,951.0,111.5,2.75,20.0,935.0,552.44,415.76
2016,4,16,11,30,954.0,112.0,2.8,20.0,949.0,606.31,459.87
2016,4,16,11,45,956.5,111.0,2.85,20.5,955.5,657.32,499.79
2016,4,16,12,0,959.0,110.0,2.9,21.0,962.0,706.63,537.28
2016,4,16,12,15,958.5,110.0,2.9,21.0,959.5,752.81,572.36
2016,4,16,12,30,958.0,110.0,2.9,21.0,957.0,796.63,605.02
2016,4,16,12,45,956.5,109.0,2.9,21.5,947.0,836.25,631.28
2016,4,16,13,0,955.0,108.0,2.9,22.0,937.0,873.02,655.23
2016,4,16,13,15,951.0,107.5,2.85,22.0,918.5,905.16,676.83
2016,4,16,13,30,947.0,107.0,2.8,22.0,900.0,934.0,696.18
2016,4,16,13,45,940.5,105.5,2.75,22.0,874.0,956.21,711.11
2016,4,16,14,0,934.0,104.0,2.7,22.0,848.0,974.77,723.72
2016,4,16,14,15,926.0,102.5,2.65,22.0,815.5,988.22,733.09
2016,4,16,14,30,918.0,101.0,2.6,22.0,783.0,997.93,740.16
2016,4,16,14,45,908.5,98.0,2.55,22.5,744.0,1000.76,741.46
2016,4,16,15,0,899.0,95.0,2.5,23.0,705.0,999.8,740.48
2016,4,16,15,15,884.0,92.5,2.35,22.5,660.5,990.32,735.92
2016,4,16,15,30,869.0,90.0,2.2,22.0,616.0,977.24,729.12
2016,4,16,15,45,852.0,86.0,2.1,22.0,567.5,968.1,724.19
2016,4,16,16,0,835.0,82.0,2.0,22.0,519.0,944.34,709.53
2016,4,16,16,15,809.0,78.5,1.85,21.5,466.5,909.39,688.17
2016,4,16,16,30,783.0,75.0,1.7,21.0,414.0,871.76,664.71
2016,4,16,16,45,744.0,71.0,1.6,21.0,359.5,818.92,629.5
2016,4,16,17,0,705.0,67.0,1.5,21.0,305.0,764.5,592.28
2016,4,16,17,15,652.0,61.5,1.45,19.5,252.0,701.43,551.0
2016,4,16,17,30,599.0,56.0,1.4,18.0,199.0,632.73,502.77
2016,4,16,17,45,493.5,49.0,1.35,17.0,147.5,519.11,416.25
2016,4,16,18,0,388.0,42.0,1.3,16.0,96.0,410.25,328.31
2016,4,16,18,15,194.0,30.5,1.3,15.5,57.5,234.08,173.8
2016,4,16,18,30,0.0,19.0,1.3,15.0,19.0,20.92,0.0
2016,4,16,18,45,0.0,9.5,1.3,15.0,9.5,8.11,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,107.5,16.0,0.65,12.0,26.0,12.47,0.0
2016,4,17,6,0,215.0,32.0,0.7,12.0,52.0,24.77,14.87
2016,4,17,6,15,315.0,46.0,0.7,12.5,96.0,35.37,25.53
2016,4,17,6,30,415.0,60.0,0.7,13.0,140.0,47.93,37.16
2016,4,17,6,45,479.0,71.0,0.7,13.5,190.5,55.58,44.19
2016,4,17,7,0,543.0,82.0,0.7,14.0,241.0,62.99,50.78
2016,4,17,7,15,590.5,90.0,0.55,14.5,293.5,67.66,54.75
2016,4,17,7,30,638.0,98.0,0.4,15.0,346.0,72.17,58.45
2016,4,17,7,45,672.5,104.0,0.3,15.5,398.5,74.92,60.52
2016,4,17,8,0,707.0,110.0,0.2,16.0,451.0,77.57,62.46
2016,4,17,8,15,732.5,115.0,0.4,16.5,501.0,79.29,63.62
2016,4,17,8,30,758.0,120.0,0.6,17.0,551.0,80.92,64.68
2016,4,17,8,45,777.5,124.0,0.8,17.5,597.0,81.71,65.04
2016,4,17,9,0,797.0,128.0,1.0,18.0,643.0,90.85,72.5
2016,4,17,9,15,811.5,131.5,1.15,18.5,684.5,101.87,69.65
2016,4,17,9,30,826.0,135.0,1.3,19.0,726.0,156.24,90.95
2016,4,17,9,45,843.0,134.5,1.5,20.0,763.0,210.23,126.11
2016,4,17,10,0,860.0,134.0,1.7,21.0,800.0,266.15,169.86
2016,4,17,10,15,868.0,136.0,1.75,21.5,829.0,323.1,217.89
2016,4,17,10,30,876.0,138.0,1.8,22.0,858.0,380.52,266.88
2016,4,17,10,45,886.5,136.0,1.9,22.5,881.0,439.65,316.55
2016,4,17,11,0,897.0,134.0,2.0,23.0,904.0,494.39,361.93
2016,4,17,11,15,900.5,135.0,2.0,23.0,918.0,547.69,405.47
2016,4,17,11,30,904.0,136.0,2.0,23.0,932.0,600.0,447.0
2016,4,17,11,45,910.5,133.0,2.0,23.5,939.0,649.88,484.73
2016,4,17,12,0,917.0,130.0,2.0,24.0,946.0,698.46,520.38
2016,4,17,12,15,916.5,129.5,1.95,24.0,944.0,742.74,552.7
2016,4,17,12,30,916.0,129.0,1.9,24.0,942.0,784.77,582.67
2016,4,17,12,45,919.0,125.5,1.9,24.5,933.0,824.43,608.64
2016,4,17,13,0,922.0,122.0,1.9,25.0,924.0,861.55,632.01
2016,4,17,13,15,918.0,120.5,1.75,25.0,906.0,891.94,650.47
2016,4,17,13,30,914.0,119.0,1.6,25.0,888.0,919.08,666.57
2016,4,17,13,45,911.5,115.5,1.5,25.0,863.0,942.24,680.54
2016,4,17,14,0,909.0,112.0,1.4,25.0,838.0,961.92,692.25
2016,4,17,14,15,900.5,110.0,1.2,25.0,805.5,974.01,697.52
2016,4,17,14,30,892.0,108.0,1.0,25.0,773.0,982.39,700.26
2016,4,17,14,45,884.0,104.5,0.85,25.5,735.0,985.9,699.41
2016,4,17,15,0,876.0,101.0,0.7,26.0,697.0,985.72,696.29
2016,4,17,15,15,861.0,98.0,0.5,26.0,652.5,975.61,687.37
2016,4,17,15,30,846.0,95.0,0.3,26.0,608.0,973.42,683.57
2016,4,17,15,45,828.5,91.0,0.2,26.0,560.0,952.61,670.81
2016,4,17,16,0,811.0,87.0,0.1,26.0,512.0,928.5,656.69
2016,4,17,16,15,784.5,83.0,0.2,25.5,460.5,892.6,639.74
2016,4,17,16,30,758.0,79.0,0.3,25.0,409.0,854.09,620.95
2016,4,17,16,45,723.0,74.0,0.45,24.5,356.0,804.02,594.7
2016,4,17,17,0,688.0,69.0,0.6,24.0,303.0,758.63,570.04
2016,4,17,17,15,636.0,62.5,0.7,23.0,250.0,689.3,526.98
2016,4,17,17,30,584.0,56.0,0.8,22.0,197.0,620.37,481.09
2016,4,17,17,45,503.5,47.5,0.95,21.0,147.5,525.87,412.79
2016,4,17,18,0,423.0,39.0,1.1,20.0,98.0,435.11,341.75
2016,4,17,18,15,293.0,26.5,1.15,19.0,59.5,306.79,227.83
2016,4,17,18,30,163.0,14.0,1.2,18.0,21.0,163.6,0.0
2016,4,17,18,45,81.5,7.0,1.25,17.5,10.5,61.8,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,45,146.5,15.5,1.05,11.5,29.5,12.54,0.0
2016,4,18,6,0,293.0,31.0,1.0,12.0,59.0,25.4,15.66
2016,4,18,6,15,395.0,42.0,1.1,12.5,105.0,33.95,24.32
2016,4,18,6,30,497.0,53.0,1.2,13.0,151.0,42.33,32.2
2016,4,18,6,45,565.5,60.5,1.35,14.0,203.5,47.51,36.93
2016,4,18,7,0,634.0,68.0,1.5,15.0,256.0,52.63,41.39
2016,4,18,7,15,678.5,74.0,1.3,15.5,310.5,56.3,44.51
2016,4,18,7,30,723.0,80.0,1.1,16.0,365.0,59.88,47.46
2016,4,18,7,45,755.0,85.0,0.95,17.0,418.5,68.23,54.38
2016,4,18,8,0,787.0,90.0,0.8,18.0,472.0,71.01,56.35
2016,4,18,8,15,810.0,93.5,0.65,19.0,522.5,72.48,57.17
2016,4,18,8,30,833.0,97.0,0.5,20.0,573.0,73.89,57.92
2016,4,18,8,45,850.5,100.0,0.4,21.0,620.0,74.79,58.25
2016,4,18,9,0,868.0,103.0,0.3,22.0,667.0,75.63,58.52
2016,4,18,9,15,881.0,105.5,0.45,22.5,708.5,101.08,64.97
2016,4,18,9,30,894.0,108.0,0.6,23.0,750.0,157.73,87.27
2016,4,18,9,45,905.5,108.5,0.8,23.5,786.5,214.41,124.41
2016,4,18,10,0,917.0,109.0,1.0,24.0,823.0,272.17,169.65
2016,4,18,10,15,924.0,110.5,1.05,24.0,851.5,330.25,218.45
2016,4,18,10,30,931.0,112.0,1.1,24.0,880.0,388.51,268.02
2016,4,18,10,45,935.5,113.0,1.15,24.5,901.5,445.42,315.48
2016,4,18,11,0,940.0,114.0,1.2,25.0,923.0,501.78,361.23
2016,4,18,11,15,942.5,114.5,1.15,25.0,937.0,556.03,404.2
2016,4,18,11,30,945.0,115.0,1.1,25.0,951.0,609.09,444.81
2016,4,18,11,45,946.0,115.5,1.1,25.5,956.5,659.85,481.92
2016,4,18,12,0,947.0,116.0,1.1,26.0,962.0,708.86,516.57
2016,4,18,12,15,946.0,116.0,1.05,26.0,959.0,754.12,548.15
2016,4,18,12,30,945.0,116.0,1.0,26.0,956.0,797.04,577.28
2016,4,18,12,45,940.0,116.5,0.95,26.0,945.0,834.78,600.79
2016,4,18,13,0,935.0,117.0,0.9,26.0,934.0,869.53,622.05
2016,4,18,13,15,930.5,116.0,0.95,26.0,915.0,900.17,642.23
2016,4,18,13,30,926.0,115.0,1.0,26.0,896.0,927.53,660.44
2016,4,18,13,45,917.5,115.0,1.1,26.0,869.5,948.92,675.88
2016,4,18,14,0,909.0,115.0,1.2,26.0,843.0,966.71,689.27
2016,4,18,14,15,899.5,113.0,1.3,26.0,810.0,977.86,698.68
2016,4,18,14,30,890.0,111.0,1.4,26.0,777.0,985.27,705.97
2016,4,18,14,45,872.5,111.5,1.5,26.0,737.0,983.98,707.95
2016,4,18,15,0,855.0,112.0,1.6,26.0,697.0,990.92,715.36
2016,4,18,15,15,839.0,109.5,1.65,25.5,652.5,980.54,712.5
2016,4,18,15,30,823.0,107.0,1.7,25.0,608.0,966.56,707.58
2016,4,18,15,45,791.0,107.0,1.75,25.0,557.5,936.34,690.73
2016,4,18,16,0,759.0,107.0,1.8,25.0,507.0,909.8,676.28
2016,4,18,16,15,732.0,93.5,1.8,24.5,448.0,861.84,647.9
2016,4,18,16,30,705.0,80.0,1.8,24.0,389.0,805.66,613.3
2016,4,18,16,45,625.0,89.0,1.8,23.5,337.0,739.11,570.31
2016,4,18,17,0,545.0,98.0,1.8,23.0,285.0,665.23,520.4
2016,4,18,17,15,495.5,87.0,1.75,21.5,235.0,595.34,472.72
2016,4,18,17,30,446.0,76.0,1.7,20.0,185.0,521.44,419.1
2016,4,18,17,45,369.0,62.5,1.7,19.0,138.0,428.97,347.19
2016,4,18,18,0,292.0,49.0,1.7,18.0,91.0,340.77,274.33
2016,4,18,18,15,146.0,34.0,1.75,17.0,55.0,203.03,153.33
2016,4,18,18,30,0.0,19.0,1.8,16.0,19.0,19.48,0.0
2016,4,18,18,45,0.0,9.5,1.85,15.5,9.5,8.11,0.0
2016,4,18,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,17.5,1.05,11.5,30.0,13.63,0.0
2016,4,19,6,0,244.0,35.0,1.0,12.0,60.0,27.09,17.3
2016,4,19,6,15,342.0,48.5,1.1,12.5,105.0,37.29,27.32
2016,4,19,6,30,440.0,62.0,1.2,13.0,150.0,49.45,38.56
2016,4,19,6,45,516.0,69.5,1.35,13.5,202.5,54.29,43.06
2016,4,19,7,0,592.0,77.0,1.5,14.0,255.0,59.13,47.34
2016,4,19,7,15,637.5,83.5,1.4,14.5,308.0,62.85,50.49
2016,4,19,7,30,683.0,90.0,1.3,15.0,361.0,66.49,53.46
2016,4,19,7,45,721.0,93.5,1.25,15.5,415.0,67.82,54.33
2016,4,19,8,0,759.0,97.0,1.2,16.0,469.0,75.69,60.88
2016,4,19,8,15,783.0,101.0,1.1,16.5,519.0,77.3,61.92
2016,4,19,8,30,807.0,105.0,1.0,17.0,569.0,78.84,62.9
2016,4,19,8,45,832.0,105.0,0.9,18.0,617.0,77.64,61.42
2016,4,19,9,0,857.0,105.0,0.8,19.0,665.0,76.56,60.07
2016,4,19,9,15,870.0,107.5,0.75,19.5,706.5,105.0,67.03
2016,4,19,9,30,883.0,110.0,0.7,20.0,748.0,161.0,90.67
2016,4,19,9,45,894.0,111.5,0.7,21.0,784.0,217.58,128.42
2016,4,19,10,0,905.0,113.0,0.7,22.0,820.0,275.2,173.48
2016,4,19,10,15,912.0,114.5,0.75,22.5,849.0,332.59,221.44
2016,4,19,10,30,919.0,116.0,0.8,23.0,878.0,390.16,269.87
2016,4,19,10,45,918.0,121.0,0.85,24.0,898.0,447.04,316.5
2016,4,19,11,0,917.0,126.0,0.9,25.0,918.0,502.91,360.8
2016,4,19,11,15,748.0,226.0,0.95,25.0,878.0,543.47,394.25
2016,4,19,11,30,579.0,326.0,1.0,25.0,838.0,574.32,418.14
2016,4,19,11,45,744.0,232.5,1.1,25.0,896.0,637.27,465.81
2016,4,19,12,0,909.0,139.0,1.2,25.0,954.0,705.0,516.78
2016,4,19,12,15,908.5,139.0,1.2,25.0,951.5,749.38,548.28
2016,4,19,12,30,908.0,139.0,1.2,25.0,949.0,791.57,577.8
2016,4,19,12,45,688.0,247.0,1.3,25.5,857.0,770.34,560.67
2016,4,19,13,0,468.0,355.0,1.4,26.0,765.0,720.6,524.24
2016,4,19,13,15,411.0,370.5,1.45,26.0,726.0,712.28,519.32
2016,4,19,13,30,354.0,386.0,1.5,26.0,687.0,688.82,503.77
2016,4,19,13,45,413.0,348.5,1.6,26.0,688.5,737.2,539.73
2016,4,19,14,0,472.0,311.0,1.7,26.0,690.0,774.38,567.75
2016,4,19,14,15,304.5,336.5,1.75,25.5,577.5,643.18,477.29
2016,4,19,14,30,137.0,362.0,1.8,25.0,465.0,503.23,377.41
2016,4,19,14,45,133.5,344.5,1.9,25.0,441.0,490.11,370.16
2016,4,19,15,0,130.0,327.0,2.0,25.0,417.0,475.89,361.22
2016,4,19,15,15,93.0,293.5,2.15,24.5,355.5,387.82,297.78
2016,4,19,15,30,56.0,260.0,2.3,24.0,294.0,318.78,246.68
2016,4,19,15,45,45.5,233.5,2.45,23.5,260.0,283.15,220.71
2016,4,19,16,0,35.0,207.0,2.6,23.0,226.0,246.74,193.45
2016,4,19,16,15,31.0,186.0,2.8,22.0,201.5,222.89,176.13
2016,4,19,16,30,27.0,165.0,3.0,21.0,177.0,198.62,158.02
2016,4,19,16,45,21.0,145.0,3.2,20.0,153.5,157.37,125.53
2016,4,19,17,0,15.0,125.0,3.4,19.0,130.0,133.37,106.43
2016,4,19,17,15,8.0,104.5,3.5,18.0,107.0,107.77,85.4
2016,4,19,17,30,1.0,84.0,3.6,17.0,84.0,82.03,63.75
2016,4,19,17,45,0.5,63.0,3.75,16.5,63.0,60.72,45.57
2016,4,19,18,0,0.0,42.0,3.9,16.0,42.0,38.26,26.22
2016,4,19,18,15,0.0,25.5,3.75,15.5,25.5,21.13,11.05
2016,4,19,18,30,0.0,9.0,3.6,15.0,9.0,7.4,0.0
2016,4,19,18,45,0.0,4.5,3.5,14.5,4.5,3.84,0.0
2016,4,19,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,5,45,157.5,17.0,1.15,10.0,33.5,13.72,0.0
2016,4,20,6,0,315.0,34.0,1.1,11.0,67.0,27.88,18.25
2016,4,20,6,15,415.5,45.5,1.25,11.5,114.5,36.8,27.06
2016,4,20,6,30,516.0,57.0,1.4,12.0,162.0,45.53,35.25
2016,4,20,6,45,578.5,65.0,1.6,13.0,215.0,50.98,40.2
2016,4,20,7,0,641.0,73.0,1.8,14.0,268.0,56.32,44.85
2016,4,20,7,15,684.5,79.0,1.8,14.5,322.5,59.85,47.82
2016,4,20,7,30,728.0,85.0,1.8,15.0,377.0,63.29,50.63
2016,4,20,7,45,756.5,90.5,1.8,16.0,430.0,66.09,52.7
2016,4,20,8,0,785.0,96.0,1.8,17.0,483.0,75.18,60.19
2016,4,20,8,15,807.5,100.0,1.8,17.5,533.5,76.83,61.27
2016,4,20,8,30,830.0,104.0,1.8,18.0,584.0,78.4,62.28
2016,4,20,8,45,851.0,105.0,1.8,18.5,631.5,77.85,61.49
2016,4,20,9,0,872.0,106.0,1.8,19.0,679.0,77.35,60.77
2016,4,20,9,15,801.5,137.5,1.85,19.0,689.0,114.13,73.96
2016,4,20,9,30,731.0,169.0,1.9,19.0,699.0,168.58,102.55
2016,4,20,9,45,833.0,135.5,1.95,19.5,767.5,217.97,132.86
2016,4,20,10,0,935.0,102.0,2.0,20.0,836.0,277.56,177.31
2016,4,20,10,15,941.0,103.5,2.05,20.0,864.0,336.14,228.13
2016,4,20,10,30,947.0,105.0,2.1,20.0,892.0,394.77,279.55
2016,4,20,10,45,949.0,106.5,2.2,20.5,912.0,451.67,328.62
2016,4,20,11,0,951.0,108.0,2.3,21.0,932.0,507.74,375.77
2016,4,20,11,15,953.0,109.0,2.4,21.0,945.5,562.4,421.25
2016,4,20,11,30,955.0,110.0,2.5,21.0,959.0,615.82,464.57
2016,4,20,11,45,939.0,121.0,2.6,21.5,960.0,664.84,502.48
2016,4,20,12,0,923.0,132.0,2.7,22.0,961.0,710.81,537.03
2016,4,20,12,15,921.5,131.5,2.75,22.0,958.0,754.47,570.12
2016,4,20,12,30,920.0,131.0,2.8,22.0,955.0,795.79,600.94
2016,4,20,12,45,916.0,131.0,2.9,22.0,943.5,833.07,627.55
2016,4,20,13,0,912.0,131.0,3.0,22.0,932.0,867.5,651.8
2016,4,20,13,15,907.0,130.0,3.1,22.0,913.5,897.17,672.85
2016,4,20,13,30,902.0,129.0,3.2,22.0,895.0,923.6,691.81
2016,4,20,13,45,767.0,191.0,3.3,22.0,829.0,909.91,683.71
2016,4,20,14,0,632.0,253.0,3.4,22.0,763.0,870.41,656.5
2016,4,20,14,15,749.0,188.5,3.5,21.5,769.5,936.8,707.02
2016,4,20,14,30,866.0,124.0,3.6,21.0,776.0,990.95,746.58
2016,4,20,14,45,851.5,122.0,3.7,21.0,736.5,989.9,747.55
2016,4,20,15,0,837.0,120.0,3.8,21.0,697.0,985.09,746.57
2016,4,20,15,15,821.0,117.0,3.85,20.5,652.5,973.97,742.54
2016,4,20,15,30,805.0,114.0,3.9,20.0,608.0,959.29,736.18
2016,4,20,15,45,586.0,159.5,3.95,19.5,504.0,804.46,630.19
2016,4,20,16,0,367.0,205.0,4.0,19.0,400.0,612.32,488.83
2016,4,20,16,15,507.0,150.5,3.85,18.5,391.0,705.58,565.42
2016,4,20,16,30,647.0,96.0,3.7,18.0,382.0,778.74,621.58
2016,4,20,16,45,589.0,97.5,3.6,17.5,333.0,717.48,578.04
2016,4,20,17,0,531.0,99.0,3.5,17.0,284.0,654.84,533.02
2016,4,20,17,15,487.5,87.0,3.15,16.0,235.0,589.47,484.3
2016,4,20,17,30,444.0,75.0,2.8,15.0,186.0,518.65,429.15
2016,4,20,17,45,380.0,61.5,2.45,14.5,141.0,436.67,361.74
2016,4,20,18,0,316.0,48.0,2.1,14.0,96.0,357.89,294.02
2016,4,20,18,15,158.0,35.5,1.95,13.5,59.5,213.64,166.6
2016,4,20,18,30,0.0,23.0,1.8,13.0,23.0,26.43,0.0
2016,4,20,18,45,0.0,11.5,1.65,12.5,11.5,9.82,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,111.0,19.5,0.6,11.5,31.5,15.12,1.98
2016,4,21,6,0,222.0,39.0,0.6,12.0,63.0,29.98,20.14
2016,4,21,6,15,314.0,53.0,0.7,12.5,107.5,40.42,30.21
2016,4,21,6,30,406.0,67.0,0.8,13.0,152.0,50.68,39.73
2016,4,21,6,45,385.5,88.0,0.95,13.5,187.0,64.81,52.45
2016,4,21,7,0,365.0,109.0,1.1,14.0,222.0,78.21,64.24
2016,4,21,7,15,416.5,116.5,1.2,14.0,267.5,82.55,67.96
2016,4,21,7,30,468.0,124.0,1.3,14.0,313.0,86.79,71.49
2016,4,21,7,45,501.5,135.0,1.45,14.5,362.5,92.92,76.47
2016,4,21,8,0,535.0,146.0,1.6,15.0,412.0,98.78,81.14
2016,4,21,8,15,608.5,139.0,1.7,15.0,470.5,92.71,75.61
2016,4,21,8,30,682.0,132.0,1.8,15.0,529.0,86.55,70.06
2016,4,21,8,45,412.5,220.0,1.95,15.5,465.5,134.34,110.62
2016,4,21,9,0,143.0,308.0,2.1,16.0,402.0,196.32,162.08
2016,4,21,9,15,155.0,328.5,2.2,16.0,436.5,213.93,165.5
2016,4,21,9,30,167.0,349.0,2.3,16.0,471.0,242.65,184.17
2016,4,21,9,45,154.0,366.5,2.4,16.5,483.5,267.7,202.84
2016,4,21,10,0,141.0,384.0,2.5,17.0,496.0,291.68,221.77
2016,4,21,10,15,307.0,355.5,2.55,17.0,609.0,326.59,244.07
2016,4,21,10,30,473.0,327.0,2.6,17.0,722.0,382.03,284.8
2016,4,21,10,45,464.5,340.0,2.7,17.5,736.0,422.44,318.43
2016,4,21,11,0,456.0,353.0,2.8,18.0,750.0,462.12,350.76
2016,4,21,11,15,448.0,362.5,2.85,18.0,757.5,498.84,380.68
2016,4,21,11,30,440.0,372.0,2.9,18.0,765.0,534.64,409.24
2016,4,21,11,45,453.5,363.0,2.95,18.5,770.5,568.59,435.35
2016,4,21,12,0,467.0,354.0,3.0,19.0,776.0,602.59,461.06
2016,4,21,12,15,258.5,378.5,3.1,19.0,612.5,506.12,389.21
2016,4,21,12,30,50.0,403.0,3.2,19.0,449.0,381.88,293.64
2016,4,21,12,45,35.5,361.5,3.35,19.0,393.5,341.82,263.97
2016,4,21,13,0,21.0,320.0,3.5,19.0,338.0,289.27,223.94
2016,4,21,13,15,21.0,313.0,3.6,19.0,331.5,285.72,221.64
2016,4,21,13,30,21.0,306.0,3.7,19.0,325.0,282.0,219.09
2016,4,21,13,45,21.0,298.5,3.85,19.0,316.5,277.67,216.13
2016,4,21,14,0,21.0,291.0,4.0,19.0,308.0,273.23,213.09
2016,4,21,14,15,14.0,247.0,4.1,18.5,258.5,228.02,178.29
2016,4,21,14,30,7.0,203.0,4.2,18.0,209.0,182.13,142.42
2016,4,21,14,45,6.0,194.5,4.3,18.0,199.5,174.36,136.56
2016,4,21,15,0,5.0,186.0,4.4,18.0,190.0,166.53,130.57
2016,4,21,15,15,93.0,234.0,4.45,17.5,292.0,340.5,273.4
2016,4,21,15,30,181.0,282.0,4.5,17.0,394.0,489.82,393.22
2016,4,21,15,45,97.5,234.0,4.55,17.0,294.0,334.76,270.42
2016,4,21,16,0,14.0,186.0,4.6,17.0,194.0,183.37,146.59
2016,4,21,16,15,7.0,101.0,4.5,16.5,105.0,92.37,72.21
2016,4,21,16,30,0.0,16.0,4.4,16.0,16.0,13.2,5.56
2016,4,21,16,45,0.0,14.0,4.3,16.0,14.0,11.54,4.19
2016,4,21,17,0,0.0,12.0,4.2,16.0,12.0,9.88,2.79
2016,4,21,17,15,0.0,10.0,3.85,15.5,10.0,8.22,1.4
2016,4,21,17,30,0.0,8.0,3.5,15.0,8.0,6.57,0.0
2016,4,21,17,45,0.0,6.0,3.2,14.5,6.0,4.92,0.0
2016,4,21,18,0,0.0,4.0,2.9,14.0,4.0,3.28,0.0
2016,4,21,18,15,0.0,2.5,2.65,13.5,2.5,2.05,0.0
2016,4,21,18,30,0.0,1.0,2.4,13.0,1.0,0.82,0.0
2016,4,21,18,45,0.0,0.5,2.2,12.5,0.5,0.43,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,43.5,19.5,3.6,11.5,24.5,15.98,3.82
2016,4,22,6,0,87.0,39.0,3.7,12.0,49.0,30.17,20.35
2016,4,22,6,15,121.5,59.5,3.65,12.0,81.0,45.05,34.35
2016,4,22,6,30,156.0,80.0,3.6,12.0,113.0,59.51,47.75
2016,4,22,6,45,172.5,102.0,3.6,12.5,148.0,74.37,61.18
2016,4,22,7,0,189.0,124.0,3.6,13.0,183.0,88.7,73.84
2016,4,22,7,15,207.5,144.0,3.75,13.0,220.0,101.28,84.86
2016,4,22,7,30,226.0,164.0,3.9,13.0,257.0,113.39,95.27
2016,4,22,7,45,172.0,190.5,4.1,13.0,266.5,133.3,112.39
2016,4,22,8,0,118.0,217.0,4.3,13.0,276.0,147.9,124.69
2016,4,22,8,15,252.5,222.5,4.5,13.0,365.5,145.45,122.17
2016,4,22,8,30,387.0,228.0,4.7,13.0,455.0,149.64,125.42
2016,4,22,8,45,260.0,268.5,4.95,13.5,426.0,167.79,140.42
2016,4,22,9,0,133.0,309.0,5.2,14.0,397.0,196.61,164.32
2016,4,22,9,15,156.5,330.0,5.45,14.0,440.0,215.7,168.9
2016,4,22,9,30,180.0,351.0,5.7,14.0,483.0,246.03,189.02
2016,4,22,9,45,112.0,344.5,5.95,14.5,428.0,249.7,193.59
2016,4,22,10,0,44.0,338.0,6.2,15.0,373.0,254.71,200.18
2016,4,22,10,15,28.5,296.0,6.3,15.0,319.0,230.61,181.54
2016,4,22,10,30,13.0,254.0,6.4,15.0,265.0,208.04,163.94
2016,4,22,10,45,29.0,318.0,6.55,15.0,343.5,256.97,202.78
2016,4,22,11,0,45.0,382.0,6.7,15.0,422.0,315.7,249.2
2016,4,22,11,15,31.0,342.5,6.65,14.5,370.5,287.29,227.28
2016,4,22,11,30,17.0,303.0,6.6,14.0,319.0,257.03,203.67
2016,4,22,11,45,21.0,325.5,6.55,14.0,345.5,280.04,222.09
2016,4,22,12,0,25.0,348.0,6.5,14.0,372.0,305.49,242.33
2016,4,22,12,15,75.5,400.5,6.5,13.5,469.5,389.83,310.38
2016,4,22,12,30,126.0,453.0,6.5,13.0,567.0,486.91,387.78
2016,4,22,12,45,68.0,335.5,6.5,13.0,397.0,344.28,275.44
2016,4,22,13,0,10.0,218.0,6.5,13.0,227.0,192.28,152.64
2016,4,22,13,15,74.5,322.0,6.3,13.0,385.5,350.44,281.7
2016,4,22,13,30,139.0,426.0,6.1,13.0,544.0,526.86,420.9
2016,4,22,13,45,287.5,377.0,5.95,13.0,613.0,640.63,512.77
2016,4,22,14,0,436.0,328.0,5.8,13.0,682.0,760.06,607.28
2016,4,22,14,15,634.5,232.5,5.65,13.0,725.0,875.06,698.78
2016,4,22,14,30,833.0,137.0,5.5,13.0,768.0,976.04,773.44
2016,4,22,14,45,831.5,129.5,5.4,13.0,733.0,981.29,777.42
2016,4,22,15,0,830.0,122.0,5.3,13.0,698.0,982.87,779.49
2016,4,22,15,15,425.0,173.5,5.3,13.0,468.0,644.36,525.92
2016,4,22,15,30,20.0,225.0,5.3,13.0,238.0,223.58,180.77
2016,4,22,15,45,414.0,158.5,5.3,13.0,382.0,624.05,516.4
2016,4,22,16,0,808.0,92.0,5.3,13.0,526.0,937.03,756.57
2016,4,22,16,15,539.0,135.0,5.2,12.5,412.5,728.52,599.95
2016,4,22,16,30,270.0,178.0,5.1,12.0,299.0,488.96,409.01
2016,4,22,16,45,253.0,159.5,5.0,12.0,261.5,450.38,379.46
2016,4,22,17,0,236.0,141.0,4.9,12.0,224.0,411.2,348.11
2016,4,22,17,15,219.5,119.0,4.55,11.5,186.5,366.88,312.1
2016,4,22,17,30,203.0,97.0,4.2,11.0,149.0,321.87,274.41
2016,4,22,17,45,169.5,77.0,3.9,10.5,113.5,265.27,225.22
2016,4,22,18,0,136.0,57.0,3.6,10.0,78.0,209.41,175.27
2016,4,22,18,15,80.0,38.5,3.35,9.5,49.5,124.63,98.69
2016,4,22,18,30,24.0,20.0,3.1,9.0,21.0,49.21,12.21
2016,4,22,18,45,12.0,10.0,2.85,9.0,10.5,16.81,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,158.0,19.0,1.7,9.0,37.5,15.22,4.5
2016,4,23,6,0,316.0,38.0,1.9,10.0,75.0,31.05,21.45
2016,4,23,6,15,410.5,48.5,2.05,10.0,121.5,38.97,29.29
2016,4,23,6,30,505.0,59.0,2.2,10.0,168.0,46.75,36.7
2016,4,23,6,45,567.5,66.0,2.35,10.5,220.5,51.34,40.96
2016,4,23,7,0,630.0,73.0,2.5,11.0,273.0,55.88,44.98
2016,4,23,7,15,672.0,79.0,2.4,11.5,326.0,59.38,47.96
2016,4,23,7,30,714.0,85.0,2.3,12.0,379.0,62.79,50.76
2016,4,23,7,45,743.0,90.0,2.25,12.5,431.5,71.29,58.01
2016,4,23,8,0,772.0,95.0,2.2,13.0,484.0,73.87,59.95
2016,4,23,8,15,794.0,98.5,2.25,13.5,533.5,75.16,60.75
2016,4,23,8,30,816.0,102.0,2.3,14.0,583.0,76.38,61.49
2016,4,23,8,45,830.5,106.0,2.35,14.5,628.0,77.72,62.34
2016,4,23,9,0,845.0,110.0,2.4,15.0,673.0,78.95,63.1
2016,4,23,9,15,857.5,112.5,2.4,15.0,713.5,109.19,65.43
2016,4,23,9,30,870.0,115.0,2.4,15.0,754.0,174.42,102.05
2016,4,23,9,45,884.5,114.0,2.45,15.5,790.0,229.17,141.84
2016,4,23,10,0,899.0,113.0,2.5,16.0,826.0,285.26,188.6
2016,4,23,10,15,905.5,114.5,2.6,16.0,854.0,341.89,238.83
2016,4,23,10,30,912.0,116.0,2.7,16.0,882.0,398.63,289.57
2016,4,23,10,45,916.0,117.0,2.8,16.5,902.5,453.95,338.04
2016,4,23,11,0,920.0,118.0,2.9,17.0,923.0,508.69,384.81
2016,4,23,11,15,922.0,119.0,2.9,17.0,936.0,561.64,429.4
2016,4,23,11,30,924.0,120.0,2.9,17.0,949.0,613.4,471.81
2016,4,23,11,45,925.0,120.0,2.95,17.5,954.0,662.41,510.29
2016,4,23,12,0,926.0,120.0,3.0,18.0,959.0,709.7,546.42
2016,4,23,12,15,925.0,119.5,3.05,18.0,956.0,753.27,580.05
2016,4,23,12,30,924.0,119.0,3.1,18.0,953.0,794.53,611.19
2016,4,23,12,45,599.5,275.5,3.15,18.0,814.5,731.82,561.82
2016,4,23,13,0,275.0,432.0,3.2,18.0,676.0,627.68,480.87
2016,4,23,13,15,590.0,275.5,3.3,18.0,784.5,783.8,602.74
2016,4,23,13,30,905.0,119.0,3.4,18.0,893.0,921.61,703.11
2016,4,23,13,45,893.5,120.5,3.55,18.0,866.0,940.85,716.98
2016,4,23,14,0,882.0,122.0,3.7,18.0,839.0,956.51,729.5
2016,4,23,14,15,872.5,120.0,3.8,18.0,806.5,966.9,738.25
2016,4,23,14,30,863.0,118.0,3.9,18.0,774.0,973.65,744.72
2016,4,23,14,45,631.5,200.5,4.0,18.0,667.5,871.1,674.83
2016,4,23,15,0,400.0,283.0,4.1,18.0,561.0,714.08,558.92
2016,4,23,15,15,597.5,198.0,4.1,17.5,584.0,852.69,668.34
2016,4,23,15,30,795.0,113.0,4.1,17.0,607.0,951.32,740.78
2016,4,23,15,45,767.0,112.0,4.1,17.0,558.0,923.51,722.4
2016,4,23,16,0,739.0,111.0,4.1,17.0,509.0,899.79,707.85
2016,4,23,16,15,710.5,106.0,4.05,16.5,458.5,861.53,683.67
2016,4,23,16,30,682.0,101.0,4.0,16.0,408.0,820.96,657.43
2016,4,23,16,45,638.0,96.0,4.0,15.5,355.5,763.75,618.28
2016,4,23,17,0,594.0,91.0,4.0,15.0,303.0,705.43,577.08
2016,4,23,17,15,540.0,83.0,3.9,14.5,252.0,633.78,523.54
2016,4,23,17,30,486.0,75.0,3.8,14.0,201.0,562.47,468.01
2016,4,23,17,45,399.5,65.0,3.7,13.5,153.0,458.63,383.56
