Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,18,0,313.0,55.0,3.6,13.0,105.0,366.55,304.88
2016,4,23,18,15,204.5,39.0,3.55,12.5,66.5,254.05,203.96
2016,4,23,18,30,96.0,23.0,3.5,12.0,28.0,119.9,48.22
2016,4,23,18,45,48.0,11.5,3.5,11.5,14.0,42.95,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,1.9,8.5,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.2,9.0,9.0,7.68,0.0
2016,4,24,5,45,105.5,27.5,2.55,9.5,40.5,21.55,9.73
2016,4,24,6,0,211.0,46.0,2.9,10.0,72.0,35.1,25.07
2016,4,24,6,15,301.0,61.0,2.9,10.0,117.0,46.12,35.7
2016,4,24,6,30,391.0,76.0,2.9,10.0,162.0,56.91,45.86
2016,4,24,6,45,461.0,85.5,2.9,10.5,213.5,63.47,51.88
2016,4,24,7,0,531.0,95.0,2.9,11.0,265.0,72.05,59.5
2016,4,24,7,15,539.0,103.5,2.85,11.5,302.0,76.28,63.05
2016,4,24,7,30,547.0,112.0,2.8,12.0,339.0,80.24,66.25
2016,4,24,7,45,508.0,140.0,2.8,12.5,372.5,95.84,79.65
2016,4,24,8,0,469.0,168.0,2.8,13.0,406.0,111.06,92.51
2016,4,24,8,15,618.0,146.0,2.8,13.5,492.0,96.94,79.71
2016,4,24,8,30,767.0,124.0,2.8,14.0,578.0,82.37,66.67
2016,4,24,8,45,798.0,122.0,2.8,14.5,627.0,87.64,70.92
2016,4,24,9,0,829.0,120.0,2.8,15.0,676.0,84.89,68.2
2016,4,24,9,15,843.5,123.0,2.7,15.5,717.0,117.91,71.41
2016,4,24,9,30,858.0,126.0,2.6,16.0,758.0,173.6,101.04
2016,4,24,9,45,872.5,126.0,2.55,16.5,794.5,229.16,141.87
2016,4,24,10,0,887.0,126.0,2.5,17.0,831.0,293.39,194.92
2016,4,24,10,15,894.5,127.5,2.5,17.0,860.0,349.76,244.48
2016,4,24,10,30,902.0,129.0,2.5,17.0,889.0,406.37,294.52
2016,4,24,10,45,908.0,129.5,2.5,17.5,910.5,461.75,342.3
2016,4,24,11,0,914.0,130.0,2.5,18.0,932.0,516.76,388.47
2016,4,24,11,15,572.5,290.5,2.7,18.0,795.5,514.42,392.11
2016,4,24,11,30,231.0,451.0,2.9,18.0,659.0,484.72,371.06
2016,4,24,11,45,184.0,455.5,3.15,18.5,622.0,480.16,368.16
2016,4,24,12,0,137.0,460.0,3.4,19.0,585.0,470.93,361.09
2016,4,24,12,15,335.0,408.5,3.6,19.0,712.0,586.21,450.5
2016,4,24,12,30,533.0,357.0,3.8,19.0,839.0,719.27,551.02
2016,4,24,12,45,710.5,253.0,4.05,19.0,888.0,800.57,614.43
2016,4,24,13,0,888.0,149.0,4.3,19.0,937.0,870.63,668.43
2016,4,24,13,15,883.0,148.5,4.45,18.5,919.0,900.1,691.42
2016,4,24,13,30,878.0,148.0,4.6,18.0,901.0,937.76,720.76
2016,4,24,13,45,655.0,240.0,4.8,18.0,792.5,861.58,667.46
2016,4,24,14,0,432.0,332.0,5.0,18.0,684.0,761.69,592.3
2016,4,24,14,15,419.0,324.0,5.1,17.5,655.0,758.14,592.8
2016,4,24,14,30,406.0,316.0,5.2,17.0,626.0,734.3,578.26
2016,4,24,14,45,543.0,247.0,5.3,17.0,639.5,826.78,652.13
2016,4,24,15,0,680.0,178.0,5.4,17.0,653.0,906.68,714.18
2016,4,24,15,15,554.0,208.0,5.45,16.5,579.5,813.42,647.83
2016,4,24,15,30,428.0,238.0,5.5,16.0,506.0,727.15,583.55
2016,4,24,15,45,511.0,207.0,5.55,15.5,502.0,778.51,628.25
2016,4,24,16,0,594.0,176.0,5.6,15.0,498.0,825.4,668.29
2016,4,24,16,15,561.0,167.0,5.55,14.5,448.0,780.51,637.11
2016,4,24,16,30,528.0,158.0,5.5,14.0,398.0,734.01,604.56
2016,4,24,16,45,510.5,140.5,5.45,13.5,349.0,690.44,573.55
2016,4,24,17,0,493.0,123.0,5.4,13.0,300.0,645.13,540.24
2016,4,24,17,15,437.0,110.5,5.25,12.5,249.0,570.32,481.66
2016,4,24,17,30,381.0,98.0,5.1,12.0,198.0,496.87,421.64
2016,4,24,17,45,321.5,80.5,4.95,11.5,151.5,415.78,352.93
2016,4,24,18,0,262.0,63.0,4.8,11.0,105.0,337.55,283.98
2016,4,24,18,15,166.5,43.5,4.65,10.5,66.5,215.65,175.3
2016,4,24,18,30,71.0,24.0,4.5,10.0,28.0,104.13,49.02
2016,4,24,18,45,35.5,12.0,4.4,10.0,14.0,34.78,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,67.0,5.5,3.6,5.5,7.0,0.0,0.0
2016,4,25,5,30,134.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,25,5,45,289.0,22.5,4.05,6.5,51.5,18.4,8.3
2016,4,25,6,0,444.0,34.0,4.3,7.0,89.0,27.82,19.04
2016,4,25,6,15,531.0,41.5,4.55,7.5,138.5,33.54,24.74
2016,4,25,6,30,618.0,49.0,4.8,8.0,188.0,42.69,33.32
2016,4,25,6,45,671.0,55.5,5.05,8.5,242.0,47.69,37.95
2016,4,25,7,0,724.0,62.0,5.3,9.0,296.0,52.6,42.34
2016,4,25,7,15,761.5,66.5,5.4,9.5,351.0,55.65,44.94
2016,4,25,7,30,799.0,71.0,5.5,10.0,406.0,58.65,47.4
2016,4,25,7,45,826.5,74.5,5.65,10.5,460.0,60.71,48.98
2016,4,25,8,0,854.0,78.0,5.8,11.0,514.0,62.7,50.48
2016,4,25,8,15,873.5,81.0,5.8,11.5,565.0,72.92,59.25
2016,4,25,8,30,893.0,84.0,5.8,12.0,616.0,75.04,60.8
2016,4,25,8,45,909.5,85.5,5.8,12.5,663.0,76.03,61.36
2016,4,25,9,0,926.0,87.0,5.8,13.0,710.0,76.93,61.85
2016,4,25,9,15,936.5,89.0,5.8,13.0,751.5,115.46,66.58
2016,4,25,9,30,947.0,91.0,5.8,13.0,793.0,174.14,98.98
2016,4,25,9,45,956.0,92.0,5.85,13.5,828.5,233.1,144.04
2016,4,25,10,0,965.0,93.0,5.9,14.0,864.0,292.85,195.76
2016,4,25,10,15,970.0,94.5,5.9,14.0,892.0,352.33,250.16
2016,4,25,10,30,975.0,96.0,5.9,14.0,920.0,411.7,304.87
2016,4,25,10,45,979.5,96.0,5.9,14.5,941.0,469.47,357.0
2016,4,25,11,0,984.0,96.0,5.9,15.0,962.0,526.58,407.3
2016,4,25,11,15,986.0,96.5,5.8,15.0,975.0,581.92,455.41
2016,4,25,11,30,988.0,97.0,5.7,15.0,988.0,635.92,501.12
2016,4,25,11,45,986.5,98.5,5.65,15.5,992.5,687.05,542.49
2016,4,25,12,0,985.0,100.0,5.6,16.0,997.0,736.14,581.09
2016,4,25,12,15,984.0,99.5,5.45,16.0,994.0,781.65,616.76
2016,4,25,12,30,983.0,99.0,5.3,16.0,991.0,824.68,648.52
2016,4,25,12,45,971.5,104.5,5.2,16.5,977.5,862.26,674.02
2016,4,25,13,0,960.0,110.0,5.1,17.0,964.0,896.52,696.86
2016,4,25,13,15,956.0,109.0,4.95,17.0,945.0,927.62,718.3
2016,4,25,13,30,952.0,108.0,4.8,17.0,926.0,955.41,737.25
2016,4,25,13,45,946.0,106.5,4.65,17.0,900.0,977.46,752.09
2016,4,25,14,0,940.0,105.0,4.5,17.0,874.0,995.88,764.4
2016,4,25,14,15,932.0,103.5,4.4,17.0,841.0,1008.74,773.36
2016,4,25,14,30,924.0,102.0,4.3,17.0,808.0,1017.85,780.06
2016,4,25,14,45,914.0,99.5,4.2,17.0,769.0,1020.15,782.44
2016,4,25,15,0,904.0,97.0,4.1,17.0,730.0,1018.7,782.44
2016,4,25,15,15,890.0,94.5,4.0,17.0,685.0,1009.58,777.35
2016,4,25,15,30,876.0,92.0,3.9,17.0,640.0,996.9,769.98
2016,4,25,15,45,859.5,88.5,3.8,17.0,591.5,988.56,765.79
2016,4,25,16,0,843.0,85.0,3.7,17.0,543.0,965.36,751.26
2016,4,25,16,15,818.0,81.5,3.5,16.5,491.0,930.71,729.43
2016,4,25,16,30,793.0,78.0,3.3,16.0,439.0,893.38,705.45
2016,4,25,16,45,758.5,73.5,3.15,15.5,385.0,843.36,672.08
2016,4,25,17,0,724.0,69.0,3.0,15.0,331.0,791.64,636.58
2016,4,25,17,15,675.0,63.5,2.8,14.0,277.0,724.24,588.77
2016,4,25,17,30,626.0,58.0,2.6,13.0,223.0,663.96,544.16
2016,4,25,17,45,547.0,51.0,2.45,12.5,172.0,570.68,470.43
2016,4,25,18,0,468.0,44.0,2.3,12.0,121.0,480.72,395.62
2016,4,25,18,15,346.5,33.0,2.35,11.5,78.5,357.19,288.77
2016,4,25,18,30,225.0,22.0,2.4,11.0,36.0,231.94,128.16
2016,4,25,18,45,112.5,11.0,2.45,10.5,18.0,87.25,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.3,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.3,6.0,12.0,10.24,0.0
2016,4,26,5,45,98.5,28.0,1.35,7.0,40.5,21.99,11.64
2016,4,26,6,0,197.0,44.0,1.4,8.0,69.0,33.49,24.09
2016,4,26,6,15,242.0,62.0,1.55,8.5,107.5,46.45,36.34
2016,4,26,6,30,287.0,80.0,1.7,9.0,146.0,58.96,47.96
2016,4,26,6,45,312.0,98.5,1.85,10.0,187.0,71.21,58.97
2016,4,26,7,0,337.0,117.0,2.0,11.0,228.0,82.93,69.21
2016,4,26,7,15,366.5,131.0,2.05,11.5,270.0,91.17,76.25
2016,4,26,7,30,396.0,145.0,2.1,12.0,312.0,99.04,82.81
2016,4,26,7,45,418.0,161.5,2.2,13.0,358.0,108.01,90.06
2016,4,26,8,0,440.0,178.0,2.3,14.0,404.0,116.5,96.76
2016,4,26,8,15,628.5,141.0,2.3,14.0,498.5,93.24,76.28
2016,4,26,8,30,817.0,104.0,2.3,14.0,593.0,77.38,62.3
2016,4,26,8,45,714.0,149.0,2.35,14.5,600.0,94.17,76.51
2016,4,26,9,0,611.0,194.0,2.4,15.0,607.0,117.12,95.78
2016,4,26,9,15,607.0,212.0,2.4,15.0,643.0,155.55,106.03
2016,4,26,9,30,603.0,230.0,2.4,15.0,679.0,206.5,137.64
2016,4,26,9,45,596.5,248.5,2.4,15.5,709.0,257.49,176.6
2016,4,26,10,0,590.0,267.0,2.4,16.0,739.0,310.03,219.97
2016,4,26,10,15,722.5,208.5,2.45,16.0,807.0,347.69,249.33
2016,4,26,10,30,855.0,150.0,2.5,16.0,875.0,404.89,296.12
2016,4,26,10,45,687.5,247.5,2.6,16.0,839.0,453.73,341.52
2016,4,26,11,0,520.0,345.0,2.7,16.0,803.0,492.54,375.87
2016,4,26,11,15,501.0,357.5,2.85,16.0,804.5,528.61,405.84
2016,4,26,11,30,482.0,370.0,3.0,16.0,806.0,562.67,433.54
2016,4,26,11,45,444.5,382.5,3.2,16.5,787.0,583.38,449.95
2016,4,26,12,0,407.0,395.0,3.4,17.0,768.0,600.27,462.96
2016,4,26,12,15,341.5,421.0,3.5,17.0,733.0,602.55,464.86
2016,4,26,12,30,276.0,447.0,3.6,17.0,698.0,600.55,463.15
2016,4,26,12,45,357.0,409.0,3.7,17.0,730.0,652.9,504.42
2016,4,26,13,0,438.0,371.0,3.8,17.0,762.0,716.96,553.62
2016,4,26,13,15,628.5,271.5,3.85,17.0,820.0,816.43,630.59
2016,4,26,13,30,819.0,172.0,3.9,17.0,878.0,911.62,701.25
2016,4,26,13,45,823.0,163.0,3.95,17.0,855.5,934.14,717.29
2016,4,26,14,0,827.0,154.0,4.0,17.0,833.0,953.39,731.72
2016,4,26,14,15,817.5,151.5,4.05,17.0,801.0,963.1,739.69
2016,4,26,14,30,808.0,149.0,4.1,17.0,769.0,969.19,745.39
2016,4,26,14,45,800.0,144.0,4.15,17.0,732.0,970.51,747.98
2016,4,26,15,0,792.0,139.0,4.2,17.0,695.0,968.25,748.28
2016,4,26,15,15,775.0,135.5,4.2,16.5,651.5,955.13,742.25
2016,4,26,15,30,758.0,132.0,4.2,16.0,608.0,946.33,739.45
2016,4,26,15,45,736.5,127.5,4.2,16.0,561.0,921.34,723.8
2016,4,26,16,0,715.0,123.0,4.2,16.0,514.0,893.39,706.07
2016,4,26,16,15,689.5,109.0,4.2,15.5,456.5,846.89,675.94
2016,4,26,16,30,664.0,95.0,4.2,15.0,399.0,797.63,643.21
2016,4,26,16,45,629.0,95.0,4.25,14.5,355.0,755.69,615.44
2016,4,26,17,0,594.0,95.0,4.3,14.0,311.0,711.98,585.37
2016,4,26,17,15,541.5,86.5,4.2,13.0,259.5,640.84,532.87
2016,4,26,17,30,489.0,78.0,4.1,12.0,208.0,569.97,478.34
2016,4,26,17,45,412.0,67.0,4.0,11.5,160.0,472.38,398.55
2016,4,26,18,0,335.0,56.0,3.9,11.0,112.0,385.48,324.17
2016,4,26,18,15,230.0,40.5,3.85,10.5,73.0,274.87,225.23
2016,4,26,18,30,125.0,25.0,3.8,10.0,34.0,162.28,96.38
2016,4,26,18,45,62.5,12.5,3.8,10.0,17.0,53.98,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,39.5,6.5,2.55,8.5,8.0,5.55,0.0
2016,4,27,5,30,79.0,13.0,2.8,9.0,16.0,11.1,0.0
2016,4,27,5,45,206.5,27.0,3.1,9.5,50.5,20.99,11.12
2016,4,27,6,0,334.0,41.0,3.4,10.0,85.0,33.25,23.7
2016,4,27,6,15,420.5,51.0,3.45,10.5,132.0,40.66,30.87
2016,4,27,6,30,507.0,61.0,3.5,11.0,179.0,47.93,37.68
2016,4,27,6,45,253.5,62.5,3.6,11.5,121.5,45.55,35.59
2016,4,27,7,0,0.0,64.0,3.7,12.0,64.0,53.03,42.23
2016,4,27,7,15,339.0,79.0,3.8,12.0,223.5,56.17,44.95
2016,4,27,7,30,678.0,94.0,3.9,12.0,383.0,68.26,55.58
2016,4,27,7,45,397.0,159.5,4.0,12.5,334.0,106.3,88.84
2016,4,27,8,0,116.0,225.0,4.1,13.0,285.0,152.44,128.48
2016,4,27,8,15,128.5,249.0,4.15,13.0,321.5,165.87,139.56
2016,4,27,8,30,141.0,273.0,4.2,13.0,358.0,178.77,150.17
2016,4,27,8,45,70.5,176.0,4.3,13.5,218.5,124.0,102.55
2016,4,27,9,0,0.0,79.0,4.4,14.0,79.0,65.75,51.84
2016,4,27,9,15,29.0,204.0,4.5,14.0,226.0,152.95,120.32
2016,4,27,9,30,58.0,329.0,4.6,14.0,373.0,236.61,185.84
2016,4,27,9,45,29.0,236.0,4.75,14.0,258.5,182.19,142.91
2016,4,27,10,0,0.0,143.0,4.9,14.0,144.0,117.36,91.4
2016,4,27,10,15,6.0,195.0,5.0,14.0,200.5,159.88,125.75
2016,4,27,10,30,12.0,247.0,5.1,14.0,257.0,202.9,160.17
2016,4,27,10,45,7.5,201.5,5.2,14.0,208.0,167.62,131.75
2016,4,27,11,0,3.0,156.0,5.3,14.0,159.0,130.27,101.51
2016,4,27,11,15,1.5,121.0,5.35,14.0,122.5,101.44,78.01
2016,4,27,11,30,0.0,86.0,5.4,14.0,86.0,71.9,53.78
2016,4,27,11,45,184.5,251.5,5.5,14.0,420.5,322.34,258.04
2016,4,27,12,0,369.0,417.0,5.6,14.0,755.0,592.62,468.82
2016,4,27,12,15,631.5,283.0,5.6,14.0,859.5,697.69,553.47
2016,4,27,12,30,894.0,149.0,5.6,14.0,964.0,803.96,639.48
2016,4,27,12,45,885.0,153.0,5.6,14.5,952.5,839.49,664.61
2016,4,27,13,0,876.0,157.0,5.6,15.0,941.0,882.42,694.93
2016,4,27,13,15,871.5,156.0,5.5,15.0,922.5,912.36,716.36
2016,4,27,13,30,867.0,155.0,5.4,15.0,904.0,939.09,735.49
2016,4,27,13,45,563.5,275.0,5.35,15.0,756.5,810.34,638.77
2016,4,27,14,0,260.0,395.0,5.3,15.0,609.0,650.67,513.07
2016,4,27,14,15,403.5,330.0,5.15,15.0,647.0,751.02,593.38
2016,4,27,14,30,547.0,265.0,5.0,15.0,685.0,838.68,662.16
2016,4,27,14,45,306.0,288.5,4.9,15.0,521.5,619.31,494.17
2016,4,27,15,0,65.0,312.0,4.8,15.0,358.0,373.25,298.32
2016,4,27,15,15,59.0,289.0,4.65,15.0,329.0,347.68,279.32
2016,4,27,15,30,53.0,266.0,4.5,15.0,300.0,321.32,258.96
2016,4,27,15,45,250.5,229.5,4.4,15.0,369.5,524.13,426.39
2016,4,27,16,0,448.0,193.0,4.3,15.0,439.0,702.45,568.23
2016,4,27,16,15,420.0,178.0,4.05,14.5,391.5,656.86,534.27
2016,4,27,16,30,392.0,163.0,3.8,14.0,344.0,609.83,500.13
2016,4,27,16,45,496.5,129.0,3.55,14.0,329.5,663.55,544.75
2016,4,27,17,0,601.0,95.0,3.3,14.0,315.0,719.01,587.28
2016,4,27,17,15,548.5,86.5,3.15,13.5,263.5,647.67,533.59
2016,4,27,17,30,496.0,78.0,3.0,13.0,212.0,576.61,478.84
2016,4,27,17,45,434.5,66.0,2.9,13.0,164.5,494.99,412.42
2016,4,27,18,0,373.0,54.0,2.8,13.0,117.0,412.92,342.7
2016,4,27,18,15,266.0,39.5,2.8,12.5,76.5,300.43,244.56
2016,4,27,18,30,159.0,25.0,2.8,12.0,36.0,188.2,118.71
2016,4,27,18,45,79.5,12.5,2.85,11.5,18.0,65.83,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,5,15,62.5,7.0,2.15,6.5,9.5,5.97,0.0
2016,4,28,5,30,125.0,14.0,2.4,7.0,19.0,11.34,0.0
2016,4,28,5,45,258.5,26.5,2.7,8.0,55.5,21.58,12.05
2016,4,28,6,0,392.0,39.0,3.0,9.0,92.0,31.64,22.45
2016,4,28,6,15,476.0,47.5,3.0,9.5,140.0,37.94,28.6
2016,4,28,6,30,560.0,56.0,3.0,10.0,188.0,44.17,34.46
2016,4,28,6,45,615.5,62.5,3.0,11.0,240.5,48.53,38.36
2016,4,28,7,0,671.0,69.0,3.0,12.0,293.0,52.81,42.03
2016,4,28,7,15,709.0,73.5,3.05,12.5,346.0,60.35,48.58
2016,4,28,7,30,747.0,78.0,3.1,13.0,399.0,63.09,50.75
2016,4,28,7,45,776.0,81.5,3.2,14.0,451.5,64.9,51.96
2016,4,28,8,0,805.0,85.0,3.3,15.0,504.0,66.66,53.11
2016,4,28,8,15,825.5,88.5,3.35,15.5,553.5,68.22,54.17
2016,4,28,8,30,846.0,92.0,3.4,16.0,603.0,69.68,55.15
2016,4,28,8,45,863.0,93.5,3.45,16.5,649.0,79.99,63.74
2016,4,28,9,0,880.0,95.0,3.5,17.0,695.0,80.71,64.05
2016,4,28,9,15,892.0,97.0,3.5,17.5,736.0,125.95,71.54
2016,4,28,9,30,904.0,99.0,3.5,18.0,777.0,182.2,104.06
2016,4,28,9,45,920.5,96.5,3.55,18.5,813.5,237.74,146.15
2016,4,28,10,0,937.0,94.0,3.6,19.0,850.0,294.79,194.37
2016,4,28,10,15,943.5,95.5,3.65,19.0,878.5,352.89,245.98
2016,4,28,10,30,950.0,97.0,3.7,19.0,907.0,411.07,297.75
2016,4,28,10,45,954.5,98.0,3.75,19.5,928.5,467.94,347.12
2016,4,28,11,0,959.0,99.0,3.8,20.0,950.0,524.21,394.67
2016,4,28,11,15,962.0,99.5,3.85,20.0,963.5,578.54,440.17
2016,4,28,11,30,965.0,100.0,3.9,20.0,977.0,631.68,483.57
2016,4,28,11,45,965.5,100.5,3.95,20.5,982.5,681.89,522.71
2016,4,28,12,0,966.0,101.0,4.0,21.0,988.0,730.27,559.42
2016,4,28,12,15,966.0,101.0,4.05,21.0,985.5,775.83,594.32
2016,4,28,12,30,966.0,101.0,4.1,21.0,983.0,819.09,625.65
2016,4,28,12,45,961.5,102.0,4.15,21.5,972.0,857.2,651.28
2016,4,28,13,0,957.0,103.0,4.2,22.0,961.0,892.35,674.71
2016,4,28,13,15,953.5,102.5,4.2,22.0,943.0,923.82,696.62
2016,4,28,13,30,950.0,102.0,4.2,22.0,925.0,952.05,716.33
2016,4,28,13,45,944.0,101.0,4.2,22.0,899.0,974.14,731.94
2016,4,28,14,0,938.0,100.0,4.2,22.0,873.0,992.66,745.26
2016,4,28,14,15,930.5,98.5,4.15,21.5,840.5,1005.59,756.12
2016,4,28,14,30,923.0,97.0,4.1,21.0,808.0,1014.81,764.69
2016,4,28,14,45,910.5,96.5,4.1,21.0,769.0,1016.56,767.25
2016,4,28,15,0,898.0,96.0,4.1,21.0,730.0,1014.63,767.54
2016,4,28,15,15,884.0,93.5,4.1,20.5,686.0,1005.27,764.45
2016,4,28,15,30,870.0,91.0,4.1,20.0,642.0,992.38,759.09
2016,4,28,15,45,845.0,90.5,4.15,20.0,592.0,979.23,752.53
2016,4,28,16,0,820.0,90.0,4.2,20.0,542.0,951.41,735.77
2016,4,28,16,15,795.5,86.5,4.25,19.5,491.0,917.37,715.91
2016,4,28,16,30,771.0,83.0,4.3,19.0,440.0,880.7,693.78
2016,4,28,16,45,729.0,80.5,4.35,18.5,385.5,826.26,658.1
2016,4,28,17,0,687.0,78.0,4.4,18.0,331.0,777.38,625.58
2016,4,28,17,15,638.5,71.5,4.45,17.0,278.0,710.41,578.96
2016,4,28,17,30,590.0,65.0,4.5,16.0,225.0,643.58,529.98
2016,4,28,17,45,511.5,57.5,4.55,15.0,174.5,550.64,457.27
2016,4,28,18,0,433.0,50.0,4.6,14.0,124.0,460.74,382.95
2016,4,28,18,15,320.0,38.0,4.55,13.0,82.0,343.1,281.11
2016,4,28,18,30,207.0,26.0,4.5,12.0,40.0,226.65,151.43
2016,4,28,18,45,103.5,13.0,4.5,11.5,20.0,83.0,0.0
2016,4,28,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.05,8.5,8.0,6.83,0.0
2016,4,29,5,30,0.0,16.0,2.3,9.0,16.0,13.12,0.0
2016,4,29,5,45,105.5,36.0,2.55,9.5,50.5,27.82,17.4
2016,4,29,6,0,211.0,56.0,2.8,10.0,85.0,42.75,32.21
2016,4,29,6,15,294.5,71.0,2.8,10.0,130.5,53.15,42.2
2016,4,29,6,30,378.0,86.0,2.8,10.0,176.0,63.69,52.07
2016,4,29,6,45,449.5,95.0,2.85,10.5,227.5,69.71,57.52
2016,4,29,7,0,521.0,104.0,2.9,11.0,279.0,75.64,62.69
2016,4,29,7,15,463.0,125.5,2.9,11.0,301.0,88.29,73.82
2016,4,29,7,30,405.0,147.0,2.9,11.0,323.0,100.07,84.03
2016,4,29,7,45,543.5,138.0,2.95,11.5,405.0,94.52,78.67
2016,4,29,8,0,682.0,129.0,3.0,12.0,487.0,88.12,72.63
2016,4,29,8,15,706.5,134.0,3.05,12.0,535.0,89.27,73.4
2016,4,29,8,30,731.0,139.0,3.1,12.0,583.0,90.31,74.08
2016,4,29,8,45,751.5,142.0,3.2,12.5,628.5,89.96,73.41
2016,4,29,9,0,772.0,145.0,3.3,13.0,674.0,89.59,72.76
2016,4,29,9,15,786.0,148.5,3.35,13.0,713.5,143.46,89.42
2016,4,29,9,30,800.0,152.0,3.4,13.0,753.0,196.08,121.5
2016,4,29,9,45,828.0,144.5,3.45,13.5,791.0,245.78,159.39
2016,4,29,10,0,856.0,137.0,3.5,14.0,829.0,298.57,204.22
2016,4,29,10,15,863.5,138.5,3.55,14.0,857.0,354.11,254.08
2016,4,29,10,30,871.0,140.0,3.6,14.0,885.0,414.02,307.35
2016,4,29,10,45,876.0,141.5,3.65,14.5,906.0,467.73,354.47
2016,4,29,11,0,881.0,143.0,3.7,15.0,927.0,521.05,400.06
2016,4,29,11,15,884.5,144.0,3.85,15.5,940.5,572.68,443.25
2016,4,29,11,30,888.0,145.0,4.0,16.0,954.0,623.37,484.53
2016,4,29,11,45,888.5,146.0,4.2,16.5,959.0,671.09,522.64
2016,4,29,12,0,889.0,147.0,4.4,17.0,964.0,717.23,558.93
2016,4,29,12,15,889.0,146.5,4.5,17.0,962.0,760.06,592.79
2016,4,29,12,30,889.0,146.0,4.6,17.0,960.0,800.81,624.62
2016,4,29,12,45,885.0,146.5,4.75,17.5,949.5,836.95,650.46
2016,4,29,13,0,881.0,147.0,4.9,18.0,939.0,870.37,674.14
2016,4,29,13,15,877.0,146.0,4.9,18.0,921.0,899.61,695.21
2016,4,29,13,30,873.0,145.0,4.9,18.0,903.0,925.78,714.16
2016,4,29,13,45,865.5,144.0,4.95,18.0,877.5,957.57,737.5
2016,4,29,14,0,858.0,143.0,5.0,18.0,852.0,974.53,750.5
2016,4,29,14,15,848.5,141.0,5.0,18.0,819.5,984.96,758.79
2016,4,29,14,30,839.0,139.0,5.0,18.0,787.0,991.73,764.73
2016,4,29,14,45,826.5,136.0,5.0,18.0,748.5,990.81,765.48
2016,4,29,15,0,814.0,133.0,5.0,18.0,710.0,986.23,763.88
2016,4,29,15,15,798.0,130.0,4.95,17.5,666.5,974.57,758.55
2016,4,29,15,30,782.0,127.0,4.9,17.0,623.0,959.42,750.9
2016,4,29,15,45,762.5,122.0,4.85,17.0,575.5,942.57,740.67
2016,4,29,16,0,743.0,117.0,4.8,17.0,528.0,915.63,723.23
2016,4,29,16,15,715.5,112.5,4.7,16.5,477.5,878.66,699.47
2016,4,29,16,30,688.0,108.0,4.6,16.0,427.0,839.33,673.67
2016,4,29,16,45,657.0,100.0,4.55,16.0,376.0,790.23,639.1
2016,4,29,17,0,626.0,92.0,4.5,16.0,325.0,739.58,602.57
2016,4,29,17,15,574.5,84.5,4.4,15.0,272.5,669.78,552.0
2016,4,29,17,30,523.0,77.0,4.3,14.0,220.0,600.15,499.36
2016,4,29,17,45,452.5,66.5,4.2,13.5,171.5,511.7,428.05
2016,4,29,18,0,382.0,56.0,4.1,13.0,123.0,423.29,353.55
2016,4,29,18,15,271.5,42.0,4.05,12.5,82.0,308.4,253.18
2016,4,29,18,30,161.0,28.0,4.0,12.0,41.0,198.01,136.36
2016,4,29,18,45,80.5,14.0,4.0,11.5,20.5,67.94,0.0
2016,4,29,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,61.0,8.5,3.1,9.5,11.0,7.26,0.0
2016,4,30,5,30,122.0,17.0,3.3,10.0,22.0,13.26,0.0
2016,4,30,5,45,251.5,30.5,3.5,10.5,60.0,24.91,15.16
2016,4,30,6,0,381.0,44.0,3.7,11.0,98.0,35.72,25.94
2016,4,30,6,15,464.0,53.5,4.0,11.5,147.0,42.68,32.63
2016,4,30,6,30,547.0,63.0,4.3,12.0,196.0,49.52,38.98
2016,4,30,6,45,604.5,69.5,4.6,13.0,249.0,53.66,42.63
2016,4,30,7,0,662.0,76.0,4.9,14.0,302.0,57.75,46.07
2016,4,30,7,15,700.5,81.0,5.1,14.5,355.0,60.47,48.27
2016,4,30,7,30,739.0,86.0,5.3,15.0,408.0,68.94,55.48
2016,4,30,7,45,768.5,90.0,5.5,15.5,461.0,70.89,56.88
2016,4,30,8,0,798.0,94.0,5.7,16.0,514.0,72.77,58.2
2016,4,30,8,15,818.0,97.0,5.75,16.0,563.0,73.73,58.83
2016,4,30,8,30,838.0,100.0,5.8,16.0,612.0,74.63,59.42
2016,4,30,8,45,856.0,102.0,5.85,16.5,658.0,74.78,59.26
2016,4,30,9,0,874.0,104.0,5.9,17.0,704.0,85.77,68.4
2016,4,30,9,15,885.0,106.0,5.9,17.5,744.0,136.0,78.14
2016,4,30,9,30,896.0,108.0,5.9,18.0,784.0,191.76,111.91
2016,4,30,9,45,911.5,106.0,5.95,18.5,820.0,247.07,154.81
2016,4,30,10,0,927.0,104.0,6.0,19.0,856.0,303.79,203.46
2016,4,30,10,15,933.0,105.0,5.95,19.0,883.5,360.84,254.8
2016,4,30,10,30,939.0,106.0,5.9,19.0,911.0,417.91,306.24
2016,4,30,10,45,943.0,106.5,5.9,19.5,931.5,473.59,355.28
2016,4,30,11,0,947.0,107.0,5.9,20.0,952.0,528.64,402.53
2016,4,30,11,15,949.5,107.5,5.8,20.0,964.5,582.06,447.83
2016,4,30,11,30,952.0,108.0,5.7,20.0,977.0,634.28,490.96
2016,4,30,11,45,952.5,108.5,5.65,20.5,982.0,683.86,530.08
2016,4,30,12,0,953.0,109.0,5.6,21.0,987.0,731.65,566.74
2016,4,30,12,15,952.0,108.5,5.45,21.0,984.0,775.55,600.38
2016,4,30,12,30,951.0,108.0,5.3,21.0,981.0,817.08,630.3
2016,4,30,12,45,948.5,107.5,5.2,21.5,970.0,854.87,655.47
2016,4,30,13,0,946.0,107.0,5.1,22.0,959.0,889.81,678.34
2016,4,30,13,15,942.0,106.5,5.0,22.0,940.5,920.46,699.38
2016,4,30,13,30,938.0,106.0,4.9,22.0,922.0,947.88,718.12
2016,4,30,13,45,934.0,103.5,4.8,22.5,896.5,969.95,731.69
2016,4,30,14,0,930.0,101.0,4.7,23.0,871.0,988.49,742.85
2016,4,30,14,15,922.5,99.5,4.6,23.0,839.0,1001.16,751.55
2016,4,30,14,30,915.0,98.0,4.5,23.0,807.0,1010.16,757.91
2016,4,30,14,45,905.5,96.0,4.45,23.0,769.0,1012.98,760.87
2016,4,30,15,0,896.0,94.0,4.4,23.0,731.0,1012.13,761.58
2016,4,30,15,15,882.5,92.0,4.25,22.5,687.0,1003.69,758.22
2016,4,30,15,30,869.0,90.0,4.1,22.0,643.0,991.76,752.64
2016,4,30,15,45,852.5,87.0,4.0,22.0,595.5,972.26,740.84
2016,4,30,16,0,836.0,84.0,3.9,22.0,548.0,960.99,734.84
2016,4,30,16,15,812.5,80.5,3.7,21.5,497.0,927.65,714.26
2016,4,30,16,30,789.0,77.0,3.5,21.0,446.0,891.65,691.69
2016,4,30,16,45,758.5,72.5,3.3,21.0,393.0,845.3,660.05
2016,4,30,17,0,728.0,68.0,3.1,21.0,340.0,797.17,626.5
2016,4,30,17,15,683.0,63.0,2.95,20.0,287.0,733.79,583.3
2016,4,30,17,30,638.0,58.0,2.8,19.0,234.0,676.64,542.75
2016,4,30,17,45,570.5,51.0,2.65,18.5,183.5,592.34,478.09
2016,4,30,18,0,503.0,44.0,2.5,18.0,133.0,510.68,412.14
2016,4,30,18,15,392.0,34.0,2.45,17.5,89.5,394.52,315.27
2016,4,30,18,30,281.0,24.0,2.4,17.0,46.0,284.61,198.89
2016,4,30,18,45,140.5,12.0,2.4,16.5,23.0,108.09,0.0
2016,4,30,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,9.0,1.8,9.5,12.0,7.68,0.0
2016,5,1,5,30,140.0,18.0,1.9,10.0,24.0,14.05,0.0
2016,5,1,5,45,269.0,30.5,2.05,11.0,62.5,24.86,15.3
2016,5,1,6,0,398.0,43.0,2.2,12.0,101.0,34.82,25.11
2016,5,1,6,15,479.5,51.5,2.15,12.5,149.5,41.0,31.05
2016,5,1,6,30,561.0,60.0,2.1,13.0,198.0,47.11,36.71
2016,5,1,6,45,614.0,66.5,2.1,14.0,250.5,51.34,40.41
2016,5,1,7,0,667.0,73.0,2.1,15.0,303.0,55.49,43.88
2016,5,1,7,15,704.5,78.0,1.9,15.5,356.0,58.29,46.15
2016,5,1,7,30,742.0,83.0,1.7,16.0,409.0,66.58,53.17
2016,5,1,7,45,768.5,87.0,1.5,16.5,460.5,68.57,54.6
2016,5,1,8,0,795.0,91.0,1.3,17.0,512.0,70.49,55.95
2016,5,1,8,15,815.0,94.5,1.2,17.5,561.0,71.87,56.82
2016,5,1,8,30,835.0,98.0,1.1,18.0,610.0,73.15,57.61
2016,5,1,8,45,850.5,100.5,1.05,19.0,655.0,73.63,57.6
2016,5,1,9,0,866.0,103.0,1.0,20.0,700.0,84.98,66.78
2016,5,1,9,15,877.5,105.5,1.0,20.5,740.0,137.6,77.46
2016,5,1,9,30,889.0,108.0,1.0,21.0,780.0,193.23,110.75
2016,5,1,9,45,897.5,109.5,1.0,21.5,814.0,248.95,152.96
2016,5,1,10,0,906.0,111.0,1.0,22.0,848.0,305.41,199.59
2016,5,1,10,15,912.0,112.5,0.95,22.5,875.5,361.64,247.03
2016,5,1,10,30,918.0,114.0,0.9,23.0,903.0,417.91,293.91
2016,5,1,10,45,922.5,115.0,0.9,23.5,923.5,473.06,338.93
2016,5,1,11,0,927.0,116.0,0.9,24.0,944.0,527.67,382.05
2016,5,1,11,15,929.0,116.5,0.8,24.0,956.5,579.87,421.95
2016,5,1,11,30,931.0,117.0,0.7,24.0,969.0,630.87,459.36
2016,5,1,11,45,931.5,117.5,0.65,24.5,974.0,679.54,493.32
2016,5,1,12,0,932.0,118.0,0.6,25.0,979.0,726.48,524.82
2016,5,1,12,15,931.0,117.5,0.6,25.0,976.0,769.61,554.56
2016,5,1,12,30,930.0,117.0,0.6,25.0,973.0,810.44,581.3
2016,5,1,12,45,928.0,116.5,0.6,25.0,962.0,847.99,604.83
2016,5,1,13,0,926.0,116.0,0.6,25.0,951.0,882.79,626.51
2016,5,1,13,15,922.0,115.0,0.75,25.0,932.5,912.5,647.82
2016,5,1,13,30,918.0,114.0,0.9,25.0,914.0,939.01,667.27
2016,5,1,13,45,911.0,113.0,1.05,25.0,888.5,959.48,683.06
2016,5,1,14,0,904.0,112.0,1.2,25.0,863.0,976.44,696.81
2016,5,1,14,15,895.5,110.5,1.35,25.0,830.5,987.9,707.23
2016,5,1,14,30,887.0,109.0,1.5,25.0,798.0,995.76,715.52
2016,5,1,14,45,875.0,107.5,1.65,25.0,759.5,996.57,719.47
2016,5,1,15,0,863.0,106.0,1.8,25.0,721.0,993.8,721.25
2016,5,1,15,15,848.5,103.5,1.85,24.5,677.5,995.91,726.39
2016,5,1,15,30,834.0,101.0,1.9,24.0,634.0,982.61,721.69
2016,5,1,15,45,813.5,98.0,2.0,24.0,586.0,959.33,709.84
2016,5,1,16,0,793.0,95.0,2.1,24.0,538.0,932.93,695.85
2016,5,1,16,15,768.5,91.5,2.15,23.5,487.5,899.06,677.44
2016,5,1,16,30,744.0,88.0,2.2,23.0,437.0,862.64,656.89
2016,5,1,16,45,707.5,83.5,2.3,22.5,384.0,817.47,630.02
2016,5,1,17,0,671.0,79.0,2.4,22.0,331.0,765.31,597.12
2016,5,1,17,15,624.0,73.0,2.35,21.0,279.0,700.64,553.77
2016,5,1,17,30,577.0,67.0,2.3,20.0,227.0,636.06,508.35
2016,5,1,17,45,504.0,59.0,2.25,19.0,177.5,547.31,441.81
2016,5,1,18,0,431.0,51.0,2.2,18.0,128.0,461.39,373.78
2016,5,1,18,15,324.5,39.0,2.25,17.0,86.5,348.51,280.4
2016,5,1,18,30,218.0,27.0,2.3,16.0,45.0,243.44,174.41
2016,5,1,18,45,109.0,13.5,2.4,15.5,22.5,87.53,0.0
2016,5,1,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,52.5,10.0,1.15,9.0,12.5,8.54,0.0
2016,5,2,5,30,105.0,20.0,1.3,10.0,25.0,15.52,0.0
2016,5,2,5,45,218.0,35.0,1.5,11.0,62.0,27.01,17.3
2016,5,2,6,0,331.0,50.0,1.7,12.0,99.0,38.35,28.28
2016,5,2,6,15,411.5,60.5,1.75,12.5,146.5,48.06,37.37
2016,5,2,6,30,492.0,71.0,1.8,13.0,194.0,55.42,44.14
2016,5,2,6,45,543.0,80.0,1.85,13.5,245.0,61.15,49.24
2016,5,2,7,0,594.0,89.0,1.9,14.0,296.0,66.69,54.0
2016,5,2,7,15,633.5,95.5,1.85,14.5,348.0,70.04,56.71
2016,5,2,7,30,673.0,102.0,1.8,15.0,400.0,73.27,59.24
2016,5,2,7,45,699.5,108.0,1.75,15.5,450.5,75.84,61.14
2016,5,2,8,0,726.0,114.0,1.7,16.0,501.0,78.25,62.89
2016,5,2,8,15,748.0,118.5,1.65,16.5,549.5,79.47,63.6
2016,5,2,8,30,770.0,123.0,1.6,17.0,598.0,88.72,71.19
2016,5,2,8,45,786.0,127.0,1.6,17.5,642.0,89.48,71.47
2016,5,2,9,0,802.0,131.0,1.6,18.0,686.0,91.08,72.49
2016,5,2,9,15,814.5,134.0,1.55,18.5,725.5,142.81,83.61
2016,5,2,9,30,827.0,137.0,1.5,19.0,765.0,196.35,116.75
2016,5,2,9,45,848.5,132.5,1.5,19.5,801.5,248.27,156.23
2016,5,2,10,0,870.0,128.0,1.5,20.0,838.0,309.3,206.39
2016,5,2,10,15,876.5,129.5,1.5,20.5,865.5,363.84,253.11
2016,5,2,10,30,883.0,131.0,1.5,21.0,893.0,418.5,299.54
2016,5,2,10,45,741.5,223.0,1.5,21.5,873.0,468.94,343.07
2016,5,2,11,0,600.0,315.0,1.5,22.0,853.0,517.05,381.44
2016,5,2,11,15,748.0,225.0,1.5,22.0,905.5,566.11,419.81
2016,5,2,11,30,896.0,135.0,1.5,22.0,958.0,625.74,466.04
2016,5,2,11,45,895.0,136.5,1.55,22.5,962.0,672.83,500.92
2016,5,2,12,0,894.0,138.0,1.6,23.0,966.0,718.2,533.7
2016,5,2,12,15,893.5,138.0,1.7,23.0,963.0,760.84,565.33
2016,5,2,12,30,893.0,138.0,1.8,23.0,960.0,801.38,594.78
2016,5,2,12,45,886.5,139.5,1.9,23.5,948.5,836.11,617.6
2016,5,2,13,0,880.0,141.0,2.0,24.0,937.0,868.0,638.48
2016,5,2,13,15,875.5,140.0,2.15,24.0,918.5,896.41,658.8
2016,5,2,13,30,871.0,139.0,2.3,24.0,900.0,921.74,677.19
2016,5,2,13,45,859.5,140.0,2.45,24.0,873.5,939.36,690.64
2016,5,2,14,0,848.0,141.0,2.6,24.0,847.0,966.01,710.21
2016,5,2,14,15,838.5,139.0,2.75,23.5,815.0,976.03,720.31
2016,5,2,14,30,829.0,137.0,2.9,23.0,783.0,982.43,728.34
2016,5,2,14,45,712.0,177.0,3.05,23.0,713.0,932.41,697.37
2016,5,2,15,0,595.0,217.0,3.2,23.0,643.0,868.42,656.12
2016,5,2,15,15,596.0,199.5,3.3,22.5,604.0,858.71,653.84
2016,5,2,15,30,597.0,182.0,3.4,22.0,565.0,845.72,648.36
2016,5,2,15,45,492.5,197.0,3.5,21.5,497.5,751.82,583.94
2016,5,2,16,0,388.0,212.0,3.6,21.0,430.0,643.99,507.14
2016,5,2,16,15,511.5,167.0,3.6,20.5,426.0,735.05,580.52
2016,5,2,16,30,635.0,122.0,3.6,20.0,422.0,806.41,635.1
2016,5,2,16,45,558.5,115.5,3.6,19.5,357.0,716.4,571.65
2016,5,2,17,0,482.0,109.0,3.6,19.0,292.0,618.44,500.97
2016,5,2,17,15,410.0,106.5,3.5,18.0,245.5,541.92,444.82
2016,5,2,17,30,338.0,104.0,3.4,17.0,199.0,467.8,386.86
2016,5,2,17,45,276.5,88.0,3.35,16.5,155.0,369.93,307.79
2016,5,2,18,0,215.0,72.0,3.3,16.0,111.0,294.81,244.03
2016,5,2,18,15,145.5,52.0,3.25,15.5,74.5,209.75,169.93
2016,5,2,18,30,76.0,32.0,3.2,15.0,38.0,127.64,91.45
2016,5,2,18,45,38.0,16.0,3.15,14.5,19.0,40.19,0.0
2016,5,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.25,10.5,5.0,4.27,0.0
2016,5,3,5,30,0.0,10.0,1.4,11.0,10.0,8.22,0.0
2016,5,3,5,45,0.0,24.5,1.6,11.5,24.5,20.23,11.64
2016,5,3,6,0,0.0,39.0,1.8,12.0,39.0,32.07,22.79
2016,5,3,6,15,0.0,58.0,1.7,12.0,58.0,46.9,36.45
2016,5,3,6,30,0.0,77.0,1.6,12.0,77.0,61.55,49.82
2016,5,3,6,45,0.5,96.5,1.5,12.5,96.5,76.42,63.05
2016,5,3,7,0,1.0,116.0,1.4,13.0,116.0,91.16,75.87
2016,5,3,7,15,142.5,145.0,1.4,13.5,208.0,105.6,88.17
2016,5,3,7,30,284.0,174.0,1.4,14.0,300.0,119.77,100.0
2016,5,3,7,45,223.0,204.5,1.4,14.5,310.5,142.51,118.99
2016,5,3,8,0,162.0,235.0,1.4,15.0,321.0,158.73,132.09
2016,5,3,8,15,241.5,247.0,1.55,15.0,389.5,157.76,130.86
2016,5,3,8,30,321.0,259.0,1.7,15.0,458.0,164.19,135.94
2016,5,3,8,45,375.5,264.0,1.85,15.5,513.0,166.3,137.1
2016,5,3,9,0,430.0,269.0,2.0,16.0,568.0,158.13,129.69
2016,5,3,9,15,397.0,299.0,2.15,16.0,587.5,214.55,155.26
2016,5,3,9,30,364.0,329.0,2.3,16.0,607.0,256.01,185.14
2016,5,3,9,45,398.0,329.5,2.45,16.5,645.5,291.06,210.65
2016,5,3,10,0,432.0,330.0,2.6,17.0,684.0,320.09,233.54
2016,5,3,10,15,394.0,362.0,2.55,17.5,693.0,369.46,274.74
2016,5,3,10,30,356.0,394.0,2.5,18.0,702.0,405.94,305.04
2016,5,3,10,45,361.0,400.0,2.5,18.5,719.0,440.33,332.39
2016,5,3,11,0,366.0,406.0,2.5,19.0,736.0,475.26,359.62
2016,5,3,11,15,284.5,435.5,2.35,19.0,694.5,481.78,365.6
2016,5,3,11,30,203.0,465.0,2.2,19.0,653.0,484.31,367.58
2016,5,3,11,45,321.0,428.5,2.1,19.0,726.0,548.4,416.02
2016,5,3,12,0,439.0,392.0,2.0,19.0,799.0,625.11,472.74
2016,5,3,12,15,259.5,419.0,1.95,19.0,659.5,546.82,414.53
2016,5,3,12,30,80.0,446.0,1.9,19.0,520.0,443.07,336.48
2016,5,3,12,45,128.5,452.5,1.85,19.0,569.5,505.56,383.85
2016,5,3,13,0,177.0,459.0,1.8,19.0,619.0,565.24,427.64
2016,5,3,13,15,238.0,438.5,1.85,19.0,649.5,613.76,464.2
2016,5,3,13,30,299.0,418.0,1.9,19.0,680.0,678.22,511.61
2016,5,3,13,45,328.5,397.5,1.95,19.0,678.0,702.76,530.29
2016,5,3,14,0,358.0,377.0,2.0,19.0,676.0,726.41,548.76
2016,5,3,14,15,298.0,374.5,2.1,19.0,617.0,681.44,517.31
2016,5,3,14,30,238.0,372.0,2.2,19.0,558.0,613.38,469.54
2016,5,3,14,45,315.0,333.5,2.35,19.0,567.5,678.68,520.85
2016,5,3,15,0,392.0,295.0,2.5,19.0,577.0,722.73,556.3
2016,5,3,15,15,262.5,295.5,2.6,18.5,479.5,601.8,468.31
2016,5,3,15,30,133.0,296.0,2.7,18.0,382.0,457.47,360.15
2016,5,3,15,45,198.0,267.5,2.8,18.0,384.5,495.28,393.38
2016,5,3,16,0,263.0,239.0,2.9,18.0,387.0,552.85,440.18
2016,5,3,16,15,197.5,220.5,2.95,17.5,326.0,447.38,360.36
2016,5,3,16,30,132.0,202.0,3.0,17.0,265.0,364.57,296.01
2016,5,3,16,45,229.0,169.0,3.1,16.5,263.0,439.21,360.28
2016,5,3,17,0,326.0,136.0,3.2,16.0,261.0,486.56,402.31
2016,5,3,17,15,277.0,124.5,3.15,15.5,219.5,424.69,353.29
2016,5,3,17,30,228.0,113.0,3.1,15.0,178.0,365.07,305.0
2016,5,3,17,45,188.0,93.0,3.05,15.0,139.0,302.43,252.53
