Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,18,0,148.0,73.0,3.0,15.0,100.0,241.25,199.72
2016,5,3,18,15,98.0,52.0,2.9,14.5,67.5,156.61,126.55
2016,5,3,18,30,48.0,31.0,2.8,14.0,35.0,88.16,62.89
2016,5,3,18,45,24.0,15.5,2.7,14.0,17.5,40.09,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,3.1,11.0,7.5,6.4,0.0
2016,5,4,5,30,0.0,15.0,3.1,11.0,15.0,12.37,0.44
2016,5,4,5,45,15.5,36.0,3.15,11.5,38.5,28.86,19.09
2016,5,4,6,0,31.0,57.0,3.2,12.0,62.0,44.51,33.78
2016,5,4,6,15,51.5,80.0,3.2,12.0,91.5,61.17,49.16
2016,5,4,6,30,72.0,103.0,3.2,12.0,121.0,77.55,64.1
2016,5,4,6,45,100.5,122.0,3.2,12.0,154.0,89.09,74.47
2016,5,4,7,0,129.0,141.0,3.2,12.0,187.0,101.99,85.83
2016,5,4,7,15,100.0,162.0,3.15,12.0,201.0,115.06,97.13
2016,5,4,7,30,71.0,183.0,3.1,12.0,215.0,132.73,112.28
2016,5,4,7,45,115.5,209.5,3.1,12.5,268.5,143.7,121.2
2016,5,4,8,0,160.0,236.0,3.1,13.0,322.0,159.27,133.97
2016,5,4,8,15,276.0,239.5,2.95,13.0,404.5,154.21,129.14
2016,5,4,8,30,392.0,243.0,2.8,13.0,487.0,156.84,130.97
2016,5,4,8,45,383.5,266.5,2.7,13.5,519.0,167.66,139.53
2016,5,4,9,0,375.0,290.0,2.6,14.0,551.0,181.1,150.21
2016,5,4,9,15,294.0,327.5,2.45,14.0,539.5,222.19,165.83
2016,5,4,9,30,213.0,365.0,2.3,14.0,528.0,268.29,202.65
2016,5,4,9,45,194.0,384.5,2.2,14.5,538.0,295.21,223.73
2016,5,4,10,0,175.0,404.0,2.1,15.0,548.0,320.52,244.16
2016,5,4,10,15,202.5,415.5,2.1,15.0,587.5,354.05,270.09
2016,5,4,10,30,230.0,427.0,2.1,15.0,627.0,390.88,298.79
2016,5,4,10,45,282.0,424.5,2.1,15.5,675.0,423.88,323.89
2016,5,4,11,0,334.0,422.0,2.1,16.0,723.0,471.75,360.27
2016,5,4,11,15,291.0,441.0,2.2,16.0,705.5,489.67,375.19
2016,5,4,11,30,248.0,460.0,2.3,16.0,688.0,503.86,386.77
2016,5,4,11,45,278.0,454.5,2.4,16.5,712.0,541.78,415.38
2016,5,4,12,0,308.0,449.0,2.5,17.0,736.0,581.77,445.15
2016,5,4,12,15,363.5,422.5,2.65,17.0,760.0,624.62,478.46
2016,5,4,12,30,419.0,396.0,2.8,17.0,784.0,674.36,516.6
2016,5,4,12,45,413.0,393.5,2.95,17.5,772.5,695.14,531.62
2016,5,4,13,0,407.0,391.0,3.1,18.0,761.0,713.91,545.25
2016,5,4,13,15,411.0,380.5,3.2,18.0,748.0,732.2,559.63
2016,5,4,13,30,415.0,370.0,3.3,18.0,735.0,748.55,572.66
2016,5,4,13,45,439.0,349.0,3.45,18.0,725.0,771.52,591.27
2016,5,4,14,0,463.0,328.0,3.6,18.0,715.0,792.75,608.71
2016,5,4,14,15,471.5,310.0,3.7,18.0,691.5,800.04,615.81
2016,5,4,14,30,480.0,292.0,3.8,18.0,668.0,804.79,621.33
2016,5,4,14,45,460.5,284.0,3.9,18.0,630.5,789.56,611.92
2016,5,4,15,0,441.0,276.0,4.0,18.0,593.0,771.61,600.64
2016,5,4,15,15,493.5,238.5,4.1,18.0,573.5,791.64,619.09
2016,5,4,15,30,546.0,201.0,4.2,18.0,554.0,807.69,634.65
2016,5,4,15,45,508.5,197.0,4.3,18.0,506.5,768.46,607.53
2016,5,4,16,0,471.0,193.0,4.4,18.0,459.0,727.36,579.19
2016,5,4,16,15,337.5,196.5,4.4,17.5,378.0,576.78,466.14
2016,5,4,16,30,204.0,200.0,4.4,17.0,297.0,431.71,352.71
2016,5,4,16,45,186.5,177.5,4.45,16.5,258.0,389.23,321.03
2016,5,4,17,0,169.0,155.0,4.5,16.0,219.0,346.2,287.73
2016,5,4,17,15,143.0,136.0,4.35,15.5,184.5,300.22,250.57
2016,5,4,17,30,117.0,117.0,4.2,15.0,150.0,254.98,213.08
2016,5,4,17,45,94.0,94.5,4.05,14.5,117.5,207.36,172.74
2016,5,4,18,0,71.0,72.0,3.9,14.0,85.0,159.72,131.4
2016,5,4,18,15,41.5,50.5,3.7,13.5,58.0,94.71,74.72
2016,5,4,18,30,12.0,29.0,3.5,13.0,31.0,43.0,28.15
2016,5,4,18,45,6.0,14.5,3.35,12.5,15.5,18.34,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,6.5,10.5,1.85,10.5,11.0,8.96,0.0
2016,5,5,5,30,13.0,21.0,2.1,11.0,22.0,17.21,4.13
2016,5,5,5,45,66.0,41.5,2.35,11.5,51.5,32.4,22.25
2016,5,5,6,0,119.0,62.0,2.6,12.0,81.0,47.53,36.49
2016,5,5,6,15,159.0,83.0,2.75,12.0,118.0,61.46,49.45
2016,5,5,6,30,199.0,104.0,2.9,12.0,155.0,75.82,62.57
2016,5,5,6,45,249.0,116.5,3.05,12.5,195.0,84.51,70.25
2016,5,5,7,0,299.0,129.0,3.2,13.0,235.0,92.97,77.52
2016,5,5,7,15,243.5,158.5,3.2,13.0,253.5,110.33,92.6
2016,5,5,7,30,188.0,188.0,3.2,13.0,272.0,132.0,111.22
2016,5,5,7,45,98.0,183.0,3.2,13.5,227.5,128.8,107.82
2016,5,5,8,0,8.0,178.0,3.2,14.0,183.0,138.49,115.62
2016,5,5,8,15,106.0,230.0,3.15,14.0,296.0,155.8,130.06
2016,5,5,8,30,204.0,282.0,3.1,14.0,409.0,184.62,154.12
2016,5,5,8,45,104.5,234.0,3.1,14.5,299.0,157.84,130.7
2016,5,5,9,0,5.0,186.0,3.1,15.0,189.0,147.25,121.21
2016,5,5,9,15,9.5,217.5,3.1,15.0,224.5,171.49,134.89
2016,5,5,9,30,14.0,249.0,3.1,15.0,260.0,196.45,154.29
2016,5,5,9,45,14.0,256.0,3.1,15.5,267.5,204.08,159.76
2016,5,5,10,0,14.0,263.0,3.1,16.0,275.0,211.68,165.29
2016,5,5,10,15,70.0,346.5,3.15,16.0,407.5,279.88,217.1
2016,5,5,10,30,126.0,430.0,3.2,16.0,540.0,354.92,274.06
2016,5,5,10,45,101.0,430.0,3.25,16.5,519.5,367.55,283.99
2016,5,5,11,0,76.0,430.0,3.3,17.0,499.0,367.57,284.07
2016,5,5,11,15,58.0,413.5,3.35,17.0,466.5,356.3,275.85
2016,5,5,11,30,40.0,397.0,3.4,17.0,434.0,342.09,265.17
2016,5,5,11,45,42.0,398.5,3.5,17.5,437.5,351.89,272.43
2016,5,5,12,0,44.0,400.0,3.6,18.0,441.0,361.84,279.71
2016,5,5,12,15,90.5,435.0,3.6,18.0,519.5,431.8,333.54
2016,5,5,12,30,137.0,470.0,3.6,18.0,598.0,513.23,395.0
2016,5,5,12,45,72.5,329.0,3.65,18.5,396.5,343.86,266.79
2016,5,5,13,0,8.0,188.0,3.7,19.0,195.0,165.25,127.01
2016,5,5,13,15,6.0,172.5,3.65,19.0,177.5,150.88,115.96
2016,5,5,13,30,4.0,157.0,3.6,19.0,160.0,136.2,104.36
2016,5,5,13,45,11.0,223.0,3.6,19.0,232.5,200.84,155.88
2016,5,5,14,0,18.0,289.0,3.6,19.0,305.0,268.41,208.91
2016,5,5,14,15,110.5,334.0,3.55,18.5,422.0,440.39,344.48
2016,5,5,14,30,203.0,379.0,3.5,18.0,539.0,586.69,456.64
2016,5,5,14,45,103.0,273.5,3.5,18.0,354.5,383.0,301.72
2016,5,5,15,0,3.0,168.0,3.5,18.0,170.0,147.43,114.46
2016,5,5,15,15,6.0,186.0,3.4,17.5,190.0,168.14,132.11
2016,5,5,15,30,9.0,204.0,3.3,17.0,210.0,190.14,150.5
2016,5,5,15,45,124.5,224.5,3.25,17.0,295.5,369.83,298.19
2016,5,5,16,0,240.0,245.0,3.2,17.0,381.0,537.19,430.55
2016,5,5,16,15,443.5,182.5,3.1,16.5,405.0,687.24,550.58
2016,5,5,16,30,647.0,120.0,3.0,16.0,429.0,817.03,649.39
2016,5,5,16,45,426.0,136.5,2.95,16.0,330.5,607.73,493.51
2016,5,5,17,0,205.0,153.0,2.9,16.0,232.0,396.74,326.31
2016,5,5,17,15,179.0,134.5,2.6,15.5,196.5,330.39,274.59
2016,5,5,17,30,153.0,116.0,2.3,15.0,161.0,284.68,237.35
2016,5,5,17,45,128.0,94.5,2.05,14.5,126.5,235.72,196.4
2016,5,5,18,0,103.0,73.0,1.8,14.0,92.0,187.0,154.51
2016,5,5,18,15,68.5,52.5,1.65,13.5,63.5,132.65,106.7
2016,5,5,18,30,34.0,32.0,1.5,13.0,35.0,77.86,56.33
2016,5,5,18,45,17.0,16.0,1.35,12.5,17.5,28.46,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,1.75,9.5,1.5,1.28,0.0
2016,5,6,5,30,0.0,3.0,1.9,10.0,3.0,2.46,0.0
2016,5,6,5,45,0.0,7.0,2.1,10.5,7.0,5.74,0.0
2016,5,6,6,0,0.0,11.0,2.3,11.0,11.0,9.03,2.43
2016,5,6,6,15,0.0,16.0,2.25,11.0,16.0,13.16,6.26
2016,5,6,6,30,0.0,21.0,2.2,11.0,21.0,17.29,10.08
2016,5,6,6,45,0.0,26.5,2.2,11.0,26.5,21.84,14.23
2016,5,6,7,0,0.0,32.0,2.2,11.0,32.0,26.41,18.34
2016,5,6,7,15,15.5,101.5,2.2,11.0,108.5,82.36,68.5
2016,5,6,7,30,31.0,171.0,2.2,11.0,185.0,125.52,106.3
2016,5,6,7,45,29.0,188.0,2.2,11.5,202.0,136.88,115.56
2016,5,6,8,0,27.0,205.0,2.2,12.0,219.0,147.98,124.52
2016,5,6,8,15,13.5,178.0,2.25,12.0,185.0,139.69,116.96
2016,5,6,8,30,0.0,151.0,2.3,12.0,151.0,121.12,100.61
2016,5,6,8,45,0.0,133.0,2.35,12.5,133.0,108.21,89.05
2016,5,6,9,0,0.0,115.0,2.4,13.0,115.0,94.73,73.61
2016,5,6,9,15,0.0,124.5,2.4,13.0,124.5,102.29,79.68
2016,5,6,9,30,0.0,134.0,2.4,13.0,134.0,109.9,85.75
2016,5,6,9,45,7.5,200.5,2.45,13.5,207.0,162.46,127.8
2016,5,6,10,0,15.0,267.0,2.5,14.0,280.0,214.93,168.97
2016,5,6,10,15,20.5,300.5,2.5,14.0,318.5,243.73,191.31
2016,5,6,10,30,26.0,334.0,2.5,14.0,357.0,263.81,206.81
2016,5,6,10,45,21.0,311.0,2.5,14.0,329.5,258.05,202.34
2016,5,6,11,0,16.0,288.0,2.5,14.0,302.0,240.96,188.99
2016,5,6,11,15,11.5,233.5,2.45,14.0,244.0,197.78,154.95
2016,5,6,11,30,7.0,179.0,2.4,14.0,186.0,152.45,118.87
2016,5,6,11,45,9.5,213.0,2.4,14.5,222.5,182.68,142.89
2016,5,6,12,0,12.0,247.0,2.4,15.0,259.0,213.53,166.98
2016,5,6,12,15,12.5,246.0,2.4,15.0,258.0,214.55,167.77
2016,5,6,12,30,13.0,245.0,2.4,15.0,257.0,215.53,168.64
2016,5,6,12,45,9.5,208.5,2.4,15.0,217.5,183.12,143.04
2016,5,6,13,0,6.0,172.0,2.4,15.0,178.0,149.94,116.67
2016,5,6,13,15,7.5,191.0,2.35,15.0,198.5,168.1,131.39
2016,5,6,13,30,9.0,210.0,2.3,15.0,219.0,186.66,146.29
2016,5,6,13,45,7.5,198.0,2.3,15.0,205.5,175.56,137.54
2016,5,6,14,0,6.0,186.0,2.3,15.0,192.0,164.23,128.63
2016,5,6,14,15,3.0,152.0,2.25,15.0,155.0,131.81,102.63
2016,5,6,14,30,0.0,118.0,2.2,15.0,118.0,99.28,76.3
2016,5,6,14,45,2.0,146.5,2.15,15.5,148.0,126.51,98.58
2016,5,6,15,0,4.0,175.0,2.1,16.0,178.0,154.86,121.54
2016,5,6,15,15,5.5,185.0,2.0,16.0,188.5,166.65,131.3
2016,5,6,15,30,7.0,195.0,1.9,16.0,199.0,179.2,141.75
2016,5,6,15,45,7.5,189.5,1.8,16.0,194.0,176.13,139.65
2016,5,6,16,0,8.0,184.0,1.7,16.0,189.0,173.34,137.83
2016,5,6,16,15,4.0,149.0,1.55,15.5,151.5,135.78,107.71
2016,5,6,16,30,0.0,114.0,1.4,15.0,114.0,98.39,77.22
2016,5,6,16,45,0.0,101.0,1.25,15.0,101.0,86.81,67.87
2016,5,6,17,0,0.0,88.0,1.1,15.0,88.0,75.17,58.31
2016,5,6,17,15,0.0,74.0,1.0,14.5,74.0,62.45,47.81
2016,5,6,17,30,0.0,60.0,0.9,14.0,60.0,49.7,37.09
2016,5,6,17,45,0.0,47.5,0.8,14.0,47.5,39.29,28.13
2016,5,6,18,0,0.0,35.0,0.7,14.0,35.0,28.9,19.06
2016,5,6,18,15,0.0,24.0,0.75,13.5,24.0,19.78,11.03
2016,5,6,18,30,0.0,13.0,0.8,13.0,13.0,10.69,2.86
2016,5,6,18,45,0.0,6.5,0.85,12.5,6.5,5.33,0.0
2016,5,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.55,9.5,5.0,4.27,0.0
2016,5,7,5,30,0.0,10.0,1.8,10.0,10.0,8.22,0.0
2016,5,7,5,45,0.0,23.0,2.1,10.5,23.0,18.97,10.89
2016,5,7,6,0,0.0,36.0,2.4,11.0,36.0,29.76,20.94
2016,5,7,6,15,0.0,52.0,2.45,11.5,52.0,42.73,32.86
2016,5,7,6,30,0.0,68.0,2.5,12.0,68.0,55.35,44.3
2016,5,7,6,45,0.0,85.5,2.55,12.5,85.5,68.95,56.4
2016,5,7,7,0,0.0,103.0,2.6,13.0,103.0,82.42,68.15
2016,5,7,7,15,7.5,132.0,2.65,13.0,135.5,103.81,86.81
2016,5,7,7,30,15.0,161.0,2.7,13.0,168.0,124.74,104.81
2016,5,7,7,45,91.0,200.5,2.75,13.5,249.5,145.01,121.77
2016,5,7,8,0,167.0,240.0,2.8,14.0,331.0,161.59,135.32
2016,5,7,8,15,109.5,251.5,2.8,14.0,313.5,167.21,139.64
2016,5,7,8,30,52.0,263.0,2.8,14.0,296.0,182.96,152.57
2016,5,7,8,45,70.5,292.0,2.85,14.5,340.5,199.63,165.85
2016,5,7,9,0,89.0,321.0,2.9,15.0,385.0,218.3,171.77
2016,5,7,9,15,44.5,219.5,2.85,15.0,251.5,166.09,128.99
2016,5,7,9,30,0.0,118.0,2.8,15.0,118.0,97.42,74.85
2016,5,7,9,45,9.5,205.0,2.8,15.5,213.0,166.27,129.88
2016,5,7,10,0,19.0,292.0,2.8,16.0,308.0,234.03,182.68
2016,5,7,10,15,9.5,203.5,2.8,16.0,211.5,167.94,130.47
2016,5,7,10,30,0.0,115.0,2.8,16.0,115.0,95.46,72.5
2016,5,7,10,45,25.5,261.0,2.8,16.5,284.5,216.41,168.52
2016,5,7,11,0,51.0,407.0,2.8,17.0,454.0,339.75,263.03
2016,5,7,11,15,30.0,305.5,2.75,17.0,333.5,260.85,202.25
2016,5,7,11,30,9.0,204.0,2.7,17.0,213.0,173.97,134.49
2016,5,7,11,45,4.5,148.5,2.65,17.5,153.0,126.57,96.78
2016,5,7,12,0,0.0,93.0,2.6,18.0,93.0,77.83,57.56
2016,5,7,12,15,0.0,105.5,2.55,18.0,105.5,88.33,66.06
2016,5,7,12,30,0.0,118.0,2.5,18.0,118.0,98.9,74.53
2016,5,7,12,45,2.5,141.5,2.5,18.0,144.0,120.82,92.16
2016,5,7,13,0,5.0,165.0,2.5,18.0,170.0,143.16,110.04
2016,5,7,13,15,3.5,156.0,2.5,18.0,160.0,134.59,103.23
2016,5,7,13,30,2.0,147.0,2.5,18.0,150.0,125.82,96.3
2016,5,7,13,45,1.0,113.0,2.55,18.0,114.5,95.87,72.38
2016,5,7,14,0,0.0,79.0,2.6,18.0,79.0,65.99,48.31
2016,5,7,14,15,0.0,109.5,2.6,17.5,109.5,91.92,69.56
2016,5,7,14,30,0.0,140.0,2.6,17.0,140.0,118.54,91.34
2016,5,7,14,45,2.0,158.5,2.65,17.0,160.0,137.25,106.68
2016,5,7,15,0,4.0,177.0,2.7,17.0,180.0,156.68,122.61
2016,5,7,15,15,2.0,166.0,2.65,16.5,167.5,145.24,113.77
2016,5,7,15,30,0.0,155.0,2.6,16.0,155.0,133.73,104.85
2016,5,7,15,45,0.0,144.5,2.6,16.0,144.5,124.66,97.77
2016,5,7,16,0,0.0,134.0,2.6,16.0,134.0,115.56,90.63
2016,5,7,16,15,0.0,123.0,2.55,15.5,123.0,105.97,83.19
2016,5,7,16,30,0.0,112.0,2.5,15.0,112.0,96.36,75.65
2016,5,7,16,45,0.0,85.0,2.5,15.0,85.0,71.17,54.77
2016,5,7,17,0,0.0,58.0,2.5,15.0,58.0,48.02,35.37
2016,5,7,17,15,0.0,49.0,2.4,14.5,49.0,40.52,29.14
2016,5,7,17,30,0.0,40.0,2.3,14.0,40.0,33.04,22.81
2016,5,7,17,45,0.0,31.5,2.2,14.0,31.5,25.98,16.7
2016,5,7,18,0,0.0,23.0,2.1,14.0,23.0,18.94,10.54
2016,5,7,18,15,0.0,16.0,2.0,13.5,16.0,13.16,5.44
2016,5,7,18,30,0.0,9.0,1.9,13.0,9.0,7.39,0.26
2016,5,7,18,45,0.0,4.5,1.8,13.0,4.5,3.69,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,63.5,13.0,1.1,10.5,17.5,11.1,0.0
2016,5,8,5,30,127.0,26.0,1.3,11.0,35.0,20.08,8.57
2016,5,8,5,45,225.0,41.0,1.55,11.5,73.0,31.43,21.71
2016,5,8,6,0,323.0,56.0,1.8,12.0,111.0,42.59,32.27
2016,5,8,6,15,395.0,67.0,1.85,12.5,157.0,50.52,39.7
2016,5,8,6,30,467.0,78.0,1.9,13.0,203.0,60.24,48.5
2016,5,8,6,45,510.0,88.5,1.95,13.5,252.0,66.87,54.32
2016,5,8,7,0,553.0,99.0,2.0,14.0,301.0,73.2,59.72
2016,5,8,7,15,280.5,127.0,1.95,14.0,230.0,91.28,75.45
2016,5,8,7,30,8.0,155.0,1.9,14.0,159.0,120.75,100.86
2016,5,8,7,45,71.0,198.0,1.85,14.5,237.0,143.39,119.75
2016,5,8,8,0,134.0,241.0,1.8,15.0,315.0,161.62,134.57
2016,5,8,8,15,79.5,238.5,1.8,15.0,283.5,169.04,140.36
2016,5,8,8,30,25.0,236.0,1.8,15.0,252.0,179.41,148.63
2016,5,8,8,45,46.5,274.5,1.8,15.5,306.5,190.14,156.87
2016,5,8,9,0,68.0,313.0,1.8,16.0,361.0,214.02,167.34
2016,5,8,9,15,43.5,292.5,1.85,16.0,324.0,210.22,163.23
2016,5,8,9,30,19.0,272.0,1.9,16.0,287.0,213.44,166.3
2016,5,8,9,45,14.5,247.5,2.0,16.5,259.5,198.41,154.15
2016,5,8,10,0,10.0,223.0,2.1,17.0,232.0,181.43,140.58
2016,5,8,10,15,10.5,231.0,2.2,17.0,240.5,189.25,146.71
2016,5,8,10,30,11.0,239.0,2.3,17.0,249.0,197.19,152.88
2016,5,8,10,45,11.0,238.0,2.4,17.5,248.5,198.07,153.25
2016,5,8,11,0,11.0,237.0,2.5,18.0,248.0,198.86,153.57
2016,5,8,11,15,58.0,349.5,2.6,18.0,404.0,309.22,239.02
2016,5,8,11,30,105.0,462.0,2.7,18.0,560.0,429.68,329.81
2016,5,8,11,45,159.5,468.0,2.8,18.0,617.5,480.17,367.94
2016,5,8,12,0,214.0,474.0,2.9,18.0,675.0,538.61,412.15
2016,5,8,12,15,197.0,474.0,2.95,18.0,659.0,545.26,417.17
2016,5,8,12,30,180.0,474.0,3.0,18.0,643.0,549.95,420.9
2016,5,8,12,45,191.5,461.0,3.1,18.0,638.5,564.26,432.49
2016,5,8,13,0,203.0,448.0,3.2,18.0,634.0,578.04,443.71
2016,5,8,13,15,110.5,369.0,3.25,18.0,470.0,439.5,340.3
2016,5,8,13,30,18.0,290.0,3.3,18.0,306.0,265.26,205.89
2016,5,8,13,45,16.5,282.5,3.35,18.0,297.5,259.08,201.78
2016,5,8,14,0,15.0,275.0,3.4,18.0,289.0,252.69,197.08
2016,5,8,14,15,15.0,265.0,3.45,18.0,278.0,245.29,191.66
2016,5,8,14,30,15.0,255.0,3.5,18.0,267.0,237.76,186.14
2016,5,8,14,45,409.0,193.5,3.55,18.0,491.0,641.84,508.07
2016,5,8,15,0,803.0,132.0,3.6,18.0,715.0,980.05,751.48
2016,5,8,15,15,788.0,128.5,3.6,17.5,672.5,968.44,743.71
2016,5,8,15,30,773.0,125.0,3.6,17.0,630.0,953.45,736.65
2016,5,8,15,45,752.0,121.5,3.65,17.0,583.5,936.13,726.98
2016,5,8,16,0,731.0,118.0,3.7,17.0,537.0,909.39,710.66
2016,5,8,16,15,705.5,113.5,3.7,16.5,487.5,874.26,689.28
2016,5,8,16,30,680.0,109.0,3.7,16.0,438.0,836.82,665.89
2016,5,8,16,45,652.0,101.5,3.75,16.0,388.0,791.17,634.95
2016,5,8,17,0,624.0,94.0,3.8,16.0,338.0,743.93,602.06
2016,5,8,17,15,578.0,86.5,3.7,15.5,287.5,678.98,555.12
2016,5,8,17,30,532.0,79.0,3.6,15.0,237.0,614.05,506.49
2016,5,8,17,45,481.5,68.0,3.55,14.5,189.5,541.62,449.82
2016,5,8,18,0,431.0,57.0,3.5,14.0,142.0,470.71,391.54
2016,5,8,18,15,336.0,45.5,3.3,13.5,100.0,366.49,303.03
2016,5,8,18,30,241.0,34.0,3.1,13.0,58.0,267.41,211.27
2016,5,8,18,45,120.5,17.0,2.95,12.5,29.0,133.2,24.32
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,59.5,14.5,2.1,9.0,19.0,12.38,0.0
2016,5,9,5,30,119.0,29.0,2.3,9.0,38.0,22.69,11.16
2016,5,9,5,45,220.5,45.0,2.55,9.5,77.0,34.38,24.53
2016,5,9,6,0,322.0,61.0,2.8,10.0,116.0,46.22,35.8
2016,5,9,6,15,203.0,84.0,2.8,10.5,123.0,62.53,50.8
2016,5,9,6,30,84.0,107.0,2.8,11.0,130.0,78.87,65.59
2016,5,9,6,45,102.0,127.5,2.85,11.5,161.0,92.78,77.88
2016,5,9,7,0,120.0,148.0,2.9,12.0,192.0,106.34,89.6
2016,5,9,7,15,177.0,168.0,2.9,12.0,244.0,119.74,101.13
2016,5,9,7,30,234.0,188.0,2.9,12.0,296.0,127.13,107.26
2016,5,9,7,45,145.0,207.5,2.9,12.5,277.0,143.3,120.73
2016,5,9,8,0,56.0,227.0,2.9,13.0,258.0,160.96,135.27
2016,5,9,8,15,99.5,258.0,2.9,13.5,319.0,179.86,150.67
2016,5,9,8,30,143.0,289.0,2.9,14.0,380.0,187.0,155.93
2016,5,9,8,45,470.5,213.0,2.9,14.5,541.0,127.82,105.04
2016,5,9,9,0,798.0,137.0,2.9,15.0,702.0,108.9,72.87
2016,5,9,9,15,811.0,139.5,2.9,15.0,741.0,159.83,95.08
2016,5,9,9,30,824.0,142.0,2.9,15.0,780.0,212.6,131.49
2016,5,9,9,45,857.0,130.5,2.95,15.5,819.0,261.97,170.8
2016,5,9,10,0,890.0,119.0,3.0,16.0,858.0,321.81,221.57
2016,5,9,10,15,677.0,235.0,3.05,16.5,807.5,372.15,272.05
2016,5,9,10,30,464.0,351.0,3.1,17.0,757.0,415.79,313.24
2016,5,9,10,45,686.0,238.0,3.15,17.5,854.0,465.01,351.16
2016,5,9,11,0,908.0,125.0,3.2,18.0,951.0,537.76,408.57
2016,5,9,11,15,910.5,126.0,3.25,18.0,963.5,589.1,451.05
2016,5,9,11,30,913.0,127.0,3.3,18.0,976.0,639.37,491.73
2016,5,9,11,45,912.5,128.0,3.35,18.5,980.5,686.49,528.11
2016,5,9,12,0,912.0,129.0,3.4,19.0,985.0,731.9,562.26
2016,5,9,12,15,911.5,129.0,3.45,19.0,982.0,774.62,594.82
2016,5,9,12,30,911.0,129.0,3.5,19.0,979.0,815.22,624.38
2016,5,9,12,45,908.0,128.5,3.6,19.0,968.5,851.05,649.94
2016,5,9,13,0,905.0,128.0,3.7,19.0,958.0,884.16,673.61
2016,5,9,13,15,901.5,127.0,3.75,19.0,940.0,913.49,694.43
2016,5,9,13,30,898.0,126.0,3.8,19.0,922.0,939.76,713.19
2016,5,9,13,45,890.0,126.0,3.9,19.0,896.5,959.64,727.99
2016,5,9,14,0,882.0,126.0,4.0,19.0,871.0,976.11,740.63
2016,5,9,14,15,874.5,124.0,4.0,19.0,839.5,987.61,749.42
2016,5,9,14,30,867.0,122.0,4.0,19.0,808.0,995.59,756.0
2016,5,9,14,45,856.0,120.0,4.05,19.0,770.5,996.61,758.33
2016,5,9,15,0,845.0,118.0,4.1,19.0,733.0,1006.85,767.22
2016,5,9,15,15,831.5,115.0,4.05,18.5,690.5,997.3,763.45
2016,5,9,15,30,818.0,112.0,4.0,18.0,648.0,984.31,757.56
2016,5,9,15,45,800.5,108.5,3.95,18.0,601.5,963.37,744.82
2016,5,9,16,0,783.0,105.0,3.9,18.0,555.0,939.3,729.98
2016,5,9,16,15,759.0,101.0,3.8,17.5,505.0,905.27,709.08
2016,5,9,16,30,735.0,97.0,3.7,17.0,455.0,875.27,690.88
2016,5,9,16,45,702.0,92.0,3.65,16.5,403.0,827.07,659.3
2016,5,9,17,0,669.0,87.0,3.6,16.0,351.0,777.4,625.88
2016,5,9,17,15,624.0,81.0,3.45,15.5,299.5,714.32,580.77
2016,5,9,17,30,579.0,75.0,3.3,15.0,248.0,651.12,533.93
2016,5,9,17,45,511.0,67.0,3.2,14.5,198.0,566.01,467.97
2016,5,9,18,0,443.0,59.0,3.1,14.0,148.0,483.15,400.74
2016,5,9,18,15,345.0,47.5,3.0,13.5,104.5,375.91,310.54
2016,5,9,18,30,247.0,36.0,2.9,13.0,61.0,275.18,218.44
2016,5,9,18,45,123.5,18.0,2.8,12.5,30.5,138.18,40.44
2016,5,9,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,80.5,14.0,2.35,9.5,20.5,11.95,0.0
2016,5,10,5,30,161.0,28.0,2.6,10.0,41.0,21.66,10.83
2016,5,10,5,45,271.0,41.0,2.85,10.5,81.0,31.57,22.03
2016,5,10,6,0,381.0,54.0,3.1,11.0,121.0,43.31,33.09
2016,5,10,6,15,252.5,80.5,3.05,11.5,131.0,60.57,48.87
2016,5,10,6,30,124.0,107.0,3.0,12.0,141.0,79.28,65.7
2016,5,10,6,45,143.0,127.5,3.0,12.5,174.5,93.24,77.99
2016,5,10,7,0,162.0,148.0,3.0,13.0,208.0,106.86,89.72
2016,5,10,7,15,226.5,164.5,2.85,13.5,262.0,113.64,95.2
2016,5,10,7,30,291.0,181.0,2.7,14.0,316.0,123.8,103.52
2016,5,10,7,45,521.0,144.5,2.6,15.0,419.5,97.25,79.77
2016,5,10,8,0,751.0,108.0,2.5,16.0,523.0,73.9,59.01
2016,5,10,8,15,771.5,111.5,2.35,16.5,570.5,81.94,65.66
2016,5,10,8,30,792.0,115.0,2.2,17.0,618.0,82.73,65.99
2016,5,10,8,45,810.0,117.0,2.1,18.0,662.5,82.43,65.27
2016,5,10,9,0,828.0,119.0,2.0,19.0,707.0,100.45,63.38
2016,5,10,9,15,840.0,121.5,2.0,19.5,746.5,152.84,86.27
2016,5,10,9,30,852.0,124.0,2.0,20.0,786.0,206.91,123.01
2016,5,10,9,45,854.5,130.0,2.0,20.5,817.5,270.31,173.71
2016,5,10,10,0,857.0,136.0,2.0,21.0,849.0,325.16,220.22
2016,5,10,10,15,864.5,137.5,2.0,21.5,876.5,378.8,266.19
2016,5,10,10,30,872.0,139.0,2.0,22.0,904.0,432.69,311.77
2016,5,10,10,45,881.5,137.0,2.05,22.5,925.5,485.21,355.37
2016,5,10,11,0,891.0,135.0,2.1,23.0,947.0,537.68,397.71
2016,5,10,11,15,894.5,136.0,2.15,23.0,960.0,588.78,438.62
2016,5,10,11,30,898.0,137.0,2.2,23.0,973.0,638.96,477.77
2016,5,10,11,45,903.0,134.5,2.3,23.5,979.5,686.39,513.35
2016,5,10,12,0,908.0,132.0,2.4,24.0,986.0,732.49,547.12
2016,5,10,12,15,908.0,132.0,2.45,24.0,983.5,775.41,578.68
2016,5,10,12,30,908.0,132.0,2.5,24.0,981.0,816.27,607.42
2016,5,10,12,45,910.5,129.0,2.55,24.5,972.5,854.3,632.09
2016,5,10,13,0,913.0,126.0,2.6,25.0,964.0,889.87,654.94
2016,5,10,13,15,910.0,125.0,2.65,25.0,946.5,919.79,675.28
2016,5,10,13,30,907.0,124.0,2.7,25.0,929.0,946.65,693.69
2016,5,10,13,45,906.0,120.0,2.75,25.0,905.5,969.26,709.41
2016,5,10,14,0,905.0,116.0,2.8,25.0,882.0,988.52,723.09
2016,5,10,14,15,898.0,114.5,2.85,25.0,851.0,1001.14,732.6
2016,5,10,14,30,891.0,113.0,2.9,25.0,820.0,1010.22,740.03
2016,5,10,14,45,886.0,109.0,2.95,25.0,784.0,1015.04,744.88
2016,5,10,15,0,881.0,105.0,3.0,25.0,748.0,1016.27,747.6
2016,5,10,15,15,868.0,102.5,3.05,24.5,705.0,1007.62,745.48
2016,5,10,15,30,855.0,100.0,3.1,24.0,662.0,995.54,741.27
2016,5,10,15,45,841.5,95.5,3.2,24.0,615.5,989.2,739.98
2016,5,10,16,0,828.0,91.0,3.3,24.0,569.0,967.5,728.34
2016,5,10,16,15,805.5,87.5,3.35,23.5,518.5,935.06,710.44
2016,5,10,16,30,783.0,84.0,3.4,23.0,468.0,899.98,690.43
2016,5,10,16,45,755.0,79.5,3.5,22.5,415.5,855.97,663.89
2016,5,10,17,0,727.0,75.0,3.6,22.0,363.0,810.07,635.15
2016,5,10,17,15,684.5,69.5,3.65,21.0,310.5,754.12,598.76
2016,5,10,17,30,642.0,64.0,3.7,20.0,258.0,692.44,556.27
2016,5,10,17,45,580.0,57.5,3.8,19.0,207.0,612.91,497.74
2016,5,10,18,0,518.0,51.0,3.9,18.0,156.0,535.43,437.32
2016,5,10,18,15,421.5,41.5,4.0,17.0,111.5,429.52,350.51
2016,5,10,18,30,325.0,32.0,4.1,16.0,67.0,330.26,261.75
2016,5,10,18,45,162.5,16.0,4.2,15.5,33.5,168.59,64.5
2016,5,10,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,119.0,13.0,2.6,9.5,22.5,11.1,0.0
2016,5,11,5,30,238.0,26.0,2.8,10.0,45.0,21.27,10.92
2016,5,11,5,45,343.0,37.5,3.0,10.5,86.5,30.38,21.04
2016,5,11,6,0,448.0,49.0,3.2,11.0,128.0,39.3,29.54
2016,5,11,6,15,518.0,57.0,3.15,11.5,177.5,44.95,34.89
2016,5,11,6,30,588.0,65.0,3.1,12.0,227.0,50.5,39.96
2016,5,11,6,45,634.5,71.0,3.1,13.0,279.0,54.22,43.13
2016,5,11,7,0,681.0,77.0,3.1,14.0,331.0,57.85,46.1
2016,5,11,7,15,715.0,82.0,3.05,14.5,383.5,60.53,48.23
2016,5,11,7,30,749.0,87.0,3.0,15.0,436.0,68.92,55.34
2016,5,11,7,45,773.5,91.0,2.95,15.5,487.0,70.79,56.65
2016,5,11,8,0,798.0,95.0,2.9,16.0,538.0,72.56,57.87
2016,5,11,8,15,817.0,98.5,2.9,16.0,586.5,73.79,58.75
2016,5,11,8,30,836.0,102.0,2.9,16.0,635.0,74.93,59.54
2016,5,11,8,45,849.0,105.5,2.9,16.5,678.5,75.85,60.04
2016,5,11,9,0,862.0,109.0,2.9,17.0,722.0,108.16,68.66
2016,5,11,9,15,873.0,111.5,2.9,17.5,761.5,161.52,92.44
2016,5,11,9,30,884.0,114.0,2.9,18.0,801.0,216.28,130.26
2016,5,11,9,45,791.0,170.0,2.95,18.5,805.0,277.35,183.69
2016,5,11,10,0,698.0,226.0,3.0,19.0,809.0,330.62,232.3
2016,5,11,10,15,798.5,177.5,3.0,19.0,864.0,381.08,273.56
2016,5,11,10,30,899.0,129.0,3.0,19.0,919.0,437.83,320.82
2016,5,11,10,45,899.0,133.0,3.0,19.5,938.0,491.42,366.3
2016,5,11,11,0,899.0,137.0,3.0,20.0,957.0,544.14,409.7
2016,5,11,11,15,902.0,137.5,3.05,20.0,969.5,595.0,451.36
2016,5,11,11,30,905.0,138.0,3.1,20.0,982.0,644.85,491.2
2016,5,11,11,45,905.0,138.5,3.2,20.5,986.5,691.61,527.02
2016,5,11,12,0,905.0,139.0,3.3,21.0,991.0,736.73,560.76
2016,5,11,12,15,904.5,138.5,3.35,21.0,988.0,778.88,592.55
2016,5,11,12,30,904.0,138.0,3.4,21.0,985.0,818.91,621.58
2016,5,11,12,45,912.5,130.5,3.5,21.5,977.5,857.95,647.87
2016,5,11,13,0,921.0,123.0,3.6,22.0,970.0,894.64,672.39
2016,5,11,13,15,917.0,122.0,3.65,22.0,952.0,923.82,692.76
2016,5,11,13,30,913.0,121.0,3.7,22.0,934.0,949.85,711.09
2016,5,11,13,45,910.5,118.0,3.8,22.0,909.5,972.08,727.26
2016,5,11,14,0,908.0,115.0,3.9,22.0,885.0,990.93,741.31
2016,5,11,14,15,900.5,113.5,3.95,22.0,853.0,1003.05,750.69
2016,5,11,14,30,893.0,112.0,4.0,22.0,821.0,1011.62,757.9
2016,5,11,14,45,882.5,110.0,4.05,22.0,783.5,1013.12,760.53
2016,5,11,15,0,872.0,108.0,4.1,22.0,746.0,1011.06,760.99
2016,5,11,15,15,858.5,105.5,4.05,21.5,703.0,1001.91,757.66
2016,5,11,15,30,845.0,103.0,4.0,21.0,660.0,1001.63,760.57
2016,5,11,15,45,826.5,100.5,4.0,21.0,612.5,980.7,748.27
2016,5,11,16,0,808.0,98.0,4.0,21.0,565.0,956.64,733.98
2016,5,11,16,15,785.0,94.0,3.95,20.5,515.0,923.32,714.25
2016,5,11,16,30,762.0,90.0,3.9,20.0,465.0,887.4,692.44
2016,5,11,16,45,731.5,85.5,3.85,19.5,413.0,841.3,662.88
2016,5,11,17,0,701.0,81.0,3.8,19.0,361.0,799.96,636.06
2016,5,11,17,15,658.5,75.0,3.6,18.0,308.5,738.42,593.74
2016,5,11,17,30,616.0,69.0,3.4,17.0,256.0,676.68,549.63
2016,5,11,17,45,556.5,61.5,3.2,16.5,206.0,598.57,489.74
2016,5,11,18,0,497.0,54.0,3.0,16.0,156.0,522.35,428.53
2016,5,11,18,15,402.5,44.0,2.75,15.0,111.5,417.94,342.4
2016,5,11,18,30,308.0,34.0,2.5,14.0,67.0,319.91,255.07
2016,5,11,18,45,154.0,17.0,2.3,13.5,33.5,165.49,75.28
2016,5,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,83.5,15.0,2.4,9.5,21.5,12.8,0.0
2016,5,12,5,30,167.0,30.0,2.7,10.0,43.0,23.17,12.75
2016,5,12,5,45,262.0,44.5,3.0,10.5,83.0,34.11,24.36
2016,5,12,6,0,357.0,59.0,3.3,11.0,123.0,44.87,34.53
2016,5,12,6,15,427.5,69.5,3.35,11.5,170.5,52.43,41.61
2016,5,12,6,30,498.0,80.0,3.4,12.0,218.0,61.68,49.99
2016,5,12,6,45,545.0,88.5,3.45,12.5,268.5,66.75,54.42
2016,5,12,7,0,592.0,97.0,3.5,13.0,319.0,71.64,58.55
2016,5,12,7,15,629.0,103.5,3.5,13.5,370.5,74.74,61.0
2016,5,12,7,30,666.0,110.0,3.5,14.0,422.0,77.72,63.28
2016,5,12,7,45,691.5,116.0,3.55,14.5,471.5,80.03,64.96
2016,5,12,8,0,717.0,122.0,3.6,15.0,521.0,82.19,66.48
2016,5,12,8,15,738.0,126.0,3.55,15.5,568.5,82.84,66.69
2016,5,12,8,30,759.0,130.0,3.5,16.0,616.0,83.41,66.84
2016,5,12,8,45,777.5,133.0,3.45,16.5,659.5,91.94,73.82
2016,5,12,9,0,796.0,136.0,3.4,17.0,703.0,113.25,72.96
2016,5,12,9,15,808.0,138.5,3.35,17.5,741.5,163.82,96.46
2016,5,12,9,30,820.0,141.0,3.3,18.0,780.0,216.1,132.94
2016,5,12,9,45,837.0,138.5,3.3,18.5,815.0,267.67,174.63
2016,5,12,10,0,854.0,136.0,3.3,19.0,850.0,327.25,225.15
2016,5,12,10,15,860.5,137.5,3.3,19.0,876.5,380.25,272.01
2016,5,12,10,30,867.0,139.0,3.3,19.0,903.0,433.4,318.63
2016,5,12,10,45,871.0,140.5,3.35,19.5,922.5,485.41,362.92
2016,5,12,11,0,875.0,142.0,3.4,20.0,942.0,536.93,405.59
2016,5,12,11,15,877.5,143.0,3.4,20.0,954.5,586.65,446.38
2016,5,12,11,30,880.0,144.0,3.4,20.0,967.0,635.38,485.36
2016,5,12,11,45,880.0,145.0,3.4,20.5,971.0,681.37,520.37
2016,5,12,12,0,880.0,146.0,3.4,21.0,975.0,725.8,553.29
2016,5,12,12,15,879.0,146.0,3.45,21.0,972.5,767.01,584.45
2016,5,12,12,30,878.0,146.0,3.5,21.0,970.0,806.17,613.22
2016,5,12,12,45,857.5,157.0,3.55,21.5,954.0,846.3,640.13
2016,5,12,13,0,837.0,168.0,3.6,22.0,938.0,875.09,659.04
2016,5,12,13,15,832.5,166.5,3.65,22.0,920.5,902.69,678.45
2016,5,12,13,30,828.0,165.0,3.7,22.0,903.0,927.2,695.83
2016,5,12,13,45,821.0,163.5,3.8,22.0,878.5,946.22,709.88
2016,5,12,14,0,814.0,162.0,3.9,22.0,854.0,961.88,721.82
2016,5,12,14,15,805.0,159.5,3.95,21.5,822.5,971.19,730.73
2016,5,12,14,30,796.0,157.0,4.0,21.0,791.0,977.0,737.5
2016,5,12,14,45,787.0,152.5,4.05,21.0,755.0,977.24,739.25
2016,5,12,15,0,778.0,148.0,4.1,21.0,719.0,973.99,738.83
2016,5,12,15,15,762.0,144.5,4.1,20.5,676.5,969.22,738.65
2016,5,12,15,30,746.0,141.0,4.1,20.0,634.0,953.68,731.16
2016,5,12,15,45,732.0,134.5,4.15,20.0,589.0,933.43,719.4
2016,5,12,16,0,718.0,128.0,4.2,20.0,544.0,910.17,705.55
2016,5,12,16,15,691.5,122.5,4.2,19.5,495.0,872.93,682.71
2016,5,12,16,30,665.0,117.0,4.2,19.0,446.0,833.41,657.91
2016,5,12,16,45,638.0,109.0,4.2,18.5,396.0,788.36,628.51
2016,5,12,17,0,611.0,101.0,4.2,18.0,346.0,741.69,597.11
2016,5,12,17,15,565.0,93.5,4.15,17.0,295.5,676.89,551.72
2016,5,12,17,30,519.0,86.0,4.1,16.0,245.0,612.02,504.43
2016,5,12,17,45,461.5,75.5,4.1,15.5,197.0,534.31,443.89
2016,5,12,18,0,404.0,65.0,4.1,15.0,149.0,454.63,378.95
2016,5,12,18,15,313.5,52.0,4.0,14.0,106.0,354.53,294.5
2016,5,12,18,30,223.0,39.0,3.9,13.0,63.0,261.21,210.42
2016,5,12,18,45,111.5,19.5,3.85,12.5,31.5,134.93,68.63
2016,5,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,11.0,2.9,9.5,11.0,9.06,0.0
2016,5,13,5,30,0.0,22.0,3.2,10.0,22.0,18.17,9.0
2016,5,13,5,45,0.0,41.0,3.5,10.5,41.0,33.13,23.55
2016,5,13,6,0,0.0,60.0,3.8,11.0,60.0,47.78,37.15
2016,5,13,6,15,9.5,80.0,3.9,11.0,83.0,63.06,51.24
2016,5,13,6,30,19.0,100.0,4.0,11.0,106.0,78.25,65.06
2016,5,13,6,45,27.0,120.5,4.1,11.5,130.0,90.81,76.14
2016,5,13,7,0,35.0,141.0,4.2,12.0,154.0,105.06,88.48
2016,5,13,7,15,231.5,149.5,4.15,12.5,256.5,104.57,87.61
2016,5,13,7,30,428.0,158.0,4.1,13.0,359.0,105.95,88.35
2016,5,13,7,45,595.0,134.0,4.1,13.5,447.5,90.86,74.69
2016,5,13,8,0,762.0,110.0,4.1,14.0,536.0,82.42,66.93
2016,5,13,8,15,782.0,114.0,4.05,14.5,584.0,83.58,67.59
2016,5,13,8,30,802.0,118.0,4.0,15.0,632.0,84.63,68.16
2016,5,13,8,45,817.5,121.0,4.0,15.5,676.0,84.85,68.02
2016,5,13,9,0,833.0,124.0,4.0,16.0,720.0,108.91,68.16
2016,5,13,9,15,844.0,126.0,4.0,16.0,758.5,161.04,93.13
2016,5,13,9,30,855.0,128.0,4.0,16.0,797.0,214.72,131.47
2016,5,13,9,45,871.5,125.5,4.05,16.5,832.0,275.77,181.38
2016,5,13,10,0,888.0,123.0,4.1,17.0,867.0,329.82,228.41
2016,5,13,10,15,894.0,124.5,4.2,17.0,893.5,384.28,277.36
2016,5,13,10,30,900.0,126.0,4.3,17.0,920.0,438.81,326.07
2016,5,13,10,45,903.5,127.0,4.45,17.5,939.5,491.77,372.17
2016,5,13,11,0,907.0,128.0,4.6,18.0,959.0,544.13,416.63
2016,5,13,11,15,909.5,128.5,4.75,18.0,970.5,594.82,459.51
2016,5,13,11,30,912.0,129.0,4.9,18.0,982.0,644.42,500.63
2016,5,13,11,45,916.0,126.5,5.05,18.5,987.5,691.49,538.05
2016,5,13,12,0,920.0,124.0,5.2,19.0,993.0,737.11,573.58
2016,5,13,12,15,919.0,124.0,5.35,18.5,990.0,779.44,608.28
2016,5,13,12,30,918.0,124.0,5.5,18.0,987.0,819.61,639.81
2016,5,13,12,45,916.0,123.5,5.65,18.0,976.5,856.17,667.07
2016,5,13,13,0,914.0,123.0,5.8,18.0,966.0,890.06,692.45
2016,5,13,13,15,910.5,122.0,5.85,17.5,948.5,919.36,715.45
2016,5,13,13,30,907.0,121.0,5.9,17.0,931.0,945.58,736.4
2016,5,13,13,45,903.0,119.0,6.0,17.0,906.5,967.16,753.06
2016,5,13,14,0,899.0,117.0,6.1,17.0,882.0,985.39,767.5
2016,5,13,14,15,892.0,115.5,6.1,17.0,851.0,997.82,777.36
2016,5,13,14,30,885.0,114.0,6.1,17.0,820.0,1006.75,784.91
2016,5,13,14,45,878.0,110.5,6.1,17.0,783.5,1010.02,788.6
2016,5,13,15,0,871.0,107.0,6.1,17.0,747.0,1009.73,789.97
2016,5,13,15,15,858.5,104.5,6.0,16.5,705.0,1001.53,786.74
2016,5,13,15,30,846.0,102.0,5.9,16.0,663.0,1002.18,790.07
2016,5,13,15,45,834.5,97.0,5.85,15.5,617.5,985.18,781.08
2016,5,13,16,0,823.0,92.0,5.8,15.0,572.0,964.91,769.82
2016,5,13,16,15,801.5,89.0,5.65,14.5,522.0,934.15,750.19
2016,5,13,16,30,780.0,86.0,5.5,14.0,472.0,900.74,728.45
2016,5,13,16,45,758.5,80.0,5.35,14.0,421.5,861.12,700.39
2016,5,13,17,0,737.0,74.0,5.2,14.0,371.0,819.38,670.29
2016,5,13,17,15,697.5,69.0,5.0,13.5,319.0,760.56,627.3
2016,5,13,17,30,658.0,64.0,4.8,13.0,267.0,707.58,587.49
2016,5,13,17,45,607.0,57.0,4.65,12.5,217.0,636.2,531.52
2016,5,13,18,0,556.0,50.0,4.5,12.0,167.0,566.19,473.96
2016,5,13,18,15,465.5,41.5,4.25,11.5,121.0,464.84,387.71
2016,5,13,18,30,375.0,33.0,4.0,11.0,75.0,369.42,300.94
2016,5,13,18,45,187.5,16.5,3.75,10.5,37.5,190.4,108.98
2016,5,13,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
