Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.0,2.0,10.5,10.0,8.23,0.0
2016,5,14,5,30,0.0,20.0,2.3,11.0,20.0,16.5,7.78
2016,5,14,5,45,0.0,37.0,2.6,11.5,37.0,30.28,21.0
2016,5,14,6,0,0.0,54.0,2.9,12.0,54.0,43.61,33.33
2016,5,14,6,15,0.0,73.5,2.95,12.5,73.5,58.59,46.98
2016,5,14,6,30,0.0,93.0,3.0,13.0,93.0,73.44,60.27
2016,5,14,6,45,4.5,111.5,3.05,13.5,113.5,87.53,72.63
2016,5,14,7,0,9.0,130.0,3.1,14.0,134.0,101.54,84.66
2016,5,14,7,15,30.5,159.0,3.1,14.5,173.5,117.48,98.15
2016,5,14,7,30,52.0,188.0,3.1,15.0,213.0,136.24,113.85
2016,5,14,7,45,65.5,214.0,3.1,15.5,249.0,152.7,127.33
2016,5,14,8,0,79.0,240.0,3.1,16.0,285.0,168.72,140.24
2016,5,14,8,15,57.0,247.0,3.05,16.0,281.0,173.64,143.92
2016,5,14,8,30,35.0,254.0,3.0,16.0,277.0,178.21,147.31
2016,5,14,8,45,70.0,293.0,2.95,16.5,342.5,200.54,165.25
2016,5,14,9,0,105.0,332.0,2.9,17.0,408.0,227.74,176.68
2016,5,14,9,15,101.0,350.0,2.9,17.5,426.5,249.46,191.07
2016,5,14,9,30,97.0,368.0,2.9,18.0,445.0,271.04,206.77
2016,5,14,9,45,271.0,350.5,2.95,18.5,576.0,285.78,210.79
2016,5,14,10,0,445.0,333.0,3.0,19.0,707.0,335.47,244.39
2016,5,14,10,15,429.5,352.0,3.1,19.0,722.0,374.81,277.87
2016,5,14,10,30,414.0,371.0,3.2,19.0,737.0,413.05,310.07
2016,5,14,10,45,427.5,367.5,3.3,19.5,752.5,448.14,338.44
2016,5,14,11,0,441.0,364.0,3.4,20.0,768.0,484.37,367.25
2016,5,14,11,15,685.0,240.0,3.5,20.0,877.5,556.1,423.74
2016,5,14,11,30,929.0,116.0,3.6,20.0,987.0,645.8,494.24
2016,5,14,11,45,927.5,117.5,3.7,20.5,991.0,692.83,530.24
2016,5,14,12,0,926.0,119.0,3.8,21.0,995.0,738.07,564.24
2016,5,14,12,15,925.5,119.0,3.9,21.0,992.5,780.85,596.88
2016,5,14,12,30,925.0,119.0,4.0,21.0,990.0,821.48,626.04
2016,5,14,12,45,912.0,125.5,4.1,21.0,976.5,855.27,650.07
2016,5,14,13,0,899.0,132.0,4.2,21.0,963.0,885.93,671.96
2016,5,14,13,15,895.0,131.0,4.3,21.0,945.0,914.53,692.48
2016,5,14,13,30,891.0,130.0,4.4,21.0,927.0,940.07,710.96
2016,5,14,13,45,884.0,129.0,4.55,21.0,901.5,959.64,726.1
2016,5,14,14,0,877.0,128.0,4.7,21.0,876.0,975.84,739.19
2016,5,14,14,15,869.0,126.5,4.8,20.5,845.0,987.16,750.19
2016,5,14,14,30,861.0,125.0,4.9,20.0,814.0,995.02,759.03
2016,5,14,14,45,847.0,124.0,5.0,20.0,775.5,1006.87,769.36
2016,5,14,15,0,833.0,123.0,5.1,20.0,737.0,1002.55,768.62
2016,5,14,15,15,819.0,120.5,5.1,19.5,695.0,993.01,765.21
2016,5,14,15,30,805.0,118.0,5.1,19.0,653.0,980.08,759.56
2016,5,14,15,45,783.0,116.0,5.15,19.0,606.0,956.38,745.25
2016,5,14,16,0,761.0,114.0,5.2,19.0,559.0,929.65,728.78
2016,5,14,16,15,736.5,109.5,5.1,18.5,509.5,901.77,711.8
2016,5,14,16,30,712.0,105.0,5.0,18.0,460.0,864.87,688.04
2016,5,14,16,45,677.5,100.5,4.9,17.5,408.5,816.24,655.23
2016,5,14,17,0,643.0,96.0,4.8,17.0,357.0,766.19,620.65
2016,5,14,17,15,598.5,89.0,4.55,16.5,305.5,702.73,574.09
2016,5,14,17,30,554.0,82.0,4.3,16.0,254.0,639.15,526.05
2016,5,14,17,45,496.0,73.0,4.1,15.5,205.5,561.86,465.68
2016,5,14,18,0,438.0,64.0,3.9,15.0,157.0,486.21,404.17
2016,5,14,18,15,346.0,52.0,3.6,14.5,113.5,379.84,314.85
2016,5,14,18,30,254.0,40.0,3.3,14.0,70.0,285.39,230.36
2016,5,14,18,45,127.0,25.0,3.0,13.5,40.0,159.33,94.97
2016,5,14,19,0,0.0,10.0,2.7,13.0,10.0,8.54,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,100.5,16.0,1.55,9.5,25.0,12.46,0.0
2016,5,15,5,30,201.0,32.0,1.8,10.0,50.0,24.74,14.77
2016,5,15,5,45,305.0,44.0,2.05,11.0,91.0,33.87,24.25
2016,5,15,6,0,409.0,56.0,2.3,12.0,132.0,44.72,34.34
2016,5,15,6,15,477.5,64.5,2.15,12.5,180.5,50.5,39.77
2016,5,15,6,30,546.0,73.0,2.0,13.0,229.0,56.18,44.89
2016,5,15,6,45,597.0,79.0,1.9,13.5,280.5,59.65,47.88
2016,5,15,7,0,648.0,85.0,1.8,14.0,332.0,63.06,50.7
2016,5,15,7,15,682.5,90.0,1.75,14.5,383.5,65.48,52.57
2016,5,15,7,30,717.0,95.0,1.7,15.0,435.0,67.82,54.33
2016,5,15,7,45,744.0,98.5,1.65,16.0,485.5,75.51,60.6
2016,5,15,8,0,771.0,102.0,1.6,17.0,536.0,76.74,61.19
2016,5,15,8,15,790.5,105.5,1.65,17.5,583.5,77.76,61.74
2016,5,15,8,30,810.0,109.0,1.7,18.0,631.0,78.7,62.22
2016,5,15,8,45,826.0,111.0,1.8,18.5,675.0,78.52,61.78
2016,5,15,9,0,842.0,113.0,1.9,19.0,719.0,105.58,62.77
2016,5,15,9,15,853.5,115.5,1.95,19.5,757.5,168.17,96.39
2016,5,15,9,30,865.0,118.0,2.0,20.0,796.0,221.71,133.95
2016,5,15,9,45,888.0,111.0,2.1,20.5,833.0,273.14,175.22
2016,5,15,10,0,911.0,104.0,2.2,21.0,870.0,326.57,220.67
2016,5,15,10,15,917.5,105.5,2.3,21.0,897.0,382.06,269.29
2016,5,15,10,30,924.0,107.0,2.4,21.0,924.0,437.64,317.52
2016,5,15,10,45,927.5,108.0,2.55,21.5,944.0,491.44,362.95
2016,5,15,11,0,931.0,109.0,2.7,22.0,964.0,544.6,406.63
2016,5,15,11,15,934.0,109.5,2.9,22.0,976.5,596.29,448.99
2016,5,15,11,30,937.0,110.0,3.1,22.0,989.0,646.9,489.58
2016,5,15,11,45,937.0,111.0,3.3,22.5,994.0,694.7,526.27
2016,5,15,12,0,937.0,112.0,3.5,23.0,999.0,740.8,560.88
2016,5,15,12,15,936.5,111.5,3.65,23.0,996.5,783.41,593.27
2016,5,15,12,30,936.0,111.0,3.8,23.0,994.0,823.81,621.92
2016,5,15,12,45,938.0,108.5,3.95,23.0,984.5,862.07,649.02
2016,5,15,13,0,940.0,106.0,4.1,23.0,975.0,897.78,674.35
2016,5,15,13,15,937.0,105.0,4.2,23.0,957.5,927.77,695.57
2016,5,15,13,30,934.0,104.0,4.3,23.0,940.0,954.64,714.75
2016,5,15,13,45,928.5,103.0,4.4,23.0,915.5,975.94,730.27
2016,5,15,14,0,923.0,102.0,4.5,23.0,891.0,993.81,743.67
2016,5,15,14,15,916.0,101.0,4.55,22.5,859.5,1006.75,755.26
2016,5,15,14,30,909.0,100.0,4.6,22.0,828.0,1016.15,764.7
2016,5,15,14,45,899.5,98.0,4.7,22.0,790.5,1018.41,768.43
2016,5,15,15,0,890.0,96.0,4.8,22.0,753.0,1017.1,769.93
2016,5,15,15,15,877.5,94.0,4.9,21.5,710.5,1009.24,768.64
2016,5,15,15,30,865.0,92.0,5.0,21.0,668.0,997.98,765.11
2016,5,15,15,45,848.0,89.5,5.1,21.0,621.0,978.3,754.26
2016,5,15,16,0,831.0,87.0,5.2,21.0,574.0,967.19,749.49
2016,5,15,16,15,810.0,84.0,5.2,20.0,524.5,936.81,733.15
2016,5,15,16,30,789.0,81.0,5.2,19.0,475.0,903.79,714.69
2016,5,15,16,45,756.5,78.0,5.25,18.5,422.5,857.3,684.76
2016,5,15,17,0,724.0,75.0,5.3,18.0,370.0,809.13,652.78
2016,5,15,17,15,684.0,70.0,5.15,17.5,318.0,755.88,614.89
2016,5,15,17,30,644.0,65.0,5.0,17.0,266.0,697.11,571.44
2016,5,15,17,45,580.5,59.5,4.9,16.5,215.5,617.52,510.02
2016,5,15,18,0,517.0,54.0,4.8,16.0,165.0,539.97,447.46
2016,5,15,18,15,427.5,44.5,4.55,15.0,120.0,439.23,363.57
2016,5,15,18,30,338.0,35.0,4.3,14.0,75.0,344.35,279.79
2016,5,15,18,45,198.0,22.5,4.1,13.5,43.0,210.17,133.96
2016,5,15,19,0,58.0,10.0,3.9,13.0,11.0,47.31,0.0
2016,5,15,19,15,29.0,5.0,3.8,12.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,112.5,15.5,1.7,10.5,25.5,12.09,0.0
2016,5,16,5,30,225.0,31.0,1.9,11.0,51.0,24.04,14.3
2016,5,16,5,45,318.0,43.0,2.1,11.5,92.0,34.69,24.95
2016,5,16,6,0,411.0,55.0,2.3,12.0,133.0,43.79,33.54
2016,5,16,6,15,478.0,63.5,2.2,12.5,180.5,49.61,38.98
2016,5,16,6,30,545.0,72.0,2.1,13.0,228.0,55.31,44.12
2016,5,16,6,45,591.5,78.5,2.05,14.0,278.5,59.15,47.33
2016,5,16,7,0,638.0,85.0,2.0,15.0,329.0,62.88,50.33
2016,5,16,7,15,672.0,90.0,2.15,15.5,380.0,65.29,52.18
2016,5,16,7,30,706.0,95.0,2.3,16.0,431.0,67.61,53.92
2016,5,16,7,45,734.0,98.5,2.45,17.0,481.5,75.29,60.17
2016,5,16,8,0,762.0,102.0,2.6,18.0,532.0,76.52,60.77
2016,5,16,8,15,781.5,105.5,2.65,18.5,579.0,77.53,61.31
2016,5,16,8,30,801.0,109.0,2.7,19.0,626.0,78.46,61.78
2016,5,16,8,45,818.5,110.5,2.8,20.0,670.5,77.99,60.96
2016,5,16,9,0,836.0,112.0,2.9,21.0,715.0,106.1,62.14
2016,5,16,9,15,847.5,114.0,2.95,21.5,753.5,168.03,95.68
2016,5,16,9,30,859.0,116.0,3.0,22.0,792.0,220.84,132.83
2016,5,16,9,45,877.0,112.5,3.05,22.5,827.5,272.93,174.79
2016,5,16,10,0,895.0,109.0,3.1,23.0,863.0,326.62,220.45
2016,5,16,10,15,901.5,110.5,3.15,23.0,889.5,381.23,268.18
2016,5,16,10,30,908.0,112.0,3.2,23.0,916.0,435.94,315.53
2016,5,16,10,45,913.0,112.5,3.25,23.5,936.5,489.2,360.21
2016,5,16,11,0,918.0,113.0,3.3,24.0,957.0,541.99,403.23
2016,5,16,11,15,921.0,113.5,3.35,24.0,969.5,593.02,444.54
2016,5,16,11,30,924.0,114.0,3.4,24.0,982.0,642.99,484.01
2016,5,16,11,45,926.5,113.5,3.5,24.5,987.5,690.65,520.05
2016,5,16,12,0,929.0,113.0,3.6,25.0,993.0,736.79,554.11
2016,5,16,12,15,928.5,113.0,3.7,25.0,990.5,779.43,586.08
2016,5,16,12,30,928.0,113.0,3.8,25.0,988.0,819.93,614.41
2016,5,16,12,45,926.5,112.0,3.9,25.0,978.0,856.39,639.85
2016,5,16,13,0,925.0,111.0,4.0,25.0,968.0,890.18,663.46
2016,5,16,13,15,921.5,110.5,4.05,25.0,950.5,919.83,684.03
2016,5,16,13,30,918.0,110.0,4.1,25.0,933.0,946.41,702.6
2016,5,16,13,45,914.5,107.5,4.15,25.5,909.0,967.82,716.38
2016,5,16,14,0,911.0,105.0,4.2,26.0,885.0,985.85,727.98
2016,5,16,14,15,904.0,104.0,4.2,25.5,854.0,998.62,738.82
2016,5,16,14,30,897.0,103.0,4.2,25.0,823.0,1007.9,747.54
2016,5,16,14,45,885.0,102.0,4.25,25.0,785.0,1008.7,749.64
2016,5,16,15,0,873.0,101.0,4.3,25.0,747.0,1005.98,749.6
2016,5,16,15,15,860.5,99.0,4.25,24.5,705.0,998.17,747.2
2016,5,16,15,30,848.0,97.0,4.2,24.0,663.0,987.02,742.69
2016,5,16,15,45,830.0,94.5,4.2,24.0,616.5,978.45,738.93
2016,5,16,16,0,812.0,92.0,4.2,24.0,570.0,954.82,724.92
2016,5,16,16,15,790.5,88.5,4.15,23.5,520.5,923.54,706.78
2016,5,16,16,30,769.0,85.0,4.1,23.0,471.0,889.67,686.63
2016,5,16,16,45,740.5,81.0,4.05,23.0,420.0,846.07,657.91
2016,5,16,17,0,712.0,77.0,4.0,23.0,369.0,800.68,627.36
2016,5,16,17,15,671.5,72.0,3.95,22.0,317.5,747.54,592.6
2016,5,16,17,30,631.0,67.0,3.9,21.0,266.0,688.65,552.01
2016,5,16,17,45,572.0,60.5,3.9,20.0,216.0,611.86,495.77
2016,5,16,18,0,513.0,54.0,3.9,19.0,166.0,536.91,437.91
2016,5,16,18,15,424.5,45.0,3.9,18.0,121.5,437.72,357.46
2016,5,16,18,30,336.0,36.0,3.9,17.0,77.0,344.18,276.79
2016,5,16,18,45,198.0,23.5,3.95,16.0,44.5,212.86,139.86
2016,5,16,19,0,60.0,11.0,4.0,15.0,12.0,49.55,0.0
2016,5,16,19,15,30.0,5.5,4.0,14.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,143.0,15.0,2.7,12.5,28.5,12.09,0.0
2016,5,17,5,30,286.0,30.0,3.0,13.0,57.0,24.56,14.7
2016,5,17,5,45,391.5,39.5,3.3,14.0,100.5,31.91,22.27
2016,5,17,6,0,497.0,49.0,3.6,15.0,144.0,39.19,29.06
2016,5,17,6,15,561.5,56.0,3.55,15.5,194.0,44.1,33.62
2016,5,17,6,30,626.0,63.0,3.5,16.0,244.0,48.95,37.94
2016,5,17,6,45,674.0,67.5,3.5,17.0,297.0,51.7,40.19
2016,5,17,7,0,722.0,72.0,3.5,18.0,350.0,59.29,46.58
2016,5,17,7,15,753.5,76.0,3.6,18.5,402.5,61.64,48.37
2016,5,17,7,30,785.0,80.0,3.7,19.0,455.0,63.91,50.07
2016,5,17,7,45,810.5,82.5,3.85,20.0,506.5,64.97,50.59
2016,5,17,8,0,836.0,85.0,4.0,21.0,558.0,66.0,51.07
2016,5,17,8,15,853.5,88.0,4.0,21.5,606.5,76.8,59.96
2016,5,17,8,30,871.0,91.0,4.0,22.0,655.0,78.59,61.16
2016,5,17,8,45,884.5,93.0,4.05,22.5,699.5,79.57,61.68
2016,5,17,9,0,898.0,95.0,4.1,23.0,744.0,111.36,63.86
2016,5,17,9,15,908.5,97.0,4.1,23.5,783.0,165.79,90.67
2016,5,17,9,30,919.0,99.0,4.1,24.0,822.0,221.57,130.08
2016,5,17,9,45,926.0,101.0,4.1,24.5,855.5,277.72,175.74
2016,5,17,10,0,933.0,103.0,4.1,25.0,889.0,334.43,224.18
2016,5,17,10,15,938.5,104.0,4.0,25.0,915.5,390.32,272.89
2016,5,17,10,30,944.0,105.0,3.9,25.0,942.0,446.16,321.01
2016,5,17,10,45,947.5,105.5,3.85,25.5,962.0,500.51,366.35
2016,5,17,11,0,951.0,106.0,3.8,26.0,982.0,554.17,409.78
2016,5,17,11,15,953.0,106.5,3.7,26.0,994.0,606.14,451.31
2016,5,17,11,30,955.0,107.0,3.6,26.0,1006.0,656.9,490.74
2016,5,17,11,45,955.0,107.5,3.5,26.5,1010.5,704.98,526.1
2016,5,17,12,0,955.0,108.0,3.4,27.0,1015.0,751.3,559.11
2016,5,17,12,15,954.0,108.0,3.3,27.0,1011.5,794.52,589.97
2016,5,17,12,30,953.0,108.0,3.2,27.0,1008.0,835.49,617.07
2016,5,17,12,45,952.0,106.5,3.15,27.5,997.5,872.67,640.39
2016,5,17,13,0,951.0,105.0,3.1,28.0,987.0,907.12,661.66
2016,5,17,13,15,947.5,104.0,3.05,28.0,969.0,936.93,681.07
2016,5,17,13,30,944.0,103.0,3.0,28.0,951.0,963.56,698.38
2016,5,17,13,45,937.5,102.5,3.0,28.0,925.5,984.6,712.51
2016,5,17,14,0,931.0,102.0,3.0,28.0,900.0,1002.18,724.52
2016,5,17,14,15,923.5,100.5,3.0,28.0,868.0,1014.21,733.12
2016,5,17,14,30,916.0,99.0,3.0,28.0,836.0,1022.64,739.59
2016,5,17,14,45,906.5,97.5,3.0,28.5,798.0,1025.49,741.18
2016,5,17,15,0,897.0,96.0,3.0,29.0,760.0,1024.77,740.69
2016,5,17,15,15,884.5,93.5,2.95,28.5,717.5,1016.34,737.95
2016,5,17,15,30,872.0,91.0,2.9,28.0,675.0,1004.47,733.15
2016,5,17,15,45,857.0,88.0,2.85,28.0,628.0,986.14,722.83
2016,5,17,16,0,842.0,85.0,2.8,28.0,581.0,964.69,710.56
2016,5,17,16,15,821.0,82.0,2.75,27.5,531.5,945.73,701.37
2016,5,17,16,30,800.0,79.0,2.7,27.0,482.0,912.57,682.54
2016,5,17,16,45,771.5,75.0,2.65,27.0,430.0,868.45,654.72
2016,5,17,17,0,743.0,71.0,2.6,27.0,378.0,822.51,625.15
2016,5,17,17,15,705.0,66.5,2.4,26.0,326.0,765.66,588.45
2016,5,17,17,30,667.0,62.0,2.2,25.0,274.0,708.14,549.87
2016,5,17,17,45,608.5,56.5,2.05,24.0,223.0,637.8,500.3
2016,5,17,18,0,550.0,51.0,1.9,23.0,172.0,563.64,445.22
2016,5,17,18,15,464.5,42.5,1.95,22.0,126.5,466.22,370.0
2016,5,17,18,30,379.0,34.0,2.0,21.0,81.0,374.28,293.87
2016,5,17,18,45,239.5,22.5,2.05,20.0,47.5,242.58,161.73
2016,5,17,19,0,100.0,11.0,2.1,19.0,14.0,76.4,0.0
2016,5,17,19,15,50.0,5.5,2.05,18.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,129.0,16.0,1.5,14.5,28.5,12.49,0.0
2016,5,18,5,30,258.0,32.0,1.8,15.0,57.0,26.19,16.05
2016,5,18,5,45,355.5,42.5,2.15,15.5,99.0,34.28,24.22
2016,5,18,6,0,453.0,53.0,2.5,16.0,141.0,42.21,31.62
2016,5,18,6,15,518.0,61.0,2.55,16.5,189.5,47.74,36.7
2016,5,18,6,30,583.0,69.0,2.6,17.0,238.0,53.16,41.5
2016,5,18,6,45,626.0,75.0,2.65,17.5,289.0,56.74,44.53
2016,5,18,7,0,669.0,81.0,2.7,18.0,340.0,60.22,47.38
2016,5,18,7,15,701.5,86.0,2.65,18.5,391.5,62.76,49.34
2016,5,18,7,30,734.0,91.0,2.6,19.0,443.0,71.28,56.42
2016,5,18,7,45,758.0,95.0,2.6,20.0,493.0,73.01,57.46
2016,5,18,8,0,782.0,99.0,2.6,21.0,543.0,74.64,58.41
2016,5,18,8,15,800.5,102.5,2.6,21.5,590.0,75.73,59.03
2016,5,18,8,30,819.0,106.0,2.6,22.0,637.0,76.73,59.56
2016,5,18,8,45,833.0,108.5,2.6,23.0,680.0,76.91,59.3
2016,5,18,9,0,847.0,111.0,2.6,24.0,723.0,119.34,70.37
2016,5,18,9,15,857.5,113.0,2.6,24.5,761.0,171.1,96.05
2016,5,18,9,30,868.0,115.0,2.6,25.0,799.0,224.18,133.33
2016,5,18,9,45,880.5,114.0,2.65,25.5,832.5,276.98,175.66
2016,5,18,10,0,893.0,113.0,2.7,26.0,866.0,330.87,221.03
2016,5,18,10,15,898.0,114.0,2.8,26.5,892.0,384.45,266.82
2016,5,18,10,30,903.0,115.0,2.9,27.0,918.0,437.96,311.94
2016,5,18,10,45,904.5,117.5,3.0,27.5,936.5,490.69,355.44
2016,5,18,11,0,906.0,120.0,3.1,28.0,955.0,542.65,397.1
2016,5,18,11,15,908.0,120.5,3.2,28.0,967.0,592.52,436.89
2016,5,18,11,30,910.0,121.0,3.3,28.0,979.0,641.27,474.91
2016,5,18,11,45,907.5,123.5,3.4,28.5,982.5,687.35,509.12
2016,5,18,12,0,905.0,126.0,3.5,29.0,986.0,731.66,541.2
2016,5,18,12,15,904.0,126.0,3.55,29.0,983.0,773.13,571.59
2016,5,18,12,30,903.0,126.0,3.6,29.0,980.0,812.5,598.82
2016,5,18,12,45,900.0,125.5,3.7,29.0,969.5,847.53,622.87
2016,5,18,13,0,897.0,125.0,3.8,29.0,959.0,879.89,645.15
2016,5,18,13,15,893.5,124.5,3.9,29.0,941.5,908.98,665.28
2016,5,18,13,30,890.0,124.0,4.0,29.0,924.0,935.09,683.51
2016,5,18,13,45,887.0,120.5,4.1,29.0,900.0,955.66,698.18
2016,5,18,14,0,884.0,117.0,4.2,29.0,876.0,972.91,710.81
2016,5,18,14,15,876.5,115.5,4.3,28.5,845.5,984.46,721.29
2016,5,18,14,30,869.0,114.0,4.4,28.0,815.0,992.57,729.71
2016,5,18,14,45,856.0,113.5,4.5,27.5,777.5,992.84,733.12
2016,5,18,15,0,843.0,113.0,4.6,27.0,740.0,989.69,734.48
2016,5,18,15,15,830.0,110.5,4.65,26.5,698.5,993.54,740.64
2016,5,18,15,30,817.0,108.0,4.7,26.0,657.0,981.51,736.2
2016,5,18,15,45,798.5,105.5,4.8,25.5,610.5,960.69,726.28
2016,5,18,16,0,780.0,103.0,4.9,25.0,564.0,936.84,714.21
2016,5,18,16,15,758.0,99.0,4.85,24.0,515.5,904.84,696.61
2016,5,18,16,30,736.0,95.0,4.8,23.0,467.0,870.31,676.91
2016,5,18,16,45,714.0,88.5,4.8,22.0,417.5,836.44,657.55
2016,5,18,17,0,692.0,82.0,4.8,21.0,368.0,794.84,631.85
2016,5,18,17,15,652.5,76.5,4.7,20.0,317.0,736.93,592.47
2016,5,18,17,30,613.0,71.0,4.6,19.0,266.0,678.69,551.34
2016,5,18,17,45,562.5,63.0,4.5,18.5,217.5,607.64,497.31
2016,5,18,18,0,512.0,55.0,4.4,18.0,169.0,537.93,441.85
2016,5,18,18,15,427.0,46.0,4.35,17.0,124.5,441.43,363.03
2016,5,18,18,30,342.0,37.0,4.3,16.0,80.0,350.26,284.24
2016,5,18,18,45,213.0,24.5,4.3,15.5,47.5,227.8,159.46
2016,5,18,19,0,84.0,12.0,4.3,15.0,15.0,66.61,0.0
2016,5,18,19,15,42.0,6.0,4.35,14.5,7.5,5.12,0.0
2016,5,18,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,5,15,113.5,18.0,4.6,10.0,29.0,14.0,0.0
2016,5,19,5,30,227.0,36.0,4.7,10.0,58.0,27.8,17.88
2016,5,19,5,45,334.0,47.0,4.8,10.5,101.0,36.17,26.43
2016,5,19,6,0,441.0,58.0,4.9,11.0,144.0,46.3,35.94
2016,5,19,6,15,506.5,66.0,5.0,11.5,192.5,51.66,40.98
2016,5,19,6,30,572.0,74.0,5.1,12.0,241.0,56.93,45.73
2016,5,19,6,45,571.0,84.0,5.2,12.5,278.5,62.94,50.99
2016,5,19,7,0,570.0,94.0,5.3,13.0,316.0,68.54,55.76
2016,5,19,7,15,563.0,112.0,5.05,13.5,356.5,79.48,65.15
2016,5,19,7,30,556.0,130.0,4.8,14.0,397.0,89.73,73.79
2016,5,19,7,45,502.5,164.5,4.6,14.5,426.0,108.65,89.86
2016,5,19,8,0,449.0,199.0,4.4,15.0,455.0,126.41,104.69
2016,5,19,8,15,537.0,186.5,4.3,15.5,517.5,118.04,96.95
2016,5,19,8,30,625.0,174.0,4.2,16.0,580.0,107.38,87.35
2016,5,19,8,45,541.0,221.5,4.15,17.0,590.0,132.68,108.26
2016,5,19,9,0,457.0,269.0,4.1,18.0,600.0,175.91,126.34
2016,5,19,9,15,679.0,189.5,4.05,18.5,711.0,181.71,113.91
2016,5,19,9,30,901.0,110.0,4.0,19.0,822.0,227.83,138.34
2016,5,19,9,45,899.0,117.5,4.0,19.5,853.0,284.39,185.57
2016,5,19,10,0,897.0,125.0,4.0,20.0,884.0,340.61,234.59
2016,5,19,10,15,903.0,126.5,4.05,20.5,910.5,395.18,282.41
2016,5,19,10,30,909.0,128.0,4.1,21.0,937.0,449.8,329.64
2016,5,19,10,45,913.5,128.5,4.2,21.5,956.5,502.95,374.75
2016,5,19,11,0,918.0,129.0,4.3,22.0,976.0,555.59,418.22
2016,5,19,11,15,720.5,255.5,4.35,22.0,926.0,589.65,446.3
2016,5,19,11,30,523.0,382.0,4.4,22.0,876.0,612.23,463.34
2016,5,19,11,45,537.0,371.0,4.5,22.0,880.0,648.63,491.91
2016,5,19,12,0,551.0,360.0,4.6,22.0,884.0,684.89,520.02
2016,5,19,12,15,492.5,382.0,4.6,22.0,850.0,693.95,526.65
2016,5,19,12,30,434.0,404.0,4.6,22.0,816.0,697.78,529.22
2016,5,19,12,45,522.0,365.0,4.7,22.5,855.0,764.48,578.79
2016,5,19,13,0,610.0,326.0,4.8,23.0,894.0,833.32,629.05
2016,5,19,13,15,559.0,342.0,4.95,22.5,855.0,831.91,629.64
2016,5,19,13,30,508.0,358.0,5.1,22.0,816.0,825.81,627.14
2016,5,19,13,45,492.5,347.0,5.25,22.0,781.5,823.28,627.05
2016,5,19,14,0,477.0,336.0,5.4,22.0,747.0,817.47,624.59
2016,5,19,14,15,691.0,224.0,5.5,21.5,794.5,936.68,717.76
2016,5,19,14,30,905.0,112.0,5.6,21.0,842.0,1026.28,782.96
2016,5,19,14,45,773.5,161.0,5.75,20.5,765.5,974.49,750.09
2016,5,19,15,0,642.0,210.0,5.9,20.0,689.0,914.11,711.18
2016,5,19,15,15,610.5,205.0,5.9,19.0,639.5,884.31,694.24
2016,5,19,15,30,579.0,200.0,5.9,18.0,590.0,851.42,674.5
2016,5,19,15,45,506.0,208.0,5.9,17.5,531.5,781.05,624.13
2016,5,19,16,0,433.0,216.0,5.9,17.0,473.0,717.66,577.84
2016,5,19,16,15,410.0,200.0,5.9,16.0,427.0,675.89,549.96
2016,5,19,16,30,387.0,184.0,5.9,15.0,381.0,632.57,520.14
2016,5,19,16,45,467.0,146.5,5.9,14.5,359.0,661.18,548.11
2016,5,19,17,0,547.0,109.0,5.9,14.0,337.0,692.73,575.78
2016,5,19,17,15,493.0,106.0,5.8,13.5,290.5,618.89,519.25
2016,5,19,17,30,439.0,103.0,5.7,13.0,244.0,556.93,471.05
2016,5,19,17,45,397.5,89.0,5.6,12.5,199.5,492.57,419.09
2016,5,19,18,0,356.0,75.0,5.5,12.0,155.0,429.53,365.86
2016,5,19,18,15,291.0,60.0,5.4,11.5,114.5,348.19,294.78
2016,5,19,18,30,226.0,45.0,5.3,11.0,74.0,271.12,224.7
2016,5,19,18,45,113.0,30.0,5.2,11.0,44.5,146.5,105.06
2016,5,19,19,0,0.0,15.0,5.1,11.0,15.0,12.8,0.0
2016,5,19,19,15,0.0,7.5,5.1,11.0,7.5,6.4,0.0
2016,5,19,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,136.0,17.0,3.8,8.5,31.0,13.26,0.0
2016,5,20,5,30,272.0,34.0,4.0,9.0,62.0,27.9,18.16
2016,5,20,5,45,381.0,43.5,4.2,9.5,106.0,35.13,25.65
2016,5,20,6,0,490.0,53.0,4.4,10.0,150.0,42.31,32.53
2016,5,20,6,15,554.0,60.0,4.45,10.5,199.5,47.1,37.04
2016,5,20,6,30,618.0,67.0,4.5,11.0,249.0,51.82,41.32
2016,5,20,6,45,668.5,71.0,4.55,11.5,302.0,54.1,43.25
2016,5,20,7,0,719.0,75.0,4.6,12.0,355.0,61.5,49.68
2016,5,20,7,15,559.5,122.5,4.5,12.5,359.0,87.13,72.17
2016,5,20,7,30,400.0,170.0,4.4,13.0,363.0,112.6,94.14
2016,5,20,7,45,406.5,189.5,4.35,13.5,404.0,122.47,102.2
2016,5,20,8,0,413.0,209.0,4.3,14.0,445.0,131.72,109.64
2016,5,20,8,15,448.5,216.5,4.3,14.0,492.0,133.86,111.13
2016,5,20,8,30,484.0,224.0,4.3,14.0,539.0,135.84,112.5
2016,5,20,8,45,417.5,267.0,4.3,14.5,552.0,155.16,128.45
2016,5,20,9,0,351.0,310.0,4.3,15.0,565.0,204.74,153.41
2016,5,20,9,15,354.0,328.0,4.45,15.0,597.0,240.97,176.22
2016,5,20,9,30,357.0,346.0,4.6,15.0,629.0,278.2,204.26
2016,5,20,9,45,365.5,358.0,4.75,15.5,658.0,314.2,232.95
2016,5,20,10,0,374.0,370.0,4.9,16.0,687.0,351.51,263.66
2016,5,20,10,15,206.5,373.5,5.05,16.0,550.0,336.82,259.07
2016,5,20,10,30,39.0,377.0,5.2,16.0,413.0,299.72,234.25
2016,5,20,10,45,263.0,379.5,5.35,16.0,622.0,392.66,305.18
2016,5,20,11,0,487.0,382.0,5.5,16.0,831.0,521.85,405.13
2016,5,20,11,15,389.0,421.0,5.6,16.0,783.5,535.18,416.98
2016,5,20,11,30,291.0,460.0,5.7,16.0,736.0,534.13,417.01
2016,5,20,11,45,275.5,467.0,5.85,16.0,729.0,554.24,433.35
2016,5,20,12,0,260.0,474.0,6.0,16.0,722.0,572.93,448.28
2016,5,20,12,15,264.0,471.5,6.05,16.0,722.5,596.76,467.12
2016,5,20,12,30,268.0,469.0,6.1,16.0,723.0,620.15,485.51
2016,5,20,12,45,274.5,456.5,6.15,16.0,714.5,636.25,498.59
2016,5,20,13,0,281.0,444.0,6.2,16.0,706.0,651.18,510.82
2016,5,20,13,15,312.0,431.0,6.2,16.0,717.0,685.83,538.26
2016,5,20,13,30,343.0,418.0,6.2,16.0,728.0,720.49,565.61
2016,5,20,13,45,251.5,422.5,6.2,16.0,646.5,657.75,517.06
2016,5,20,14,0,160.0,427.0,6.2,16.0,565.0,572.62,451.23
2016,5,20,14,15,232.0,399.5,6.15,15.5,591.5,625.35,495.61
2016,5,20,14,30,304.0,372.0,6.1,15.0,618.0,698.35,554.49
2016,5,20,14,45,273.5,359.5,6.1,15.0,573.5,665.79,530.06
2016,5,20,15,0,243.0,347.0,6.1,15.0,529.0,631.08,504.19
2016,5,20,15,15,241.0,328.0,6.0,14.5,499.5,594.21,478.48
2016,5,20,15,30,239.0,309.0,5.9,14.0,470.0,577.39,467.7
2016,5,20,15,45,308.0,270.0,5.85,14.0,462.5,629.73,511.87
2016,5,20,16,0,377.0,231.0,5.8,14.0,455.0,656.4,536.36
2016,5,20,16,15,388.5,206.5,5.7,13.5,420.5,639.54,526.37
2016,5,20,16,30,400.0,182.0,5.6,13.0,386.0,643.02,531.86
2016,5,20,16,45,229.0,173.5,5.5,13.0,288.0,442.55,369.75
2016,5,20,17,0,58.0,165.0,5.4,13.0,190.0,231.21,192.02
2016,5,20,17,15,325.0,123.0,5.2,12.5,231.5,486.59,412.26
2016,5,20,17,30,592.0,81.0,5.0,12.0,273.0,673.6,565.08
2016,5,20,17,45,531.5,73.5,4.85,12.0,223.0,594.91,500.87
2016,5,20,18,0,471.0,66.0,4.7,12.0,173.0,517.86,436.93
2016,5,20,18,15,382.5,55.5,4.5,11.5,128.0,417.43,351.85
2016,5,20,18,30,294.0,45.0,4.3,11.0,83.0,322.28,267.17
2016,5,20,18,45,169.5,30.0,4.1,10.5,50.0,204.95,151.32
2016,5,20,19,0,45.0,15.0,3.9,10.0,17.0,43.08,0.0
2016,5,20,19,15,22.5,7.5,3.85,10.0,8.5,20.62,0.0
2016,5,20,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,8.0,17.0,2.4,10.0,18.0,14.16,0.0
2016,5,21,5,30,16.0,34.0,2.5,10.0,36.0,27.34,17.71
2016,5,21,5,45,38.5,54.0,2.65,10.0,61.0,42.35,32.04
2016,5,21,6,0,61.0,74.0,2.8,10.0,86.0,57.15,45.87
2016,5,21,6,15,75.5,95.5,2.85,10.5,114.5,71.08,58.64
2016,5,21,6,30,90.0,117.0,2.9,11.0,143.0,85.71,71.74
2016,5,21,6,45,102.5,138.0,2.95,11.5,173.5,99.66,83.95
2016,5,21,7,0,115.0,159.0,3.0,12.0,204.0,113.24,95.58
2016,5,21,7,15,92.5,179.0,3.1,12.0,218.5,130.28,110.23
2016,5,21,7,30,70.0,199.0,3.2,12.0,233.0,143.12,121.04
2016,5,21,7,45,161.5,221.5,3.3,12.5,310.5,151.48,127.63
2016,5,21,8,0,253.0,244.0,3.4,13.0,388.0,156.56,131.34
2016,5,21,8,15,325.0,250.0,3.45,13.0,451.5,159.71,133.63
2016,5,21,8,30,397.0,256.0,3.5,13.0,515.0,162.74,135.84
2016,5,21,8,45,198.5,187.5,3.55,13.5,317.0,119.73,98.47
2016,5,21,9,0,0.0,119.0,3.6,14.0,119.0,97.94,75.87
2016,5,21,9,15,6.5,182.5,3.65,13.5,187.5,147.01,115.8
2016,5,21,9,30,13.0,246.0,3.7,13.0,256.0,195.54,154.72
2016,5,21,9,45,13.0,251.5,3.8,13.0,262.0,201.84,159.5
2016,5,21,10,0,13.0,257.0,3.9,13.0,268.0,208.09,164.38
2016,5,21,10,15,34.0,329.5,3.9,13.0,360.0,259.44,204.6
2016,5,21,10,30,55.0,402.0,3.9,13.0,452.0,322.83,253.99
2016,5,21,10,45,49.5,403.0,3.95,13.0,449.0,329.64,259.4
2016,5,21,11,0,44.0,404.0,4.0,13.0,446.0,335.71,264.31
2016,5,21,11,15,49.5,418.0,3.95,13.0,465.5,356.76,280.73
2016,5,21,11,30,55.0,432.0,3.9,13.0,485.0,378.88,297.9
2016,5,21,11,45,143.5,455.5,3.85,13.0,593.0,462.36,363.18
2016,5,21,12,0,232.0,479.0,3.8,13.0,701.0,557.28,436.12
2016,5,21,12,15,170.0,476.0,3.75,13.0,638.5,528.94,413.85
2016,5,21,12,30,108.0,473.0,3.7,13.0,576.0,488.94,382.87
2016,5,21,12,45,217.5,456.5,3.7,13.0,660.5,582.64,456.56
2016,5,21,13,0,327.0,440.0,3.7,13.0,745.0,686.5,535.89
2016,5,21,13,15,313.5,435.0,3.7,13.0,723.0,690.84,538.92
2016,5,21,13,30,300.0,430.0,3.7,13.0,701.0,692.89,540.87
2016,5,21,13,45,297.5,418.0,3.7,13.0,681.0,696.2,544.17
2016,5,21,14,0,295.0,406.0,3.7,13.0,661.0,697.6,546.12
2016,5,21,14,15,401.5,350.5,3.65,13.0,684.0,774.91,606.51
2016,5,21,14,30,508.0,295.0,3.6,13.0,707.0,838.79,656.34
2016,5,21,14,45,500.5,280.0,3.6,13.0,670.5,828.25,649.77
2016,5,21,15,0,493.0,265.0,3.6,13.0,634.0,814.87,641.77
2016,5,21,15,15,456.0,263.0,3.55,13.0,589.5,782.86,619.08
2016,5,21,15,30,419.0,261.0,3.5,13.0,545.0,748.53,594.65
2016,5,21,15,45,339.0,258.5,3.45,13.5,478.0,647.43,518.65
2016,5,21,16,0,259.0,256.0,3.4,14.0,411.0,567.8,457.21
2016,5,21,16,15,301.5,225.5,3.4,13.5,390.5,576.29,468.22
2016,5,21,16,30,344.0,195.0,3.4,13.0,370.0,581.5,476.32
2016,5,21,16,45,324.0,180.0,3.4,13.0,331.5,542.74,447.46
2016,5,21,17,0,304.0,165.0,3.4,13.0,293.0,503.45,417.87
2016,5,21,17,15,422.0,127.0,3.25,13.0,279.0,581.23,483.04
2016,5,21,17,30,540.0,89.0,3.1,13.0,265.0,636.97,526.97
2016,5,21,17,45,492.5,78.5,3.0,13.0,217.5,567.29,471.74
2016,5,21,18,0,445.0,68.0,2.9,13.0,170.0,498.72,416.0
2016,5,21,18,15,363.0,56.5,2.65,12.5,126.0,399.77,333.59
2016,5,21,18,30,281.0,45.0,2.4,12.0,82.0,312.16,256.53
2016,5,21,18,45,173.5,30.0,2.2,11.5,49.5,207.12,154.07
2016,5,21,19,0,66.0,15.0,2.0,11.0,17.0,74.15,0.0
2016,5,21,19,15,33.0,7.5,1.95,10.5,8.5,27.28,0.0
2016,5,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,119.5,19.0,1.85,8.5,31.5,14.76,0.93
2016,5,22,5,30,239.0,38.0,2.1,9.0,63.0,29.32,19.57
2016,5,22,5,45,332.0,50.0,2.4,10.0,105.0,38.35,28.53
2016,5,22,6,0,425.0,62.0,2.7,11.0,147.0,49.42,38.81
2016,5,22,6,15,276.0,90.5,2.7,11.0,152.0,67.58,55.4
2016,5,22,6,30,127.0,119.0,2.7,11.0,157.0,87.27,73.14
2016,5,22,6,45,145.0,138.5,2.7,11.5,189.5,100.43,84.62
2016,5,22,7,0,163.0,158.0,2.7,12.0,222.0,113.27,95.57
2016,5,22,7,15,435.0,131.5,2.6,12.5,335.0,90.26,74.82
2016,5,22,7,30,707.0,105.0,2.5,13.0,448.0,74.07,60.21
2016,5,22,7,45,511.5,168.5,2.45,13.5,430.5,111.06,92.19
2016,5,22,8,0,316.0,232.0,2.4,14.0,413.0,151.04,126.03
2016,5,22,8,15,375.5,238.0,2.4,14.0,471.0,154.1,128.16
2016,5,22,8,30,435.0,244.0,2.4,14.0,529.0,146.05,120.93
2016,5,22,8,45,321.5,292.0,2.4,14.5,510.5,178.04,147.4
2016,5,22,9,0,208.0,340.0,2.4,15.0,492.0,226.6,173.53
2016,5,22,9,15,180.5,361.5,2.45,15.0,498.0,253.38,192.12
2016,5,22,9,30,153.0,383.0,2.5,15.0,504.0,277.7,211.48
2016,5,22,9,45,123.5,394.0,2.55,15.5,494.5,293.34,224.64
2016,5,22,10,0,94.0,405.0,2.6,16.0,485.0,317.72,244.51
2016,5,22,10,15,239.0,397.0,2.7,16.0,608.5,351.52,267.6
2016,5,22,10,30,384.0,389.0,2.8,16.0,732.0,424.69,322.63
2016,5,22,10,45,320.0,422.5,2.9,16.5,712.5,447.08,341.64
2016,5,22,11,0,256.0,456.0,3.0,17.0,693.0,463.92,355.44
2016,5,22,11,15,306.5,444.5,3.1,17.0,732.0,506.93,389.01
2016,5,22,11,30,357.0,433.0,3.2,17.0,771.0,554.08,425.55
2016,5,22,11,45,438.0,411.0,3.35,17.0,828.0,614.95,472.54
2016,5,22,12,0,519.0,389.0,3.5,17.0,885.0,685.7,526.35
2016,5,22,12,15,446.0,407.5,3.6,17.0,833.0,680.3,522.47
2016,5,22,12,30,373.0,426.0,3.7,17.0,781.0,665.24,511.58
2016,5,22,12,45,353.5,433.0,3.8,17.0,766.5,679.94,522.94
2016,5,22,13,0,334.0,440.0,3.9,17.0,752.0,692.42,532.42
2016,5,22,13,15,287.0,442.5,4.0,17.0,707.5,674.46,519.29
2016,5,22,13,30,240.0,445.0,4.1,17.0,663.0,638.86,493.45
2016,5,22,13,45,270.0,425.0,4.2,17.0,663.5,677.31,523.47
2016,5,22,14,0,300.0,405.0,4.3,17.0,664.0,701.31,542.94
2016,5,22,14,15,325.5,381.5,4.35,16.5,654.0,716.39,557.01
2016,5,22,14,30,351.0,358.0,4.4,16.0,644.0,729.96,570.2
2016,5,22,14,45,266.5,357.0,4.45,16.0,568.0,655.88,514.76
2016,5,22,15,0,182.0,356.0,4.5,16.0,492.0,557.75,440.7
2016,5,22,15,15,328.0,297.5,4.5,15.5,526.0,669.74,532.27
2016,5,22,15,30,474.0,239.0,4.5,15.0,560.0,780.42,620.57
2016,5,22,15,45,478.5,219.5,4.5,15.0,524.5,766.42,611.8
2016,5,22,16,0,483.0,200.0,4.5,15.0,489.0,749.74,601.84
2016,5,22,16,15,446.5,190.5,4.4,14.5,440.0,701.3,567.44
2016,5,22,16,30,410.0,181.0,4.3,14.0,391.0,651.73,531.75
2016,5,22,16,45,298.5,176.0,4.25,14.0,320.5,512.75,423.36
2016,5,22,17,0,187.0,171.0,4.2,14.0,250.0,380.21,316.41
2016,5,22,17,15,170.0,151.5,4.05,13.5,216.0,341.1,285.91
2016,5,22,17,30,153.0,132.0,3.9,13.0,182.0,302.01,254.41
2016,5,22,17,45,138.5,110.0,3.75,13.0,149.5,261.34,220.42
2016,5,22,18,0,124.0,88.0,3.6,13.0,117.0,220.29,185.22
2016,5,22,18,15,99.0,68.0,3.35,12.5,87.5,173.79,144.46
2016,5,22,18,30,74.0,48.0,3.1,12.0,58.0,127.38,102.91
2016,5,22,18,45,37.0,30.5,2.85,11.5,35.5,76.83,54.65
2016,5,22,19,0,0.0,13.0,2.6,11.0,13.0,10.72,0.0
2016,5,22,19,15,0.0,6.5,2.55,10.5,6.5,5.55,0.0
2016,5,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,122.5,18.0,2.2,9.5,31.0,14.0,1.24
2016,5,23,5,30,245.0,36.0,2.5,10.0,62.0,27.82,18.27
2016,5,23,5,45,335.5,47.5,2.8,10.5,103.5,36.51,26.85
2016,5,23,6,0,426.0,59.0,3.1,11.0,145.0,46.81,36.48
2016,5,23,6,15,488.5,67.5,3.1,11.5,193.0,52.52,41.79
2016,5,23,6,30,551.0,76.0,3.1,12.0,241.0,58.09,46.79
2016,5,23,6,45,596.0,82.5,3.15,12.5,291.0,61.83,49.99
2016,5,23,7,0,641.0,89.0,3.2,13.0,341.0,65.45,52.99
2016,5,23,7,15,533.0,127.0,3.2,13.5,356.5,88.58,73.13
2016,5,23,7,30,425.0,165.0,3.2,14.0,372.0,109.61,91.08
2016,5,23,7,45,586.5,138.0,3.2,14.5,456.0,92.48,75.68
2016,5,23,8,0,748.0,111.0,3.2,15.0,540.0,82.2,66.38
2016,5,23,8,15,767.5,114.5,3.2,15.5,587.0,82.96,66.7
2016,5,23,8,30,787.0,118.0,3.2,16.0,634.0,83.63,66.94
2016,5,23,8,45,796.5,124.0,3.25,16.5,675.5,85.58,68.29
2016,5,23,9,0,806.0,130.0,3.3,17.0,717.0,123.71,74.48
2016,5,23,9,15,817.5,132.5,3.3,17.0,755.0,174.19,102.36
2016,5,23,9,30,829.0,135.0,3.3,17.0,793.0,226.28,141.17
2016,5,23,9,45,846.5,131.5,3.35,17.5,827.5,284.59,189.25
2016,5,23,10,0,864.0,128.0,3.4,18.0,862.0,336.48,234.28
2016,5,23,10,15,870.0,129.5,3.5,18.0,888.0,389.01,281.12
2016,5,23,10,30,876.0,131.0,3.6,18.0,914.0,441.63,327.56
2016,5,23,10,45,880.5,132.0,3.7,18.5,933.5,493.15,371.61
2016,5,23,11,0,885.0,133.0,3.8,19.0,953.0,544.22,414.11
2016,5,23,11,15,887.0,133.5,3.95,19.0,965.0,592.94,454.65
2016,5,23,11,30,889.0,134.0,4.1,19.0,977.0,640.62,493.47
2016,5,23,11,45,889.5,134.5,4.25,19.0,981.5,686.13,529.87
2016,5,23,12,0,890.0,135.0,4.4,19.0,986.0,730.14,564.65
2016,5,23,12,15,889.5,135.0,4.5,19.0,983.5,771.35,596.69
2016,5,23,12,30,889.0,135.0,4.6,19.0,981.0,810.58,625.83
2016,5,23,12,45,862.0,151.0,4.7,19.0,964.5,839.3,646.87
2016,5,23,13,0,835.0,167.0,4.8,19.0,948.0,876.4,673.94
2016,5,23,13,15,830.5,166.0,4.85,18.5,930.5,904.05,695.35
2016,5,23,13,30,826.0,165.0,4.9,18.0,913.0,928.7,714.83
2016,5,23,13,45,819.0,163.5,5.0,18.0,888.5,947.42,729.27
2016,5,23,14,0,812.0,162.0,5.1,18.0,864.0,962.83,741.55
2016,5,23,14,15,803.5,159.5,5.1,18.0,833.5,972.42,749.19
2016,5,23,14,30,795.0,157.0,5.1,18.0,803.0,978.58,754.61
2016,5,23,14,45,789.5,151.0,5.1,18.0,768.0,980.66,757.35
2016,5,23,15,0,784.0,145.0,5.1,18.0,733.0,979.33,757.87
2016,5,23,15,15,769.5,141.5,5.0,17.5,692.0,968.19,752.37
2016,5,23,15,30,755.0,138.0,4.9,17.0,651.0,961.4,750.12
2016,5,23,15,45,743.5,131.0,4.8,17.0,607.0,943.03,738.26
2016,5,23,16,0,732.0,124.0,4.7,17.0,563.0,921.61,724.37
2016,5,23,16,15,708.0,119.0,4.6,16.5,514.5,887.38,702.62
2016,5,23,16,30,684.0,114.0,4.5,16.0,466.0,850.83,679.0
2016,5,23,16,45,659.0,106.5,4.4,16.0,417.0,808.12,649.21
