Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,17,0,634.0,99.0,4.3,16.0,368.0,763.7,617.7
2016,5,23,17,15,593.0,92.5,4.15,15.5,318.0,704.36,575.16
2016,5,23,17,30,552.0,86.0,4.0,15.0,268.0,644.72,531.19
2016,5,23,17,45,502.5,76.5,3.85,15.0,220.5,574.23,476.08
2016,5,23,18,0,453.0,67.0,3.7,15.0,173.0,504.94,419.83
2016,5,23,18,15,372.5,56.0,3.55,14.5,129.0,406.4,338.25
2016,5,23,18,30,292.0,45.0,3.4,14.0,85.0,320.02,262.84
2016,5,23,18,45,146.0,32.5,3.25,13.5,52.5,191.11,144.25
2016,5,23,19,0,0.0,20.0,3.1,13.0,20.0,21.37,0.0
2016,5,23,19,15,0.0,10.0,3.1,12.5,10.0,8.54,0.0
2016,5,23,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,110.0,19.5,3.25,10.5,31.5,15.12,2.37
2016,5,24,5,30,220.0,39.0,3.4,11.0,63.0,29.99,20.08
2016,5,24,5,45,314.5,51.0,3.6,11.5,104.5,38.98,28.93
2016,5,24,6,0,409.0,63.0,3.8,12.0,146.0,47.87,37.28
2016,5,24,6,15,236.0,90.0,3.85,12.0,141.0,66.98,54.65
2016,5,24,6,30,63.0,117.0,3.9,12.0,136.0,87.86,73.4
2016,5,24,6,45,73.5,138.0,3.95,12.5,164.0,102.51,86.17
2016,5,24,7,0,84.0,159.0,4.0,13.0,192.0,116.9,98.46
2016,5,24,7,15,68.5,177.0,4.0,13.5,206.5,129.0,108.53
2016,5,24,7,30,53.0,195.0,4.0,14.0,221.0,140.79,118.17
2016,5,24,7,45,38.5,204.0,4.0,14.5,224.0,147.22,123.07
2016,5,24,8,0,24.0,213.0,4.0,15.0,227.0,162.72,135.67
2016,5,24,8,15,65.5,255.0,4.0,15.0,297.5,178.54,148.65
2016,5,24,8,30,107.0,297.0,4.0,15.0,368.0,202.41,168.33
2016,5,24,8,45,129.5,321.0,4.05,15.5,412.0,202.24,167.4
2016,5,24,9,0,152.0,345.0,4.1,16.0,456.0,226.25,174.42
2016,5,24,9,15,158.5,364.5,4.1,16.0,486.0,252.91,192.62
2016,5,24,9,30,165.0,384.0,4.1,16.0,516.0,280.83,213.5
2016,5,24,9,45,167.5,398.5,4.2,16.5,537.0,306.34,233.25
2016,5,24,10,0,170.0,413.0,4.3,17.0,558.0,332.47,253.86
2016,5,24,10,15,170.5,426.0,4.35,17.0,575.0,357.68,274.31
2016,5,24,10,30,171.0,439.0,4.4,17.0,592.0,383.29,295.0
2016,5,24,10,45,524.5,290.5,4.5,17.5,774.5,443.77,339.54
2016,5,24,11,0,878.0,142.0,4.6,18.0,957.0,547.21,419.87
2016,5,24,11,15,881.0,143.0,4.6,18.0,969.5,596.57,460.73
2016,5,24,11,30,884.0,144.0,4.6,18.0,982.0,645.03,500.1
2016,5,24,11,45,885.5,144.0,4.7,18.0,987.5,690.75,536.95
2016,5,24,12,0,887.0,144.0,4.8,18.0,993.0,735.06,572.08
2016,5,24,12,15,886.5,144.0,4.8,18.0,990.5,776.33,603.91
2016,5,24,12,30,886.0,144.0,4.8,18.0,988.0,815.64,632.98
2016,5,24,12,45,879.5,146.5,4.85,18.0,977.0,849.97,657.85
2016,5,24,13,0,873.0,149.0,4.9,18.0,966.0,881.61,680.82
2016,5,24,13,15,869.0,148.0,4.95,18.0,948.5,909.61,701.24
2016,5,24,13,30,865.0,147.0,5.0,18.0,931.0,934.65,719.65
2016,5,24,13,45,858.0,146.0,5.05,18.0,906.5,953.83,734.05
2016,5,24,14,0,851.0,145.0,5.1,18.0,882.0,982.96,755.58
2016,5,24,14,15,843.0,143.0,5.1,17.5,851.0,993.95,765.59
2016,5,24,14,30,835.0,141.0,5.1,17.0,820.0,1001.46,773.45
2016,5,24,14,45,826.0,137.0,5.1,17.0,784.0,1002.32,775.35
2016,5,24,15,0,817.0,133.0,5.1,17.0,748.0,999.68,774.99
2016,5,24,15,15,803.0,130.0,5.05,16.5,706.0,989.64,770.7
2016,5,24,15,30,789.0,127.0,5.0,16.0,664.0,976.27,764.19
2016,5,24,15,45,772.5,123.0,4.95,16.0,619.0,956.01,751.4
2016,5,24,16,0,756.0,119.0,4.9,16.0,574.0,939.65,741.51
2016,5,24,16,15,732.5,114.5,4.85,15.5,525.5,906.29,720.7
2016,5,24,16,30,709.0,110.0,4.8,15.0,477.0,870.55,697.99
2016,5,24,16,45,680.0,104.5,4.75,15.0,426.5,826.09,667.11
2016,5,24,17,0,651.0,99.0,4.7,15.0,376.0,780.02,634.53
2016,5,24,17,15,610.0,92.5,4.6,14.5,325.5,720.31,591.62
2016,5,24,17,30,569.0,86.0,4.5,14.0,275.0,660.24,547.12
2016,5,24,17,45,515.0,77.5,4.4,13.5,226.0,586.53,490.07
2016,5,24,18,0,461.0,69.0,4.3,13.0,177.0,514.13,431.71
2016,5,24,18,15,379.5,58.0,4.1,12.5,133.0,415.12,348.76
2016,5,24,18,30,298.0,47.0,3.9,12.0,89.0,327.76,271.8
2016,5,24,18,45,185.0,32.5,3.75,12.0,55.0,218.59,168.43
2016,5,24,19,0,72.0,18.0,3.6,12.0,21.0,85.03,0.0
2016,5,24,19,15,36.0,9.0,3.5,11.5,10.5,30.53,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.5,3.2,10.5,32.5,14.38,2.47
2016,5,25,5,30,249.0,37.0,3.3,11.0,65.0,28.57,18.93
2016,5,25,5,45,338.5,48.5,3.45,11.5,106.5,37.24,27.42
2016,5,25,6,0,428.0,60.0,3.6,12.0,148.0,47.56,37.01
2016,5,25,6,15,252.0,89.0,3.6,12.5,144.5,66.45,54.08
2016,5,25,6,30,76.0,118.0,3.6,13.0,141.0,88.63,73.79
2016,5,25,6,45,86.0,139.0,3.65,13.5,169.5,103.27,86.5
2016,5,25,7,0,96.0,160.0,3.7,14.0,198.0,117.67,98.73
2016,5,25,7,15,135.0,183.5,3.7,14.0,245.0,128.6,107.94
2016,5,25,7,30,174.0,207.0,3.7,14.0,292.0,143.07,120.1
2016,5,25,7,45,205.5,227.5,3.75,14.5,338.5,155.43,130.07
2016,5,25,8,0,237.0,248.0,3.8,15.0,385.0,158.32,131.86
2016,5,25,8,15,261.0,266.5,3.85,15.0,429.0,167.15,138.97
2016,5,25,8,30,285.0,285.0,3.9,15.0,473.0,175.51,145.64
2016,5,25,8,45,546.0,206.5,3.95,15.5,595.5,124.04,101.38
2016,5,25,9,0,807.0,128.0,4.0,16.0,718.0,124.18,74.42
2016,5,25,9,15,818.5,130.5,4.05,16.0,756.0,174.59,102.91
2016,5,25,9,30,830.0,133.0,4.1,16.0,794.0,226.61,142.17
2016,5,25,9,45,856.0,124.5,4.15,16.5,831.0,283.89,189.55
2016,5,25,10,0,882.0,116.0,4.2,17.0,868.0,335.32,234.45
2016,5,25,10,15,888.0,117.5,4.25,17.0,894.0,388.57,282.34
2016,5,25,10,30,894.0,119.0,4.3,17.0,920.0,441.88,329.81
2016,5,25,10,45,897.5,120.5,4.35,17.5,939.5,493.95,374.74
2016,5,25,11,0,901.0,122.0,4.4,18.0,959.0,545.46,417.97
2016,5,25,11,15,903.5,122.5,4.45,18.0,971.0,594.97,459.35
2016,5,25,11,30,906.0,123.0,4.5,18.0,983.0,643.45,498.96
2016,5,25,11,45,909.0,122.0,4.6,18.5,988.5,689.93,535.4
2016,5,25,12,0,912.0,121.0,4.7,19.0,994.0,735.02,569.98
2016,5,25,12,15,911.5,121.0,4.75,19.0,991.5,776.76,602.29
2016,5,25,12,30,911.0,121.0,4.8,19.0,989.0,816.45,631.08
2016,5,25,12,45,907.0,121.5,4.9,19.0,979.0,851.48,656.64
2016,5,25,13,0,903.0,122.0,5.0,19.0,969.0,883.84,680.33
2016,5,25,13,15,900.0,121.0,5.05,19.0,951.5,912.88,701.43
2016,5,25,13,30,897.0,120.0,5.1,19.0,934.0,938.94,720.49
2016,5,25,13,45,891.0,119.5,5.2,19.0,910.0,959.6,736.22
2016,5,25,14,0,885.0,119.0,5.3,19.0,886.0,976.98,749.83
2016,5,25,14,15,878.0,117.0,5.3,19.0,855.5,988.54,758.82
2016,5,25,14,30,871.0,115.0,5.3,19.0,825.0,996.66,765.59
2016,5,25,14,45,863.5,112.0,5.35,19.0,789.5,999.78,769.41
2016,5,25,15,0,856.0,109.0,5.4,19.0,754.0,999.45,771.02
2016,5,25,15,15,844.0,106.5,5.4,18.5,712.5,991.75,768.76
2016,5,25,15,30,832.0,104.0,5.4,18.0,671.0,993.12,773.12
2016,5,25,15,45,818.0,100.0,5.4,18.0,626.0,975.02,762.23
2016,5,25,16,0,804.0,96.0,5.4,18.0,581.0,953.79,749.26
2016,5,25,16,15,783.5,92.5,5.35,17.5,532.5,923.75,731.02
2016,5,25,16,30,763.0,89.0,5.3,17.0,484.0,891.14,710.74
2016,5,25,16,45,736.0,85.0,5.25,16.5,434.0,849.25,683.25
2016,5,25,17,0,709.0,81.0,5.2,16.0,384.0,805.52,653.82
2016,5,25,17,15,671.5,76.0,5.1,15.5,333.0,755.43,618.47
2016,5,25,17,30,634.0,71.0,5.0,15.0,282.0,699.25,577.26
2016,5,25,17,45,577.5,65.0,4.9,14.5,232.5,625.1,520.28
2016,5,25,18,0,521.0,59.0,4.8,14.0,183.0,552.52,462.16
2016,5,25,18,15,441.0,50.5,4.6,13.5,138.0,459.97,384.87
2016,5,25,18,30,361.0,42.0,4.4,13.0,93.0,371.98,308.18
2016,5,25,18,45,180.5,32.5,4.2,12.5,58.0,214.8,166.53
2016,5,25,19,0,0.0,23.0,4.0,12.0,23.0,26.54,0.0
2016,5,25,19,15,0.0,11.5,3.95,11.5,11.5,9.82,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,8.5,4.0,2.75,10.5,4.0,0.0,0.0
2016,5,26,5,0,17.0,8.0,2.8,11.0,8.0,6.83,0.0
2016,5,26,5,15,118.5,24.0,2.9,11.0,36.5,18.57,5.35
2016,5,26,5,30,220.0,40.0,3.0,11.0,65.0,30.72,20.83
2016,5,26,5,45,312.0,52.0,3.15,11.5,106.5,39.69,29.6
2016,5,26,6,0,404.0,64.0,3.3,12.0,148.0,48.54,37.9
2016,5,26,6,15,467.5,73.0,3.25,12.5,195.5,56.72,45.39
2016,5,26,6,30,531.0,82.0,3.2,13.0,243.0,62.52,50.55
2016,5,26,6,45,578.5,88.5,3.15,13.5,293.5,66.07,53.55
2016,5,26,7,0,626.0,95.0,3.1,14.0,344.0,69.54,56.38
2016,5,26,7,15,659.5,100.5,3.05,14.5,394.5,72.01,58.25
2016,5,26,7,30,693.0,106.0,3.0,15.0,445.0,74.36,59.99
2016,5,26,7,45,719.0,110.0,2.95,15.5,494.5,75.5,60.65
2016,5,26,8,0,745.0,114.0,2.9,16.0,544.0,76.56,61.23
2016,5,26,8,15,764.5,118.0,2.85,16.5,591.0,85.14,68.3
2016,5,26,8,30,784.0,122.0,2.8,17.0,638.0,86.04,68.72
2016,5,26,8,45,800.0,124.5,2.8,17.5,681.5,85.81,68.19
2016,5,26,9,0,816.0,127.0,2.8,18.0,725.0,124.86,73.8
2016,5,26,9,15,828.0,129.5,2.8,18.5,763.5,175.77,102.22
2016,5,26,9,30,840.0,132.0,2.8,19.0,802.0,228.35,141.15
2016,5,26,9,45,838.5,140.5,2.8,19.5,832.0,283.22,186.93
2016,5,26,10,0,837.0,149.0,2.8,20.0,862.0,338.03,234.21
2016,5,26,10,15,844.0,150.5,2.8,20.5,888.5,390.74,279.69
2016,5,26,10,30,851.0,152.0,2.8,21.0,915.0,443.8,324.72
2016,5,26,10,45,856.0,153.0,2.85,21.5,935.0,497.07,368.87
2016,5,26,11,0,861.0,154.0,2.9,22.0,955.0,547.28,409.56
2016,5,26,11,15,864.5,155.0,2.9,22.0,967.5,596.16,448.8
2016,5,26,11,30,868.0,156.0,2.9,22.0,980.0,644.23,486.42
2016,5,26,11,45,870.0,155.5,2.95,22.5,985.5,689.32,520.21
2016,5,26,12,0,872.0,155.0,3.0,23.0,991.0,733.1,552.22
2016,5,26,12,15,872.0,154.5,3.05,23.0,988.5,773.92,582.54
2016,5,26,12,30,872.0,154.0,3.1,23.0,986.0,812.87,610.59
2016,5,26,12,45,882.0,145.0,3.2,23.5,979.5,850.92,635.92
2016,5,26,13,0,892.0,136.0,3.3,24.0,973.0,886.78,659.6
2016,5,26,13,15,888.5,135.0,3.45,24.0,956.0,915.43,679.98
2016,5,26,13,30,885.0,134.0,3.6,24.0,939.0,941.1,698.49
2016,5,26,13,45,879.0,133.0,3.75,24.0,914.5,961.36,713.49
2016,5,26,14,0,873.0,132.0,3.9,24.0,890.0,978.35,726.46
2016,5,26,14,15,865.5,130.5,4.05,24.0,859.5,990.06,736.07
2016,5,26,14,30,858.0,129.0,4.2,24.0,829.0,998.38,743.58
2016,5,26,14,45,845.5,127.5,4.35,24.0,792.0,1011.52,754.51
2016,5,26,15,0,833.0,126.0,4.5,24.0,755.0,1008.17,754.41
2016,5,26,15,15,819.5,123.5,4.6,23.5,713.5,999.23,752.4
2016,5,26,15,30,806.0,121.0,4.7,23.0,672.0,986.93,748.21
2016,5,26,15,45,787.5,118.0,4.85,22.5,626.0,965.75,738.3
2016,5,26,16,0,769.0,115.0,5.0,22.0,580.0,941.54,726.14
2016,5,26,16,15,746.5,110.5,5.0,21.5,531.5,915.42,711.4
2016,5,26,16,30,724.0,106.0,5.0,21.0,483.0,880.5,690.16
2016,5,26,16,45,694.0,101.5,5.05,20.5,432.5,836.16,661.97
2016,5,26,17,0,664.0,97.0,5.1,20.0,382.0,790.22,631.89
2016,5,26,17,15,624.0,90.5,5.0,19.0,331.0,731.19,591.43
2016,5,26,17,30,584.0,84.0,4.9,18.0,280.0,671.77,549.23
2016,5,26,17,45,528.0,76.5,4.85,17.0,231.0,597.2,493.46
2016,5,26,18,0,472.0,69.0,4.8,16.0,182.0,523.97,436.15
2016,5,26,18,15,391.0,58.5,4.6,15.0,137.0,429.33,358.24
2016,5,26,18,30,310.0,48.0,4.4,14.0,92.0,338.21,279.5
2016,5,26,18,45,198.0,33.5,4.25,13.5,57.5,228.88,178.34
2016,5,26,19,0,86.0,19.0,4.1,13.0,23.0,109.18,4.52
2016,5,26,19,15,43.0,9.5,4.05,12.5,11.5,35.47,0.0
2016,5,26,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,11.5,4.0,1.45,8.5,4.5,0.0,0.0
2016,5,27,5,0,23.0,8.0,1.5,9.0,9.0,6.83,0.0
2016,5,27,5,15,132.0,23.5,1.65,9.5,38.0,18.21,5.66
2016,5,27,5,30,241.0,39.0,1.8,10.0,67.0,30.04,20.4
2016,5,27,5,45,335.0,50.5,2.0,11.0,109.5,38.68,28.81
2016,5,27,6,0,429.0,62.0,2.2,12.0,152.0,49.16,38.48
2016,5,27,6,15,491.5,70.5,2.15,12.5,200.0,54.8,43.69
2016,5,27,6,30,554.0,79.0,2.1,13.0,248.0,60.3,48.58
2016,5,27,6,45,600.5,85.0,2.1,14.0,298.5,63.59,51.25
2016,5,27,7,0,647.0,91.0,2.1,15.0,349.0,66.81,53.75
2016,5,27,7,15,679.0,96.5,2.1,15.5,400.0,69.4,55.73
2016,5,27,7,30,711.0,102.0,2.1,16.0,451.0,71.87,57.57
2016,5,27,7,45,737.0,105.5,2.1,17.0,500.5,72.81,57.94
2016,5,27,8,0,763.0,109.0,2.1,18.0,550.0,80.87,64.43
2016,5,27,8,15,781.5,112.5,2.1,18.5,596.5,81.68,64.77
2016,5,27,8,30,800.0,116.0,2.1,19.0,643.0,82.39,65.05
2016,5,27,8,45,816.5,118.0,2.15,20.0,686.5,82.02,64.3
2016,5,27,9,0,833.0,120.0,2.2,21.0,730.0,122.25,70.06
2016,5,27,9,15,844.0,122.0,2.15,21.5,768.0,173.57,98.44
2016,5,27,9,30,855.0,124.0,2.1,22.0,806.0,235.02,143.79
2016,5,27,9,45,869.0,122.0,2.1,23.0,839.5,286.48,185.32
2016,5,27,10,0,883.0,120.0,2.1,24.0,873.0,339.17,229.44
2016,5,27,10,15,889.0,121.5,2.1,24.5,899.5,392.41,274.71
2016,5,27,10,30,895.0,123.0,2.1,25.0,926.0,445.73,319.23
2016,5,27,10,45,901.0,123.0,2.1,25.5,946.0,497.91,361.74
2016,5,27,11,0,907.0,123.0,2.1,26.0,966.0,549.75,402.65
2016,5,27,11,15,909.5,123.5,2.15,26.0,978.5,599.49,441.83
2016,5,27,11,30,912.0,124.0,2.2,26.0,991.0,648.19,479.25
2016,5,27,11,45,915.5,122.5,2.25,26.5,997.0,694.84,513.35
2016,5,27,12,0,919.0,121.0,2.3,27.0,1003.0,740.13,545.62
2016,5,27,12,15,919.0,121.0,2.4,27.0,1001.0,782.47,576.52
2016,5,27,12,30,919.0,121.0,2.5,27.0,999.0,822.81,604.07
2016,5,27,12,45,915.0,122.0,2.6,27.5,988.5,858.53,627.17
2016,5,27,13,0,911.0,123.0,2.7,28.0,978.0,891.59,648.43
2016,5,27,13,15,908.0,122.0,2.8,28.0,961.0,920.9,668.52
2016,5,27,13,30,905.0,121.0,2.9,28.0,944.0,947.21,686.73
2016,5,27,13,45,899.5,120.0,3.0,28.0,920.0,968.08,701.51
2016,5,27,14,0,894.0,119.0,3.1,28.0,896.0,985.65,714.32
2016,5,27,14,15,887.0,117.5,3.15,28.0,866.0,997.9,723.45
2016,5,27,14,30,880.0,116.0,3.2,28.0,836.0,1006.72,730.55
2016,5,27,14,45,870.0,114.5,3.3,28.0,799.5,1009.11,734.05
2016,5,27,15,0,860.0,113.0,3.4,28.0,763.0,1008.06,735.52
2016,5,27,15,15,848.0,110.5,3.4,27.5,722.0,1000.51,733.63
2016,5,27,15,30,836.0,108.0,3.4,27.0,681.0,1002.24,738.03
2016,5,27,15,45,818.5,106.0,3.45,27.0,635.5,983.12,727.62
2016,5,27,16,0,801.0,104.0,3.5,27.0,590.0,960.93,715.35
2016,5,27,16,15,780.0,100.5,3.45,26.5,541.0,930.52,698.22
2016,5,27,16,30,759.0,97.0,3.4,26.0,492.0,897.5,679.15
2016,5,27,16,45,724.5,94.5,3.4,25.5,440.5,856.65,654.63
2016,5,27,17,0,690.0,92.0,3.4,25.0,389.0,808.57,624.41
2016,5,27,17,15,651.0,86.0,3.3,24.0,338.0,750.57,586.82
2016,5,27,17,30,612.0,80.0,3.2,23.0,287.0,692.11,547.46
2016,5,27,17,45,552.5,73.5,3.15,22.5,237.0,615.08,491.56
2016,5,27,18,0,493.0,67.0,3.1,22.0,187.0,539.58,434.33
2016,5,27,18,15,413.0,57.0,3.2,21.0,141.5,445.7,360.92
2016,5,27,18,30,333.0,47.0,3.3,20.0,96.0,353.93,285.15
2016,5,27,18,45,218.0,33.5,3.4,19.0,60.5,242.88,186.31
2016,5,27,19,0,103.0,20.0,3.5,18.0,25.0,123.3,18.13
2016,5,27,19,15,51.5,10.0,3.55,17.5,12.5,41.34,0.0
2016,5,27,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,12.0,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,12.0,10.0,8.54,0.0
2016,5,28,5,15,142.5,23.5,1.7,12.5,39.5,18.23,5.92
2016,5,28,5,30,285.0,37.0,2.0,13.0,69.0,30.21,20.3
2016,5,28,5,45,372.5,47.5,2.35,14.0,111.5,38.16,27.99
2016,5,28,6,0,460.0,58.0,2.7,15.0,154.0,45.95,35.16
2016,5,28,6,15,520.0,66.0,2.8,15.5,202.5,51.33,40.08
2016,5,28,6,30,580.0,74.0,2.9,16.0,251.0,56.59,44.71
2016,5,28,6,45,618.5,75.5,3.05,17.0,295.5,56.64,44.52
2016,5,28,7,0,657.0,77.0,3.2,18.0,340.0,56.87,44.41
2016,5,28,7,15,693.0,86.5,3.2,18.5,397.5,62.62,49.17
2016,5,28,7,30,729.0,96.0,3.2,19.0,455.0,68.07,53.6
2016,5,28,7,45,753.5,100.0,3.2,19.5,505.0,76.1,60.2
2016,5,28,8,0,778.0,104.0,3.2,20.0,555.0,77.6,61.14
2016,5,28,8,15,796.0,107.5,3.15,20.5,602.0,78.55,61.62
2016,5,28,8,30,814.0,111.0,3.1,21.0,649.0,79.39,62.02
2016,5,28,8,45,828.5,114.0,3.05,22.0,692.0,79.74,61.89
2016,5,28,9,0,843.0,117.0,3.0,23.0,735.0,121.67,68.56
2016,5,28,9,15,854.0,119.5,2.9,23.5,774.0,183.33,104.97
2016,5,28,9,30,865.0,122.0,2.8,24.0,813.0,236.11,143.36
2016,5,28,9,45,873.0,124.0,2.75,24.5,845.5,289.1,186.56
2016,5,28,10,0,881.0,126.0,2.7,25.0,878.0,342.78,231.96
2016,5,28,10,15,887.5,127.5,2.6,25.5,904.5,396.11,277.16
2016,5,28,10,30,894.0,129.0,2.5,26.0,931.0,449.58,321.6
2016,5,28,10,45,898.0,130.0,2.45,26.5,951.0,501.53,363.81
2016,5,28,11,0,902.0,131.0,2.4,27.0,971.0,552.96,404.27
2016,5,28,11,15,905.0,132.0,2.4,27.0,983.5,603.16,443.53
2016,5,28,11,30,908.0,133.0,2.4,27.0,996.0,652.41,481.03
2016,5,28,11,45,909.0,133.0,2.4,27.5,1001.5,698.53,514.39
2016,5,28,12,0,910.0,133.0,2.4,28.0,1007.0,743.17,545.78
2016,5,28,12,15,909.5,133.5,2.45,28.0,1005.0,785.42,576.17
2016,5,28,12,30,909.0,134.0,2.5,28.0,1003.0,825.7,603.56
2016,5,28,12,45,894.0,142.0,2.55,28.5,989.5,858.22,624.08
2016,5,28,13,0,879.0,150.0,2.6,29.0,976.0,887.64,642.51
2016,5,28,13,15,875.0,149.0,2.65,29.0,958.5,915.82,661.41
2016,5,28,13,30,871.0,148.0,2.7,29.0,941.0,941.04,678.44
2016,5,28,13,45,865.5,146.5,2.8,29.0,917.0,961.33,692.79
2016,5,28,14,0,860.0,145.0,2.9,29.0,893.0,991.64,713.75
2016,5,28,14,15,852.0,143.0,3.0,28.5,862.0,1002.82,723.88
2016,5,28,14,30,844.0,141.0,3.1,28.0,831.0,1010.5,732.11
2016,5,28,14,45,718.5,188.5,3.25,28.0,758.0,958.3,700.4
2016,5,28,15,0,593.0,236.0,3.4,28.0,685.0,891.16,657.51
2016,5,28,15,15,694.0,182.5,3.45,27.5,680.0,945.86,698.72
2016,5,28,15,30,795.0,129.0,3.5,27.0,675.0,985.02,727.75
2016,5,28,15,45,698.0,146.0,3.6,27.0,601.5,915.38,683.25
2016,5,28,16,0,601.0,163.0,3.7,27.0,528.0,835.91,631.73
2016,5,28,16,15,533.5,167.5,3.75,26.5,472.0,760.92,582.95
2016,5,28,16,30,466.0,172.0,3.8,26.0,416.0,696.33,539.32
2016,5,28,16,45,456.0,154.5,3.85,25.5,373.0,660.95,517.14
2016,5,28,17,0,446.0,137.0,3.9,25.0,330.0,623.74,492.85
2016,5,28,17,15,403.5,128.5,3.75,24.0,286.5,566.39,452.19
2016,5,28,17,30,361.0,120.0,3.6,23.0,243.0,509.73,410.75
2016,5,28,17,45,328.5,103.0,3.45,22.0,200.5,451.9,367.28
2016,5,28,18,0,296.0,86.0,3.3,21.0,158.0,394.76,322.51
2016,5,28,18,15,245.0,69.5,3.15,20.0,120.0,324.6,264.96
2016,5,28,18,30,194.0,53.0,3.0,19.0,82.0,240.11,194.15
2016,5,28,18,45,119.0,36.0,2.95,18.0,52.0,158.17,121.03
2016,5,28,19,0,44.0,19.0,2.9,17.0,22.0,68.43,13.64
2016,5,28,19,15,22.0,9.5,2.95,16.5,11.0,22.14,0.0
2016,5,28,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,17.0,4.5,3.05,10.5,5.0,0.0,0.0
2016,5,29,5,0,34.0,9.0,3.2,11.0,10.0,7.68,0.0
2016,5,29,5,15,151.5,24.0,3.15,11.5,40.0,18.62,6.53
2016,5,29,5,30,269.0,39.0,3.1,12.0,70.0,30.12,20.33
2016,5,29,5,45,360.5,49.5,3.1,12.5,113.0,39.8,29.62
2016,5,29,6,0,452.0,60.0,3.1,13.0,156.0,47.54,36.88
2016,5,29,6,15,513.5,68.0,3.0,13.5,204.5,52.86,41.78
2016,5,29,6,30,575.0,76.0,2.9,14.0,253.0,58.07,46.39
2016,5,29,6,45,619.0,82.5,2.85,15.0,304.0,61.83,49.48
2016,5,29,7,0,663.0,89.0,2.8,16.0,355.0,65.48,52.36
2016,5,29,7,15,695.0,94.0,2.75,16.5,406.0,67.8,54.1
2016,5,29,7,30,727.0,99.0,2.7,17.0,457.0,70.02,55.73
2016,5,29,7,45,751.5,103.0,2.65,17.5,507.0,78.21,62.49
2016,5,29,8,0,776.0,107.0,2.6,18.0,557.0,79.63,63.36
2016,5,29,8,15,794.5,110.5,2.6,18.5,604.0,80.5,63.77
2016,5,29,8,30,813.0,114.0,2.6,19.0,651.0,81.28,64.11
2016,5,29,8,45,828.0,116.5,2.6,20.0,694.5,81.25,63.66
2016,5,29,9,0,843.0,119.0,2.6,21.0,738.0,123.47,70.32
2016,5,29,9,15,853.5,121.5,2.65,21.5,776.5,184.95,106.99
2016,5,29,9,30,864.0,124.0,2.7,22.0,815.0,237.59,145.65
2016,5,29,9,45,872.5,126.0,2.75,22.5,847.5,290.61,189.23
2016,5,29,10,0,881.0,128.0,2.8,23.0,880.0,344.38,235.11
2016,5,29,10,15,887.0,129.5,2.9,23.5,906.5,397.52,280.82
2016,5,29,10,30,893.0,131.0,3.0,24.0,933.0,450.73,325.9
2016,5,29,10,45,895.5,133.0,3.1,24.5,952.0,502.6,368.94
2016,5,29,11,0,898.0,135.0,3.2,25.0,971.0,553.83,410.28
2016,5,29,11,15,900.5,135.5,3.3,25.0,983.5,603.23,449.98
2016,5,29,11,30,903.0,136.0,3.4,25.0,996.0,651.62,488.0
2016,5,29,11,45,901.5,138.0,3.5,25.5,1000.0,697.38,522.23
2016,5,29,12,0,900.0,140.0,3.6,26.0,1004.0,741.53,554.47
2016,5,29,12,15,899.5,140.0,3.7,26.0,1002.0,783.11,585.4
2016,5,29,12,30,899.0,140.0,3.8,26.0,1000.0,822.74,613.53
2016,5,29,12,45,889.5,144.5,3.9,26.0,988.0,856.57,637.04
2016,5,29,13,0,880.0,149.0,4.0,26.0,976.0,887.59,658.66
2016,5,29,13,15,876.0,148.0,4.05,26.0,959.0,915.77,678.16
2016,5,29,13,30,872.0,147.0,4.1,26.0,942.0,940.99,695.73
2016,5,29,13,45,867.5,144.5,4.15,26.0,918.0,961.3,710.09
2016,5,29,14,0,863.0,142.0,4.2,26.0,894.0,978.35,722.43
2016,5,29,14,15,855.0,140.0,4.2,26.0,863.5,1002.55,739.38
2016,5,29,14,30,847.0,138.0,4.2,26.0,833.0,1010.24,745.42
2016,5,29,14,45,838.5,135.0,4.25,26.0,797.0,1012.85,748.67
2016,5,29,15,0,830.0,132.0,4.3,26.0,761.0,1011.97,749.79
2016,5,29,15,15,816.5,129.0,4.3,25.5,719.5,1002.59,746.59
2016,5,29,15,30,803.0,126.0,4.3,25.0,678.0,989.84,741.28
2016,5,29,15,45,787.0,121.5,4.3,25.0,632.5,969.6,729.54
2016,5,29,16,0,771.0,117.0,4.3,25.0,587.0,946.28,715.76
2016,5,29,16,15,684.5,124.0,4.3,24.5,516.0,870.92,667.04
2016,5,29,16,30,598.0,131.0,4.3,24.0,445.0,787.63,611.65
2016,5,29,16,45,634.0,114.5,4.3,23.5,417.0,794.92,620.62
2016,5,29,17,0,670.0,98.0,4.3,23.0,389.0,797.83,625.87
2016,5,29,17,15,630.5,92.0,4.25,22.0,338.0,739.82,587.28
2016,5,29,17,30,591.0,86.0,4.2,21.0,287.0,681.33,547.19
2016,5,29,17,45,537.5,78.0,4.2,20.5,238.0,608.1,493.13
2016,5,29,18,0,484.0,70.0,4.2,20.0,189.0,536.09,437.63
2016,5,29,18,15,404.5,59.5,4.15,19.0,143.5,442.18,362.68
2016,5,29,18,30,325.0,49.0,4.1,18.0,98.0,350.92,286.09
2016,5,29,18,45,214.0,35.0,4.05,17.0,62.5,242.05,189.1
2016,5,29,19,0,103.0,21.0,4.0,16.0,27.0,126.47,39.5
2016,5,29,19,15,51.5,10.5,4.0,15.5,13.5,41.85,0.0
2016,5,29,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,23.0,5.0,1.7,9.5,5.5,0.0,0.0
2016,5,30,5,0,46.0,10.0,1.8,10.0,11.0,8.54,0.0
2016,5,30,5,15,171.5,24.0,1.9,10.5,41.5,18.66,6.89
2016,5,30,5,30,297.0,38.0,2.0,11.0,72.0,31.07,21.29
2016,5,30,5,45,388.5,48.0,2.15,12.0,115.5,38.6,28.65
2016,5,30,6,0,480.0,58.0,2.3,13.0,159.0,46.0,35.53
2016,5,30,6,15,540.5,65.0,2.3,13.5,208.0,50.62,39.79
2016,5,30,6,30,601.0,72.0,2.3,14.0,257.0,55.17,43.82
2016,5,30,6,45,645.5,77.5,2.3,15.0,308.5,58.35,46.4
2016,5,30,7,0,690.0,83.0,2.3,16.0,360.0,61.47,48.82
2016,5,30,7,15,721.0,87.5,2.3,16.5,411.5,63.63,50.45
2016,5,30,7,30,752.0,92.0,2.3,17.0,463.0,71.82,57.29
2016,5,30,7,45,776.0,95.0,2.35,18.0,513.0,72.83,57.72
2016,5,30,8,0,800.0,98.0,2.4,19.0,563.0,73.79,58.11
2016,5,30,8,15,817.5,101.5,2.4,19.5,610.0,74.91,58.75
2016,5,30,8,30,835.0,105.0,2.4,20.0,657.0,75.91,59.3
2016,5,30,8,45,848.0,107.5,2.45,21.0,700.0,76.09,59.05
2016,5,30,9,0,861.0,110.0,2.5,22.0,743.0,130.17,74.69
2016,5,30,9,15,871.5,112.0,2.5,22.5,781.0,182.01,103.43
2016,5,30,9,30,882.0,114.0,2.5,23.0,819.0,235.17,142.4
2016,5,30,9,45,893.0,113.5,2.55,24.0,852.5,288.03,185.33
2016,5,30,10,0,904.0,113.0,2.6,25.0,886.0,341.84,230.59
2016,5,30,10,15,909.5,114.5,2.65,25.5,912.5,395.81,276.65
2016,5,30,10,30,915.0,116.0,2.7,26.0,939.0,449.8,321.94
2016,5,30,10,45,918.5,117.0,2.75,27.0,958.0,502.35,364.35
2016,5,30,11,0,922.0,118.0,2.8,28.0,977.0,554.31,404.85
2016,5,30,11,15,924.5,118.5,2.8,28.5,989.5,604.58,443.45
2016,5,30,11,30,927.0,119.0,2.8,29.0,1002.0,653.8,480.07
2016,5,30,11,45,927.5,119.0,2.85,29.5,1007.0,700.13,513.8
2016,5,30,12,0,928.0,119.0,2.9,30.0,1012.0,744.87,545.54
2016,5,30,12,15,927.5,119.0,2.95,30.0,1009.5,787.11,575.94
2016,5,30,12,30,927.0,119.0,3.0,30.0,1007.0,827.3,602.87
2016,5,30,12,45,920.5,121.5,3.1,30.5,995.5,862.47,625.42
2016,5,30,13,0,914.0,124.0,3.2,31.0,984.0,894.88,646.06
2016,5,30,13,15,910.5,123.0,3.3,31.0,967.0,923.87,665.77
2016,5,30,13,30,907.0,122.0,3.4,31.0,950.0,949.84,683.6
2016,5,30,13,45,903.0,120.0,3.55,31.0,926.0,971.24,698.9
2016,5,30,14,0,899.0,118.0,3.7,31.0,902.0,989.35,712.22
2016,5,30,14,15,891.5,116.5,3.85,30.5,871.5,1001.21,723.11
2016,5,30,14,30,884.0,115.0,4.0,30.0,841.0,1009.61,731.98
2016,5,30,14,45,875.0,112.5,4.15,30.0,804.5,1012.0,735.64
2016,5,30,15,0,866.0,110.0,4.3,30.0,768.0,1010.91,737.2
2016,5,30,15,15,853.5,107.5,4.45,29.5,726.5,1002.86,735.8
2016,5,30,15,30,841.0,105.0,4.6,29.0,685.0,1003.93,740.59
2016,5,30,15,45,825.5,102.0,4.75,28.5,639.5,985.66,732.89
2016,5,30,16,0,810.0,99.0,4.9,28.0,594.0,964.28,723.24
2016,5,30,16,15,789.5,95.5,4.95,27.0,545.5,934.35,708.25
2016,5,30,16,30,769.0,92.0,5.0,26.0,497.0,901.81,691.13
2016,5,30,16,45,741.5,88.0,5.05,25.5,446.0,859.48,665.23
2016,5,30,17,0,714.0,84.0,5.1,25.0,395.0,821.14,641.59
2016,5,30,17,15,677.0,79.0,5.0,24.0,344.0,765.86,605.21
2016,5,30,17,30,640.0,74.0,4.9,23.0,293.0,710.03,567.14
2016,5,30,17,45,586.5,68.0,4.8,22.0,243.5,638.28,515.24
2016,5,30,18,0,533.0,62.0,4.7,21.0,194.0,567.81,461.91
2016,5,30,18,15,457.0,53.5,4.5,20.0,148.5,477.83,390.14
2016,5,30,18,30,381.0,45.0,4.3,19.0,103.0,391.94,318.39
2016,5,30,18,45,263.0,33.0,4.15,18.5,66.0,277.1,216.6
2016,5,30,19,0,145.0,21.0,4.0,18.0,29.0,155.69,58.99
2016,5,30,19,15,72.5,10.5,3.95,17.5,14.5,55.31,0.0
2016,5,30,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,26.0,5.5,2.8,10.5,6.0,0.0,0.0
2016,5,31,5,0,52.0,11.0,2.9,11.0,12.0,9.39,0.0
2016,5,31,5,15,181.0,24.0,2.85,11.5,43.0,18.68,7.09
2016,5,31,5,30,310.0,37.0,2.8,12.0,74.0,30.19,20.46
2016,5,31,5,45,400.5,46.5,2.8,12.5,117.5,37.35,27.48
2016,5,31,6,0,491.0,56.0,2.8,13.0,161.0,44.39,34.09
2016,5,31,6,15,551.5,63.0,2.7,14.0,210.0,49.09,38.34
2016,5,31,6,30,612.0,70.0,2.6,15.0,259.0,53.71,42.34
2016,5,31,6,45,654.0,75.5,2.55,16.0,310.0,56.95,44.97
2016,5,31,7,0,696.0,81.0,2.5,17.0,361.0,60.1,47.42
2016,5,31,7,15,727.0,85.5,2.5,17.5,412.5,68.06,54.11
2016,5,31,7,30,758.0,90.0,2.5,18.0,464.0,70.41,55.83
2016,5,31,7,45,781.5,93.5,2.5,19.0,514.0,71.83,56.63
2016,5,31,8,0,805.0,97.0,2.5,20.0,564.0,73.18,57.35
2016,5,31,8,15,822.5,100.0,2.55,20.5,611.5,73.99,57.74
2016,5,31,8,30,840.0,103.0,2.6,21.0,659.0,74.72,58.06
2016,5,31,8,45,854.0,105.5,2.65,22.0,702.5,86.01,67.13
2016,5,31,9,0,868.0,108.0,2.7,23.0,746.0,129.91,73.83
2016,5,31,9,15,878.5,110.0,2.7,23.5,784.5,182.06,102.77
2016,5,31,9,30,889.0,112.0,2.7,24.0,823.0,235.53,141.91
2016,5,31,9,45,897.5,113.5,2.75,25.0,856.5,289.37,185.6
2016,5,31,10,0,906.0,115.0,2.8,26.0,890.0,343.94,231.39
2016,5,31,10,15,912.0,116.5,2.85,26.5,917.0,398.17,277.5
2016,5,31,10,30,918.0,118.0,2.9,27.0,944.0,452.47,322.9
2016,5,31,10,45,923.0,118.5,2.95,27.5,964.0,505.5,366.25
2016,5,31,11,0,928.0,119.0,3.0,28.0,984.0,558.08,407.98
2016,5,31,11,15,930.5,119.5,3.05,28.5,997.0,608.64,447.01
2016,5,31,11,30,933.0,120.0,3.1,29.0,1010.0,658.13,484.11
2016,5,31,11,45,935.0,120.0,3.15,29.5,1015.5,705.7,518.8
2016,5,31,12,0,937.0,120.0,3.2,30.0,1021.0,751.81,551.57
2016,5,31,12,15,936.5,119.5,3.2,30.5,1019.0,794.04,580.64
2016,5,31,12,30,936.0,119.0,3.2,31.0,1017.0,834.18,606.05
2016,5,31,12,45,938.5,116.0,3.25,31.5,1008.0,872.29,630.15
2016,5,31,13,0,941.0,113.0,3.3,32.0,999.0,907.94,652.47
2016,5,31,13,15,938.0,112.5,3.4,32.0,982.5,938.36,672.98
2016,5,31,13,30,935.0,112.0,3.5,32.0,966.0,965.75,691.6
2016,5,31,13,45,930.5,110.5,3.6,32.0,942.0,987.59,706.77
2016,5,31,14,0,926.0,109.0,3.7,32.0,918.0,1006.07,719.93
2016,5,31,14,15,919.5,108.0,3.8,31.5,887.5,1019.7,731.62
2016,5,31,14,30,913.0,107.0,3.9,31.0,857.0,1029.85,741.3
2016,5,31,14,45,904.0,105.0,4.0,31.0,820.5,1032.93,745.12
2016,5,31,15,0,895.0,103.0,4.1,31.0,784.0,1032.46,746.86
2016,5,31,15,15,883.5,101.0,4.1,30.5,742.5,1025.99,745.74
2016,5,31,15,30,872.0,99.0,4.1,30.0,701.0,1016.13,742.58
2016,5,31,15,45,857.0,96.5,4.15,30.0,655.5,998.87,733.47
2016,5,31,16,0,842.0,94.0,4.2,30.0,610.0,990.47,730.36
2016,5,31,16,15,823.0,90.5,4.2,29.0,560.5,961.72,716.24
2016,5,31,16,30,804.0,87.0,4.2,28.0,511.0,930.24,700.14
2016,5,31,16,45,778.0,83.5,4.25,27.5,460.0,889.47,676.1
2016,5,31,17,0,752.0,80.0,4.3,27.0,409.0,846.7,650.1
2016,5,31,17,15,716.5,75.5,4.2,26.0,357.0,792.13,615.44
2016,5,31,17,30,681.0,71.0,4.1,25.0,305.0,743.05,583.51
2016,5,31,17,45,631.5,65.0,4.05,24.0,254.5,673.64,535.03
2016,5,31,18,0,582.0,59.0,4.0,23.0,204.0,605.22,484.86
2016,5,31,18,15,506.0,51.0,3.85,22.0,156.5,514.29,414.18
2016,5,31,18,30,430.0,43.0,3.7,21.0,109.0,427.46,343.15
2016,5,31,18,45,310.5,32.0,3.55,20.0,71.0,310.67,242.09
2016,5,31,19,0,191.0,21.0,3.4,19.0,33.0,190.88,82.87
2016,5,31,19,15,95.5,10.5,3.35,18.5,16.5,70.09,0.0
2016,5,31,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,4,45,36.0,6.0,3.65,11.5,7.0,0.0,0.0
2016,6,1,5,0,72.0,12.0,3.8,12.0,14.0,10.24,0.0
2016,6,1,5,15,211.5,24.5,3.85,12.5,46.5,20.13,8.23
2016,6,1,5,30,351.0,37.0,3.9,13.0,79.0,30.31,20.47
2016,6,1,5,45,441.0,46.0,3.95,13.5,124.0,37.1,27.13
2016,6,1,6,0,531.0,55.0,4.0,14.0,169.0,43.79,33.41
2016,6,1,6,15,590.5,61.5,4.05,14.5,219.0,48.18,37.45
2016,6,1,6,30,650.0,68.0,4.1,15.0,269.0,52.52,41.27
2016,6,1,6,45,689.5,73.5,4.2,16.0,321.5,55.83,43.97
2016,6,1,7,0,729.0,79.0,4.3,17.0,374.0,64.42,51.21
2016,6,1,7,15,759.5,83.5,4.25,17.5,426.5,66.95,53.14
2016,6,1,7,30,790.0,88.0,4.2,18.0,479.0,69.39,54.96
2016,6,1,7,45,811.5,92.0,4.2,19.0,529.5,71.23,56.12
2016,6,1,8,0,833.0,96.0,4.2,20.0,580.0,72.96,57.17
2016,6,1,8,15,850.5,98.5,4.15,20.5,628.0,73.5,57.34
2016,6,1,8,30,868.0,101.0,4.1,21.0,676.0,84.36,66.22
2016,6,1,8,45,881.0,103.5,4.1,21.5,720.5,85.41,66.78
2016,6,1,9,0,894.0,106.0,4.1,22.0,765.0,130.88,74.1
2016,6,1,9,15,904.5,108.0,4.1,22.5,804.0,184.39,104.11
2016,6,1,9,30,915.0,110.0,4.1,23.0,843.0,239.22,144.65
2016,6,1,9,45,924.5,110.5,4.1,24.0,876.5,294.03,189.56
2016,6,1,10,0,934.0,111.0,4.1,25.0,910.0,349.65,236.73
2016,6,1,10,15,939.5,112.5,4.1,25.0,937.0,405.14,285.01
2016,6,1,10,30,945.0,114.0,4.1,25.0,964.0,460.62,332.69
2016,6,1,10,45,948.5,115.0,4.2,25.5,984.0,514.65,377.72
2016,6,1,11,0,952.0,116.0,4.3,26.0,1004.0,568.05,421.0
2016,6,1,11,15,954.5,116.5,4.35,26.0,1017.0,619.72,462.57
2016,6,1,11,30,957.0,117.0,4.4,26.0,1030.0,670.3,502.29
2016,6,1,11,45,957.0,118.0,4.5,26.5,1035.0,718.36,538.38
2016,6,1,12,0,957.0,119.0,4.6,27.0,1040.0,764.78,572.51
2016,6,1,12,15,957.0,119.0,4.65,27.0,1038.0,808.59,604.92
2016,6,1,12,30,957.0,119.0,4.7,27.0,1036.0,850.32,633.81
2016,6,1,12,45,943.0,126.0,4.8,27.0,1023.0,884.33,657.65
2016,6,1,13,0,929.0,133.0,4.9,27.0,1010.0,915.16,679.39
2016,6,1,13,15,925.5,132.5,4.9,27.0,992.5,945.34,700.06
2016,6,1,13,30,922.0,132.0,4.9,27.0,975.0,972.49,718.69
2016,6,1,13,45,915.5,131.0,4.95,27.0,950.0,993.21,733.47
2016,6,1,14,0,909.0,130.0,5.0,27.0,925.0,1010.53,746.14
2016,6,1,14,15,902.0,128.5,4.95,27.0,894.5,1023.44,755.21
2016,6,1,14,30,895.0,127.0,4.9,27.0,864.0,1032.86,762.11
2016,6,1,14,45,884.5,125.5,4.9,27.0,826.5,1035.3,764.96
2016,6,1,15,0,874.0,124.0,4.9,27.0,789.0,1047.48,774.51
2016,6,1,15,15,861.5,121.0,4.85,26.5,747.0,1039.3,771.74
2016,6,1,15,30,849.0,118.0,4.8,26.0,705.0,1027.63,766.89
2016,6,1,15,45,833.0,114.5,4.75,25.5,658.5,1008.46,757.09
2016,6,1,16,0,817.0,111.0,4.7,25.0,612.0,986.1,745.18
2016,6,1,16,15,795.5,107.5,4.6,24.5,562.5,955.21,726.96
2016,6,1,16,30,774.0,104.0,4.5,24.0,513.0,921.62,706.74
2016,6,1,16,45,747.0,99.0,4.45,23.5,461.5,885.42,684.8
2016,6,1,17,0,720.0,94.0,4.4,23.0,410.0,840.81,656.5
2016,6,1,17,15,681.5,88.5,4.25,22.0,358.0,783.33,618.83
2016,6,1,17,30,643.0,83.0,4.1,21.0,306.0,725.21,579.37
2016,6,1,17,45,590.5,75.5,3.95,20.0,255.0,652.1,526.8
2016,6,1,18,0,538.0,68.0,3.8,19.0,204.0,580.06,472.61
2016,6,1,18,15,459.0,59.0,3.65,18.0,156.5,486.46,398.58
2016,6,1,18,30,380.0,50.0,3.5,17.0,109.0,396.82,324.22
2016,6,1,18,45,263.0,37.0,3.35,16.5,71.0,280.38,221.75
2016,6,1,19,0,146.0,24.0,3.2,16.0,33.0,163.65,78.35
2016,6,1,19,15,73.0,12.0,3.3,15.5,16.5,57.03,0.0
2016,6,1,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,33.0,6.0,2.35,9.5,7.0,0.0,0.0
2016,6,2,5,0,66.0,12.0,2.5,10.0,14.0,10.24,0.0
2016,6,2,5,15,203.0,25.0,2.6,10.5,46.5,20.53,8.82
2016,6,2,5,30,340.0,38.0,2.7,11.0,79.0,31.13,21.41
2016,6,2,5,45,433.0,47.5,2.85,12.0,124.0,38.31,28.41
2016,6,2,6,0,526.0,57.0,3.0,13.0,169.0,45.39,34.99
2016,6,2,6,15,586.0,63.5,2.95,13.5,219.5,49.71,38.98
2016,6,2,6,30,646.0,70.0,2.9,14.0,270.0,53.99,42.76
2016,6,2,6,45,688.0,75.0,2.85,15.0,323.0,56.9,45.11
2016,6,2,7,0,730.0,80.0,2.8,16.0,376.0,65.2,52.1
2016,6,2,7,15,760.0,84.5,2.75,16.5,428.0,67.7,54.0
2016,6,2,7,30,790.0,89.0,2.7,17.0,480.0,70.11,55.79
2016,6,2,7,45,813.0,92.5,2.65,17.5,531.0,71.59,56.76
2016,6,2,8,0,836.0,96.0,2.6,18.0,582.0,72.99,57.66
2016,6,2,8,15,852.5,98.5,2.55,19.0,630.0,73.53,57.69
2016,6,2,8,30,869.0,101.0,2.5,20.0,678.0,84.37,66.47
2016,6,2,8,45,882.0,103.5,2.5,21.0,721.5,85.42,66.89
2016,6,2,9,0,895.0,106.0,2.5,22.0,765.0,131.27,74.15
2016,6,2,9,15,904.5,108.5,2.45,22.5,804.0,184.95,104.26
2016,6,2,9,30,914.0,111.0,2.4,23.0,843.0,239.88,144.66
2016,6,2,9,45,914.0,117.0,2.4,23.5,874.0,295.81,190.74
2016,6,2,10,0,914.0,123.0,2.4,24.0,905.0,351.62,238.28
2016,6,2,10,15,919.5,124.0,2.4,24.5,931.5,405.82,284.44
2016,6,2,10,30,925.0,125.0,2.4,25.0,958.0,460.01,329.77
2016,6,2,10,45,928.5,126.0,2.4,26.0,977.5,513.1,372.36
2016,6,2,11,0,932.0,127.0,2.4,27.0,997.0,565.59,412.96
2016,6,2,11,15,934.0,127.5,2.35,27.5,1009.5,616.14,451.36
2016,6,2,11,30,936.0,128.0,2.3,28.0,1022.0,665.58,487.65
2016,6,2,11,45,936.5,128.5,2.3,28.5,1027.0,712.8,521.48
2016,6,2,12,0,937.0,129.0,2.3,29.0,1032.0,758.47,553.26
2016,6,2,12,15,936.5,128.5,2.3,29.5,1029.0,800.9,582.03
2016,6,2,12,30,936.0,128.0,2.3,30.0,1026.0,841.26,607.32
2016,6,2,12,45,939.5,123.5,2.3,30.5,1017.5,879.2,630.57
2016,6,2,13,0,943.0,119.0,2.3,31.0,1009.0,914.65,652.02
2016,6,2,13,15,939.5,118.0,2.35,31.0,991.5,944.43,671.52
