Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,13,30,936.0,117.0,2.4,31.0,974.0,971.11,689.13
2016,6,2,13,45,931.0,116.0,2.45,31.5,949.5,993.18,702.51
2016,6,2,14,0,926.0,115.0,2.5,32.0,925.0,1011.89,713.86
2016,6,2,14,15,918.5,113.5,2.55,32.0,894.0,1024.23,722.82
2016,6,2,14,30,911.0,112.0,2.6,32.0,863.0,1033.04,729.77
2016,6,2,14,45,902.0,110.0,2.65,32.0,826.0,1036.28,733.44
2016,6,2,15,0,893.0,108.0,2.7,32.0,789.0,1035.99,735.1
2016,6,2,15,15,880.5,105.5,2.75,31.5,747.0,1028.11,733.65
2016,6,2,15,30,868.0,103.0,2.8,31.0,705.0,1016.82,730.2
2016,6,2,15,45,852.0,100.5,2.9,31.0,658.5,1010.97,729.31
2016,6,2,16,0,836.0,98.0,3.0,31.0,612.0,989.64,718.45
2016,6,2,16,15,816.0,94.5,3.05,30.5,562.5,960.06,703.28
2016,6,2,16,30,796.0,91.0,3.1,30.0,513.0,927.78,686.11
2016,6,2,16,45,768.5,87.5,3.15,29.5,461.5,885.73,661.99
2016,6,2,17,0,741.0,84.0,3.2,29.0,410.0,841.73,635.92
2016,6,2,17,15,704.5,79.0,3.2,27.5,358.0,792.08,607.18
2016,6,2,17,30,668.0,74.0,3.2,26.0,306.0,736.04,572.44
2016,6,2,17,45,617.0,68.0,3.25,25.0,255.5,665.68,524.42
2016,6,2,18,0,566.0,62.0,3.3,24.0,205.0,596.37,474.57
2016,6,2,18,15,490.5,53.5,3.3,22.5,158.0,505.61,405.91
2016,6,2,18,30,415.0,45.0,3.3,21.0,111.0,418.88,336.44
2016,6,2,18,45,299.5,34.0,3.35,20.0,72.5,305.27,239.07
2016,6,2,19,0,184.0,23.0,3.4,19.0,34.0,188.28,96.75
2016,6,2,19,15,92.0,11.5,3.45,18.5,17.0,68.85,0.0
2016,6,2,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,41.5,6.0,0.95,12.5,7.0,0.0,0.0
2016,6,3,5,0,83.0,12.0,0.9,13.0,14.0,10.24,0.0
2016,6,3,5,15,217.0,24.0,1.05,14.0,46.0,19.65,8.19
2016,6,3,5,30,351.0,36.0,1.2,15.0,78.0,29.39,19.58
2016,6,3,5,45,438.5,44.5,1.35,16.0,122.5,35.78,25.74
2016,6,3,6,0,526.0,53.0,1.5,17.0,167.0,42.09,31.54
2016,6,3,6,15,583.5,59.5,1.45,17.5,216.0,46.53,35.56
2016,6,3,6,30,641.0,66.0,1.4,18.0,265.0,50.89,39.36
2016,6,3,6,45,681.0,71.0,1.35,19.0,316.5,53.9,41.75
2016,6,3,7,0,721.0,76.0,1.3,20.0,368.0,61.95,48.44
2016,6,3,7,15,749.5,80.5,1.3,21.0,419.5,64.53,50.28
2016,6,3,7,30,778.0,85.0,1.3,22.0,471.0,67.0,52.0
2016,6,3,7,45,799.5,88.0,1.3,23.0,520.5,68.21,52.61
2016,6,3,8,0,821.0,91.0,1.3,24.0,570.0,69.34,53.16
2016,6,3,8,15,837.5,94.0,1.35,25.0,617.0,70.31,53.56
2016,6,3,8,30,854.0,97.0,1.4,26.0,664.0,81.7,62.59
2016,6,3,8,45,866.5,99.5,1.5,27.0,706.5,82.78,63.04
2016,6,3,9,0,879.0,102.0,1.6,28.0,749.0,128.06,70.11
2016,6,3,9,15,888.5,104.0,1.65,28.5,787.0,180.46,98.74
2016,6,3,9,30,898.0,106.0,1.7,29.0,825.0,234.09,137.19
2016,6,3,9,45,574.5,258.5,1.8,30.0,725.5,292.77,195.18
2016,6,3,10,0,251.0,411.0,1.9,31.0,626.0,343.18,243.58
2016,6,3,10,15,594.0,256.5,1.85,31.5,786.5,371.95,258.16
2016,6,3,10,30,937.0,102.0,1.8,32.0,947.0,449.34,311.94
2016,6,3,10,45,940.5,103.0,1.8,33.0,966.0,502.69,353.23
2016,6,3,11,0,944.0,104.0,1.8,34.0,985.0,555.43,392.63
2016,6,3,11,15,676.0,257.5,1.85,34.0,893.0,568.61,404.22
2016,6,3,11,30,408.0,411.0,1.9,34.0,801.0,564.45,401.24
2016,6,3,11,45,421.5,412.5,2.0,34.5,817.0,604.7,429.25
2016,6,3,12,0,435.0,414.0,2.1,35.0,833.0,645.75,457.07
2016,6,3,12,15,689.0,261.5,2.25,35.0,923.5,738.46,524.58
2016,6,3,12,30,943.0,109.0,2.4,35.0,1014.0,830.78,589.58
2016,6,3,12,45,928.5,117.0,2.55,35.0,1000.5,864.53,611.74
2016,6,3,13,0,914.0,125.0,2.7,35.0,987.0,895.15,632.38
2016,6,3,13,15,910.5,124.0,2.8,35.0,970.0,924.19,651.71
2016,6,3,13,30,907.0,123.0,2.9,35.0,953.0,950.22,669.2
2016,6,3,13,45,900.0,122.5,3.0,35.0,928.5,970.34,683.07
2016,6,3,14,0,893.0,122.0,3.1,35.0,904.0,987.13,695.0
2016,6,3,14,15,885.5,120.5,3.15,34.5,874.0,999.06,705.11
2016,6,3,14,30,878.0,119.0,3.2,34.0,844.0,1007.57,713.27
2016,6,3,14,45,868.0,117.5,3.25,34.0,807.5,1010.15,716.42
2016,6,3,15,0,858.0,116.0,3.3,34.0,771.0,1009.33,717.6
2016,6,3,15,15,749.5,150.5,3.25,33.5,700.5,966.0,692.48
2016,6,3,15,30,641.0,185.0,3.2,33.0,630.0,899.49,652.19
2016,6,3,15,45,488.5,218.0,3.2,33.0,544.0,774.72,569.22
2016,6,3,16,0,336.0,251.0,3.2,33.0,458.0,637.87,474.11
2016,6,3,16,15,477.0,189.5,3.15,32.5,457.0,730.79,545.58
2016,6,3,16,30,618.0,128.0,3.1,32.0,456.0,804.41,599.43
2016,6,3,16,45,575.0,124.5,3.05,31.5,406.0,750.37,564.52
2016,6,3,17,0,532.0,121.0,3.0,31.0,356.0,695.26,528.91
2016,6,3,17,15,491.5,114.5,2.8,30.0,311.0,630.26,485.55
2016,6,3,17,30,451.0,108.0,2.6,29.0,266.0,575.55,448.32
2016,6,3,17,45,491.0,86.5,2.45,28.0,233.0,578.72,452.66
2016,6,3,18,0,531.0,65.0,2.3,27.0,200.0,571.08,447.51
2016,6,3,18,15,457.5,56.0,2.25,25.5,154.0,482.39,381.23
2016,6,3,18,30,384.0,47.0,2.2,24.0,108.0,397.6,314.62
2016,6,3,18,45,274.5,35.0,2.2,23.0,71.0,288.32,222.7
2016,6,3,19,0,165.0,23.0,2.2,22.0,34.0,175.82,94.04
2016,6,3,19,15,82.5,11.5,2.2,21.5,17.0,62.82,0.0
2016,6,3,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,1.75,15.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,1.7,16.0,10.0,8.54,0.0
2016,6,4,5,15,55.0,26.0,1.8,16.0,32.5,20.81,9.02
2016,6,4,5,30,110.0,42.0,1.9,16.0,55.0,32.42,22.07
2016,6,4,5,45,144.5,61.0,2.0,16.5,86.5,46.21,34.76
2016,6,4,6,0,179.0,80.0,2.1,17.0,118.0,59.66,46.92
2016,6,4,6,15,202.5,99.5,2.1,17.5,153.5,72.98,58.74
2016,6,4,6,30,226.0,119.0,2.1,18.0,189.0,85.88,69.92
2016,6,4,6,45,248.0,136.0,2.1,18.5,226.0,96.8,79.13
2016,6,4,7,0,270.0,153.0,2.1,19.0,263.0,107.33,87.81
2016,6,4,7,15,198.5,182.0,2.1,19.5,268.5,128.77,105.62
2016,6,4,7,30,127.0,211.0,2.1,20.0,274.0,144.68,118.43
2016,6,4,7,45,104.0,230.5,2.1,20.5,286.0,163.15,133.19
2016,6,4,8,0,81.0,250.0,2.1,21.0,298.0,174.9,142.18
2016,6,4,8,15,54.5,251.0,2.1,21.5,284.5,176.39,142.67
2016,6,4,8,30,28.0,252.0,2.1,22.0,271.0,177.42,142.82
2016,6,4,8,45,46.5,288.5,2.15,22.5,322.0,198.25,159.11
2016,6,4,9,0,65.0,325.0,2.2,23.0,373.0,226.08,171.03
2016,6,4,9,15,91.0,354.0,2.3,23.5,425.0,254.56,190.17
2016,6,4,9,30,117.0,383.0,2.4,24.0,477.0,273.09,202.18
2016,6,4,9,45,134.5,402.0,2.5,24.5,514.5,301.68,222.79
2016,6,4,10,0,152.0,421.0,2.6,25.0,552.0,332.76,245.55
2016,6,4,10,15,198.0,431.0,2.65,25.0,607.0,370.76,273.42
2016,6,4,10,30,244.0,441.0,2.7,25.0,662.0,403.32,297.78
2016,6,4,10,45,197.5,456.0,2.8,25.0,637.0,423.76,314.41
2016,6,4,11,0,151.0,471.0,2.9,25.0,612.0,429.23,319.46
2016,6,4,11,15,93.0,434.0,2.95,25.0,521.5,392.36,293.18
2016,6,4,11,30,35.0,397.0,3.0,25.0,431.0,339.91,254.66
2016,6,4,11,45,28.5,374.0,3.1,25.0,402.0,324.36,243.46
2016,6,4,12,0,22.0,351.0,3.2,25.0,373.0,305.98,229.94
2016,6,4,12,15,168.0,408.0,3.25,25.0,570.0,471.09,354.38
2016,6,4,12,30,314.0,465.0,3.3,25.0,767.0,650.95,484.35
2016,6,4,12,45,374.5,432.0,3.35,25.5,789.0,694.74,515.21
2016,6,4,13,0,435.0,399.0,3.4,26.0,811.0,747.66,552.79
2016,6,4,13,15,417.5,395.5,3.35,26.5,784.5,753.92,555.92
2016,6,4,13,30,400.0,392.0,3.3,27.0,758.0,757.23,557.29
2016,6,4,13,45,218.0,376.5,3.25,27.5,575.5,579.78,430.35
2016,6,4,14,0,36.0,361.0,3.2,28.0,393.0,369.09,274.61
2016,6,4,14,15,86.5,381.0,3.15,28.0,454.0,443.93,331.79
2016,6,4,14,30,137.0,401.0,3.1,28.0,515.0,541.64,403.17
2016,6,4,14,45,171.0,381.5,3.05,28.5,517.0,563.87,419.49
2016,6,4,15,0,205.0,362.0,3.0,29.0,519.0,585.51,435.76
2016,6,4,15,15,379.0,289.5,2.95,29.0,560.5,711.17,529.51
2016,6,4,15,30,553.0,217.0,2.9,29.0,602.0,835.9,619.42
2016,6,4,15,45,548.0,203.0,2.9,29.0,563.0,818.03,608.23
2016,6,4,16,0,543.0,189.0,2.9,29.0,524.0,797.58,596.41
2016,6,4,16,15,631.5,148.0,2.9,28.5,507.5,846.98,633.44
2016,6,4,16,30,720.0,107.0,2.9,28.0,491.0,879.14,658.19
2016,6,4,16,45,696.0,101.0,2.95,27.5,442.0,838.98,634.19
2016,6,4,17,0,672.0,95.0,3.0,27.0,393.0,797.01,608.88
2016,6,4,17,15,635.5,89.0,3.0,26.0,343.0,741.91,574.28
2016,6,4,17,30,599.0,83.0,3.0,25.0,293.0,686.24,537.92
2016,6,4,17,45,553.0,75.0,3.0,24.5,245.0,619.52,490.64
2016,6,4,18,0,507.0,67.0,3.0,24.0,197.0,553.66,441.85
2016,6,4,18,15,434.5,57.5,3.0,22.5,152.0,465.91,375.13
2016,6,4,18,30,362.0,48.0,3.0,21.0,107.0,382.05,307.82
2016,6,4,18,45,262.0,35.5,3.0,20.0,70.5,276.15,217.08
2016,6,4,19,0,162.0,23.0,3.0,19.0,34.0,174.33,99.28
2016,6,4,19,15,81.0,11.5,3.1,18.5,17.0,61.92,0.0
2016,6,4,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,4,45,39.0,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,5,5,0,78.0,11.0,2.7,12.0,14.0,9.39,0.0
2016,6,5,5,15,200.0,24.0,2.8,12.5,45.5,19.58,8.42
2016,6,5,5,30,322.0,37.0,2.9,13.0,77.0,30.13,20.39
2016,6,5,5,45,406.5,47.0,3.05,13.5,120.0,37.7,27.71
2016,6,5,6,0,491.0,57.0,3.2,14.0,163.0,45.12,34.62
2016,6,5,6,15,549.0,64.0,3.2,14.5,211.5,49.78,38.88
2016,6,5,6,30,607.0,71.0,3.2,15.0,260.0,54.36,42.91
2016,6,5,6,45,647.5,77.0,3.2,16.0,311.0,57.91,45.81
2016,6,5,7,0,688.0,83.0,3.2,17.0,362.0,61.36,48.52
2016,6,5,7,15,718.5,87.5,3.2,17.5,413.0,63.51,50.13
2016,6,5,7,30,749.0,92.0,3.2,18.0,464.0,71.69,56.94
2016,6,5,7,45,771.5,96.0,3.2,19.0,513.5,73.38,57.96
2016,6,5,8,0,794.0,100.0,3.2,20.0,563.0,74.97,58.88
2016,6,5,8,15,811.5,103.0,3.25,20.5,609.5,75.7,59.19
2016,6,5,8,30,829.0,106.0,3.3,21.0,656.0,76.34,59.43
2016,6,5,8,45,842.0,109.0,3.35,22.0,699.0,76.79,59.4
2016,6,5,9,0,855.0,112.0,3.4,23.0,742.0,132.55,75.88
2016,6,5,9,15,865.5,114.0,3.5,23.5,780.0,183.8,104.67
2016,6,5,9,30,876.0,116.0,3.6,24.0,818.0,236.39,143.41
2016,6,5,9,45,891.0,113.0,3.75,24.5,852.5,288.08,185.78
2016,6,5,10,0,906.0,110.0,3.9,25.0,887.0,341.06,231.04
2016,6,5,10,15,911.5,111.5,4.0,25.0,913.5,394.86,277.96
2016,6,5,10,30,917.0,113.0,4.1,25.0,940.0,448.67,324.37
2016,6,5,10,45,920.0,114.5,4.25,25.5,959.5,501.18,368.3
2016,6,5,11,0,923.0,116.0,4.4,26.0,979.0,553.07,410.55
2016,6,5,11,15,925.5,116.5,4.5,26.0,991.5,603.17,451.19
2016,6,5,11,30,928.0,117.0,4.6,26.0,1004.0,652.24,490.15
2016,6,5,11,45,928.5,117.5,4.7,26.5,1009.0,698.8,525.44
2016,6,5,12,0,929.0,118.0,4.8,27.0,1014.0,743.83,558.79
2016,6,5,12,15,928.5,118.0,4.8,27.0,1012.5,786.01,590.1
2016,6,5,12,30,928.0,118.0,4.8,27.0,1011.0,826.17,617.83
2016,6,5,12,45,918.0,123.5,4.8,27.0,999.0,861.04,641.79
2016,6,5,13,0,908.0,129.0,4.8,27.0,987.0,893.07,663.76
2016,6,5,13,15,905.0,128.0,4.8,27.0,971.0,922.5,683.96
2016,6,5,13,30,902.0,127.0,4.8,27.0,955.0,948.97,702.18
2016,6,5,13,45,899.0,125.0,4.8,27.0,932.0,971.42,717.75
2016,6,5,14,0,896.0,123.0,4.8,27.0,909.0,990.65,731.28
2016,6,5,14,15,889.0,121.5,4.75,27.0,879.5,1003.2,740.07
2016,6,5,14,30,882.0,120.0,4.7,27.0,850.0,1012.34,746.73
2016,6,5,14,45,875.0,117.0,4.7,27.0,814.5,1016.47,750.67
2016,6,5,15,0,868.0,114.0,4.7,27.0,779.0,1017.15,752.5
2016,6,5,15,15,856.5,111.5,4.7,26.5,738.0,1010.42,751.1
2016,6,5,15,30,845.0,109.0,4.7,26.0,697.0,1013.02,756.16
2016,6,5,15,45,831.5,105.5,4.75,26.0,652.5,996.42,747.26
2016,6,5,16,0,818.0,102.0,4.8,26.0,608.0,976.67,736.38
2016,6,5,16,15,798.0,98.5,4.8,25.0,559.5,947.4,721.46
2016,6,5,16,30,778.0,95.0,4.8,24.0,511.0,915.47,704.45
2016,6,5,16,45,754.0,90.0,4.85,23.5,461.0,875.36,680.2
2016,6,5,17,0,730.0,85.0,4.9,23.0,411.0,833.22,653.89
2016,6,5,17,15,694.5,80.5,4.8,22.0,359.5,785.56,623.16
2016,6,5,17,30,659.0,76.0,4.7,21.0,308.0,731.43,586.48
2016,6,5,17,45,611.5,69.5,4.65,20.5,258.0,663.73,537.07
2016,6,5,18,0,564.0,63.0,4.6,20.0,208.0,596.87,486.18
2016,6,5,18,15,491.5,54.5,4.45,19.0,161.0,508.54,416.41
2016,6,5,18,30,419.0,46.0,4.3,18.0,114.0,423.99,346.38
2016,6,5,18,45,309.0,35.0,4.15,17.5,75.5,313.93,250.43
2016,6,5,19,0,199.0,24.0,4.0,17.0,37.0,205.02,123.4
2016,6,5,19,15,99.5,12.0,4.0,16.5,18.5,74.33,0.0
2016,6,5,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,39.0,5.5,3.45,12.5,7.0,0.0,0.0
2016,6,6,5,0,78.0,11.0,3.5,13.0,14.0,9.39,0.0
2016,6,6,5,15,195.0,24.0,3.55,13.5,44.5,19.56,8.43
2016,6,6,5,30,312.0,37.0,3.6,14.0,75.0,30.08,20.26
2016,6,6,5,45,394.0,46.0,3.65,14.5,116.5,36.78,26.77
2016,6,6,6,0,476.0,55.0,3.7,15.0,158.0,43.37,32.92
2016,6,6,6,15,531.5,62.0,3.7,15.5,205.0,48.06,37.19
2016,6,6,6,30,587.0,69.0,3.7,16.0,252.0,52.64,41.21
2016,6,6,6,45,624.0,75.0,3.75,16.5,300.5,56.19,44.2
2016,6,6,7,0,661.0,81.0,3.8,17.0,349.0,59.61,46.98
2016,6,6,7,15,691.0,85.5,3.8,17.5,398.5,61.78,48.62
2016,6,6,7,30,721.0,90.0,3.8,18.0,448.0,69.8,55.31
2016,6,6,7,45,742.5,94.0,3.85,18.5,496.0,71.5,56.46
2016,6,6,8,0,764.0,98.0,3.9,19.0,544.0,73.09,57.51
2016,6,6,8,15,781.5,101.0,3.95,19.5,589.5,73.83,57.84
2016,6,6,8,30,799.0,104.0,4.0,20.0,635.0,74.48,58.1
2016,6,6,8,45,813.0,106.5,4.1,20.5,677.0,74.67,57.98
2016,6,6,9,0,827.0,109.0,4.2,21.0,719.0,128.93,74.44
2016,6,6,9,15,838.0,111.5,4.25,21.5,756.5,178.92,102.9
2016,6,6,9,30,849.0,114.0,4.3,22.0,794.0,230.31,141.15
2016,6,6,9,45,857.5,115.5,4.4,22.5,826.5,281.72,183.91
2016,6,6,10,0,866.0,117.0,4.5,23.0,859.0,333.87,229.02
2016,6,6,10,15,872.5,118.0,4.55,23.0,885.5,385.57,274.58
2016,6,6,10,30,879.0,119.0,4.6,23.0,912.0,437.41,319.81
2016,6,6,10,45,884.0,120.0,4.7,23.5,932.0,488.54,363.06
2016,6,6,11,0,889.0,121.0,4.8,24.0,952.0,539.28,404.89
2016,6,6,11,15,892.0,121.5,4.85,24.0,965.0,588.01,444.86
2016,6,6,11,30,895.0,122.0,4.9,24.0,978.0,635.82,483.2
2016,6,6,11,45,897.0,122.0,4.95,24.5,984.0,681.52,518.16
2016,6,6,12,0,899.0,122.0,5.0,25.0,990.0,725.88,551.29
2016,6,6,12,15,899.0,122.0,5.0,25.0,988.0,767.25,582.47
2016,6,6,12,30,899.0,122.0,5.0,25.0,986.0,806.71,610.37
2016,6,6,12,45,891.5,125.5,5.05,25.0,975.5,840.93,634.55
2016,6,6,13,0,884.0,129.0,5.1,25.0,965.0,872.47,656.87
2016,6,6,13,15,880.5,128.0,5.1,25.0,948.5,900.71,676.63
2016,6,6,13,30,877.0,127.0,5.1,25.0,932.0,926.04,694.42
2016,6,6,13,45,872.5,125.0,5.15,25.0,909.0,946.46,709.26
2016,6,6,14,0,868.0,123.0,5.2,25.0,886.0,963.69,722.05
2016,6,6,14,15,861.0,121.5,5.25,24.5,856.5,975.73,732.92
2016,6,6,14,30,854.0,120.0,5.3,24.0,827.0,984.45,741.74
2016,6,6,14,45,844.0,118.0,5.35,24.0,791.5,986.33,744.57
2016,6,6,15,0,834.0,116.0,5.4,24.0,756.0,984.85,745.29
2016,6,6,15,15,822.0,113.5,5.4,23.5,716.0,990.3,752.11
2016,6,6,15,30,810.0,111.0,5.4,23.0,676.0,979.74,747.98
2016,6,6,15,45,793.5,108.5,5.4,22.5,632.0,961.44,738.6
2016,6,6,16,0,777.0,106.0,5.4,22.0,588.0,940.15,727.15
2016,6,6,16,15,757.0,102.5,5.35,21.5,540.5,911.32,709.96
2016,6,6,16,30,737.0,99.0,5.3,21.0,493.0,879.94,690.8
2016,6,6,16,45,708.5,95.0,5.3,20.5,444.0,843.48,667.94
2016,6,6,17,0,680.0,91.0,5.3,20.0,395.0,799.69,639.17
2016,6,6,17,15,645.0,85.5,5.2,19.0,345.5,746.53,603.31
2016,6,6,17,30,610.0,80.0,5.1,18.0,296.0,692.74,565.75
2016,6,6,17,45,561.0,73.5,5.1,17.5,247.5,625.1,515.16
2016,6,6,18,0,512.0,67.0,5.1,17.0,199.0,558.43,463.21
2016,6,6,18,15,442.0,58.0,4.95,16.5,154.5,473.12,393.48
2016,6,6,18,30,372.0,49.0,4.8,16.0,110.0,391.4,323.91
2016,6,6,18,45,272.5,36.5,4.7,15.5,73.5,285.34,230.21
2016,6,6,19,0,173.0,24.0,4.6,15.0,37.0,185.12,115.76
2016,6,6,19,15,86.5,12.0,4.55,14.5,18.5,66.03,0.0
2016,6,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,33.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,6,7,5,0,67.0,12.0,2.8,12.0,14.0,10.24,0.0
2016,6,7,5,15,182.0,25.5,2.9,12.5,44.5,19.81,8.75
2016,6,7,5,30,297.0,39.0,3.0,13.0,75.0,31.78,21.84
2016,6,7,5,45,382.0,49.0,3.2,13.5,117.5,39.27,29.09
2016,6,7,6,0,467.0,59.0,3.4,14.0,160.0,46.61,35.93
2016,6,7,6,15,260.0,89.0,3.35,14.5,147.5,66.57,53.8
2016,6,7,6,30,53.0,119.0,3.3,15.0,135.0,89.41,73.9
2016,6,7,6,45,61.0,140.0,3.3,15.5,162.0,103.97,86.4
2016,6,7,7,0,69.0,161.0,3.3,16.0,189.0,118.28,98.43
2016,6,7,7,15,91.0,186.0,3.25,16.5,228.0,134.74,112.1
2016,6,7,7,30,113.0,211.0,3.2,17.0,267.0,144.49,119.82
2016,6,7,7,45,161.5,233.0,3.15,17.5,322.5,157.75,130.41
2016,6,7,8,0,210.0,255.0,3.1,18.0,378.0,170.64,140.54
2016,6,7,8,15,512.5,181.0,3.1,18.5,513.0,113.66,91.88
2016,6,7,8,30,815.0,107.0,3.1,19.0,648.0,76.69,60.18
2016,6,7,8,45,828.0,110.0,3.1,20.0,690.5,77.1,60.15
2016,6,7,9,0,841.0,113.0,3.1,21.0,733.0,132.2,76.59
2016,6,7,9,15,851.0,115.5,3.15,21.5,771.0,182.86,105.31
2016,6,7,9,30,861.0,118.0,3.2,22.0,809.0,234.8,143.82
2016,6,7,9,45,871.5,118.0,3.3,22.5,842.0,286.43,186.48
2016,6,7,10,0,882.0,118.0,3.4,23.0,875.0,338.98,231.62
2016,6,7,10,15,888.0,119.5,3.5,23.0,901.0,391.68,277.75
2016,6,7,10,30,894.0,121.0,3.6,23.0,927.0,444.48,323.47
2016,6,7,10,45,895.5,123.5,3.75,23.5,946.0,495.83,366.64
2016,6,7,11,0,897.0,126.0,3.9,24.0,965.0,546.47,408.08
2016,6,7,11,15,899.5,126.5,4.0,24.0,977.5,595.39,447.88
2016,6,7,11,30,902.0,127.0,4.1,24.0,990.0,643.33,486.02
2016,6,7,11,45,903.0,127.5,4.25,24.0,995.5,689.18,521.94
2016,6,7,12,0,904.0,128.0,4.4,24.0,1001.0,733.61,556.15
2016,6,7,12,15,904.0,127.5,4.5,24.0,999.0,774.94,587.56
2016,6,7,12,30,904.0,127.0,4.6,24.0,997.0,814.35,615.94
2016,6,7,12,45,705.5,257.5,4.7,24.0,932.5,819.12,617.06
2016,6,7,13,0,507.0,388.0,4.8,24.0,868.0,798.49,598.8
2016,6,7,13,15,708.5,251.5,4.85,24.0,909.5,881.06,663.25
2016,6,7,13,30,910.0,115.0,4.9,24.0,951.0,944.55,708.66
2016,6,7,13,45,906.5,113.5,4.95,24.0,928.5,966.9,724.54
2016,6,7,14,0,903.0,112.0,5.0,24.0,906.0,986.04,738.61
2016,6,7,14,15,897.0,110.5,5.05,23.5,876.5,999.45,750.44
2016,6,7,14,30,891.0,109.0,5.1,23.0,847.0,1009.46,760.19
2016,6,7,14,45,716.5,184.0,5.15,23.0,761.5,950.56,721.21
2016,6,7,15,0,542.0,259.0,5.2,23.0,676.0,856.98,655.29
2016,6,7,15,15,694.5,181.0,5.2,22.5,685.5,944.4,722.48
2016,6,7,15,30,847.0,103.0,5.2,22.0,695.0,995.5,760.73
2016,6,7,15,45,828.5,102.0,5.2,21.5,649.5,989.18,759.42
2016,6,7,16,0,810.0,101.0,5.2,21.0,604.0,967.51,747.82
2016,6,7,16,15,790.5,97.5,5.15,20.5,556.5,938.89,730.96
2016,6,7,16,30,771.0,94.0,5.1,20.0,509.0,907.63,712.08
2016,6,7,16,45,742.0,91.0,5.1,19.5,458.0,865.31,685.2
2016,6,7,17,0,713.0,88.0,5.1,19.0,407.0,827.3,660.96
2016,6,7,17,15,677.5,83.0,5.0,18.0,356.5,773.63,624.98
2016,6,7,17,30,642.0,78.0,4.9,17.0,306.0,719.27,587.3
2016,6,7,17,45,589.0,72.0,4.8,16.5,256.0,647.91,533.79
2016,6,7,18,0,536.0,66.0,4.7,16.0,206.0,577.7,479.08
2016,6,7,18,15,464.0,57.5,4.5,15.5,160.0,490.6,408.09
2016,6,7,18,30,392.0,49.0,4.3,15.0,114.0,407.13,337.23
2016,6,7,18,45,282.0,37.5,4.15,14.5,76.0,297.23,240.52
2016,6,7,19,0,172.0,26.0,4.0,14.0,38.0,189.13,121.82
2016,6,7,19,15,86.0,13.0,3.95,13.5,19.0,66.63,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,56.5,6.5,3.15,10.5,8.0,5.55,0.0
2016,6,8,5,0,113.0,13.0,3.3,11.0,16.0,11.1,0.0
2016,6,8,5,15,245.0,24.5,3.45,11.5,49.0,20.1,9.06
2016,6,8,5,30,377.0,36.0,3.6,12.0,82.0,29.42,19.89
2016,6,8,5,45,463.5,43.5,3.8,12.5,126.5,35.01,25.45
2016,6,8,6,0,550.0,51.0,4.0,13.0,171.0,40.59,30.71
2016,6,8,6,15,314.5,86.5,4.05,13.5,158.5,63.16,50.98
2016,6,8,6,30,79.0,122.0,4.1,14.0,146.0,91.44,76.01
2016,6,8,6,45,86.0,143.0,4.15,14.5,174.0,105.99,88.54
2016,6,8,7,0,93.0,164.0,4.2,15.0,202.0,120.28,100.62
2016,6,8,7,15,440.5,122.0,4.25,15.0,337.0,83.86,68.49
2016,6,8,7,30,788.0,80.0,4.3,15.0,472.0,63.52,50.45
2016,6,8,7,45,712.0,110.5,4.4,15.5,492.0,75.45,60.6
2016,6,8,8,0,636.0,141.0,4.5,16.0,512.0,91.74,74.36
2016,6,8,8,15,650.0,152.0,4.55,16.5,558.0,96.1,77.72
2016,6,8,8,30,664.0,163.0,4.6,17.0,604.0,100.05,80.72
2016,6,8,8,45,771.5,131.0,4.65,17.5,675.5,89.03,70.96
2016,6,8,9,0,879.0,99.0,4.7,18.0,747.0,126.55,71.93
2016,6,8,9,15,699.5,192.0,4.75,18.0,725.0,193.62,121.9
2016,6,8,9,30,520.0,285.0,4.8,18.0,703.0,264.5,184.43
2016,6,8,9,45,425.0,338.0,4.85,18.5,688.5,308.64,224.03
2016,6,8,10,0,330.0,391.0,4.9,19.0,674.0,353.87,264.01
2016,6,8,10,15,614.0,258.0,4.95,19.5,804.0,379.12,279.15
2016,6,8,10,30,898.0,125.0,5.0,20.0,934.0,448.44,332.08
2016,6,8,10,45,714.0,247.0,5.05,20.5,899.5,494.34,372.82
2016,6,8,11,0,530.0,369.0,5.1,21.0,865.0,534.81,405.92
2016,6,8,11,15,515.5,383.0,5.2,21.0,871.0,572.61,436.39
2016,6,8,11,30,501.0,397.0,5.3,21.0,877.0,609.12,465.25
2016,6,8,11,45,703.0,265.0,5.4,21.0,942.5,670.82,515.61
2016,6,8,12,0,905.0,133.0,5.5,21.0,1008.0,737.73,570.4
2016,6,8,12,15,694.5,270.5,5.55,20.5,941.0,748.14,576.31
2016,6,8,12,30,484.0,408.0,5.6,20.0,874.0,737.47,566.03
2016,6,8,12,45,494.0,398.5,5.7,20.0,870.0,767.68,589.52
2016,6,8,13,0,504.0,389.0,5.8,20.0,866.0,796.51,611.76
2016,6,8,13,15,479.5,383.5,5.8,19.5,831.5,796.92,613.67
2016,6,8,13,30,455.0,378.0,5.8,19.0,797.0,793.69,613.02
2016,6,8,13,45,484.5,357.5,5.8,19.0,793.5,823.54,636.43
2016,6,8,14,0,514.0,337.0,5.8,19.0,790.0,851.82,658.59
2016,6,8,14,15,542.5,310.0,5.7,18.5,773.5,870.85,675.14
2016,6,8,14,30,571.0,283.0,5.6,18.0,757.0,887.33,690.02
2016,6,8,14,45,571.5,265.5,5.55,18.0,723.0,882.89,688.21
2016,6,8,15,0,572.0,248.0,5.5,18.0,689.0,875.42,684.43
2016,6,8,15,15,560.0,234.5,5.45,17.5,646.5,856.65,673.55
2016,6,8,15,30,548.0,221.0,5.4,17.0,604.0,835.07,660.66
2016,6,8,15,45,562.0,198.5,5.35,17.0,569.0,826.94,657.13
2016,6,8,16,0,576.0,176.0,5.3,17.0,534.0,825.38,657.63
2016,6,8,16,15,510.5,180.0,5.2,16.5,478.5,753.16,605.96
2016,6,8,16,30,445.0,184.0,5.1,16.0,423.0,690.15,559.67
2016,6,8,16,45,497.5,151.0,5.05,16.0,394.5,697.53,568.9
2016,6,8,17,0,550.0,118.0,5.0,16.0,366.0,709.84,579.96
2016,6,8,17,15,499.0,116.0,4.9,15.5,320.0,639.74,527.95
2016,6,8,17,30,448.0,114.0,4.8,15.0,274.0,581.29,484.09
2016,6,8,17,45,421.0,99.0,4.75,14.5,230.5,528.02,443.05
2016,6,8,18,0,394.0,84.0,4.7,14.0,187.0,474.84,400.41
2016,6,8,18,15,385.5,68.0,4.55,13.5,151.0,435.59,367.08
2016,6,8,18,30,377.0,52.0,4.4,13.0,115.0,398.92,333.61
2016,6,8,18,45,280.5,39.5,4.3,13.0,77.5,296.41,241.72
2016,6,8,19,0,184.0,27.0,4.2,13.0,40.0,200.01,132.63
2016,6,8,19,15,92.0,13.5,4.15,13.0,20.0,71.01,0.0
2016,6,8,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,40.0,6.5,3.65,11.5,7.5,5.55,0.0
2016,6,9,5,0,80.0,13.0,3.8,12.0,15.0,11.1,0.0
2016,6,9,5,15,204.5,25.5,3.95,12.5,47.0,20.9,9.62
2016,6,9,5,30,329.0,38.0,4.1,13.0,79.0,31.0,21.16
2016,6,9,5,45,411.0,47.5,4.3,13.5,121.5,38.12,28.07
2016,6,9,6,0,493.0,57.0,4.5,14.0,164.0,45.11,34.59
2016,6,9,6,15,551.0,64.0,4.5,14.0,212.5,49.78,38.95
2016,6,9,6,30,609.0,71.0,4.5,14.0,261.0,54.36,43.08
2016,6,9,6,45,646.0,77.5,4.55,14.5,311.5,58.25,46.39
2016,6,9,7,0,683.0,84.0,4.6,15.0,362.0,61.99,49.47
2016,6,9,7,15,527.0,132.5,4.6,15.5,364.0,91.74,75.3
2016,6,9,7,30,371.0,181.0,4.6,16.0,366.0,124.51,103.28
2016,6,9,7,45,579.0,141.5,4.6,16.5,463.5,94.15,76.51
2016,6,9,8,0,787.0,102.0,4.6,17.0,561.0,76.22,60.67
2016,6,9,8,15,804.5,105.5,4.55,17.5,608.0,77.21,61.22
2016,6,9,8,30,822.0,109.0,4.5,18.0,655.0,78.1,61.67
2016,6,9,8,45,835.5,111.5,4.45,18.5,698.0,78.17,61.44
2016,6,9,9,0,849.0,114.0,4.4,19.0,741.0,133.13,77.87
2016,6,9,9,15,859.5,116.5,4.4,19.0,779.0,184.23,107.3
2016,6,9,9,30,870.0,119.0,4.4,19.0,817.0,236.68,146.93
2016,6,9,9,45,878.5,120.5,4.4,19.5,850.0,289.21,191.01
2016,6,9,10,0,887.0,122.0,4.4,20.0,883.0,342.49,237.47
2016,6,9,10,15,893.0,123.5,4.4,20.0,909.5,395.46,284.51
2016,6,9,10,30,899.0,125.0,4.4,20.0,936.0,448.53,331.1
2016,6,9,10,45,903.5,125.5,4.45,20.5,956.0,500.17,375.09
2016,6,9,11,0,908.0,126.0,4.5,21.0,976.0,551.34,417.52
2016,6,9,11,15,910.5,126.5,4.55,21.0,988.5,600.78,458.35
2016,6,9,11,30,913.0,127.0,4.6,21.0,1001.0,649.23,497.45
2016,6,9,11,45,916.5,125.5,4.7,21.5,1007.5,695.71,533.44
2016,6,9,12,0,920.0,124.0,4.8,22.0,1014.0,740.89,567.66
2016,6,9,12,15,919.5,124.0,4.85,22.0,1011.5,782.83,599.72
2016,6,9,12,30,919.0,124.0,4.9,22.0,1009.0,822.8,628.43
2016,6,9,12,45,721.0,252.0,5.0,22.0,942.5,826.3,628.89
2016,6,9,13,0,523.0,380.0,5.1,22.0,876.0,804.59,609.73
2016,6,9,13,15,547.0,351.0,5.15,21.5,861.5,827.16,629.11
2016,6,9,13,30,571.0,322.0,5.2,21.0,847.0,847.48,646.79
2016,6,9,13,45,744.0,214.5,5.3,21.0,881.0,932.99,712.63
2016,6,9,14,0,917.0,107.0,5.4,21.0,915.0,993.95,756.06
2016,6,9,14,15,910.5,106.0,5.45,21.0,885.0,1007.58,766.45
2016,6,9,14,30,904.0,105.0,5.5,21.0,855.0,1017.79,774.92
2016,6,9,14,45,896.5,102.5,5.55,21.0,819.5,1021.93,779.38
2016,6,9,15,0,889.0,100.0,5.6,21.0,784.0,1022.59,781.61
2016,6,9,15,15,877.5,98.0,5.6,20.5,743.5,1016.31,780.39
2016,6,9,15,30,866.0,96.0,5.6,20.0,703.0,1006.68,776.99
2016,6,9,15,45,851.5,93.5,5.6,20.0,658.0,990.18,767.34
2016,6,9,16,0,837.0,91.0,5.6,20.0,613.0,970.61,755.62
2016,6,9,16,15,818.5,88.0,5.55,19.5,564.5,955.19,748.06
2016,6,9,16,30,800.0,85.0,5.5,19.0,516.0,925.24,729.97
2016,6,9,16,45,774.5,81.5,5.45,18.5,466.0,885.34,704.43
2016,6,9,17,0,749.0,78.0,5.4,18.0,416.0,843.47,676.98
2016,6,9,17,15,716.0,74.0,5.3,17.5,365.0,792.27,641.57
2016,6,9,17,30,683.0,70.0,5.2,17.0,314.0,745.73,608.73
2016,6,9,17,45,635.0,64.5,5.15,16.5,264.0,678.39,558.69
2016,6,9,18,0,587.0,59.0,5.1,16.0,214.0,611.95,507.3
2016,6,9,18,15,519.0,52.0,4.95,15.0,167.5,528.57,440.43
2016,6,9,18,30,451.0,45.0,4.8,14.0,121.0,448.56,373.07
2016,6,9,18,45,344.5,35.0,4.65,13.5,82.0,340.76,278.26
2016,6,9,19,0,238.0,25.0,4.5,13.0,43.0,237.14,161.29
2016,6,9,19,15,119.0,12.5,4.45,12.5,21.5,87.7,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,66.5,6.0,3.95,10.5,8.5,5.12,0.0
2016,6,10,5,0,133.0,12.0,4.1,11.0,17.0,10.24,0.0
2016,6,10,5,15,262.0,23.0,4.25,11.5,49.5,18.8,8.16
2016,6,10,5,30,391.0,34.0,4.4,12.0,82.0,27.73,18.43
2016,6,10,5,45,472.0,41.5,4.55,13.0,125.5,33.39,23.95
2016,6,10,6,0,553.0,49.0,4.7,14.0,169.0,39.0,29.16
2016,6,10,6,15,605.5,54.5,4.7,14.5,217.5,42.79,32.64
2016,6,10,6,30,658.0,60.0,4.7,15.0,266.0,50.63,39.59
2016,6,10,6,45,691.5,65.5,4.75,15.5,315.5,54.43,42.81
2016,6,10,7,0,725.0,71.0,4.8,16.0,365.0,58.1,45.84
2016,6,10,7,15,751.5,74.5,4.8,16.5,415.0,60.05,47.3
2016,6,10,7,30,778.0,78.0,4.8,17.0,465.0,61.94,48.69
2016,6,10,7,45,795.5,82.0,4.8,18.0,513.0,63.96,50.06
2016,6,10,8,0,813.0,86.0,4.8,19.0,561.0,65.84,51.3
2016,6,10,8,15,829.0,89.0,4.8,19.0,607.0,76.84,60.54
2016,6,10,8,30,845.0,92.0,4.8,19.0,653.0,78.51,61.78
2016,6,10,8,45,855.5,95.5,4.85,19.5,695.0,80.21,62.93
2016,6,10,9,0,866.0,99.0,4.9,20.0,737.0,125.33,70.9
2016,6,10,9,15,876.0,100.5,4.95,20.5,775.5,176.46,99.94
2016,6,10,9,30,886.0,102.0,5.0,21.0,814.0,228.87,139.19
2016,6,10,9,45,893.5,104.0,5.05,21.5,846.5,282.11,183.83
2016,6,10,10,0,901.0,106.0,5.1,22.0,879.0,336.01,230.83
2016,6,10,10,15,907.5,107.5,5.15,22.0,906.0,389.68,278.49
2016,6,10,10,30,914.0,109.0,5.2,22.0,933.0,443.5,325.81
2016,6,10,10,45,918.5,110.0,5.3,22.5,953.5,496.01,370.67
2016,6,10,11,0,923.0,111.0,5.4,23.0,974.0,548.06,414.0
2016,6,10,11,15,926.0,111.5,5.45,23.0,987.5,598.27,455.58
2016,6,10,11,30,929.0,112.0,5.5,23.0,1001.0,647.5,495.45
2016,6,10,11,45,931.5,111.5,5.6,23.0,1008.0,694.5,532.99
2016,6,10,12,0,934.0,111.0,5.7,23.0,1015.0,740.1,568.82
2016,6,10,12,15,934.5,111.0,5.7,22.5,1014.0,783.06,602.75
2016,6,10,12,30,935.0,111.0,5.7,22.0,1013.0,824.07,633.3
2016,6,10,12,45,913.0,125.0,5.7,22.0,998.5,856.59,656.48
2016,6,10,13,0,891.0,139.0,5.7,22.0,984.0,885.64,677.21
2016,6,10,13,15,713.5,247.0,5.7,22.0,916.0,880.42,672.57
2016,6,10,13,30,536.0,355.0,5.7,22.0,848.0,845.82,643.98
2016,6,10,13,45,710.0,242.5,5.7,22.0,878.5,927.94,708.31
2016,6,10,14,0,884.0,130.0,5.7,22.0,909.0,984.89,748.81
2016,6,10,14,15,746.5,197.5,5.65,21.5,840.5,962.2,734.76
2016,6,10,14,30,609.0,265.0,5.6,21.0,772.0,910.7,699.0
2016,6,10,14,45,733.5,192.0,5.55,21.0,776.5,975.77,747.81
2016,6,10,15,0,858.0,119.0,5.5,21.0,781.0,1012.04,773.8
2016,6,10,15,15,846.5,116.5,5.45,20.5,740.5,1018.52,780.86
2016,6,10,15,30,835.0,114.0,5.4,20.0,700.0,1008.72,776.91
2016,6,10,15,45,821.5,110.5,5.35,20.0,656.0,992.43,767.09
2016,6,10,16,0,808.0,107.0,5.3,20.0,612.0,972.99,755.18
2016,6,10,16,15,788.5,103.5,5.2,19.5,564.0,944.55,738.02
2016,6,10,16,30,769.0,100.0,5.1,19.0,516.0,913.43,718.85
2016,6,10,16,45,743.5,95.5,5.0,19.0,465.5,872.8,691.18
2016,6,10,17,0,718.0,91.0,4.9,19.0,415.0,836.73,666.56
2016,6,10,17,15,682.5,86.0,4.75,18.0,364.0,783.02,630.52
2016,6,10,17,30,647.0,81.0,4.6,17.0,313.0,728.56,592.81
2016,6,10,17,45,598.0,74.5,4.5,16.5,263.0,659.88,541.81
2016,6,10,18,0,549.0,68.0,4.4,16.0,213.0,592.05,489.44
2016,6,10,18,15,477.0,59.5,4.2,15.5,166.5,504.38,418.55
2016,6,10,18,30,405.0,51.0,4.0,15.0,120.0,420.2,347.71
2016,6,10,18,45,296.0,39.5,3.85,14.5,81.0,310.15,251.73
2016,6,10,19,0,187.0,28.0,3.7,14.0,42.0,205.21,140.37
2016,6,10,19,15,93.5,14.0,3.75,13.5,21.0,72.54,0.0
2016,6,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,33.5,6.5,0.9,10.5,7.5,5.55,0.0
2016,6,11,5,0,67.0,13.0,0.9,11.0,15.0,11.1,0.0
2016,6,11,5,15,187.5,26.5,1.05,11.5,46.5,20.59,9.52
2016,6,11,5,30,308.0,40.0,1.2,12.0,78.0,32.69,22.78
2016,6,11,5,45,400.5,49.5,1.35,13.0,122.0,39.78,29.64
2016,6,11,6,0,493.0,59.0,1.5,14.0,166.0,46.76,36.1
2016,6,11,6,15,551.5,66.0,1.6,15.0,215.0,51.37,40.23
2016,6,11,6,30,610.0,73.0,1.7,16.0,264.0,55.91,44.11
2016,6,11,6,45,654.5,78.0,1.8,17.0,315.5,58.71,46.33
2016,6,11,7,0,699.0,83.0,1.9,18.0,367.0,61.48,48.42
2016,6,11,7,15,728.5,87.0,2.0,18.5,417.5,69.15,54.81
2016,6,11,7,30,758.0,91.0,2.1,19.0,468.0,71.07,56.16
2016,6,11,7,45,781.5,94.5,2.25,20.0,518.0,72.47,56.93
2016,6,11,8,0,805.0,98.0,2.4,21.0,568.0,73.79,57.62
2016,6,11,8,15,821.5,101.0,2.45,21.5,614.5,74.56,57.97
2016,6,11,8,30,838.0,104.0,2.5,22.0,661.0,75.24,58.25
2016,6,11,8,45,851.5,106.5,2.6,23.0,704.0,86.5,67.25
2016,6,11,9,0,865.0,109.0,2.7,24.0,747.0,130.9,74.14
2016,6,11,9,15,874.5,111.0,2.65,24.5,785.0,182.33,102.68
2016,6,11,9,30,884.0,113.0,2.6,25.0,823.0,234.99,141.07
2016,6,11,9,45,886.5,117.5,2.6,25.5,854.0,288.62,184.88
2016,6,11,10,0,889.0,122.0,2.6,26.0,885.0,342.4,230.4
2016,6,11,10,15,894.5,123.5,2.45,26.5,911.0,395.27,274.98
2016,6,11,10,30,900.0,125.0,2.3,27.0,937.0,448.18,318.67
2016,6,11,10,45,903.5,126.0,2.2,27.5,956.5,499.73,360.19
2016,6,11,11,0,907.0,127.0,2.1,28.0,976.0,550.72,399.86
2016,6,11,11,15,909.0,128.0,2.0,28.0,988.5,600.18,437.85
2016,6,11,11,30,911.0,129.0,1.9,28.0,1001.0,648.63,473.86
2016,6,11,11,45,910.5,130.0,1.85,28.5,1006.0,694.31,506.14
2016,6,11,12,0,910.0,131.0,1.8,29.0,1011.0,738.46,536.32
2016,6,11,12,15,726.0,256.0,1.9,29.0,957.5,758.44,547.9
2016,6,11,12,30,542.0,381.0,2.0,29.0,904.0,759.57,546.24
2016,6,11,12,45,573.0,350.0,2.15,29.0,898.0,790.15,569.35
2016,6,11,13,0,604.0,319.0,2.3,29.0,892.0,817.33,590.02
2016,6,11,13,15,545.5,347.0,2.4,29.0,858.0,821.65,592.76
2016,6,11,13,30,487.0,375.0,2.5,29.0,824.0,819.19,591.11
2016,6,11,13,45,506.5,347.5,2.7,29.5,804.0,833.99,602.71
2016,6,11,14,0,526.0,320.0,2.9,30.0,784.0,846.23,612.51
2016,6,11,14,15,544.5,299.5,2.95,29.5,766.0,861.74,625.93
2016,6,11,14,30,563.0,279.0,3.0,29.0,748.0,874.74,637.84
2016,6,11,14,45,560.5,267.0,3.05,29.0,717.0,872.96,638.28
2016,6,11,15,0,558.0,255.0,3.1,29.0,686.0,868.39,637.09
2016,6,11,15,15,558.0,236.5,3.05,28.5,648.5,856.53,632.01
2016,6,11,15,30,558.0,218.0,3.0,28.0,611.0,841.69,625.04
2016,6,11,15,45,689.5,160.0,3.0,28.0,613.0,923.28,682.32
2016,6,11,16,0,821.0,102.0,3.0,28.0,615.0,980.14,721.16
2016,6,11,16,15,802.0,98.5,2.95,27.5,567.0,952.1,705.22
2016,6,11,16,30,783.0,95.0,2.9,27.0,519.0,921.35,688.07
2016,6,11,16,45,688.5,105.5,2.9,26.5,452.0,838.59,635.37
2016,6,11,17,0,594.0,116.0,2.9,26.0,385.0,750.03,577.19
2016,6,11,17,15,588.5,98.5,2.95,25.0,338.0,711.69,554.56
2016,6,11,17,30,583.0,81.0,3.0,24.0,291.0,670.72,528.64
2016,6,11,17,45,519.5,79.0,3.15,23.5,245.0,596.92,476.19
2016,6,11,18,0,456.0,77.0,3.3,23.0,199.0,524.13,422.18
2016,6,11,18,15,441.5,63.0,3.45,22.0,160.5,479.85,388.33
2016,6,11,18,30,427.0,49.0,3.6,21.0,122.0,435.35,351.5
2016,6,11,18,45,324.5,38.0,3.75,20.0,83.0,329.88,262.52
2016,6,11,19,0,222.0,27.0,3.9,19.0,44.0,229.79,156.91
2016,6,11,19,15,111.0,13.5,3.95,18.0,22.0,83.54,0.0
2016,6,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,6.5,4.2,11.5,7.5,5.55,0.0
2016,6,12,5,0,65.0,13.0,4.4,12.0,15.0,11.1,0.0
2016,6,12,5,15,185.5,26.5,4.5,12.5,46.5,20.58,9.4
2016,6,12,5,30,306.0,40.0,4.6,13.0,78.0,32.69,22.61
2016,6,12,5,45,395.0,49.5,4.75,13.5,121.5,39.75,29.5
2016,6,12,6,0,484.0,59.0,4.9,14.0,165.0,46.71,36.01
2016,6,12,6,15,542.5,66.5,4.9,14.5,213.5,51.71,40.58
2016,6,12,6,30,601.0,74.0,4.9,15.0,262.0,56.6,44.89
2016,6,12,6,45,646.5,78.5,4.9,15.5,313.0,59.0,46.86
2016,6,12,7,0,692.0,83.0,4.9,16.0,364.0,61.4,48.75
2016,6,12,7,15,721.5,87.5,4.75,16.5,415.0,63.55,50.37
2016,6,12,7,30,751.0,92.0,4.6,17.0,466.0,71.72,57.2
2016,6,12,7,45,775.5,95.0,4.5,18.0,515.5,72.74,57.65
2016,6,12,8,0,800.0,98.0,4.4,19.0,565.0,73.71,58.05
2016,6,12,8,15,817.0,101.0,4.3,19.5,611.5,74.49,58.41
2016,6,12,8,30,834.0,104.0,4.2,20.0,658.0,75.17,58.69
2016,6,12,8,45,847.5,106.0,4.1,20.5,700.5,86.13,67.67
2016,6,12,9,0,861.0,108.0,4.0,21.0,743.0,129.75,74.44
2016,6,12,9,15,871.0,110.0,4.0,21.5,781.0,180.98,103.24
2016,6,12,9,30,881.0,112.0,4.0,22.0,819.0,233.49,142.13
2016,6,12,9,45,893.5,111.0,4.0,22.5,853.0,285.82,185.36
2016,6,12,10,0,906.0,110.0,4.0,23.0,887.0,339.27,231.32
2016,6,12,10,15,911.5,111.0,4.05,23.5,913.0,392.56,277.64
2016,6,12,10,30,917.0,112.0,4.1,24.0,939.0,445.87,323.29
2016,6,12,10,45,921.0,112.5,4.2,24.5,959.0,497.99,367.07
2016,6,12,11,0,925.0,113.0,4.3,25.0,979.0,549.59,409.24
2016,6,12,11,15,927.0,113.5,4.4,25.0,991.5,599.37,449.74
2016,6,12,11,30,929.0,114.0,4.5,25.0,1004.0,648.07,488.61
2016,6,12,11,45,928.5,115.0,4.6,25.5,1009.0,694.31,523.81
