Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,12,0,928.0,116.0,4.7,26.0,1014.0,738.96,557.03
2016,6,12,12,15,927.5,116.0,4.8,26.0,1012.0,781.06,588.94
2016,6,12,12,30,927.0,116.0,4.9,26.0,1010.0,821.18,617.35
2016,6,12,12,45,917.5,120.5,5.0,26.0,998.5,855.63,641.76
2016,6,12,13,0,908.0,125.0,5.1,26.0,987.0,887.25,664.26
2016,6,12,13,15,904.5,124.0,5.1,26.0,970.5,916.27,684.4
2016,6,12,13,30,901.0,123.0,5.1,26.0,954.0,942.33,702.54
2016,6,12,13,45,895.5,122.0,5.2,26.0,930.0,963.45,718.08
2016,6,12,14,0,890.0,121.0,5.3,26.0,906.0,981.32,731.57
2016,6,12,14,15,883.0,119.5,5.3,25.5,876.5,993.93,742.44
2016,6,12,14,30,876.0,118.0,5.3,25.0,847.0,1003.16,751.23
2016,6,12,14,45,866.5,116.0,5.35,25.0,811.5,1005.98,754.69
2016,6,12,15,0,857.0,114.0,5.4,25.0,776.0,1005.38,756.02
2016,6,12,15,15,845.0,112.0,5.35,24.5,735.5,998.91,754.29
2016,6,12,15,30,833.0,110.0,5.3,24.0,695.0,1001.88,759.25
2016,6,12,15,45,818.5,106.5,5.25,24.0,651.0,984.6,748.81
2016,6,12,16,0,804.0,103.0,5.2,24.0,607.0,964.21,736.42
2016,6,12,16,15,784.0,99.5,5.15,23.5,559.0,935.37,719.58
2016,6,12,16,30,764.0,96.0,5.1,23.0,511.0,903.9,700.78
2016,6,12,16,45,738.0,92.0,5.05,22.5,461.0,863.56,675.34
2016,6,12,17,0,712.0,88.0,5.0,22.0,411.0,827.3,652.43
2016,6,12,17,15,677.0,83.0,4.85,21.0,360.5,774.24,617.2
2016,6,12,17,30,642.0,78.0,4.7,20.0,310.0,720.47,580.37
2016,6,12,17,45,591.5,72.0,4.6,19.5,260.5,651.38,529.52
2016,6,12,18,0,541.0,66.0,4.5,19.0,211.0,583.28,477.48
2016,6,12,18,15,472.5,57.5,4.35,18.0,165.0,498.84,410.79
2016,6,12,18,30,404.0,49.0,4.2,17.0,119.0,417.81,343.77
2016,6,12,18,45,302.5,38.0,4.05,16.5,81.0,313.95,253.69
2016,6,12,19,0,201.0,27.0,3.9,16.0,43.0,213.88,149.35
2016,6,12,19,15,100.5,13.5,3.9,15.5,21.5,76.8,0.0
2016,6,12,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,39.5,6.5,3.7,11.0,7.5,5.55,0.0
2016,6,13,5,0,79.0,13.0,3.8,11.0,15.0,11.1,0.0
2016,6,13,5,15,194.5,26.0,3.9,11.5,46.0,20.22,9.18
2016,6,13,5,30,310.0,39.0,4.0,12.0,77.0,31.82,21.96
2016,6,13,5,45,397.5,48.0,4.15,12.5,120.0,38.49,28.51
2016,6,13,6,0,485.0,57.0,4.3,13.0,163.0,45.07,34.7
2016,6,13,6,15,542.0,64.0,4.3,13.5,210.5,49.72,38.98
2016,6,13,6,30,599.0,71.0,4.3,14.0,258.0,54.28,43.01
2016,6,13,6,45,643.5,75.5,4.3,14.5,308.5,56.77,45.07
2016,6,13,7,0,688.0,80.0,4.3,15.0,359.0,59.23,47.04
2016,6,13,7,15,718.0,84.5,4.3,15.5,409.5,67.12,53.72
2016,6,13,7,30,748.0,89.0,4.3,16.0,460.0,69.48,55.47
2016,6,13,7,45,774.0,91.0,4.3,16.5,510.0,69.9,55.53
2016,6,13,8,0,800.0,93.0,4.3,17.0,560.0,70.33,55.6
2016,6,13,8,15,817.5,96.0,4.4,17.5,606.5,71.24,56.09
2016,6,13,8,30,835.0,99.0,4.5,18.0,653.0,72.06,56.51
2016,6,13,8,45,850.5,100.5,4.6,18.5,697.0,83.03,65.59
2016,6,13,9,0,866.0,102.0,4.7,19.0,741.0,126.21,72.22
2016,6,13,9,15,877.0,104.0,4.8,19.0,779.5,177.72,101.58
2016,6,13,9,30,888.0,106.0,4.9,19.0,818.0,230.64,141.52
2016,6,13,9,45,901.0,105.0,5.0,19.5,853.0,283.35,185.79
2016,6,13,10,0,914.0,104.0,5.1,20.0,888.0,337.24,233.0
2016,6,13,10,15,920.5,105.5,5.2,20.0,915.5,391.54,281.63
2016,6,13,10,30,927.0,107.0,5.3,20.0,943.0,445.98,329.96
2016,6,13,10,45,931.5,108.0,5.4,20.0,964.0,499.11,376.48
2016,6,13,11,0,936.0,109.0,5.5,20.0,985.0,551.77,421.62
2016,6,13,11,15,939.0,109.5,5.65,20.0,998.5,602.58,464.47
2016,6,13,11,30,942.0,110.0,5.8,20.0,1012.0,652.4,505.64
2016,6,13,11,45,941.5,111.5,5.95,20.0,1018.0,699.55,543.99
2016,6,13,12,0,941.0,113.0,6.1,20.0,1024.0,745.1,580.46
2016,6,13,12,15,940.5,113.0,6.15,20.0,1022.0,787.7,613.78
2016,6,13,12,30,940.0,113.0,6.2,20.0,1020.0,828.28,643.43
2016,6,13,12,45,936.0,114.5,6.3,20.0,1010.0,865.07,670.48
2016,6,13,13,0,932.0,116.0,6.4,20.0,1000.0,899.25,695.66
2016,6,13,13,15,928.5,115.5,6.35,20.0,984.0,929.26,717.16
2016,6,13,13,30,925.0,115.0,6.3,20.0,968.0,956.27,736.52
2016,6,13,13,45,917.5,115.5,6.3,20.0,944.0,977.4,752.05
2016,6,13,14,0,910.0,116.0,6.3,20.0,920.0,995.2,765.34
2016,6,13,14,15,903.5,114.5,6.3,19.5,890.0,1008.59,777.19
2016,6,13,14,30,897.0,113.0,6.3,19.0,860.0,1018.55,786.81
2016,6,13,14,45,694.0,194.5,6.3,19.0,758.0,938.32,730.78
2016,6,13,15,0,491.0,276.0,6.3,19.0,656.0,822.61,644.55
2016,6,13,15,15,489.0,260.5,6.2,18.5,622.0,812.18,639.96
2016,6,13,15,30,487.0,245.0,6.1,18.0,588.0,799.18,633.06
2016,6,13,15,45,654.5,173.0,6.1,17.5,602.5,902.24,715.07
2016,6,13,16,0,822.0,101.0,6.1,17.0,617.0,980.04,774.79
2016,6,13,16,15,802.5,98.0,6.05,16.5,568.5,952.18,757.48
2016,6,13,16,30,783.0,95.0,6.0,16.0,520.0,921.64,738.61
2016,6,13,16,45,765.5,88.5,6.0,16.0,471.0,886.24,714.77
2016,6,13,17,0,748.0,82.0,6.0,16.0,422.0,848.52,688.85
2016,6,13,17,15,715.0,77.5,5.9,15.5,371.0,796.78,652.53
2016,6,13,17,30,682.0,73.0,5.8,15.0,320.0,750.1,619.16
2016,6,13,17,45,634.0,67.5,5.75,15.0,269.5,682.82,567.45
2016,6,13,18,0,586.0,62.0,5.7,15.0,219.0,616.36,514.59
2016,6,13,18,15,519.0,54.5,5.55,14.5,172.5,533.02,446.51
2016,6,13,18,30,452.0,47.0,5.4,14.0,126.0,452.92,378.18
2016,6,13,18,45,339.5,37.5,5.3,13.5,86.0,340.86,280.06
2016,6,13,19,0,227.0,28.0,5.2,13.0,46.0,235.97,169.27
2016,6,13,19,15,113.5,14.0,5.15,12.5,23.0,85.76,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,36.5,6.5,3.7,9.5,8.0,5.55,0.0
2016,6,14,5,0,73.0,13.0,3.8,10.0,16.0,11.1,0.0
2016,6,14,5,15,196.0,26.0,3.85,10.5,47.5,20.23,9.2
2016,6,14,5,30,319.0,39.0,3.9,11.0,79.0,31.86,22.09
2016,6,14,5,45,422.0,46.5,3.95,11.5,123.5,37.34,27.62
2016,6,14,6,0,525.0,54.0,4.0,12.0,168.0,42.87,32.88
2016,6,14,6,15,580.5,60.0,3.95,12.5,216.5,46.87,36.59
2016,6,14,6,30,636.0,66.0,3.9,13.0,265.0,50.83,40.1
2016,6,14,6,45,683.0,69.0,3.85,14.0,316.5,57.15,45.51
2016,6,14,7,0,730.0,72.0,3.8,15.0,368.0,58.94,46.78
2016,6,14,7,15,586.0,118.0,3.75,15.5,376.0,83.35,67.95
2016,6,14,7,30,442.0,164.0,3.7,16.0,384.0,108.84,89.68
2016,6,14,7,45,545.5,150.0,3.7,16.5,449.0,99.88,81.45
2016,6,14,8,0,649.0,136.0,3.7,17.0,514.0,88.76,71.47
2016,6,14,8,15,755.5,112.0,3.7,17.5,587.5,80.69,64.2
2016,6,14,8,30,862.0,88.0,3.7,18.0,661.0,76.42,60.23
2016,6,14,8,45,718.0,158.5,3.7,18.5,657.0,95.3,75.99
2016,6,14,9,0,574.0,229.0,3.7,19.0,653.0,166.94,113.22
2016,6,14,9,15,739.5,162.5,3.75,19.5,737.5,179.07,107.93
2016,6,14,9,30,905.0,96.0,3.8,20.0,822.0,226.94,137.02
2016,6,14,9,45,689.5,213.5,3.85,20.5,779.5,288.56,196.37
2016,6,14,10,0,474.0,331.0,3.9,21.0,737.0,347.45,251.9
2016,6,14,10,15,534.5,321.5,4.05,21.0,793.0,395.13,290.0
2016,6,14,10,30,595.0,312.0,4.2,21.0,849.0,448.87,333.25
2016,6,14,10,45,758.0,212.5,4.35,21.5,912.5,487.98,364.91
2016,6,14,11,0,921.0,113.0,4.5,22.0,976.0,546.57,412.28
2016,6,14,11,15,923.5,113.5,4.6,22.0,988.5,596.42,453.5
2016,6,14,11,30,926.0,114.0,4.7,22.0,1001.0,645.26,493.04
2016,6,14,11,45,927.0,114.0,4.85,22.5,1006.5,691.58,529.08
2016,6,14,12,0,928.0,114.0,5.0,23.0,1012.0,736.41,563.23
2016,6,14,12,15,702.0,262.5,5.1,22.5,941.0,744.69,567.64
2016,6,14,12,30,476.0,411.0,5.2,22.0,870.0,731.51,555.57
2016,6,14,12,45,503.5,393.5,5.3,21.5,875.5,769.14,585.65
2016,6,14,13,0,531.0,376.0,5.4,21.0,881.0,806.19,615.12
2016,6,14,13,15,504.5,376.5,5.5,20.5,849.5,810.84,620.36
2016,6,14,13,30,478.0,377.0,5.6,20.0,818.0,811.93,623.15
2016,6,14,13,45,488.5,360.0,5.75,19.5,801.5,827.99,637.98
2016,6,14,14,0,499.0,343.0,5.9,19.0,785.0,841.75,651.24
2016,6,14,14,15,526.0,317.5,5.85,18.5,769.0,860.86,668.11
2016,6,14,14,30,553.0,292.0,5.8,18.0,753.0,877.52,683.34
2016,6,14,14,45,523.5,284.0,5.8,17.5,705.5,853.06,667.74
2016,6,14,15,0,494.0,276.0,5.8,17.0,658.0,825.51,649.93
2016,6,14,15,15,528.0,247.0,5.7,16.5,636.0,837.17,662.26
2016,6,14,15,30,562.0,218.0,5.6,16.0,614.0,845.55,672.17
2016,6,14,15,45,699.0,154.5,5.6,16.0,615.0,926.59,734.06
2016,6,14,16,0,836.0,91.0,5.6,16.0,616.0,969.91,767.11
2016,6,14,16,15,611.5,145.5,5.6,16.0,513.5,824.73,662.13
2016,6,14,16,30,387.0,200.0,5.6,16.0,411.0,651.47,529.56
2016,6,14,16,45,571.0,139.0,5.6,16.0,416.5,764.55,622.32
2016,6,14,17,0,755.0,78.0,5.6,16.0,422.0,850.31,688.8
2016,6,14,17,15,710.5,71.5,5.5,15.5,365.0,785.14,641.79
2016,6,14,17,30,666.0,65.0,5.4,15.0,308.0,719.55,593.9
2016,6,14,17,45,607.5,64.5,5.35,14.5,260.0,655.48,545.75
2016,6,14,18,0,549.0,64.0,5.3,14.0,212.0,587.96,492.85
2016,6,14,18,15,486.5,56.0,5.1,13.5,167.5,508.82,427.8
2016,6,14,18,30,424.0,48.0,4.9,13.0,123.0,432.67,362.5
2016,6,14,18,45,327.0,37.5,4.7,12.5,84.5,331.87,273.42
2016,6,14,19,0,230.0,27.0,4.5,12.0,46.0,238.07,172.77
2016,6,14,19,15,115.0,13.5,4.5,11.5,23.0,86.39,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,4.0,9.0,6.5,5.55,0.0
2016,6,15,5,0,0.0,13.0,4.1,9.0,13.0,11.1,0.0
2016,6,15,5,15,84.5,28.0,4.2,9.5,38.0,21.89,10.42
2016,6,15,5,30,169.0,43.0,4.3,10.0,63.0,33.34,23.47
2016,6,15,5,45,223.5,58.5,4.45,11.0,99.0,43.95,33.54
2016,6,15,6,0,278.0,74.0,4.6,12.0,135.0,54.85,43.59
2016,6,15,6,15,308.5,90.5,4.7,12.5,174.0,65.95,53.66
2016,6,15,6,30,339.0,107.0,4.8,13.0,213.0,76.61,63.12
2016,6,15,6,45,360.5,124.0,4.9,13.5,254.5,87.08,72.2
2016,6,15,7,0,382.0,141.0,5.0,14.0,296.0,97.05,80.66
2016,6,15,7,15,399.5,155.5,5.1,14.5,336.5,104.87,87.09
2016,6,15,7,30,417.0,170.0,5.2,15.0,377.0,112.25,93.06
2016,6,15,7,45,498.0,164.0,5.3,15.5,436.0,107.68,88.6
2016,6,15,8,0,579.0,158.0,5.4,16.0,495.0,102.22,83.43
2016,6,15,8,15,524.5,194.5,5.5,16.0,519.0,121.76,99.97
2016,6,15,8,30,470.0,231.0,5.6,16.0,543.0,138.72,114.16
2016,6,15,8,45,369.0,282.5,5.7,16.5,537.0,173.78,143.3
2016,6,15,9,0,268.0,334.0,5.8,17.0,531.0,215.32,161.98
2016,6,15,9,15,586.0,215.5,5.85,17.0,676.5,192.44,126.46
2016,6,15,9,30,904.0,97.0,5.9,17.0,822.0,226.88,139.12
2016,6,15,9,45,906.5,101.0,6.0,17.5,853.0,281.07,185.51
2016,6,15,10,0,909.0,105.0,6.1,18.0,884.0,335.42,234.01
2016,6,15,10,15,914.5,106.0,6.15,18.0,911.0,388.76,282.48
2016,6,15,10,30,920.0,107.0,6.2,18.0,938.0,442.14,330.59
2016,6,15,10,45,685.5,248.5,6.3,18.5,875.0,479.75,366.5
2016,6,15,11,0,451.0,390.0,6.4,19.0,812.0,507.0,390.34
2016,6,15,11,15,457.0,398.5,6.45,19.0,831.5,548.6,423.97
2016,6,15,11,30,463.0,407.0,6.5,19.0,851.0,590.85,457.57
2016,6,15,11,45,483.0,390.5,6.55,19.0,856.0,624.48,484.71
2016,6,15,12,0,503.0,374.0,6.6,19.0,861.0,658.48,511.95
2016,6,15,12,15,719.5,242.5,6.6,19.0,937.5,740.92,578.91
2016,6,15,12,30,936.0,111.0,6.6,19.0,1014.0,822.56,643.49
2016,6,15,12,45,924.5,117.0,6.6,19.0,1002.5,856.97,668.48
2016,6,15,13,0,913.0,123.0,6.6,19.0,991.0,888.46,691.49
2016,6,15,13,15,909.5,122.5,6.55,19.0,975.0,918.12,712.96
2016,6,15,13,30,906.0,122.0,6.5,19.0,959.0,944.85,732.31
2016,6,15,13,45,904.5,119.0,6.5,19.0,936.5,967.99,749.41
2016,6,15,14,0,903.0,116.0,6.5,19.0,914.0,987.94,764.32
2016,6,15,14,15,896.0,114.5,6.45,18.5,884.5,1000.78,775.55
2016,6,15,14,30,889.0,113.0,6.4,18.0,855.0,1010.21,784.55
2016,6,15,14,45,885.0,108.5,6.35,18.0,821.0,1016.0,789.61
2016,6,15,15,0,881.0,104.0,6.3,18.0,787.0,1018.3,792.36
2016,6,15,15,15,869.5,102.0,6.2,17.5,746.5,1012.34,790.63
2016,6,15,15,30,858.0,100.0,6.1,17.0,706.0,1003.06,786.69
2016,6,15,15,45,850.5,94.5,6.1,17.0,663.0,990.48,779.62
2016,6,15,16,0,843.0,89.0,6.1,17.0,620.0,974.6,770.28
2016,6,15,16,15,825.0,86.5,5.95,16.5,572.0,960.39,762.82
2016,6,15,16,30,807.0,84.0,5.8,16.0,524.0,931.74,744.78
2016,6,15,16,45,788.0,79.0,5.7,16.0,475.0,896.33,720.52
2016,6,15,17,0,769.0,74.0,5.6,16.0,426.0,858.65,694.32
2016,6,15,17,15,737.5,70.0,5.4,15.5,375.0,808.63,659.11
2016,6,15,17,30,706.0,66.0,5.2,15.0,324.0,757.5,622.2
2016,6,15,17,45,664.5,61.0,5.05,14.5,274.0,695.48,575.81
2016,6,15,18,0,623.0,56.0,4.9,14.0,224.0,639.73,532.56
2016,6,15,18,15,558.5,49.5,4.5,13.5,177.0,558.68,466.13
2016,6,15,18,30,494.0,43.0,4.1,13.0,130.0,480.75,399.61
2016,6,15,18,45,396.5,34.0,3.75,12.5,90.0,378.9,310.74
2016,6,15,19,0,299.0,25.0,3.4,12.0,50.0,284.61,208.14
2016,6,15,19,15,149.5,12.5,3.15,11.5,25.0,108.1,0.0
2016,6,15,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,9.5,8.0,0.0,0.0
2016,6,16,5,0,0.0,16.0,0.7,10.0,16.0,13.66,0.0
2016,6,16,5,15,172.5,26.0,0.7,10.5,47.0,20.17,9.1
2016,6,16,5,30,345.0,36.0,0.7,11.0,78.0,29.33,19.96
2016,6,16,5,45,426.5,44.5,0.75,12.0,120.5,35.69,26.17
2016,6,16,6,0,508.0,53.0,0.8,13.0,163.0,41.97,32.0
2016,6,16,6,15,563.5,59.5,0.7,13.5,211.0,46.37,36.05
2016,6,16,6,30,619.0,66.0,0.6,14.0,259.0,50.69,39.87
2016,6,16,6,45,650.5,73.0,0.5,14.5,307.5,55.04,43.59
2016,6,16,7,0,682.0,80.0,0.4,15.0,356.0,59.19,47.04
2016,6,16,7,15,711.5,84.5,0.4,15.5,406.0,67.07,53.67
2016,6,16,7,30,741.0,89.0,0.4,16.0,456.0,69.41,55.38
2016,6,16,7,45,501.0,167.5,0.4,16.5,427.0,109.89,89.78
2016,6,16,8,0,261.0,246.0,0.4,17.0,398.0,157.5,129.12
2016,6,16,8,15,207.5,274.5,0.45,17.5,401.5,180.94,147.61
2016,6,16,8,30,154.0,303.0,0.5,18.0,405.0,194.16,157.63
2016,6,16,8,45,116.5,317.0,0.55,18.5,397.5,200.09,161.73
2016,6,16,9,0,79.0,331.0,0.6,19.0,390.0,229.63,174.57
2016,6,16,9,15,48.0,302.0,0.7,19.0,338.5,219.72,166.87
2016,6,16,9,30,17.0,273.0,0.8,19.0,287.0,215.44,164.75
2016,6,16,9,45,183.0,329.0,0.95,19.5,485.5,269.94,199.6
2016,6,16,10,0,349.0,385.0,1.1,20.0,684.0,353.93,257.82
2016,6,16,10,15,628.5,247.0,1.25,20.5,806.5,373.96,268.56
2016,6,16,10,30,908.0,109.0,1.4,21.0,929.0,438.17,316.26
2016,6,16,10,45,911.5,110.5,1.55,21.5,948.5,490.22,359.52
2016,6,16,11,0,915.0,112.0,1.7,22.0,968.0,541.74,401.26
2016,6,16,11,15,917.0,112.5,1.9,22.0,981.0,591.0,441.31
2016,6,16,11,30,919.0,113.0,2.1,22.0,994.0,639.22,479.72
2016,6,16,11,45,922.0,111.5,2.3,22.5,1000.0,685.37,514.92
2016,6,16,12,0,925.0,110.0,2.5,23.0,1006.0,730.16,548.37
2016,6,16,12,15,925.0,110.0,2.7,23.0,1004.5,772.42,580.44
2016,6,16,12,30,925.0,110.0,2.9,23.0,1003.0,812.74,609.08
2016,6,16,12,45,924.5,108.5,3.1,23.5,994.0,849.22,633.83
2016,6,16,13,0,924.0,107.0,3.3,24.0,985.0,883.2,656.81
2016,6,16,13,15,921.0,106.5,3.45,24.0,969.0,913.23,678.09
2016,6,16,13,30,918.0,106.0,3.6,24.0,953.0,940.31,697.49
2016,6,16,13,45,914.5,104.0,3.8,24.0,930.5,962.41,713.95
2016,6,16,14,0,911.0,102.0,4.0,24.0,908.0,981.25,728.39
2016,6,16,14,15,904.5,100.5,4.1,23.5,878.5,994.37,739.99
2016,6,16,14,30,898.0,99.0,4.2,23.0,849.0,1004.08,749.52
2016,6,16,14,45,891.5,96.5,4.35,23.0,814.5,1009.27,755.06
2016,6,16,15,0,885.0,94.0,4.5,23.0,780.0,1011.01,758.45
2016,6,16,15,15,874.5,92.0,4.55,22.5,740.0,1005.87,758.47
2016,6,16,15,30,864.0,90.0,4.6,22.0,700.0,997.39,756.38
2016,6,16,15,45,853.0,86.5,4.7,22.0,656.5,983.38,749.52
2016,6,16,16,0,842.0,83.0,4.8,22.0,613.0,966.2,740.54
2016,6,16,16,15,824.5,80.0,4.8,21.5,565.5,940.14,725.99
2016,6,16,16,30,807.0,77.0,4.8,21.0,518.0,922.59,717.4
2016,6,16,16,45,786.5,73.0,4.8,21.0,469.0,886.98,694.34
2016,6,16,17,0,766.0,69.0,4.8,21.0,420.0,849.21,669.48
2016,6,16,17,15,735.5,65.5,4.65,20.0,370.0,800.9,637.99
2016,6,16,17,30,705.0,62.0,4.5,19.0,320.0,751.5,604.71
2016,6,16,17,45,665.5,57.0,4.4,18.5,271.0,691.37,561.09
2016,6,16,18,0,626.0,52.0,4.3,18.0,222.0,631.4,515.81
2016,6,16,18,15,564.5,46.0,3.95,17.5,175.5,558.5,457.61
2016,6,16,18,30,503.0,40.0,3.6,17.0,129.0,483.56,395.17
2016,6,16,18,45,408.5,32.0,3.25,16.5,89.5,385.01,310.58
2016,6,16,19,0,314.0,24.0,2.9,16.0,50.0,294.36,213.17
2016,6,16,19,15,157.0,12.0,2.65,15.5,25.0,112.66,0.0
2016,6,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,72.0,6.0,1.05,12.5,8.0,0.0,0.0
2016,6,17,5,0,144.0,12.0,1.1,13.0,16.0,10.24,0.0
2016,6,17,5,15,270.0,21.5,1.3,13.5,48.0,17.54,6.94
2016,6,17,5,30,396.0,31.0,1.5,14.0,80.0,25.22,16.1
2016,6,17,5,45,474.0,38.0,1.7,14.5,122.5,30.55,21.32
2016,6,17,6,0,552.0,45.0,1.9,15.0,165.0,35.85,26.27
2016,6,17,6,15,309.5,81.5,1.95,15.5,152.0,59.64,47.46
2016,6,17,6,30,67.0,118.0,2.0,16.0,139.0,88.86,73.1
2016,6,17,6,45,71.0,139.5,2.05,16.5,165.0,103.7,85.76
2016,6,17,7,0,75.0,161.0,2.1,17.0,191.0,118.26,97.94
2016,6,17,7,15,65.0,179.5,2.1,17.5,208.5,130.64,108.04
2016,6,17,7,30,55.0,198.0,2.1,18.0,226.0,142.74,117.72
2016,6,17,7,45,216.5,209.5,2.15,18.5,333.5,137.79,112.9
2016,6,17,8,0,378.0,221.0,2.2,19.0,441.0,145.81,119.07
2016,6,17,8,15,609.0,152.5,2.3,19.0,541.0,95.84,76.59
2016,6,17,8,30,840.0,84.0,2.4,19.0,641.0,73.55,57.51
2016,6,17,8,45,565.0,206.0,2.5,19.5,591.5,123.87,99.67
2016,6,17,9,0,290.0,328.0,2.6,20.0,542.0,213.23,157.24
2016,6,17,9,15,585.5,210.5,2.7,20.5,670.5,188.43,121.07
2016,6,17,9,30,881.0,93.0,2.8,21.0,799.0,219.15,131.1
2016,6,17,9,45,888.5,94.0,2.95,21.5,831.0,271.23,174.37
2016,6,17,10,0,896.0,95.0,3.1,22.0,863.0,323.95,220.03
2016,6,17,10,15,626.5,249.5,3.25,22.0,795.0,374.43,270.72
2016,6,17,10,30,357.0,404.0,3.4,22.0,727.0,421.82,314.14
2016,6,17,10,45,189.0,370.5,3.6,22.5,542.0,361.24,272.38
2016,6,17,11,0,21.0,337.0,3.8,23.0,357.0,281.65,213.55
2016,6,17,11,15,46.0,395.5,3.95,23.0,439.5,337.01,255.57
2016,6,17,11,30,71.0,454.0,4.1,23.0,522.0,403.4,305.19
2016,6,17,11,45,46.5,402.0,4.3,23.5,447.0,356.97,270.13
2016,6,17,12,0,22.0,350.0,4.5,24.0,372.0,304.74,230.63
2016,6,17,12,15,23.0,355.0,4.6,24.0,378.0,312.56,236.8
2016,6,17,12,30,24.0,360.0,4.7,24.0,384.0,325.66,246.83
2016,6,17,12,45,21.0,338.5,4.85,24.0,359.0,302.75,229.76
2016,6,17,13,0,18.0,317.0,5.0,24.0,334.0,284.2,215.97
2016,6,17,13,15,109.0,389.0,5.1,24.0,489.5,453.92,346.12
2016,6,17,13,30,200.0,461.0,5.2,24.0,645.0,613.69,464.88
2016,6,17,13,45,211.5,438.5,5.3,24.0,629.5,616.3,467.62
2016,6,17,14,0,223.0,416.0,5.4,24.0,614.0,617.62,470.13
2016,6,17,14,15,154.0,403.5,5.45,23.5,538.0,549.42,420.11
2016,6,17,14,30,85.0,391.0,5.5,23.0,462.0,458.12,352.01
2016,6,17,14,45,54.5,340.0,5.55,23.0,385.0,380.6,293.7
2016,6,17,15,0,24.0,289.0,5.6,23.0,308.0,281.47,217.54
2016,6,17,15,15,32.0,288.5,5.55,22.5,312.5,312.75,243.1
2016,6,17,15,30,40.0,288.0,5.5,22.0,317.0,324.99,253.87
2016,6,17,15,45,53.0,278.5,5.45,21.5,314.0,332.6,261.47
2016,6,17,16,0,66.0,269.0,5.4,21.0,311.0,340.21,269.18
2016,6,17,16,15,74.0,250.0,5.3,20.5,293.5,331.21,263.8
2016,6,17,16,30,82.0,231.0,5.2,20.0,276.0,321.59,257.93
2016,6,17,16,45,99.5,211.0,5.15,19.5,260.5,319.28,258.25
2016,6,17,17,0,117.0,191.0,5.1,19.0,245.0,335.71,273.32
2016,6,17,17,15,58.5,133.5,4.95,18.5,160.5,190.63,155.22
2016,6,17,17,30,0.0,76.0,4.8,18.0,76.0,63.76,48.13
2016,6,17,17,45,0.0,64.5,4.65,17.5,64.5,53.46,39.69
2016,6,17,18,0,0.0,53.0,4.5,17.0,53.0,43.87,31.64
2016,6,17,18,15,0.0,41.5,4.25,16.5,41.5,34.3,23.47
2016,6,17,18,30,0.0,30.0,4.0,16.0,30.0,24.75,15.22
2016,6,17,18,45,0.0,21.0,3.8,15.5,21.0,17.3,8.67
2016,6,17,19,0,0.0,12.0,3.6,15.0,12.0,9.87,1.71
2016,6,17,19,15,0.0,6.0,3.45,14.5,6.0,4.92,0.0
2016,6,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,64.5,6.0,1.55,11.5,8.0,0.0,0.0
2016,6,18,5,0,129.0,12.0,1.7,12.0,16.0,10.24,0.0
2016,6,18,5,15,258.5,22.0,1.8,12.5,48.0,17.96,7.19
2016,6,18,5,30,388.0,32.0,1.9,13.0,80.0,26.05,16.88
2016,6,18,5,45,471.0,39.5,2.05,13.5,123.0,31.78,22.49
2016,6,18,6,0,554.0,47.0,2.2,14.0,166.0,37.45,27.81
2016,6,18,6,15,608.5,52.0,2.25,14.5,214.5,44.53,34.22
2016,6,18,6,30,663.0,57.0,2.3,15.0,263.0,48.27,37.51
2016,6,18,6,45,701.5,61.5,2.35,16.0,314.0,51.42,40.09
2016,6,18,7,0,740.0,66.0,2.4,17.0,365.0,54.5,42.52
2016,6,18,7,15,768.0,69.5,2.35,17.5,416.0,56.64,44.15
2016,6,18,7,30,796.0,73.0,2.3,18.0,467.0,58.71,45.69
2016,6,18,7,45,817.0,76.0,2.3,18.5,516.5,68.76,54.1
2016,6,18,8,0,838.0,79.0,2.3,19.0,566.0,70.95,55.68
2016,6,18,8,15,855.0,81.5,2.25,19.5,613.5,72.63,56.81
2016,6,18,8,30,872.0,84.0,2.2,20.0,661.0,74.18,57.83
2016,6,18,8,45,885.0,86.0,2.15,20.5,705.0,75.21,58.42
2016,6,18,9,0,898.0,88.0,2.1,21.0,749.0,117.31,64.51
2016,6,18,9,15,908.0,89.5,2.05,21.5,788.0,169.84,93.03
2016,6,18,9,30,918.0,91.0,2.0,22.0,827.0,223.68,132.26
2016,6,18,9,45,923.0,94.5,1.95,22.5,860.0,278.81,177.45
2016,6,18,10,0,928.0,98.0,1.9,23.0,893.0,334.35,224.71
2016,6,18,10,15,934.0,99.0,1.85,23.0,920.5,388.79,271.68
2016,6,18,10,30,940.0,100.0,1.8,23.0,948.0,443.31,318.0
2016,6,18,10,45,946.0,100.0,1.8,23.5,969.5,496.99,362.03
2016,6,18,11,0,952.0,100.0,1.8,24.0,991.0,550.32,404.38
2016,6,18,11,15,954.5,100.5,1.8,24.0,1005.0,601.54,444.69
2016,6,18,11,30,957.0,101.0,1.8,24.0,1019.0,651.69,483.06
2016,6,18,11,45,959.5,101.0,1.8,24.5,1025.5,700.22,518.24
2016,6,18,12,0,962.0,101.0,1.8,25.0,1032.0,747.31,551.37
2016,6,18,12,15,962.0,101.0,1.85,25.0,1031.0,790.98,582.49
2016,6,18,12,30,962.0,101.0,1.9,25.0,1030.0,832.61,610.3
2016,6,18,12,45,962.5,99.5,2.0,25.5,1022.0,871.08,635.12
2016,6,18,13,0,963.0,98.0,2.1,26.0,1014.0,907.03,658.16
2016,6,18,13,15,961.0,97.5,2.15,26.0,998.5,939.0,679.39
2016,6,18,13,30,959.0,97.0,2.2,26.0,983.0,967.97,698.73
2016,6,18,13,45,955.0,96.0,2.25,26.5,960.0,991.47,713.24
2016,6,18,14,0,951.0,95.0,2.3,27.0,937.0,1011.63,725.7
2016,6,18,14,15,946.0,94.0,2.3,27.0,908.0,1027.41,736.4
2016,6,18,14,30,941.0,93.0,2.3,27.0,879.0,1039.72,745.07
2016,6,18,14,45,933.5,91.5,2.3,27.0,844.0,1045.48,749.79
2016,6,18,15,0,926.0,90.0,2.3,27.0,809.0,1047.69,752.49
2016,6,18,15,15,916.0,88.5,2.3,26.5,768.5,1043.85,753.05
2016,6,18,15,30,906.0,87.0,2.3,26.0,728.0,1036.57,751.63
2016,6,18,15,45,891.5,85.5,2.35,26.0,683.0,1021.37,744.36
2016,6,18,16,0,877.0,84.0,2.4,26.0,638.0,1003.01,735.17
2016,6,18,16,15,860.0,81.5,2.4,25.5,589.5,977.9,722.49
2016,6,18,16,30,843.0,79.0,2.4,25.0,541.0,950.04,707.92
2016,6,18,16,45,818.5,76.5,2.4,25.0,490.0,923.31,692.57
2016,6,18,17,0,794.0,74.0,2.4,25.0,439.0,883.23,667.88
2016,6,18,17,15,763.5,70.0,2.2,24.0,387.0,833.67,637.06
2016,6,18,17,30,733.0,66.0,2.0,23.0,335.0,782.87,604.42
2016,6,18,17,45,689.5,61.0,1.85,22.5,284.0,718.38,559.96
2016,6,18,18,0,646.0,56.0,1.7,22.0,233.0,654.1,513.88
2016,6,18,18,15,581.5,50.0,1.65,21.0,184.5,578.95,458.88
2016,6,18,18,30,517.0,44.0,1.6,20.0,136.0,500.81,398.27
2016,6,18,18,45,418.5,35.0,1.55,19.0,94.5,397.14,313.95
2016,6,18,19,0,320.0,26.0,1.5,18.0,53.0,301.61,217.38
2016,6,18,19,15,160.0,13.0,1.5,17.5,26.5,144.76,0.0
2016,6,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,77.0,6.0,1.3,12.5,8.0,0.0,0.0
2016,6,19,5,0,154.0,12.0,1.3,13.0,16.0,10.24,0.0
2016,6,19,5,15,289.0,22.0,1.55,14.0,49.5,18.04,7.07
2016,6,19,5,30,424.0,32.0,1.8,15.0,83.0,26.19,16.82
2016,6,19,5,45,505.0,39.0,2.1,16.0,128.0,31.54,22.02
2016,6,19,6,0,586.0,46.0,2.4,17.0,173.0,40.11,29.78
2016,6,19,6,15,638.0,51.5,2.45,17.5,222.0,44.35,33.62
2016,6,19,6,30,690.0,57.0,2.5,18.0,271.0,48.53,37.26
2016,6,19,6,45,726.0,61.0,2.6,19.0,322.0,51.29,39.47
2016,6,19,7,0,762.0,65.0,2.7,20.0,373.0,54.02,41.56
2016,6,19,7,15,787.5,68.5,2.75,20.5,423.5,56.17,43.2
2016,6,19,7,30,813.0,72.0,2.8,21.0,474.0,58.26,44.74
2016,6,19,7,45,831.5,75.0,2.85,22.0,523.0,68.32,52.96
2016,6,19,8,0,850.0,78.0,2.9,23.0,572.0,70.51,54.4
2016,6,19,8,15,865.0,80.5,2.8,23.5,619.0,72.18,55.51
2016,6,19,8,30,880.0,83.0,2.7,24.0,666.0,73.72,56.51
2016,6,19,8,45,786.5,130.5,2.65,24.5,677.0,89.21,69.1
2016,6,19,9,0,693.0,178.0,2.6,25.0,688.0,138.68,85.92
2016,6,19,9,15,805.5,135.0,2.45,25.5,757.5,175.24,99.92
2016,6,19,9,30,918.0,92.0,2.3,26.0,827.0,223.61,130.2
2016,6,19,9,45,932.0,89.0,2.2,26.5,861.5,276.56,172.77
2016,6,19,10,0,946.0,86.0,2.1,27.0,896.0,330.74,218.17
2016,6,19,10,15,951.0,87.0,1.95,27.5,923.5,385.65,264.4
2016,6,19,10,30,956.0,88.0,1.8,28.0,951.0,440.53,309.57
2016,6,19,10,45,959.5,89.5,1.7,28.5,971.0,494.84,353.01
2016,6,19,11,0,963.0,91.0,1.6,29.0,991.0,548.56,394.39
2016,6,19,11,15,965.0,91.0,1.6,29.0,1004.5,599.56,433.69
2016,6,19,11,30,967.0,91.0,1.6,29.0,1018.0,649.39,471.01
2016,6,19,11,45,965.0,94.0,1.65,29.5,1023.5,697.67,505.5
2016,6,19,12,0,963.0,97.0,1.7,30.0,1029.0,744.19,537.82
2016,6,19,12,15,963.0,97.0,1.85,30.0,1028.0,787.82,569.05
2016,6,19,12,30,963.0,97.0,2.0,30.0,1027.0,829.42,597.16
2016,6,19,12,45,735.0,242.5,2.15,30.0,948.5,825.0,593.14
2016,6,19,13,0,507.0,388.0,2.3,30.0,870.0,794.24,569.39
2016,6,19,13,15,716.5,251.0,2.4,30.0,920.0,883.07,634.76
2016,6,19,13,30,926.0,114.0,2.5,30.0,970.0,953.88,682.13
2016,6,19,13,45,926.5,110.0,2.7,30.0,948.5,978.35,699.46
2016,6,19,14,0,927.0,106.0,2.9,30.0,927.0,999.58,715.24
2016,6,19,14,15,921.0,104.5,3.0,30.0,897.5,1013.76,725.83
2016,6,19,14,30,915.0,103.0,3.1,30.0,868.0,1024.49,734.42
2016,6,19,14,45,910.5,99.5,3.25,30.0,834.0,1031.07,740.94
2016,6,19,15,0,906.0,96.0,3.4,30.0,800.0,1034.12,745.37
2016,6,19,15,15,895.5,94.0,3.5,29.5,760.0,1029.29,745.99
2016,6,19,15,30,885.0,92.0,3.6,29.0,720.0,1021.05,744.58
2016,6,19,15,45,874.0,89.0,3.7,29.0,675.5,1007.81,738.51
2016,6,19,16,0,863.0,86.0,3.8,29.0,631.0,991.36,730.4
2016,6,19,16,15,846.0,83.5,3.8,28.5,583.5,966.46,717.49
2016,6,19,16,30,829.0,81.0,3.8,28.0,536.0,950.16,710.34
2016,6,19,16,45,805.0,78.0,3.85,27.5,485.5,912.29,688.6
2016,6,19,17,0,781.0,75.0,3.9,27.0,435.0,872.3,665.03
2016,6,19,17,15,750.5,71.5,3.75,26.0,384.0,823.73,635.01
2016,6,19,17,30,720.0,68.0,3.6,25.0,333.0,773.9,603.11
2016,6,19,17,45,674.5,63.5,3.45,24.5,282.0,708.6,557.44
2016,6,19,18,0,629.0,59.0,3.3,24.0,231.0,650.27,515.12
2016,6,19,18,15,565.5,52.0,3.15,23.0,183.5,569.04,454.15
2016,6,19,18,30,502.0,45.0,3.0,22.0,136.0,490.75,392.25
2016,6,19,18,45,405.5,36.0,2.9,21.0,95.0,389.06,308.44
2016,6,19,19,0,309.0,27.0,2.8,20.0,54.0,295.25,213.51
2016,6,19,19,15,154.5,13.5,2.8,19.5,27.0,142.27,0.0
2016,6,19,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,77.5,6.5,2.4,10.5,8.5,0.0,0.0
2016,6,20,5,0,155.0,13.0,2.6,11.0,17.0,11.1,0.0
2016,6,20,5,15,297.5,23.0,2.6,11.5,51.5,18.95,7.69
2016,6,20,5,30,440.0,33.0,2.6,12.0,86.0,27.12,17.84
2016,6,20,5,45,527.5,39.5,2.65,13.0,132.0,32.08,22.78
2016,6,20,6,0,615.0,46.0,2.7,14.0,178.0,40.31,30.33
2016,6,20,6,15,667.5,51.0,2.6,14.5,228.5,44.16,33.88
2016,6,20,6,30,720.0,56.0,2.5,15.0,279.0,48.0,37.27
2016,6,20,6,45,759.0,59.5,2.45,16.0,331.5,50.47,39.25
2016,6,20,7,0,798.0,63.0,2.4,17.0,384.0,52.94,41.15
2016,6,20,7,15,824.0,66.0,2.4,18.0,436.5,54.84,42.49
2016,6,20,7,30,850.0,69.0,2.4,19.0,489.0,64.48,50.5
2016,6,20,7,45,870.5,71.5,2.45,20.0,540.0,66.59,51.92
2016,6,20,8,0,891.0,74.0,2.5,21.0,591.0,68.59,53.22
2016,6,20,8,15,906.0,76.0,2.55,22.0,639.0,70.05,54.06
2016,6,20,8,30,921.0,78.0,2.6,23.0,687.0,71.4,54.8
2016,6,20,8,45,933.0,79.5,2.65,24.0,731.0,72.26,55.14
2016,6,20,9,0,945.0,81.0,2.7,25.0,775.0,114.56,60.65
2016,6,20,9,15,953.5,82.5,2.7,25.5,814.5,169.35,89.63
2016,6,20,9,30,962.0,84.0,2.7,26.0,854.0,225.31,129.8
2016,6,20,9,45,958.5,91.5,2.75,27.0,885.0,283.45,176.86
2016,6,20,10,0,955.0,99.0,2.8,28.0,916.0,341.15,225.23
2016,6,20,10,15,959.5,100.0,2.75,28.5,943.0,396.56,272.04
2016,6,20,10,30,964.0,101.0,2.7,29.0,970.0,451.88,317.98
2016,6,20,10,45,967.5,101.5,2.7,29.5,990.0,506.1,361.99
2016,6,20,11,0,971.0,102.0,2.7,30.0,1010.0,559.7,404.16
2016,6,20,11,15,972.5,102.5,2.8,30.0,1023.0,611.4,444.84
2016,6,20,11,30,974.0,103.0,2.9,30.0,1036.0,661.9,483.63
2016,6,20,11,45,974.5,103.0,3.0,30.5,1041.5,710.03,518.83
2016,6,20,12,0,975.0,103.0,3.1,31.0,1047.0,756.52,552.0
2016,6,20,12,15,974.0,103.0,3.25,31.0,1045.0,800.11,583.58
2016,6,20,12,30,973.0,103.0,3.4,31.0,1043.0,841.58,611.77
2016,6,20,12,45,973.5,101.0,3.55,31.0,1034.0,880.16,637.99
2016,6,20,13,0,974.0,99.0,3.7,31.0,1025.0,916.17,662.49
2016,6,20,13,15,971.0,98.0,3.85,30.5,1008.5,947.26,685.19
2016,6,20,13,30,968.0,97.0,4.0,30.0,992.0,975.25,706.03
2016,6,20,13,45,964.0,96.0,4.15,30.0,968.5,999.07,722.88
2016,6,20,14,0,960.0,95.0,4.3,30.0,945.0,1019.53,737.68
2016,6,20,14,15,954.0,94.0,4.4,29.5,915.5,1034.62,750.35
2016,6,20,14,30,948.0,93.0,4.5,29.0,886.0,1046.16,760.94
2016,6,20,14,45,938.5,92.0,4.65,29.0,850.0,1050.67,765.88
2016,6,20,15,0,929.0,91.0,4.8,29.0,814.0,1051.58,769.2
2016,6,20,15,15,919.0,89.5,4.8,28.5,773.5,1047.89,769.9
2016,6,20,15,30,909.0,88.0,4.8,28.0,733.0,1040.73,768.5
2016,6,20,15,45,893.5,87.0,4.85,27.5,687.0,1025.24,762.09
2016,6,20,16,0,878.0,86.0,4.9,27.0,641.0,1006.6,753.65
2016,6,20,16,15,861.5,83.5,4.85,26.0,593.0,982.12,741.9
2016,6,20,16,30,845.0,81.0,4.8,25.0,545.0,954.87,728.12
2016,6,20,16,45,583.0,126.5,4.8,24.5,432.5,762.71,595.31
2016,6,20,17,0,321.0,172.0,4.8,24.0,320.0,527.02,420.02
2016,6,20,17,15,240.5,158.5,4.65,23.0,262.5,432.31,348.52
2016,6,20,17,30,160.0,145.0,4.5,22.0,205.0,321.4,261.34
2016,6,20,17,45,149.0,125.0,4.4,21.5,174.0,286.65,234.38
2016,6,20,18,0,138.0,105.0,4.3,21.0,143.0,251.63,206.21
2016,6,20,18,15,121.5,85.0,4.15,20.0,113.5,211.8,173.38
2016,6,20,18,30,105.0,65.0,4.0,19.0,84.0,171.84,139.41
2016,6,20,18,45,81.0,47.0,3.9,18.5,59.0,129.61,102.12
2016,6,20,19,0,57.0,29.0,3.8,18.0,34.0,86.83,60.44
2016,6,20,19,15,28.5,14.5,3.8,17.5,17.0,39.14,0.0
2016,6,20,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,62.5,6.0,2.5,11.5,8.0,0.0,0.0
2016,6,21,5,0,125.0,12.0,2.7,12.0,16.0,10.24,0.0
2016,6,21,5,15,261.5,23.0,2.7,12.5,48.5,18.89,7.44
2016,6,21,5,30,398.0,34.0,2.7,13.0,81.0,27.85,18.37
2016,6,21,5,45,490.5,40.5,2.75,13.5,126.5,32.74,23.3
2016,6,21,6,0,583.0,47.0,2.8,14.0,172.0,37.67,27.98
2016,6,21,6,15,636.5,52.0,2.75,15.0,221.0,44.78,34.36
2016,6,21,6,30,690.0,57.0,2.7,16.0,270.0,48.55,37.6
2016,6,21,6,45,732.5,60.0,2.65,17.0,322.5,50.6,39.2
2016,6,21,7,0,775.0,63.0,2.6,18.0,375.0,52.68,40.75
2016,6,21,7,15,801.0,66.0,2.6,19.0,426.0,54.55,42.06
2016,6,21,7,30,827.0,69.0,2.6,20.0,477.0,64.14,50.01
2016,6,21,7,45,849.0,71.0,2.6,21.0,527.5,65.92,51.13
2016,6,21,8,0,871.0,73.0,2.6,22.0,578.0,67.59,52.16
2016,6,21,8,15,885.5,75.0,2.6,23.0,625.0,69.04,52.99
2016,6,21,8,30,900.0,77.0,2.6,24.0,672.0,70.37,53.72
2016,6,21,8,45,912.0,78.5,2.6,25.0,715.5,71.23,54.05
2016,6,21,9,0,924.0,80.0,2.6,26.0,759.0,111.8,59.11
2016,6,21,9,15,932.5,81.5,2.55,26.5,797.5,165.43,87.15
2016,6,21,9,30,941.0,83.0,2.5,27.0,836.0,220.22,126.2
2016,6,21,9,45,943.0,87.0,2.5,28.0,868.0,276.16,171.07
2016,6,21,10,0,945.0,91.0,2.5,29.0,900.0,332.22,217.74
2016,6,21,10,15,950.5,92.0,2.45,29.5,927.0,387.33,264.05
2016,6,21,10,30,956.0,93.0,2.4,30.0,954.0,442.46,309.56
2016,6,21,10,45,959.0,93.5,2.4,31.0,974.0,495.93,352.09
2016,6,21,11,0,962.0,94.0,2.4,32.0,994.0,548.74,392.58
2016,6,21,11,15,964.5,94.5,2.4,32.5,1007.5,600.42,431.61
2016,6,21,11,30,967.0,95.0,2.4,33.0,1021.0,651.01,468.58
2016,6,21,11,45,967.0,96.0,2.45,33.5,1027.0,699.13,502.94
2016,6,21,12,0,967.0,97.0,2.5,34.0,1033.0,745.61,535.24
2016,6,21,12,15,966.5,97.0,2.6,34.0,1031.5,789.11,565.88
2016,6,21,12,30,966.0,97.0,2.7,34.0,1030.0,830.53,593.27
2016,6,21,12,45,958.5,100.5,2.85,34.5,1019.5,867.07,616.48
2016,6,21,13,0,951.0,104.0,3.0,35.0,1009.0,900.78,637.8
2016,6,21,13,15,947.5,103.5,3.15,34.5,992.5,931.35,659.78
2016,6,21,13,30,944.0,103.0,3.3,34.0,976.0,958.88,679.97
2016,6,21,13,45,939.0,102.0,3.45,34.0,952.5,981.38,695.7
2016,6,21,14,0,934.0,101.0,3.6,34.0,929.0,1000.53,709.46
2016,6,21,14,15,927.5,99.5,3.75,33.5,899.0,1014.31,721.43
2016,6,21,14,30,921.0,98.0,3.9,33.0,869.0,1024.6,731.39
2016,6,21,14,45,912.0,96.5,4.1,33.0,833.5,1028.89,736.51
2016,6,21,15,0,903.0,95.0,4.3,33.0,798.0,1029.67,739.52
2016,6,21,15,15,892.5,93.5,4.45,32.5,757.5,1025.47,740.67
2016,6,21,15,30,882.0,92.0,4.6,32.0,717.0,1017.89,739.76
2016,6,21,15,45,868.5,89.5,4.75,31.5,672.5,1002.81,734.12
2016,6,21,16,0,855.0,87.0,4.9,31.0,628.0,984.57,726.79
2016,6,21,16,15,837.5,84.5,5.0,30.0,580.5,959.35,715.73
2016,6,21,16,30,820.0,82.0,5.1,29.0,533.0,942.79,710.41
2016,6,21,16,45,797.5,78.5,5.2,28.0,483.0,905.94,690.72
2016,6,21,17,0,775.0,75.0,5.3,27.0,433.0,866.94,668.95
2016,6,21,17,15,745.0,71.0,5.3,25.5,382.0,818.36,640.2
2016,6,21,17,30,715.0,67.0,5.3,24.0,331.0,768.55,609.29
2016,6,21,17,45,674.0,62.0,5.3,23.0,281.0,706.8,566.65
2016,6,21,18,0,633.0,57.0,5.3,22.0,231.0,651.29,526.69
2016,6,21,18,15,570.5,51.0,5.15,21.0,183.5,572.2,465.52
2016,6,21,18,30,508.0,45.0,5.0,20.0,136.0,495.93,403.49
2016,6,21,18,45,411.5,36.0,4.85,19.0,95.5,393.93,317.38
2016,6,21,19,0,315.0,27.0,4.7,18.0,55.0,299.78,221.27
2016,6,21,19,15,157.5,13.5,4.65,17.5,27.5,144.82,0.0
2016,6,21,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,74.0,6.0,4.2,10.5,8.0,0.0,0.0
2016,6,22,5,0,148.0,12.0,4.3,11.0,16.0,10.24,0.0
2016,6,22,5,15,290.0,22.0,4.3,11.5,50.0,18.09,6.75
2016,6,22,5,30,432.0,32.0,4.3,12.0,84.0,26.26,17.04
2016,6,22,5,45,515.5,39.0,4.3,13.0,129.0,31.64,22.35
2016,6,22,6,0,599.0,46.0,4.3,14.0,174.0,40.24,30.24
2016,6,22,6,15,652.0,51.5,4.3,14.5,224.0,44.49,34.15
2016,6,22,6,30,705.0,57.0,4.3,15.0,274.0,48.7,37.88
2016,6,22,6,45,741.0,61.0,4.3,15.5,325.5,51.49,40.22
2016,6,22,7,0,777.0,65.0,4.3,16.0,377.0,54.23,42.45
2016,6,22,7,15,803.5,68.0,4.3,16.5,428.5,56.05,43.82
2016,6,22,7,30,830.0,71.0,4.3,17.0,480.0,65.55,51.86
2016,6,22,7,45,848.5,74.0,4.35,18.0,529.5,67.92,53.51
2016,6,22,8,0,867.0,77.0,4.4,19.0,579.0,70.15,55.02
