Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,15,881.5,79.5,4.4,19.5,626.5,71.86,56.18
2016,6,22,8,30,896.0,82.0,4.4,20.0,674.0,73.42,57.23
2016,6,22,8,45,907.5,84.0,4.45,20.5,717.0,74.49,57.86
2016,6,22,9,0,919.0,86.0,4.5,21.0,760.0,114.34,62.95
2016,6,22,9,15,927.5,87.5,4.55,21.5,798.5,167.77,91.34
2016,6,22,9,30,936.0,89.0,4.6,22.0,837.0,222.37,131.14
2016,6,22,9,45,943.0,90.0,4.65,22.5,870.0,277.27,176.59
2016,6,22,10,0,950.0,91.0,4.7,23.0,903.0,332.78,224.72
2016,6,22,10,15,954.5,92.0,4.75,23.0,930.0,387.83,273.52
2016,6,22,10,30,959.0,93.0,4.8,23.0,957.0,442.79,321.82
2016,6,22,10,45,962.5,93.5,4.9,23.5,977.5,496.66,367.78
2016,6,22,11,0,966.0,94.0,5.0,24.0,998.0,549.92,412.04
2016,6,22,11,15,968.5,94.5,5.05,24.0,1011.5,601.82,454.81
2016,6,22,11,30,971.0,95.0,5.1,24.0,1025.0,652.63,495.73
2016,6,22,11,45,971.5,95.0,5.2,24.5,1031.0,700.51,532.71
2016,6,22,12,0,972.0,95.0,5.3,25.0,1037.0,746.75,567.61
2016,6,22,12,15,972.0,95.0,5.35,25.0,1035.5,790.81,600.75
2016,6,22,12,30,972.0,95.0,5.4,25.0,1034.0,832.82,630.47
2016,6,22,12,45,965.0,99.0,5.5,25.0,1024.0,870.41,657.26
2016,6,22,13,0,958.0,103.0,5.6,25.0,1014.0,905.23,682.12
2016,6,22,13,15,955.5,102.0,5.6,24.5,998.5,936.46,705.36
2016,6,22,13,30,953.0,101.0,5.6,24.0,983.0,964.65,726.6
2016,6,22,13,45,948.0,101.0,5.7,24.0,960.0,988.35,744.06
2016,6,22,14,0,943.0,101.0,5.8,24.0,937.0,1008.75,759.39
2016,6,22,14,15,937.5,99.5,5.8,23.5,908.0,1023.73,772.04
2016,6,22,14,30,932.0,98.0,5.8,23.0,879.0,1035.22,782.51
2016,6,22,14,45,924.0,97.0,5.85,23.0,844.0,1041.26,788.2
2016,6,22,15,0,916.0,96.0,5.9,23.0,809.0,1043.79,791.68
2016,6,22,15,15,906.0,94.0,5.9,22.5,768.5,1039.67,792.0
2016,6,22,15,30,896.0,92.0,5.9,22.0,728.0,1032.11,790.11
2016,6,22,15,45,883.5,89.5,5.9,21.5,683.5,1018.07,783.82
2016,6,22,16,0,871.0,87.0,5.9,21.0,639.0,1000.82,775.36
2016,6,22,16,15,853.5,84.5,5.85,20.5,590.5,975.51,760.86
2016,6,22,16,30,836.0,82.0,5.8,20.0,542.0,958.8,752.51
2016,6,22,16,45,814.5,78.0,5.75,19.5,491.5,922.06,729.51
2016,6,22,17,0,793.0,74.0,5.7,19.0,441.0,883.06,704.54
2016,6,22,17,15,762.0,70.5,5.65,18.0,389.0,833.85,672.66
2016,6,22,17,30,731.0,67.0,5.6,17.0,337.0,783.39,638.74
2016,6,22,17,45,687.5,62.0,5.55,16.5,286.0,719.0,591.46
2016,6,22,18,0,644.0,57.0,5.5,16.0,235.0,660.92,547.19
2016,6,22,18,15,581.0,51.0,5.4,15.5,187.0,581.04,483.12
2016,6,22,18,30,518.0,45.0,5.3,15.0,139.0,503.99,418.34
2016,6,22,18,45,416.0,36.5,5.2,14.5,97.0,398.14,326.76
2016,6,22,19,0,314.0,28.0,5.1,14.0,55.0,300.34,225.92
2016,6,22,19,15,157.0,14.0,5.05,13.5,27.5,145.56,0.0
2016,6,22,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,70.0,6.0,3.45,9.5,8.0,0.0,0.0
2016,6,23,5,0,140.0,12.0,3.6,10.0,16.0,10.24,0.0
2016,6,23,5,15,282.0,22.0,3.6,10.5,49.0,18.09,6.6
2016,6,23,5,30,424.0,32.0,3.6,11.0,82.0,26.25,17.1
2016,6,23,5,45,514.0,38.5,3.65,12.0,128.0,31.23,22.09
2016,6,23,6,0,604.0,45.0,3.7,13.0,174.0,39.41,29.63
2016,6,23,6,15,657.5,50.5,3.7,13.5,224.0,43.7,33.6
2016,6,23,6,30,711.0,56.0,3.7,14.0,274.0,47.95,37.37
2016,6,23,6,45,750.0,59.0,3.75,15.0,326.0,50.02,39.01
2016,6,23,7,0,789.0,62.0,3.8,16.0,378.0,52.11,40.59
2016,6,23,7,15,815.0,65.5,3.8,16.5,430.0,54.39,42.37
2016,6,23,7,30,841.0,69.0,3.8,17.0,482.0,64.34,50.81
2016,6,23,7,45,861.5,71.0,3.8,18.0,532.5,66.11,51.94
2016,6,23,8,0,882.0,73.0,3.8,19.0,583.0,67.78,52.99
2016,6,23,8,15,896.5,75.0,3.8,20.0,630.5,69.24,53.84
2016,6,23,8,30,911.0,77.0,3.8,21.0,678.0,70.59,54.6
2016,6,23,8,45,923.0,78.5,3.8,22.0,722.0,71.46,54.95
2016,6,23,9,0,935.0,80.0,3.8,23.0,766.0,110.71,59.49
2016,6,23,9,15,943.5,81.5,3.8,23.5,805.0,164.93,87.78
2016,6,23,9,30,952.0,83.0,3.8,24.0,844.0,220.32,127.64
2016,6,23,9,45,953.5,87.5,3.85,24.5,876.0,277.1,174.25
2016,6,23,10,0,955.0,92.0,3.9,25.0,908.0,333.95,223.03
2016,6,23,10,15,958.5,92.5,3.95,25.5,934.0,388.62,270.43
2016,6,23,10,30,962.0,93.0,4.0,26.0,960.0,443.09,317.03
2016,6,23,10,45,963.0,95.0,4.1,26.5,979.0,497.1,362.25
2016,6,23,11,0,964.0,97.0,4.2,27.0,998.0,550.27,405.55
2016,6,23,11,15,965.0,97.5,4.3,27.0,1010.0,601.33,446.93
2016,6,23,11,30,966.0,98.0,4.4,27.0,1022.0,651.17,486.38
2016,6,23,11,45,965.0,98.0,4.55,27.5,1027.0,697.94,521.91
2016,6,23,12,0,964.0,98.0,4.7,28.0,1032.0,742.97,555.48
2016,6,23,12,15,963.0,98.0,4.85,28.0,1029.5,786.07,587.92
2016,6,23,12,30,962.0,98.0,5.0,28.0,1027.0,827.06,616.91
2016,6,23,12,45,959.0,97.5,5.2,28.0,1017.0,863.68,643.15
2016,6,23,13,0,956.0,97.0,5.4,28.0,1007.0,897.61,667.61
2016,6,23,13,15,953.0,96.5,5.55,27.5,991.0,928.66,691.29
2016,6,23,13,30,950.0,96.0,5.7,27.0,975.0,956.69,713.1
2016,6,23,13,45,945.0,95.5,5.85,27.0,952.0,979.72,730.22
2016,6,23,14,0,940.0,95.0,6.0,27.0,929.0,999.43,745.23
2016,6,23,14,15,935.0,94.0,6.05,26.5,900.5,1015.24,758.66
2016,6,23,14,30,930.0,93.0,6.1,26.0,872.0,1027.62,769.97
2016,6,23,14,45,925.0,90.0,6.2,26.0,838.0,1034.32,776.37
2016,6,23,15,0,920.0,87.0,6.3,26.0,804.0,1037.47,780.53
2016,6,23,15,15,910.0,85.5,6.3,25.5,763.5,1033.76,781.11
2016,6,23,15,30,900.0,84.0,6.3,25.0,723.0,1026.62,779.5
2016,6,23,15,45,891.0,80.5,6.3,24.5,679.5,1014.73,774.73
2016,6,23,16,0,882.0,77.0,6.3,24.0,636.0,999.52,767.73
2016,6,23,16,15,864.5,74.5,6.2,23.5,587.5,973.88,752.81
2016,6,23,16,30,847.0,72.0,6.1,23.0,539.0,945.46,735.87
2016,6,23,16,45,827.0,68.5,6.05,22.5,489.0,910.73,714.47
2016,6,23,17,0,807.0,65.0,6.0,22.0,439.0,873.78,691.1
2016,6,23,17,15,777.5,62.0,5.85,21.0,387.5,836.91,668.11
2016,6,23,17,30,748.0,59.0,5.7,20.0,336.0,788.26,635.46
2016,6,23,17,45,706.0,55.0,5.6,19.5,285.5,726.23,590.36
2016,6,23,18,0,664.0,51.0,5.5,19.0,235.0,664.38,543.6
2016,6,23,18,15,603.5,45.5,5.3,18.0,187.0,585.96,482.16
2016,6,23,18,30,543.0,40.0,5.1,17.0,139.0,509.88,419.48
2016,6,23,18,45,442.5,32.5,4.9,16.5,97.5,412.31,335.23
2016,6,23,19,0,342.0,25.0,4.7,16.0,56.0,316.43,236.6
2016,6,23,19,15,171.0,12.5,4.65,15.5,28.0,152.4,0.0
2016,6,23,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,67.5,5.5,3.35,10.5,7.5,0.0,0.0
2016,6,24,5,0,135.0,11.0,3.5,11.0,15.0,9.39,0.0
2016,6,24,5,15,278.0,21.5,3.5,11.5,48.0,17.66,6.04
2016,6,24,5,30,421.0,32.0,3.5,12.0,81.0,26.26,17.01
2016,6,24,5,45,503.5,39.0,3.5,12.5,126.0,31.61,22.37
2016,6,24,6,0,586.0,46.0,3.5,13.0,171.0,40.19,30.33
2016,6,24,6,15,641.0,51.5,3.4,13.5,220.5,44.44,34.26
2016,6,24,6,30,696.0,57.0,3.3,14.0,270.0,48.65,38.0
2016,6,24,6,45,732.0,61.5,3.25,15.0,321.5,51.82,40.61
2016,6,24,7,0,768.0,66.0,3.2,16.0,373.0,54.91,43.07
2016,6,24,7,15,795.0,69.5,3.05,16.5,425.0,57.07,44.73
2016,6,24,7,30,822.0,73.0,2.9,17.0,477.0,59.16,46.3
2016,6,24,7,45,841.5,76.5,2.8,18.0,527.0,69.48,54.86
2016,6,24,8,0,861.0,80.0,2.7,19.0,577.0,72.01,56.61
2016,6,24,8,15,876.5,82.0,2.65,19.5,624.5,73.36,57.46
2016,6,24,8,30,892.0,84.0,2.6,20.0,672.0,74.6,58.21
2016,6,24,8,45,903.0,86.5,2.6,21.0,715.5,75.93,58.93
2016,6,24,9,0,914.0,89.0,2.6,22.0,759.0,114.03,63.28
2016,6,24,9,15,923.0,90.5,2.6,22.5,797.5,167.28,90.79
2016,6,24,9,30,932.0,92.0,2.6,23.0,836.0,221.75,129.78
2016,6,24,9,45,940.5,92.5,2.6,24.0,870.0,276.5,173.96
2016,6,24,10,0,949.0,93.0,2.6,25.0,904.0,332.01,220.69
2016,6,24,10,15,954.0,94.0,2.65,25.5,931.0,387.22,268.03
2016,6,24,10,30,959.0,95.0,2.7,26.0,958.0,442.41,314.65
2016,6,24,10,45,962.5,95.5,2.75,27.0,978.5,496.36,358.53
2016,6,24,11,0,966.0,96.0,2.8,28.0,999.0,549.69,400.45
2016,6,24,11,15,968.0,96.5,2.85,28.5,1012.5,601.4,440.59
2016,6,24,11,30,970.0,97.0,2.9,29.0,1026.0,651.98,478.68
2016,6,24,11,45,971.5,97.0,3.0,29.5,1032.0,700.56,514.45
2016,6,24,12,0,973.0,97.0,3.1,30.0,1038.0,747.59,548.23
2016,6,24,12,15,972.5,97.0,3.2,30.0,1037.0,791.46,579.93
2016,6,24,12,30,972.0,97.0,3.3,30.0,1036.0,833.23,608.21
2016,6,24,12,45,962.5,102.0,3.45,30.5,1025.0,869.82,631.95
2016,6,24,13,0,953.0,107.0,3.6,31.0,1014.0,903.5,653.69
2016,6,24,13,15,950.0,106.5,3.7,31.0,998.5,934.8,674.89
2016,6,24,13,30,947.0,106.0,3.8,31.0,983.0,963.08,694.18
2016,6,24,13,45,943.5,105.0,3.9,31.0,960.0,987.28,710.91
2016,6,24,14,0,940.0,104.0,4.0,31.0,937.0,1008.2,725.64
2016,6,24,14,15,934.0,102.5,4.05,31.0,908.0,1022.84,736.15
2016,6,24,14,30,928.0,101.0,4.1,31.0,879.0,1033.96,744.58
2016,6,24,14,45,920.5,99.5,4.15,31.0,844.0,1040.08,749.96
2016,6,24,15,0,913.0,98.0,4.2,31.0,809.0,1042.69,753.27
2016,6,24,15,15,903.0,96.0,4.25,30.5,768.5,1038.71,754.02
2016,6,24,15,30,893.0,94.0,4.3,30.0,728.0,1031.29,752.71
2016,6,24,15,45,879.5,92.0,4.35,30.0,683.5,1016.99,745.49
2016,6,24,16,0,866.0,90.0,4.4,30.0,639.0,999.51,736.29
2016,6,24,16,15,848.5,87.0,4.4,29.0,591.0,973.77,724.24
2016,6,24,16,30,831.0,84.0,4.4,28.0,543.0,956.68,717.95
2016,6,24,16,45,808.0,81.0,4.45,27.5,492.0,919.96,696.82
2016,6,24,17,0,785.0,78.0,4.5,27.0,441.0,881.03,673.8
2016,6,24,17,15,754.0,74.0,4.5,26.0,389.5,831.36,643.52
2016,6,24,17,30,723.0,70.0,4.5,25.0,338.0,780.41,611.35
2016,6,24,17,45,679.5,65.0,4.55,24.0,287.0,716.19,568.09
2016,6,24,18,0,636.0,60.0,4.6,23.0,236.0,658.94,527.85
2016,6,24,18,15,571.5,53.5,4.6,21.5,187.5,577.31,467.02
2016,6,24,18,30,507.0,47.0,4.6,20.0,139.0,498.55,404.78
2016,6,24,18,45,405.5,37.5,4.65,19.0,97.0,392.02,315.84
2016,6,24,19,0,304.0,28.0,4.7,18.0,55.0,293.66,218.01
2016,6,24,19,15,152.0,14.0,4.7,17.0,27.5,142.64,0.0
2016,6,24,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,59.5,5.5,1.2,12.5,7.0,0.0,0.0
2016,6,25,5,0,119.0,11.0,1.2,13.0,14.0,9.39,0.0
2016,6,25,5,15,260.5,22.0,1.45,14.0,46.5,18.08,5.97
2016,6,25,5,30,402.0,33.0,1.7,15.0,79.0,27.09,17.46
2016,6,25,5,45,489.5,40.0,2.0,16.0,124.0,32.39,22.71
2016,6,25,6,0,577.0,47.0,2.3,17.0,169.0,37.7,27.62
2016,6,25,6,15,632.5,53.0,2.3,17.5,219.0,45.68,34.78
2016,6,25,6,30,688.0,59.0,2.3,18.0,269.0,50.25,38.78
2016,6,25,6,45,727.5,63.0,2.3,19.0,321.0,52.98,40.96
2016,6,25,7,0,767.0,67.0,2.3,20.0,373.0,55.69,43.03
2016,6,25,7,15,794.5,70.5,2.35,21.0,425.0,57.82,44.54
2016,6,25,7,30,822.0,74.0,2.4,22.0,477.0,59.89,45.97
2016,6,25,7,45,844.0,76.5,2.5,23.0,527.5,69.52,53.77
2016,6,25,8,0,866.0,79.0,2.6,24.0,578.0,71.45,54.98
2016,6,25,8,15,882.0,81.0,2.65,24.5,626.0,72.83,55.84
2016,6,25,8,30,898.0,83.0,2.7,25.0,674.0,74.1,56.61
2016,6,25,8,45,910.5,85.0,2.8,26.0,718.5,75.18,57.11
2016,6,25,9,0,923.0,87.0,2.9,27.0,763.0,112.35,60.89
2016,6,25,9,15,932.5,88.5,2.95,27.5,802.0,166.12,87.89
2016,6,25,9,30,942.0,90.0,3.0,28.0,841.0,221.18,126.45
2016,6,25,9,45,943.5,94.5,3.05,29.0,873.5,277.49,171.29
2016,6,25,10,0,945.0,99.0,3.1,30.0,906.0,333.88,218.1
2016,6,25,10,15,950.5,100.5,3.15,30.5,933.5,389.48,264.87
2016,6,25,10,30,956.0,102.0,3.2,31.0,961.0,445.13,311.03
2016,6,25,10,45,960.5,102.5,3.25,32.0,982.5,499.47,354.45
2016,6,25,11,0,965.0,103.0,3.3,33.0,1004.0,553.33,396.04
2016,6,25,11,15,967.0,103.5,3.4,33.0,1017.5,605.14,436.64
2016,6,25,11,30,969.0,104.0,3.5,33.0,1031.0,655.82,475.43
2016,6,25,11,45,970.0,104.0,3.6,33.0,1037.5,704.21,511.72
2016,6,25,12,0,971.0,104.0,3.7,33.0,1044.0,751.02,546.16
2016,6,25,12,15,970.5,104.0,3.8,33.0,1042.5,795.01,577.96
2016,6,25,12,30,970.0,104.0,3.9,33.0,1041.0,836.93,606.15
2016,6,25,12,45,969.0,103.0,4.05,33.0,1032.5,875.29,632.13
2016,6,25,13,0,968.0,102.0,4.2,33.0,1024.0,911.05,656.38
2016,6,25,13,15,965.5,101.5,4.3,33.0,1008.0,943.18,678.02
2016,6,25,13,30,963.0,101.0,4.4,33.0,992.0,972.27,697.75
2016,6,25,13,45,958.0,100.5,4.55,33.0,968.5,995.9,714.27
2016,6,25,14,0,953.0,100.0,4.7,33.0,945.0,1016.16,728.76
2016,6,25,14,15,947.0,99.0,4.75,32.5,915.5,1031.51,741.25
2016,6,25,14,30,941.0,98.0,4.8,32.0,886.0,1043.34,751.84
2016,6,25,14,45,932.5,96.5,4.9,32.0,850.5,1048.6,757.24
2016,6,25,15,0,924.0,95.0,5.0,32.0,815.0,1050.28,760.52
2016,6,25,15,15,913.5,93.0,5.0,31.5,774.5,1045.82,760.72
2016,6,25,15,30,903.0,91.0,5.0,31.0,734.0,1037.89,758.81
2016,6,25,15,45,890.0,89.0,5.05,30.5,688.5,1024.05,753.54
2016,6,25,16,0,877.0,87.0,5.1,30.0,643.0,1007.0,746.19
2016,6,25,16,15,859.5,84.0,5.1,29.0,594.5,981.12,734.01
2016,6,25,16,30,842.0,81.0,5.1,28.0,546.0,952.46,719.77
2016,6,25,16,45,820.0,78.0,5.1,27.5,495.5,927.88,706.66
2016,6,25,17,0,798.0,75.0,5.1,27.0,445.0,889.74,683.71
2016,6,25,17,15,767.5,71.0,4.95,26.0,393.0,840.29,652.61
2016,6,25,17,30,737.0,67.0,4.8,25.0,341.0,789.55,619.6
2016,6,25,17,45,695.5,62.0,4.7,24.5,290.0,726.81,575.49
2016,6,25,18,0,654.0,57.0,4.6,24.0,239.0,664.09,529.6
2016,6,25,18,15,591.0,51.0,4.4,22.5,190.0,589.94,474.19
2016,6,25,18,30,528.0,45.0,4.2,21.0,141.0,512.51,413.09
2016,6,25,18,45,429.5,36.0,4.05,20.0,99.0,408.11,326.36
2016,6,25,19,0,331.0,27.0,3.9,19.0,57.0,311.65,230.23
2016,6,25,19,15,165.5,13.5,3.9,18.5,28.5,150.87,0.0
2016,6,25,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,60.5,5.5,2.7,11.5,7.0,0.0,0.0
2016,6,26,5,0,121.0,11.0,2.9,12.0,14.0,9.39,0.0
2016,6,26,5,15,258.5,21.5,2.9,12.5,46.0,17.66,5.45
2016,6,26,5,30,396.0,32.0,2.9,13.0,78.0,26.22,16.84
2016,6,26,5,45,481.0,39.5,2.9,13.5,122.0,31.96,22.56
2016,6,26,6,0,566.0,47.0,2.9,14.0,166.0,37.65,27.93
2016,6,26,6,15,620.5,52.5,2.8,15.0,215.0,45.18,34.7
2016,6,26,6,30,675.0,58.0,2.7,16.0,264.0,49.32,38.29
2016,6,26,6,45,712.5,62.5,2.65,17.0,314.5,52.45,40.83
2016,6,26,7,0,750.0,67.0,2.6,18.0,365.0,55.51,43.23
2016,6,26,7,15,777.5,70.5,2.5,19.0,416.0,57.62,44.75
2016,6,26,7,30,805.0,74.0,2.4,20.0,467.0,59.67,46.17
2016,6,26,7,45,825.0,77.0,2.35,21.0,517.0,61.18,47.1
2016,6,26,8,0,845.0,80.0,2.3,22.0,567.0,71.74,55.7
2016,6,26,8,15,860.5,82.5,2.3,23.0,614.0,73.4,56.67
2016,6,26,8,30,876.0,85.0,2.3,24.0,661.0,74.92,57.53
2016,6,26,8,45,888.0,87.0,2.3,25.0,704.0,75.94,57.97
2016,6,26,9,0,900.0,89.0,2.3,26.0,747.0,111.2,61.22
2016,6,26,9,15,909.0,90.5,2.3,26.5,785.5,163.69,87.35
2016,6,26,9,30,918.0,92.0,2.3,27.0,824.0,217.41,124.87
2016,6,26,9,45,927.5,92.0,2.35,28.0,858.0,271.31,167.49
2016,6,26,10,0,937.0,92.0,2.4,29.0,892.0,326.06,212.79
2016,6,26,10,15,942.0,93.0,2.4,29.5,918.5,380.65,258.76
2016,6,26,10,30,947.0,94.0,2.4,30.0,945.0,435.22,304.02
2016,6,26,10,45,950.0,95.0,2.45,31.0,965.5,488.7,346.76
2016,6,26,11,0,953.0,96.0,2.5,32.0,986.0,541.55,387.56
2016,6,26,11,15,954.5,96.5,2.55,32.5,999.0,592.4,426.36
2016,6,26,11,30,956.0,97.0,2.6,33.0,1012.0,642.1,463.13
2016,6,26,11,45,955.5,98.0,2.65,33.5,1017.5,689.59,497.28
2016,6,26,12,0,955.0,99.0,2.7,34.0,1023.0,735.43,529.36
2016,6,26,12,15,954.5,99.0,2.8,34.0,1021.5,778.65,560.21
2016,6,26,12,30,954.0,99.0,2.9,34.0,1020.0,819.83,587.57
2016,6,26,12,45,940.5,106.5,3.05,34.5,1008.0,854.81,609.87
2016,6,26,13,0,927.0,114.0,3.2,35.0,996.0,886.75,630.13
2016,6,26,13,15,923.5,113.5,3.35,35.0,980.0,917.06,650.65
2016,6,26,13,30,920.0,113.0,3.5,35.0,964.0,944.42,669.34
2016,6,26,13,45,915.0,111.5,3.7,35.0,941.0,966.33,684.96
2016,6,26,14,0,910.0,110.0,3.9,35.0,918.0,984.96,698.61
2016,6,26,14,15,903.5,109.0,4.05,34.5,889.0,999.29,710.85
2016,6,26,14,30,897.0,108.0,4.2,34.0,860.0,1010.23,721.11
2016,6,26,14,45,888.5,106.0,4.4,34.0,825.0,1014.7,726.2
2016,6,26,15,0,880.0,104.0,4.6,34.0,790.0,1015.7,729.22
2016,6,26,15,15,869.0,102.0,4.7,33.5,750.0,1010.76,729.5
2016,6,26,15,30,858.0,100.0,4.8,33.0,710.0,1002.49,727.93
2016,6,26,15,45,842.5,98.0,4.9,32.5,665.5,986.42,721.48
2016,6,26,16,0,827.0,96.0,5.0,32.0,621.0,979.38,721.09
2016,6,26,16,15,809.0,93.0,5.05,31.0,573.5,953.49,709.12
2016,6,26,16,30,791.0,90.0,5.1,30.0,526.0,924.86,695.14
2016,6,26,16,45,766.0,86.5,5.15,29.5,476.5,886.22,672.47
2016,6,26,17,0,741.0,83.0,5.2,29.0,427.0,845.54,647.88
2016,6,26,17,15,709.0,78.5,5.15,28.0,376.5,795.25,616.44
2016,6,26,17,30,677.0,74.0,5.1,27.0,326.0,749.86,587.52
2016,6,26,17,45,633.5,68.5,5.05,26.0,276.5,686.86,544.18
2016,6,26,18,0,590.0,63.0,5.0,25.0,227.0,624.34,499.23
2016,6,26,18,15,526.5,56.0,4.9,24.0,180.0,544.31,438.18
2016,6,26,18,30,463.0,49.0,4.8,23.0,133.0,467.09,376.27
2016,6,26,18,45,368.5,39.0,4.75,22.0,93.0,366.69,292.71
2016,6,26,19,0,274.0,29.0,4.7,21.0,53.0,273.9,201.16
2016,6,26,19,15,137.0,14.5,4.7,20.0,26.5,133.76,0.0
2016,6,26,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,27,4,45,52.0,5.0,2.1,12.5,6.5,0.0,0.0
2016,6,27,5,0,104.0,10.0,2.2,13.0,13.0,8.54,0.0
2016,6,27,5,15,238.5,21.0,2.2,13.5,44.0,17.2,4.79
2016,6,27,5,30,373.0,32.0,2.2,14.0,75.0,26.17,16.69
2016,6,27,5,45,458.5,40.0,2.2,14.5,118.5,32.29,22.75
2016,6,27,6,0,544.0,48.0,2.2,15.0,162.0,38.34,28.43
2016,6,27,6,15,599.0,54.0,2.2,16.0,210.0,42.54,32.22
2016,6,27,6,30,654.0,60.0,2.2,17.0,258.0,50.82,39.45
2016,6,27,6,45,693.0,64.5,2.2,18.0,308.5,53.86,41.91
2016,6,27,7,0,732.0,69.0,2.2,19.0,359.0,56.86,44.24
2016,6,27,7,15,760.0,72.5,2.15,20.0,410.0,58.9,45.67
2016,6,27,7,30,788.0,76.0,2.1,21.0,461.0,60.88,47.01
2016,6,27,7,45,809.0,79.0,2.05,22.0,510.5,62.33,47.88
2016,6,27,8,0,830.0,82.0,2.0,23.0,560.0,72.79,56.35
2016,6,27,8,15,846.0,85.0,2.05,24.0,606.5,74.73,57.54
2016,6,27,8,30,862.0,88.0,2.1,25.0,653.0,76.51,58.61
2016,6,27,8,45,874.5,90.0,2.15,26.5,696.5,77.48,58.87
2016,6,27,9,0,887.0,92.0,2.2,28.0,740.0,111.22,61.48
2016,6,27,9,15,896.5,94.0,2.3,29.0,778.5,163.42,86.88
2016,6,27,9,30,906.0,96.0,2.4,30.0,817.0,216.9,123.48
2016,6,27,9,45,904.5,102.5,2.5,31.0,848.0,271.94,166.78
2016,6,27,10,0,903.0,109.0,2.6,32.0,879.0,326.77,211.8
2016,6,27,10,15,909.0,110.0,2.65,33.0,906.5,380.09,255.61
2016,6,27,10,30,915.0,111.0,2.7,34.0,934.0,433.53,298.76
2016,6,27,10,45,920.0,111.5,2.8,35.0,955.0,486.11,340.2
2016,6,27,11,0,925.0,112.0,2.9,36.0,976.0,538.31,380.02
2016,6,27,11,15,928.0,113.0,2.95,36.0,990.0,589.21,419.16
2016,6,27,11,30,931.0,114.0,3.0,36.0,1004.0,639.18,456.64
2016,6,27,11,45,932.5,114.0,3.05,36.5,1010.5,686.37,490.31
2016,6,27,12,0,934.0,114.0,3.1,37.0,1017.0,732.13,522.11
2016,6,27,12,15,934.0,114.0,3.2,37.0,1016.5,775.21,552.7
2016,6,27,12,30,934.0,114.0,3.3,37.0,1016.0,816.37,580.22
2016,6,27,12,45,936.0,111.5,3.45,37.0,1008.5,854.86,605.83
2016,6,27,13,0,938.0,109.0,3.6,37.0,1001.0,890.99,629.89
2016,6,27,13,15,935.5,108.0,3.7,36.5,985.5,921.98,651.75
2016,6,27,13,30,933.0,107.0,3.8,36.0,970.0,950.01,671.87
2016,6,27,13,45,929.0,106.0,3.95,36.0,948.0,973.55,688.15
2016,6,27,14,0,925.0,105.0,4.1,36.0,926.0,993.85,702.49
2016,6,27,14,15,918.5,104.0,4.2,35.5,897.0,1008.39,714.52
2016,6,27,14,30,912.0,103.0,4.3,35.0,868.0,1019.5,724.58
2016,6,27,14,45,904.5,101.0,4.4,35.0,833.0,1025.07,729.79
2016,6,27,15,0,897.0,99.0,4.5,35.0,798.0,1027.15,732.97
2016,6,27,15,15,886.5,97.0,4.55,34.5,758.0,1022.74,733.38
2016,6,27,15,30,876.0,95.0,4.6,34.0,718.0,1014.94,731.76
2016,6,27,15,45,863.0,92.5,4.65,34.0,674.0,1000.72,724.6
2016,6,27,16,0,850.0,90.0,4.7,34.0,630.0,983.35,715.47
2016,6,27,16,15,832.0,87.0,4.7,33.0,582.0,968.99,711.06
2016,6,27,16,30,814.0,84.0,4.7,32.0,534.0,940.08,696.81
2016,6,27,16,45,792.5,80.5,4.75,31.5,484.5,904.53,676.86
2016,6,27,17,0,771.0,77.0,4.8,31.0,435.0,866.77,654.94
2016,6,27,17,15,740.5,73.0,4.75,30.0,384.0,817.96,625.31
2016,6,27,17,30,710.0,69.0,4.7,29.0,333.0,767.9,593.75
2016,6,27,17,45,669.5,63.5,4.7,28.0,283.0,706.14,552.48
2016,6,27,18,0,629.0,58.0,4.7,27.0,233.0,650.75,513.89
2016,6,27,18,15,566.5,51.5,4.6,26.0,185.5,571.03,454.13
2016,6,27,18,30,504.0,45.0,4.5,25.0,138.0,494.16,393.43
2016,6,27,18,45,409.5,36.0,4.45,24.0,96.5,393.62,310.81
2016,6,27,19,0,315.0,27.0,4.4,23.0,55.0,300.73,219.23
2016,6,27,19,15,157.5,13.5,4.4,22.0,27.5,145.78,0.0
2016,6,27,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,45,39.5,5.0,3.15,12.5,6.0,0.0,0.0
2016,6,28,5,0,79.0,10.0,3.2,13.0,12.0,8.54,0.0
2016,6,28,5,15,206.5,22.0,3.2,13.5,42.0,18.05,4.91
2016,6,28,5,30,334.0,34.0,3.2,14.0,72.0,27.82,18.04
2016,6,28,5,45,420.5,43.0,3.2,14.5,114.5,34.67,24.8
2016,6,28,6,0,507.0,52.0,3.2,15.0,157.0,41.41,31.11
2016,6,28,6,15,564.0,58.5,3.15,15.5,204.5,45.83,35.19
2016,6,28,6,30,621.0,65.0,3.1,16.0,252.0,50.19,39.05
2016,6,28,6,45,663.5,69.5,3.05,17.0,303.0,52.86,41.2
2016,6,28,7,0,706.0,74.0,3.0,18.0,354.0,60.47,47.59
2016,6,28,7,15,735.0,78.0,2.95,19.0,404.5,62.72,49.18
2016,6,28,7,30,764.0,82.0,2.9,20.0,455.0,64.9,50.68
2016,6,28,7,45,788.0,85.0,2.85,21.5,504.5,66.21,51.3
2016,6,28,8,0,812.0,88.0,2.8,23.0,554.0,67.46,51.85
2016,6,28,8,15,829.0,90.5,2.8,23.5,601.0,68.18,52.18
2016,6,28,8,30,846.0,93.0,2.8,24.0,648.0,79.26,61.18
2016,6,28,8,45,860.0,95.0,2.8,25.0,691.5,80.17,61.49
2016,6,28,9,0,874.0,97.0,2.8,26.0,735.0,112.41,63.76
2016,6,28,9,15,884.0,99.0,2.8,26.5,774.0,164.03,88.98
2016,6,28,9,30,894.0,101.0,2.8,27.0,813.0,216.99,125.68
2016,6,28,9,45,905.0,101.0,2.8,28.0,847.0,270.05,167.46
2016,6,28,10,0,916.0,101.0,2.8,29.0,881.0,324.15,212.12
2016,6,28,10,15,921.5,102.0,2.9,29.5,908.5,377.93,257.6
2016,6,28,10,30,927.0,103.0,3.0,30.0,936.0,431.77,302.58
2016,6,28,10,45,931.5,103.5,3.1,30.5,957.0,484.68,345.9
2016,6,28,11,0,936.0,104.0,3.2,31.0,978.0,537.14,387.67
2016,6,28,11,15,938.5,105.0,3.3,31.0,991.5,588.24,428.1
2016,6,28,11,30,941.0,106.0,3.4,31.0,1005.0,638.33,466.81
2016,6,28,11,45,942.0,106.0,3.5,31.5,1011.5,685.55,501.63
2016,6,28,12,0,943.0,106.0,3.6,32.0,1018.0,731.27,534.5
2016,6,28,12,15,943.0,106.0,3.7,32.0,1017.5,774.59,566.11
2016,6,28,12,30,943.0,106.0,3.8,32.0,1017.0,815.95,594.31
2016,6,28,12,45,934.5,111.0,3.95,32.5,1007.0,852.61,618.08
2016,6,28,13,0,926.0,116.0,4.1,33.0,997.0,886.53,639.94
2016,6,28,13,15,923.5,115.0,4.2,32.5,981.5,917.38,662.18
2016,6,28,13,30,921.0,114.0,4.3,32.0,966.0,945.31,682.64
2016,6,28,13,45,916.5,113.0,4.4,32.0,944.0,968.33,698.62
2016,6,28,14,0,912.0,112.0,4.5,32.0,922.0,988.11,712.63
2016,6,28,14,15,906.0,111.0,4.55,31.5,893.5,1003.13,724.88
2016,6,28,14,30,900.0,110.0,4.6,31.0,865.0,1014.76,735.14
2016,6,28,14,45,893.0,108.0,4.65,31.0,830.5,1020.93,740.53
2016,6,28,15,0,886.0,106.0,4.7,31.0,796.0,1023.64,743.88
2016,6,28,15,15,875.0,103.5,4.7,30.5,756.5,1018.33,743.41
2016,6,28,15,30,864.0,101.0,4.7,30.0,717.0,1009.62,740.89
2016,6,28,15,45,852.0,98.0,4.75,30.0,673.0,996.04,734.17
2016,6,28,16,0,840.0,95.0,4.8,30.0,629.0,991.33,733.48
2016,6,28,16,15,619.0,148.0,4.75,29.0,525.0,835.85,631.76
2016,6,28,16,30,398.0,201.0,4.7,28.0,421.0,664.02,511.17
2016,6,28,16,45,579.5,141.0,4.7,27.5,427.5,776.73,599.23
2016,6,28,17,0,761.0,81.0,4.7,27.0,434.0,862.5,662.86
2016,6,28,17,15,730.0,76.5,4.65,25.5,383.0,812.79,632.52
2016,6,28,17,30,699.0,72.0,4.6,24.0,332.0,761.83,600.85
2016,6,28,17,45,657.0,66.5,4.6,23.0,282.0,705.22,562.5
2016,6,28,18,0,615.0,61.0,4.6,22.0,232.0,643.32,518.15
2016,6,28,18,15,551.5,54.0,4.6,21.0,184.5,562.49,456.58
2016,6,28,18,30,488.0,47.0,4.6,20.0,137.0,484.52,393.92
2016,6,28,18,45,391.5,37.5,4.6,19.0,96.0,382.35,308.27
2016,6,28,19,0,295.0,28.0,4.6,18.0,55.0,287.95,214.07
2016,6,28,19,15,147.5,14.0,4.55,17.0,27.5,140.09,0.0
2016,6,28,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,44.0,5.5,3.8,10.5,6.0,0.0,0.0
2016,6,29,5,0,88.0,11.0,3.9,11.0,12.0,9.39,0.0
2016,6,29,5,15,231.5,22.0,3.9,11.5,43.5,18.14,4.57
2016,6,29,5,30,375.0,33.0,3.9,12.0,75.0,27.11,17.56
2016,6,29,5,45,467.5,40.5,3.95,13.0,119.5,32.81,23.31
2016,6,29,6,0,560.0,48.0,4.0,14.0,164.0,38.49,28.64
2016,6,29,6,15,617.0,54.0,4.0,14.5,213.5,42.72,32.56
2016,6,29,6,30,674.0,60.0,4.0,15.0,263.0,51.05,39.97
2016,6,29,6,45,715.0,64.0,4.05,15.5,315.0,53.73,42.23
2016,6,29,7,0,756.0,68.0,4.1,16.0,367.0,56.41,44.39
2016,6,29,7,15,784.0,72.0,4.1,16.5,419.0,58.88,46.33
2016,6,29,7,30,812.0,76.0,4.1,17.0,471.0,61.26,48.15
2016,6,29,7,45,834.0,78.5,4.15,18.0,521.5,62.42,48.77
2016,6,29,8,0,856.0,81.0,4.2,19.0,572.0,72.59,57.14
2016,6,29,8,15,872.0,83.5,4.2,19.5,619.5,74.26,58.26
2016,6,29,8,30,888.0,86.0,4.2,20.0,667.0,75.8,59.27
2016,6,29,8,45,900.5,88.0,4.25,20.5,711.5,76.83,59.86
2016,6,29,9,0,913.0,90.0,4.3,21.0,756.0,109.21,62.23
2016,6,29,9,15,922.5,92.0,4.35,21.5,795.5,162.82,88.67
2016,6,29,9,30,932.0,94.0,4.4,22.0,835.0,217.73,127.54
2016,6,29,9,45,936.5,97.0,4.45,22.5,868.0,273.31,173.01
2016,6,29,10,0,941.0,100.0,4.5,23.0,901.0,329.27,221.27
2016,6,29,10,15,946.5,101.0,4.55,23.5,929.0,384.43,269.42
2016,6,29,10,30,952.0,102.0,4.6,24.0,957.0,439.62,317.1
2016,6,29,10,45,955.0,103.5,4.7,24.5,977.5,493.92,363.17
2016,6,29,11,0,958.0,105.0,4.8,25.0,998.0,547.61,407.55
2016,6,29,11,15,960.5,105.5,4.85,25.0,1012.0,599.51,450.12
2016,6,29,11,30,963.0,106.0,4.9,25.0,1026.0,650.37,490.87
2016,6,29,11,45,963.0,107.0,5.0,25.0,1032.5,698.79,529.1
2016,6,29,12,0,963.0,108.0,5.1,25.0,1039.0,745.63,565.41
2016,6,29,12,15,963.0,108.0,5.15,25.0,1038.0,789.9,599.03
2016,6,29,12,30,963.0,108.0,5.2,25.0,1037.0,832.18,629.05
2016,6,29,12,45,958.5,109.5,5.3,25.0,1027.5,869.92,655.87
2016,6,29,13,0,954.0,111.0,5.4,25.0,1018.0,904.98,680.83
2016,6,29,13,15,951.5,110.0,5.45,24.5,1002.5,936.65,704.59
2016,6,29,13,30,949.0,109.0,5.5,24.0,987.0,965.32,726.43
2016,6,29,13,45,944.5,108.0,5.6,24.0,964.5,989.0,743.83
2016,6,29,14,0,940.0,107.0,5.7,24.0,942.0,1009.34,759.11
2016,6,29,14,15,934.5,106.0,5.7,23.5,913.0,1025.33,772.41
2016,6,29,14,30,929.0,105.0,5.7,23.0,884.0,1037.85,783.55
2016,6,29,14,45,921.0,103.0,5.7,22.5,848.5,1043.31,790.05
2016,6,29,15,0,913.0,101.0,5.7,22.0,813.0,1045.2,794.32
2016,6,29,15,15,903.0,99.0,5.7,21.5,773.0,1041.55,794.96
2016,6,29,15,30,893.0,97.0,5.7,21.0,733.0,1034.45,793.38
2016,6,29,15,45,879.5,95.0,5.7,20.5,688.0,1020.45,787.12
2016,6,29,16,0,866.0,93.0,5.7,20.0,643.0,1003.26,778.71
2016,6,29,16,15,848.0,90.0,5.65,19.5,594.5,989.05,772.12
2016,6,29,16,30,830.0,87.0,5.6,19.0,546.0,960.06,754.93
2016,6,29,16,45,807.0,83.5,5.55,18.5,495.0,922.88,731.65
2016,6,29,17,0,784.0,80.0,5.5,18.0,444.0,883.46,706.36
2016,6,29,17,15,752.5,76.0,5.4,17.0,392.0,833.44,673.59
2016,6,29,17,30,721.0,72.0,5.3,16.0,340.0,782.12,638.79
2016,6,29,17,45,676.0,67.0,5.25,15.5,288.5,722.97,595.58
2016,6,29,18,0,631.0,62.0,5.2,15.0,237.0,658.61,546.45
2016,6,29,18,15,566.0,55.0,5.05,14.5,188.5,575.97,480.05
2016,6,29,18,30,501.0,48.0,4.9,14.0,140.0,496.2,412.99
2016,6,29,18,45,396.5,39.0,4.8,13.5,98.0,388.05,319.58
2016,6,29,19,0,292.0,30.0,4.7,13.0,56.0,287.84,217.97
2016,6,29,19,15,146.0,15.0,4.65,12.5,28.0,140.61,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,25.5,4.5,3.1,10.5,5.0,0.0,0.0
2016,6,30,5,0,51.0,9.0,3.2,11.0,10.0,7.68,0.0
2016,6,30,5,15,181.0,22.5,3.15,11.5,40.0,17.55,3.73
2016,6,30,5,30,311.0,36.0,3.1,12.0,70.0,29.61,19.64
2016,6,30,5,45,401.0,46.0,3.1,12.5,113.0,37.23,27.24
2016,6,30,6,0,491.0,56.0,3.1,13.0,156.0,44.7,34.29
2016,6,30,6,15,551.5,63.0,3.05,13.5,205.0,49.4,38.66
2016,6,30,6,30,612.0,70.0,3.0,14.0,254.0,54.02,42.79
2016,6,30,6,45,653.5,76.0,2.95,15.0,304.5,57.62,45.77
2016,6,30,7,0,695.0,82.0,2.9,16.0,355.0,61.11,48.55
2016,6,30,7,15,726.0,86.5,2.85,16.5,406.5,63.31,50.22
2016,6,30,7,30,757.0,91.0,2.8,17.0,458.0,71.5,57.06
2016,6,30,7,45,779.0,95.5,2.75,18.0,508.0,73.59,58.43
2016,6,30,8,0,801.0,100.0,2.7,19.0,558.0,75.56,59.67
2016,6,30,8,15,819.0,103.5,2.65,20.0,606.0,76.64,60.15
2016,6,30,8,30,837.0,107.0,2.6,21.0,654.0,77.62,60.55
2016,6,30,8,45,848.5,110.5,2.55,22.0,697.5,78.35,60.74
2016,6,30,9,0,860.0,114.0,2.5,23.0,741.0,108.75,62.97
2016,6,30,9,15,871.0,116.5,2.5,23.5,780.0,170.82,96.22
2016,6,30,9,30,882.0,119.0,2.5,24.0,819.0,223.78,132.83
2016,6,30,9,45,900.0,115.0,2.55,25.0,856.0,275.56,173.48
2016,6,30,10,0,918.0,111.0,2.6,26.0,893.0,329.0,217.74
2016,6,30,10,15,924.0,112.5,2.7,26.5,920.5,383.56,264.19
2016,6,30,10,30,930.0,114.0,2.8,27.0,948.0,438.26,310.21
2016,6,30,10,45,934.0,115.0,2.95,27.5,969.0,491.69,354.41
2016,6,30,11,0,938.0,116.0,3.1,28.0,990.0,544.62,397.04
2016,6,30,11,15,940.5,116.5,3.25,28.0,1004.0,595.74,438.04
2016,6,30,11,30,943.0,117.0,3.4,28.0,1018.0,645.84,477.34
2016,6,30,11,45,944.0,117.0,3.6,28.5,1024.5,693.46,513.16
2016,6,30,12,0,945.0,117.0,3.8,29.0,1031.0,739.6,547.08
2016,6,30,12,15,945.0,117.0,3.95,29.0,1030.0,783.36,579.59
2016,6,30,12,30,945.0,117.0,4.1,29.0,1029.0,825.18,609.0
2016,6,30,12,45,935.5,122.0,4.35,29.0,1018.0,861.44,634.5
2016,6,30,13,0,926.0,127.0,4.6,29.0,1007.0,894.89,658.12
2016,6,30,13,15,922.5,126.0,4.7,29.0,991.0,925.3,679.38
2016,6,30,13,30,919.0,125.0,4.8,29.0,975.0,952.73,698.72
2016,6,30,13,45,914.0,124.0,4.95,29.0,952.0,975.66,715.55
2016,6,30,14,0,909.0,123.0,5.1,29.0,929.0,995.32,730.36
2016,6,30,14,15,902.0,121.5,5.1,28.5,900.0,1009.22,741.9
2016,6,30,14,30,895.0,120.0,5.1,28.0,871.0,1019.67,751.34
2016,6,30,14,45,886.5,117.5,5.2,28.0,835.5,1024.11,756.23
2016,6,30,15,0,878.0,115.0,5.3,28.0,800.0,1025.06,758.96
2016,6,30,15,15,866.0,113.0,5.25,27.5,759.5,1019.57,757.96
2016,6,30,15,30,854.0,111.0,5.2,27.0,719.0,1023.46,763.47
2016,6,30,15,45,840.0,107.5,5.2,27.0,674.0,1007.49,754.48
2016,6,30,16,0,826.0,104.0,5.2,27.0,629.0,988.29,743.51
2016,6,30,16,15,806.5,101.0,5.15,26.5,581.0,961.12,728.21
2016,6,30,16,30,787.0,98.0,5.1,26.0,533.0,931.19,710.91
2016,6,30,16,45,763.5,93.5,5.1,25.5,482.5,892.96,687.87
2016,6,30,17,0,740.0,89.0,5.1,25.0,432.0,852.56,662.85
2016,6,30,17,15,706.0,84.0,5.0,24.0,381.0,806.19,633.57
2016,6,30,17,30,672.0,79.0,4.9,23.0,330.0,752.96,598.25
2016,6,30,17,45,628.5,72.5,4.8,22.5,279.5,688.72,552.15
2016,6,30,18,0,585.0,66.0,4.7,22.0,229.0,624.92,504.57
2016,6,30,18,15,519.0,58.5,4.6,21.0,181.5,542.2,440.9
2016,6,30,18,30,453.0,51.0,4.5,20.0,134.0,462.39,376.38
2016,6,30,18,45,354.0,40.5,4.45,19.0,93.5,358.19,288.86
2016,6,30,19,0,255.0,30.0,4.4,18.0,53.0,261.91,193.97
2016,6,30,19,15,127.5,15.0,4.45,17.5,26.5,128.32,0.0
2016,6,30,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,142.0,18.0,4.05,11.5,33.5,14.03,1.36
2016,7,1,5,30,284.0,36.0,4.1,12.0,67.0,29.57,19.54
2016,7,1,5,45,376.5,46.0,4.2,13.0,109.0,37.16,27.09
2016,7,1,6,0,469.0,56.0,4.3,14.0,151.0,44.62,34.05
2016,7,1,6,15,530.0,63.5,4.3,14.5,199.0,49.68,38.74
2016,7,1,6,30,591.0,71.0,4.3,15.0,247.0,54.65,43.17
2016,7,1,6,45,635.5,76.5,4.3,15.5,298.0,57.85,45.87
2016,7,1,7,0,680.0,82.0,4.3,16.0,349.0,60.98,48.43
2016,7,1,7,15,711.0,86.5,4.2,16.5,399.5,63.16,50.08
2016,7,1,7,30,742.0,91.0,4.1,17.0,450.0,71.33,56.93
2016,7,1,7,45,766.5,94.5,4.1,18.0,500.0,72.72,57.69
2016,7,1,8,0,791.0,98.0,4.1,19.0,550.0,74.05,58.4
2016,7,1,8,15,809.0,101.5,4.1,19.5,597.5,75.17,59.04
2016,7,1,8,30,827.0,105.0,4.1,20.0,645.0,76.18,59.6
2016,7,1,8,45,842.0,107.0,4.1,21.0,689.0,76.1,59.12
2016,7,1,9,0,857.0,109.0,4.1,22.0,733.0,115.12,69.06
2016,7,1,9,15,868.0,111.5,4.1,22.5,772.0,166.41,93.65
2016,7,1,9,30,879.0,114.0,4.1,23.0,811.0,219.16,130.32
2016,7,1,9,45,888.5,115.0,4.2,23.5,845.0,271.95,172.83
2016,7,1,10,0,898.0,116.0,4.3,24.0,879.0,325.63,218.57
2016,7,1,10,15,904.0,117.5,4.35,24.5,907.0,379.21,264.95
2016,7,1,10,30,910.0,119.0,4.4,25.0,935.0,432.92,310.98
2016,7,1,10,45,915.5,119.5,4.5,25.5,956.5,485.71,355.45
2016,7,1,11,0,921.0,120.0,4.6,26.0,978.0,538.17,398.54
2016,7,1,11,15,924.0,121.0,4.7,26.0,992.0,589.15,440.23
2016,7,1,11,30,927.0,122.0,4.8,26.0,1006.0,639.22,480.29
2016,7,1,11,45,929.0,121.5,4.9,26.5,1013.5,686.49,516.46
2016,7,1,12,0,931.0,121.0,5.0,27.0,1021.0,732.39,550.77
2016,7,1,12,15,931.0,121.0,5.05,27.0,1020.0,775.69,583.41
2016,7,1,12,30,931.0,121.0,5.1,27.0,1019.0,817.08,613.11
2016,7,1,12,45,925.0,124.0,5.2,27.0,1010.0,854.08,639.22
2016,7,1,13,0,919.0,127.0,5.3,27.0,1001.0,888.45,663.54
2016,7,1,13,15,916.0,126.0,5.35,27.0,985.5,919.12,685.05
2016,7,1,13,30,913.0,125.0,5.4,27.0,970.0,946.86,704.61
2016,7,1,13,45,909.0,123.5,5.45,27.0,947.5,970.13,721.23
2016,7,1,14,0,905.0,122.0,5.5,27.0,925.0,990.18,735.77
2016,7,1,14,15,898.5,120.5,5.5,26.5,896.0,1004.5,747.76
2016,7,1,14,30,892.0,119.0,5.5,26.0,867.0,1015.41,757.65
2016,7,1,14,45,884.5,116.5,5.5,26.0,832.5,1020.83,762.48
2016,7,1,15,0,877.0,114.0,5.5,26.0,798.0,1022.79,765.15
2016,7,1,15,15,865.5,111.5,5.45,25.5,757.5,1017.27,764.09
2016,7,1,15,30,854.0,109.0,5.4,25.0,717.0,1008.38,760.91
2016,7,1,15,45,839.5,106.5,5.4,24.5,672.5,1005.73,762.54
2016,7,1,16,0,825.0,104.0,5.4,24.0,628.0,987.27,753.32
2016,7,1,16,15,805.5,100.5,5.35,23.0,579.5,959.53,738.82
2016,7,1,16,30,786.0,97.0,5.3,22.0,531.0,929.03,722.19
2016,7,1,16,45,760.5,93.0,5.25,21.5,480.5,889.5,697.38
2016,7,1,17,0,735.0,89.0,5.2,21.0,430.0,847.87,670.63
2016,7,1,17,15,701.0,84.5,5.15,20.0,379.0,802.32,641.59
2016,7,1,17,30,667.0,80.0,5.1,19.0,328.0,749.91,606.36
2016,7,1,17,45,619.5,74.0,5.05,18.5,277.5,682.93,557.42
2016,7,1,18,0,572.0,68.0,5.0,18.0,227.0,616.6,507.02
2016,7,1,18,15,505.0,60.0,4.85,17.0,179.5,532.76,440.96
2016,7,1,18,30,438.0,52.0,4.7,16.0,132.0,451.92,374.2
2016,7,1,18,45,336.5,41.0,4.55,15.5,91.5,345.8,282.71
2016,7,1,19,0,235.0,30.0,4.4,15.0,51.0,246.41,184.18
2016,7,1,19,15,117.5,15.0,4.3,14.5,25.5,117.73,0.0
2016,7,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
