Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,145.0,17.5,3.85,12.5,33.0,14.08,0.8
2016,7,2,5,30,290.0,35.0,4.0,13.0,66.0,28.74,18.69
2016,7,2,5,45,382.5,44.5,4.15,13.5,108.0,35.94,25.94
2016,7,2,6,0,475.0,54.0,4.3,14.0,150.0,43.02,32.63
2016,7,2,6,15,535.0,61.5,4.3,14.5,198.0,48.15,37.37
2016,7,2,6,30,595.0,69.0,4.3,15.0,246.0,53.18,41.85
2016,7,2,6,45,637.5,74.5,4.35,15.5,296.0,56.41,44.6
2016,7,2,7,0,680.0,80.0,4.4,16.0,346.0,59.58,47.2
2016,7,2,7,15,711.0,84.5,4.4,16.5,397.0,61.81,48.91
2016,7,2,7,30,742.0,89.0,4.4,17.0,448.0,69.88,55.67
2016,7,2,7,45,763.5,93.5,4.4,18.0,497.0,72.0,57.08
2016,7,2,8,0,785.0,98.0,4.4,19.0,546.0,73.99,58.36
2016,7,2,8,15,803.0,101.0,4.35,19.5,593.0,74.77,58.71
2016,7,2,8,30,821.0,104.0,4.3,20.0,640.0,75.47,59.01
2016,7,2,8,45,833.0,108.0,4.3,21.0,683.0,76.58,59.53
2016,7,2,9,0,845.0,112.0,4.3,22.0,726.0,104.38,61.28
2016,7,2,9,15,856.0,114.0,4.3,22.5,764.5,165.44,93.59
2016,7,2,9,30,867.0,116.0,4.3,23.0,803.0,217.28,129.42
2016,7,2,9,45,871.5,120.0,4.35,23.5,836.0,270.22,172.14
2016,7,2,10,0,876.0,124.0,4.4,24.0,869.0,323.58,217.67
2016,7,2,10,15,882.5,125.5,4.45,24.5,896.5,376.25,263.23
2016,7,2,10,30,889.0,127.0,4.5,25.0,924.0,429.14,308.54
2016,7,2,10,45,892.5,129.0,4.6,25.5,944.5,481.09,352.36
2016,7,2,11,0,896.0,131.0,4.7,26.0,965.0,532.59,394.7
2016,7,2,11,15,899.0,132.0,4.75,26.0,979.5,582.52,435.47
2016,7,2,11,30,902.0,133.0,4.8,26.0,994.0,631.59,474.63
2016,7,2,11,45,902.0,134.0,4.9,26.5,1000.5,677.77,509.98
2016,7,2,12,0,902.0,135.0,5.0,27.0,1007.0,722.53,543.44
2016,7,2,12,15,902.5,135.0,5.1,27.0,1006.5,765.31,575.95
2016,7,2,12,30,903.0,135.0,5.2,27.0,1006.0,806.32,606.16
2016,7,2,12,45,906.5,131.5,5.3,27.0,999.5,844.88,633.44
2016,7,2,13,0,910.0,128.0,5.4,27.0,993.0,881.21,659.17
2016,7,2,13,15,907.5,127.0,5.45,26.5,978.0,912.1,682.26
2016,7,2,13,30,905.0,126.0,5.5,26.0,963.0,940.11,703.52
2016,7,2,13,45,899.0,126.0,5.55,26.0,940.5,962.82,719.85
2016,7,2,14,0,893.0,126.0,5.6,26.0,918.0,982.3,734.11
2016,7,2,14,15,886.5,124.5,5.6,25.5,889.0,996.55,746.12
2016,7,2,14,30,880.0,123.0,5.6,25.0,860.0,1007.41,756.01
2016,7,2,14,45,870.0,121.5,5.65,25.0,825.5,1011.39,760.22
2016,7,2,15,0,860.0,120.0,5.7,25.0,791.0,1011.93,762.29
2016,7,2,15,15,848.5,117.5,5.65,24.5,751.0,1019.46,770.18
2016,7,2,15,30,837.0,115.0,5.6,24.0,711.0,1010.69,766.99
2016,7,2,15,45,821.0,112.5,5.6,24.0,666.5,994.03,757.37
2016,7,2,16,0,805.0,110.0,5.6,24.0,622.0,974.22,745.66
2016,7,2,16,15,581.5,160.5,5.55,23.0,515.5,812.36,634.76
2016,7,2,16,30,358.0,211.0,5.5,22.0,409.0,614.02,488.32
2016,7,2,16,45,535.5,153.0,5.5,21.5,417.5,738.98,589.58
2016,7,2,17,0,713.0,95.0,5.5,21.0,426.0,840.88,667.92
2016,7,2,17,15,679.5,89.5,5.4,20.0,375.0,789.0,632.94
2016,7,2,17,30,646.0,84.0,5.3,19.0,324.0,736.19,596.92
2016,7,2,17,45,598.0,77.5,5.2,18.5,274.0,668.63,547.02
2016,7,2,18,0,550.0,71.0,5.1,18.0,224.0,601.74,495.76
2016,7,2,18,15,485.0,62.0,4.95,17.0,177.0,518.92,430.24
2016,7,2,18,30,420.0,53.0,4.8,16.0,130.0,439.03,364.04
2016,7,2,18,45,324.0,41.5,4.65,15.5,90.0,337.09,275.64
2016,7,2,19,0,228.0,30.0,4.5,15.0,50.0,241.71,180.27
2016,7,2,19,15,114.0,15.0,4.4,14.5,25.0,115.4,0.0
2016,7,2,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,5,15,151.0,16.5,3.25,11.5,33.0,13.25,0.0
2016,7,3,5,30,302.0,33.0,3.4,12.0,66.0,27.04,17.27
2016,7,3,5,45,394.5,43.0,3.55,12.5,108.5,34.74,25.0
2016,7,3,6,0,487.0,53.0,3.7,13.0,151.0,42.3,32.12
2016,7,3,6,15,546.5,60.0,3.7,13.5,199.0,47.07,36.57
2016,7,3,6,30,606.0,67.0,3.7,14.0,247.0,51.76,40.77
2016,7,3,6,45,649.5,72.5,3.75,15.0,297.5,55.08,43.52
2016,7,3,7,0,693.0,78.0,3.8,16.0,348.0,58.33,46.1
2016,7,3,7,15,723.5,82.5,3.8,16.5,399.0,66.17,52.74
2016,7,3,7,30,754.0,87.0,3.8,17.0,450.0,68.6,54.56
2016,7,3,7,45,777.0,90.5,3.85,18.0,499.5,70.1,55.44
2016,7,3,8,0,800.0,94.0,3.9,19.0,549.0,71.52,56.24
2016,7,3,8,15,817.5,97.5,3.9,19.5,596.5,72.74,56.98
2016,7,3,8,30,835.0,101.0,3.9,20.0,644.0,73.86,57.64
2016,7,3,8,45,847.5,103.5,3.95,21.0,687.0,84.98,66.62
2016,7,3,9,0,860.0,106.0,4.0,22.0,730.0,111.1,67.01
2016,7,3,9,15,870.5,108.5,4.05,22.5,769.0,162.5,90.9
2016,7,3,9,30,881.0,111.0,4.1,23.0,808.0,215.31,127.25
2016,7,3,9,45,902.0,105.0,4.15,23.5,845.0,266.28,167.76
2016,7,3,10,0,923.0,99.0,4.2,24.0,882.0,319.17,212.57
2016,7,3,10,15,928.5,100.5,4.25,24.5,910.0,373.79,259.98
2016,7,3,10,30,934.0,102.0,4.3,25.0,938.0,428.5,306.99
2016,7,3,10,45,938.0,102.5,4.4,25.5,958.5,481.74,352.0
2016,7,3,11,0,942.0,103.0,4.5,26.0,979.0,534.47,395.47
2016,7,3,11,15,944.5,103.5,4.6,26.0,993.0,585.71,437.5
2016,7,3,11,30,947.0,104.0,4.7,26.0,1007.0,635.93,477.78
2016,7,3,11,45,948.0,104.5,4.8,26.5,1014.0,684.01,514.6
2016,7,3,12,0,949.0,105.0,4.9,27.0,1021.0,730.59,549.42
2016,7,3,12,15,949.0,105.0,4.95,27.0,1020.0,774.39,582.44
2016,7,3,12,30,949.0,105.0,5.0,27.0,1019.0,816.21,612.01
2016,7,3,12,45,935.5,112.5,5.1,27.0,1007.5,851.49,636.92
2016,7,3,13,0,922.0,120.0,5.2,27.0,996.0,883.75,659.76
2016,7,3,13,15,919.0,119.0,5.25,26.5,980.5,914.41,682.65
2016,7,3,13,30,916.0,118.0,5.3,26.0,965.0,942.13,703.65
2016,7,3,13,45,910.5,117.5,5.35,26.0,942.5,964.96,720.01
2016,7,3,14,0,905.0,117.0,5.4,26.0,920.0,984.53,734.28
2016,7,3,14,15,898.5,115.5,5.4,25.5,891.0,998.82,746.28
2016,7,3,14,30,892.0,114.0,5.4,25.0,862.0,1009.68,756.15
2016,7,3,14,45,882.0,113.0,5.45,25.0,827.0,1014.17,760.71
2016,7,3,15,0,872.0,112.0,5.5,25.0,792.0,1015.22,763.12
2016,7,3,15,15,861.0,109.5,5.45,24.5,752.0,1010.21,762.39
2016,7,3,15,30,850.0,107.0,5.4,24.0,712.0,1001.84,759.53
2016,7,3,15,45,834.5,104.5,5.4,23.5,667.5,998.11,760.38
2016,7,3,16,0,819.0,102.0,5.4,23.0,623.0,978.72,750.43
2016,7,3,16,15,800.0,99.0,5.3,22.5,575.0,952.2,734.84
2016,7,3,16,30,781.0,96.0,5.2,22.0,527.0,922.93,717.25
2016,7,3,16,45,756.0,92.0,5.15,21.5,477.0,884.02,692.87
2016,7,3,17,0,731.0,88.0,5.1,21.0,427.0,843.01,666.55
2016,7,3,17,15,698.0,83.0,5.0,20.0,376.5,797.69,637.41
2016,7,3,17,30,665.0,78.0,4.9,19.0,326.0,745.63,602.23
2016,7,3,17,45,620.0,72.0,4.8,18.5,276.0,680.97,554.93
2016,7,3,18,0,575.0,66.0,4.7,18.0,226.0,616.84,506.2
2016,7,3,18,15,510.0,58.0,4.55,17.0,179.0,534.63,441.61
2016,7,3,18,30,445.0,50.0,4.4,16.0,132.0,455.36,376.28
2016,7,3,18,45,349.5,39.5,4.3,15.5,91.5,354.11,289.1
2016,7,3,19,0,254.0,29.0,4.2,15.0,51.0,260.66,193.98
2016,7,3,19,15,127.0,14.5,4.2,14.5,25.5,127.02,0.0
2016,7,3,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,162.0,16.0,3.55,11.5,33.0,12.87,0.0
2016,7,4,5,30,324.0,32.0,3.7,12.0,66.0,26.27,16.54
2016,7,4,5,45,417.5,40.5,3.85,12.5,108.5,32.75,23.22
2016,7,4,6,0,511.0,49.0,4.0,13.0,151.0,39.17,29.32
2016,7,4,6,15,570.0,55.5,4.0,13.5,199.0,43.7,33.55
2016,7,4,6,30,629.0,62.0,4.0,14.0,247.0,48.16,37.55
2016,7,4,6,45,672.5,66.5,4.0,15.0,298.0,50.92,39.83
2016,7,4,7,0,716.0,71.0,4.0,16.0,349.0,58.42,46.19
2016,7,4,7,15,745.5,75.0,3.95,16.5,400.0,60.77,48.01
2016,7,4,7,30,775.0,79.0,3.9,17.0,451.0,63.05,49.73
2016,7,4,7,45,799.0,81.5,3.85,18.0,501.0,64.11,50.26
2016,7,4,8,0,823.0,84.0,3.8,19.0,551.0,65.12,50.75
2016,7,4,8,15,840.0,86.5,3.8,19.5,598.5,75.62,59.45
2016,7,4,8,30,857.0,89.0,3.8,20.0,646.0,77.11,60.4
2016,7,4,8,45,871.0,91.0,3.85,20.5,690.0,78.1,60.95
2016,7,4,9,0,885.0,93.0,3.9,21.0,734.0,103.37,61.26
2016,7,4,9,15,895.5,95.0,3.95,21.5,773.5,155.67,85.13
2016,7,4,9,30,906.0,97.0,4.0,22.0,813.0,209.39,122.07
2016,7,4,9,45,906.0,102.5,4.1,23.0,845.0,264.35,166.33
2016,7,4,10,0,906.0,108.0,4.2,24.0,877.0,319.26,213.04
2016,7,4,10,15,912.5,109.5,4.3,24.0,905.0,373.43,260.47
2016,7,4,10,30,919.0,111.0,4.4,24.0,933.0,427.81,307.89
2016,7,4,10,45,923.5,112.0,4.5,24.5,954.0,480.98,353.0
2016,7,4,11,0,928.0,113.0,4.6,25.0,975.0,533.74,396.64
2016,7,4,11,15,930.5,113.5,4.7,25.0,989.5,584.49,438.46
2016,7,4,11,30,933.0,114.0,4.8,25.0,1004.0,634.24,478.58
2016,7,4,11,45,933.5,115.0,4.9,25.5,1011.0,681.96,515.3
2016,7,4,12,0,934.0,116.0,5.0,26.0,1018.0,728.2,550.05
2016,7,4,12,15,934.0,116.0,5.05,26.0,1017.0,771.66,583.0
2016,7,4,12,30,934.0,116.0,5.1,26.0,1016.0,813.2,612.92
2016,7,4,12,45,935.5,114.0,5.2,26.0,1009.0,852.12,640.49
2016,7,4,13,0,937.0,112.0,5.3,26.0,1002.0,888.67,666.41
2016,7,4,13,15,934.0,111.0,5.35,25.5,986.5,919.64,689.6
2016,7,4,13,30,931.0,110.0,5.4,25.0,971.0,947.63,710.88
2016,7,4,13,45,927.0,109.0,5.45,25.0,949.0,971.59,728.09
2016,7,4,14,0,923.0,108.0,5.5,25.0,927.0,992.29,743.2
2016,7,4,14,15,917.0,106.5,5.5,24.5,897.5,1007.22,755.7
2016,7,4,14,30,911.0,105.0,5.5,24.0,868.0,1018.7,766.04
2016,7,4,14,45,902.5,103.0,5.5,24.0,833.0,1023.67,770.59
2016,7,4,15,0,894.0,101.0,5.5,24.0,798.0,1025.12,772.94
2016,7,4,15,15,883.0,99.0,5.45,23.5,758.0,1020.56,772.53
2016,7,4,15,30,872.0,97.0,5.4,23.0,718.0,1012.61,769.96
2016,7,4,15,45,857.5,95.0,5.4,23.0,673.0,997.81,761.63
2016,7,4,16,0,843.0,93.0,5.4,23.0,628.0,979.89,751.26
2016,7,4,16,15,825.0,90.0,5.35,22.5,580.0,966.04,744.95
2016,7,4,16,30,807.0,87.0,5.3,22.0,532.0,937.48,728.2
2016,7,4,16,45,782.5,83.5,5.3,21.5,481.5,899.31,704.75
2016,7,4,17,0,758.0,80.0,5.3,21.0,431.0,859.02,679.32
2016,7,4,17,15,726.0,75.5,5.2,20.0,380.0,808.55,646.45
2016,7,4,17,30,694.0,71.0,5.1,19.0,329.0,756.89,611.63
2016,7,4,17,45,648.5,66.0,5.0,18.5,278.5,697.97,568.73
2016,7,4,18,0,603.0,61.0,4.9,18.0,228.0,634.09,520.23
2016,7,4,18,15,539.0,54.0,4.75,17.0,180.5,553.24,456.77
2016,7,4,18,30,475.0,47.0,4.6,16.0,133.0,475.29,392.49
2016,7,4,18,45,375.0,37.5,4.45,15.5,92.5,370.91,302.72
2016,7,4,19,0,275.0,28.0,4.3,15.0,52.0,274.61,203.94
2016,7,4,19,15,137.5,14.0,4.2,14.5,26.0,133.08,0.0
2016,7,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,161.0,15.5,3.8,11.5,32.5,12.46,0.0
2016,7,5,5,30,322.0,31.0,3.9,12.0,65.0,25.42,15.75
2016,7,5,5,45,414.5,40.0,4.05,12.5,107.0,32.35,22.85
2016,7,5,6,0,507.0,49.0,4.2,13.0,149.0,39.19,29.32
2016,7,5,6,15,351.0,80.0,4.2,13.5,158.5,59.21,47.37
2016,7,5,6,30,195.0,111.0,4.2,14.0,168.0,80.45,66.27
2016,7,5,6,45,210.5,130.0,4.2,15.0,202.5,92.69,76.75
2016,7,5,7,0,226.0,149.0,4.2,16.0,237.0,104.48,86.59
2016,7,5,7,15,496.5,114.0,4.15,16.5,342.0,79.98,64.8
2016,7,5,7,30,767.0,79.0,4.1,17.0,447.0,62.97,49.65
2016,7,5,7,45,790.5,82.0,4.05,17.5,497.0,64.36,50.59
2016,7,5,8,0,814.0,85.0,4.0,18.0,547.0,65.68,51.45
2016,7,5,8,15,603.5,168.0,4.0,18.5,526.5,107.22,86.7
2016,7,5,8,30,393.0,251.0,4.0,19.0,506.0,160.29,130.92
2016,7,5,8,45,636.0,172.5,4.0,19.5,618.0,103.41,82.55
2016,7,5,9,0,879.0,94.0,4.0,20.0,730.0,102.37,61.51
2016,7,5,9,15,649.0,203.5,4.05,20.5,687.0,177.72,112.55
2016,7,5,9,30,419.0,313.0,4.1,21.0,644.0,250.4,175.31
2016,7,5,9,45,669.0,206.0,4.2,21.5,760.5,263.64,175.97
2016,7,5,10,0,919.0,99.0,4.3,22.0,877.0,315.71,211.49
2016,7,5,10,15,925.5,100.0,4.4,22.0,905.5,370.18,259.72
2016,7,5,10,30,932.0,101.0,4.5,22.0,934.0,424.83,307.91
2016,7,5,10,45,936.5,101.5,4.65,22.5,955.5,478.25,353.85
2016,7,5,11,0,941.0,102.0,4.8,23.0,977.0,531.23,398.32
2016,7,5,11,15,944.0,102.5,4.95,23.0,991.5,582.77,441.39
2016,7,5,11,30,947.0,103.0,5.1,23.0,1006.0,633.34,482.78
2016,7,5,11,45,948.0,104.0,5.25,23.5,1013.0,681.89,520.78
2016,7,5,12,0,949.0,105.0,5.4,24.0,1020.0,728.96,556.81
2016,7,5,12,15,949.5,105.0,5.45,23.5,1020.0,773.21,592.0
2016,7,5,12,30,950.0,105.0,5.5,23.0,1020.0,815.54,623.9
2016,7,5,12,45,942.0,109.0,5.6,23.0,1010.0,852.38,650.47
2016,7,5,13,0,934.0,113.0,5.7,23.0,1000.0,886.44,675.1
2016,7,5,13,15,931.5,112.5,5.7,22.5,985.0,918.29,699.04
2016,7,5,13,30,929.0,112.0,5.7,22.0,970.0,947.22,721.03
2016,7,5,13,45,925.5,110.5,5.75,22.0,948.5,971.21,738.56
2016,7,5,14,0,922.0,109.0,5.8,22.0,927.0,991.95,753.94
2016,7,5,14,15,916.5,108.0,5.8,22.0,898.5,1007.94,765.85
2016,7,5,14,30,911.0,107.0,5.8,22.0,870.0,1020.52,775.56
2016,7,5,14,45,904.0,105.0,5.8,22.0,836.0,1027.1,781.28
2016,7,5,15,0,897.0,103.0,5.8,22.0,802.0,1030.18,784.78
2016,7,5,15,15,886.5,101.0,5.75,21.5,762.0,1026.25,784.82
2016,7,5,15,30,876.0,99.0,5.7,21.0,722.0,1018.91,782.66
2016,7,5,15,45,863.5,96.0,5.7,20.5,678.0,1005.04,776.41
2016,7,5,16,0,851.0,93.0,5.7,20.0,634.0,987.97,768.0
2016,7,5,16,15,833.5,90.0,5.65,19.5,586.0,974.6,761.94
2016,7,5,16,30,816.0,87.0,5.6,19.0,538.0,946.46,745.25
2016,7,5,16,45,794.0,83.5,5.6,18.5,488.0,910.64,723.15
2016,7,5,17,0,772.0,80.0,5.6,18.0,438.0,872.56,698.98
2016,7,5,17,15,741.0,75.5,5.5,17.0,386.5,822.74,666.18
2016,7,5,17,30,710.0,71.0,5.4,16.0,335.0,771.63,631.35
2016,7,5,17,45,665.5,66.0,5.35,15.5,284.0,713.17,588.47
2016,7,5,18,0,621.0,61.0,5.3,15.0,233.0,649.63,539.74
2016,7,5,18,15,556.5,54.0,5.15,14.5,185.0,567.75,473.7
2016,7,5,18,30,492.0,47.0,5.0,14.0,137.0,488.76,407.01
2016,7,5,18,45,385.0,38.0,4.9,13.5,95.0,379.08,312.0
2016,7,5,19,0,278.0,29.0,4.8,13.0,53.0,277.72,207.31
2016,7,5,19,15,139.0,14.5,4.75,12.5,26.5,134.58,0.0
2016,7,5,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,5,15,138.5,16.5,3.95,12.0,30.5,13.32,0.0
2016,7,6,5,30,277.0,33.0,3.9,12.0,61.0,27.12,17.08
2016,7,6,5,45,374.5,42.5,3.9,12.5,102.5,34.37,24.59
2016,7,6,6,0,472.0,52.0,3.9,13.0,144.0,41.52,31.38
2016,7,6,6,15,533.0,59.0,3.8,13.5,191.5,46.3,35.86
2016,7,6,6,30,594.0,66.0,3.7,14.0,239.0,51.01,40.09
2016,7,6,6,45,636.5,71.5,3.65,14.5,289.0,54.33,42.94
2016,7,6,7,0,679.0,77.0,3.6,15.0,339.0,57.57,45.63
2016,7,6,7,15,710.0,81.5,3.55,15.5,389.5,65.36,52.25
2016,7,6,7,30,741.0,86.0,3.5,16.0,440.0,67.8,54.1
2016,7,6,7,45,765.5,89.0,3.5,16.5,489.5,68.97,54.81
2016,7,6,8,0,790.0,92.0,3.5,17.0,539.0,70.1,55.48
2016,7,6,8,15,808.0,95.0,3.5,17.5,586.0,71.05,56.0
2016,7,6,8,30,826.0,98.0,3.5,18.0,633.0,71.91,56.45
2016,7,6,8,45,842.5,99.5,3.55,18.5,677.0,82.61,65.29
2016,7,6,9,0,859.0,101.0,3.6,19.0,721.0,104.28,64.41
2016,7,6,9,15,869.5,103.0,3.65,19.5,760.0,155.31,87.03
2016,7,6,9,30,880.0,105.0,3.7,20.0,799.0,207.76,122.85
2016,7,6,9,45,891.5,105.0,3.8,20.5,834.0,260.4,165.18
2016,7,6,10,0,903.0,105.0,3.9,21.0,869.0,314.14,211.28
2016,7,6,10,15,909.5,106.0,4.0,21.5,897.0,367.86,258.37
2016,7,6,10,30,916.0,107.0,4.1,22.0,925.0,421.77,305.24
2016,7,6,10,45,921.0,107.5,4.25,22.5,946.5,474.69,350.52
2016,7,6,11,0,926.0,108.0,4.4,23.0,968.0,527.24,394.41
2016,7,6,11,15,929.0,108.5,4.55,23.0,982.0,578.17,436.84
2016,7,6,11,30,932.0,109.0,4.7,23.0,996.0,628.16,477.62
2016,7,6,11,45,933.5,109.0,4.85,23.0,1003.0,675.72,515.79
2016,7,6,12,0,935.0,109.0,5.0,23.0,1010.0,721.84,552.2
2016,7,6,12,15,934.5,109.0,5.15,23.0,1009.0,764.92,585.81
2016,7,6,12,30,934.0,109.0,5.3,23.0,1008.0,806.03,616.25
2016,7,6,12,45,927.0,112.0,5.45,23.0,998.5,842.34,642.69
2016,7,6,13,0,920.0,115.0,5.6,23.0,989.0,875.95,667.25
2016,7,6,13,15,916.5,114.0,5.7,23.0,973.0,906.13,689.2
2016,7,6,13,30,913.0,113.0,5.8,23.0,957.0,933.33,709.15
2016,7,6,13,45,907.5,112.5,5.9,23.0,934.0,956.09,726.1
2016,7,6,14,0,902.0,112.0,6.0,23.0,911.0,975.61,740.93
2016,7,6,14,15,895.0,110.5,6.0,22.5,882.0,989.36,752.8
2016,7,6,14,30,888.0,109.0,6.0,22.0,853.0,999.69,762.5
2016,7,6,14,45,879.5,107.0,6.0,22.0,818.0,1004.56,767.06
2016,7,6,15,0,871.0,105.0,6.0,22.0,783.0,1005.97,769.4
2016,7,6,15,15,860.0,102.5,5.95,21.5,743.5,1000.89,768.58
2016,7,6,15,30,849.0,100.0,5.9,21.0,704.0,992.46,765.58
2016,7,6,15,45,836.5,96.5,5.85,20.5,660.0,978.08,758.5
2016,7,6,16,0,824.0,93.0,5.8,20.0,616.0,972.48,757.79
2016,7,6,16,15,567.0,156.5,5.7,19.5,503.5,793.38,630.25
2016,7,6,16,30,310.0,220.0,5.6,19.0,391.0,577.68,465.16
2016,7,6,16,45,528.0,149.0,5.5,18.5,407.5,726.92,587.56
2016,7,6,17,0,746.0,78.0,5.4,18.0,424.0,845.03,678.48
2016,7,6,17,15,715.0,74.0,5.3,17.0,374.0,796.45,645.51
2016,7,6,17,30,684.0,70.0,5.2,16.0,324.0,746.67,611.47
2016,7,6,17,45,642.5,64.5,5.1,15.5,274.5,690.72,570.15
2016,7,6,18,0,601.0,59.0,5.0,15.0,225.0,629.78,523.18
2016,7,6,18,15,537.5,52.5,4.85,14.5,178.0,550.16,458.89
2016,7,6,18,30,474.0,46.0,4.7,14.0,131.0,473.42,394.05
2016,7,6,18,45,376.5,36.5,4.6,13.5,91.0,370.99,305.0
2016,7,6,19,0,279.0,27.0,4.5,13.0,51.0,276.6,205.42
2016,7,6,19,15,139.5,13.5,4.45,12.5,25.5,133.23,0.0
2016,7,6,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,5,15,164.0,14.5,3.85,12.5,31.0,11.65,0.0
2016,7,7,5,30,328.0,29.0,3.9,13.0,62.0,23.76,14.11
2016,7,7,5,45,420.5,37.5,4.0,13.5,103.5,30.34,20.94
2016,7,7,6,0,513.0,46.0,4.1,14.0,145.0,36.84,27.09
2016,7,7,6,15,572.0,52.0,4.05,14.5,193.0,41.06,31.04
2016,7,7,6,30,631.0,58.0,4.0,15.0,241.0,45.24,34.79
2016,7,7,6,45,667.5,63.5,3.95,15.5,290.5,53.09,41.67
2016,7,7,7,0,704.0,69.0,3.9,16.0,340.0,56.82,44.79
2016,7,7,7,15,734.0,73.0,3.95,16.5,390.0,59.22,46.66
2016,7,7,7,30,764.0,77.0,4.0,17.0,440.0,61.54,48.43
2016,7,7,7,45,785.5,80.0,4.05,17.5,489.5,62.94,49.37
2016,7,7,8,0,807.0,83.0,4.1,18.0,539.0,64.28,50.25
2016,7,7,8,15,824.0,86.0,4.2,18.5,585.5,75.05,59.22
2016,7,7,8,30,841.0,89.0,4.3,19.0,632.0,76.84,60.45
2016,7,7,8,45,856.0,90.5,4.45,19.5,676.0,77.55,60.75
2016,7,7,9,0,871.0,92.0,4.6,20.0,720.0,98.12,59.77
2016,7,7,9,15,881.5,93.5,4.7,20.0,759.0,149.41,82.06
2016,7,7,9,30,892.0,95.0,4.8,20.0,798.0,202.1,118.12
2016,7,7,9,45,900.0,96.5,4.95,20.5,831.5,255.51,161.37
2016,7,7,10,0,908.0,98.0,5.1,21.0,865.0,309.69,208.29
2016,7,7,10,15,914.0,99.0,5.2,21.0,893.0,363.47,256.36
2016,7,7,10,30,920.0,100.0,5.3,21.0,921.0,417.38,304.45
2016,7,7,10,45,925.0,100.5,5.4,21.5,942.5,470.46,350.54
2016,7,7,11,0,930.0,101.0,5.5,22.0,964.0,523.16,395.19
2016,7,7,11,15,933.0,101.5,5.55,21.5,978.0,574.24,439.03
2016,7,7,11,30,936.0,102.0,5.6,21.0,992.0,624.35,481.28
2016,7,7,11,45,937.0,102.0,5.65,21.0,999.0,671.71,519.7
2016,7,7,12,0,938.0,102.0,5.7,21.0,1006.0,717.56,556.2
2016,7,7,12,15,938.5,102.0,5.7,21.0,1005.5,761.37,590.32
2016,7,7,12,30,939.0,102.0,5.7,21.0,1005.0,803.28,620.98
2016,7,7,12,45,929.0,107.5,5.7,21.0,995.0,839.44,646.94
2016,7,7,13,0,919.0,113.0,5.7,21.0,985.0,872.77,670.83
2016,7,7,13,15,916.5,112.0,5.6,21.0,970.0,903.77,692.48
2016,7,7,13,30,914.0,111.0,5.5,21.0,955.0,931.87,712.02
2016,7,7,13,45,909.5,110.0,5.45,21.0,933.0,955.09,728.43
2016,7,7,14,0,905.0,109.0,5.4,21.0,911.0,975.09,742.66
2016,7,7,14,15,899.0,107.5,5.35,21.0,882.5,989.83,753.34
2016,7,7,14,30,893.0,106.0,5.3,21.0,854.0,1001.17,761.81
2016,7,7,14,45,885.5,104.0,5.3,21.0,820.0,1007.07,767.03
2016,7,7,15,0,878.0,102.0,5.3,21.0,786.0,1009.51,770.07
2016,7,7,15,15,867.0,100.0,5.3,20.5,746.0,1005.01,770.0
2016,7,7,15,30,856.0,98.0,5.3,20.0,706.0,997.15,767.76
2016,7,7,15,45,843.0,95.0,5.3,20.0,662.5,982.83,759.63
2016,7,7,16,0,830.0,92.0,5.3,20.0,619.0,965.38,749.4
2016,7,7,16,15,812.0,89.0,5.3,19.5,571.5,951.66,743.37
2016,7,7,16,30,794.0,86.0,5.3,19.0,524.0,923.32,726.78
2016,7,7,16,45,771.5,82.5,5.35,18.5,474.5,887.37,704.8
2016,7,7,17,0,749.0,79.0,5.4,18.0,425.0,849.26,680.77
2016,7,7,17,15,717.0,74.5,5.35,17.0,374.5,799.03,647.72
2016,7,7,17,30,685.0,70.0,5.3,16.0,324.0,747.65,612.67
2016,7,7,17,45,641.0,65.0,5.3,15.5,274.0,690.21,570.53
2016,7,7,18,0,597.0,60.0,5.3,15.0,224.0,627.89,522.66
2016,7,7,18,15,532.5,53.0,5.2,14.5,177.5,546.86,457.11
2016,7,7,18,30,468.0,46.0,5.1,14.0,131.0,468.8,391.02
2016,7,7,18,45,367.0,36.5,5.0,13.5,90.5,364.0,299.66
2016,7,7,19,0,266.0,27.0,4.9,13.0,50.0,267.53,197.72
2016,7,7,19,15,133.0,13.5,4.8,12.5,25.0,99.39,0.0
2016,7,7,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,166.0,14.0,3.9,12.5,30.0,11.25,0.0
2016,7,8,5,30,332.0,28.0,4.0,13.0,60.0,22.94,13.33
2016,7,8,5,45,424.5,35.5,4.1,13.5,101.5,28.71,19.49
2016,7,8,6,0,517.0,43.0,4.2,14.0,143.0,34.45,24.96
2016,7,8,6,15,574.0,48.5,4.1,14.5,189.5,38.37,28.64
2016,7,8,6,30,631.0,54.0,4.0,15.0,236.0,45.94,35.42
2016,7,8,6,45,667.0,59.0,3.95,15.5,285.0,49.49,38.48
2016,7,8,7,0,703.0,64.0,3.9,16.0,334.0,52.95,41.38
2016,7,8,7,15,731.5,68.0,3.85,16.5,383.0,55.46,43.37
2016,7,8,7,30,760.0,72.0,3.8,17.0,432.0,57.89,45.25
2016,7,8,7,45,781.5,74.5,3.75,17.5,480.5,59.08,46.02
2016,7,8,8,0,803.0,77.0,3.7,18.0,529.0,69.14,54.45
2016,7,8,8,15,819.0,79.5,3.65,18.5,575.0,70.83,55.6
2016,7,8,8,30,835.0,82.0,3.6,19.0,621.0,72.4,56.65
2016,7,8,8,45,849.5,83.5,3.6,20.0,664.0,73.2,56.93
2016,7,8,9,0,864.0,85.0,3.6,21.0,707.0,92.23,55.67
2016,7,8,9,15,874.0,86.5,3.65,21.5,745.0,143.01,76.98
2016,7,8,9,30,884.0,88.0,3.7,22.0,783.0,195.15,111.92
2016,7,8,9,45,891.5,89.0,3.75,22.5,816.0,247.63,153.86
2016,7,8,10,0,899.0,90.0,3.8,23.0,849.0,300.81,199.35
2016,7,8,10,15,904.5,91.0,3.85,23.5,876.5,353.87,245.66
2016,7,8,10,30,910.0,92.0,3.9,24.0,904.0,407.02,291.69
2016,7,8,10,45,913.0,94.0,4.0,24.5,924.5,459.71,336.5
2016,7,8,11,0,916.0,96.0,4.1,25.0,945.0,511.86,379.7
2016,7,8,11,15,918.5,96.5,4.2,25.0,959.0,561.93,420.98
2016,7,8,11,30,921.0,97.0,4.3,25.0,973.0,611.01,460.51
2016,7,8,11,45,922.0,97.5,4.45,25.5,980.0,657.99,496.76
2016,7,8,12,0,923.0,98.0,4.6,26.0,987.0,703.51,531.24
2016,7,8,12,15,923.0,98.0,4.7,26.0,986.5,746.27,563.94
2016,7,8,12,30,923.0,98.0,4.8,26.0,986.0,787.11,593.34
2016,7,8,12,45,919.5,99.5,4.9,26.0,978.0,824.33,619.76
2016,7,8,13,0,916.0,101.0,5.0,26.0,970.0,859.04,644.43
2016,7,8,13,15,914.0,100.5,5.1,26.0,955.5,890.53,666.91
2016,7,8,13,30,912.0,100.0,5.2,26.0,941.0,919.18,687.51
2016,7,8,13,45,908.0,99.0,5.35,26.0,919.5,942.53,704.89
2016,7,8,14,0,904.0,98.0,5.5,26.0,898.0,962.69,720.26
2016,7,8,14,15,898.5,96.5,5.55,25.5,870.5,977.62,733.03
2016,7,8,14,30,893.0,95.0,5.6,25.0,843.0,989.17,743.72
2016,7,8,14,45,886.0,93.0,5.65,25.0,809.5,995.29,749.38
2016,7,8,15,0,879.0,91.0,5.7,25.0,776.0,997.98,752.87
2016,7,8,15,15,869.0,89.5,5.7,24.5,737.0,994.81,753.7
2016,7,8,15,30,859.0,88.0,5.7,24.0,698.0,988.32,752.41
2016,7,8,15,45,848.5,85.0,5.75,24.0,655.5,976.28,746.21
2016,7,8,16,0,838.0,82.0,5.8,24.0,613.0,961.09,737.92
2016,7,8,16,15,821.0,79.0,5.7,23.5,566.5,936.33,723.47
2016,7,8,16,30,804.0,76.0,5.6,23.0,520.0,908.87,707.06
2016,7,8,16,45,784.0,72.5,5.6,22.5,471.5,886.28,694.58
2016,7,8,17,0,764.0,69.0,5.6,22.0,423.0,850.33,672.09
2016,7,8,17,15,734.5,65.5,5.4,21.5,373.0,803.5,640.06
2016,7,8,17,30,705.0,62.0,5.2,21.0,323.0,755.45,606.35
2016,7,8,17,45,665.5,57.0,5.05,20.5,274.0,695.58,562.76
2016,7,8,18,0,626.0,52.0,4.9,20.0,225.0,635.8,517.51
2016,7,8,18,15,564.5,46.5,4.7,19.0,178.0,563.62,461.1
2016,7,8,18,30,503.0,41.0,4.5,18.0,131.0,489.3,399.99
2016,7,8,18,45,408.0,32.5,4.35,17.5,91.0,389.15,314.02
2016,7,8,19,0,313.0,24.0,4.2,17.0,51.0,296.68,214.43
2016,7,8,19,15,156.5,12.0,4.2,16.5,25.5,113.63,0.0
2016,7,8,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,186.0,12.5,3.55,13.5,30.0,10.03,0.0
2016,7,9,5,30,372.0,25.0,3.6,14.0,60.0,20.49,11.14
2016,7,9,5,45,460.5,31.5,3.7,15.0,101.5,27.81,18.55
2016,7,9,6,0,549.0,38.0,3.8,16.0,143.0,33.3,23.72
2016,7,9,6,15,604.0,43.0,3.9,16.5,190.0,37.3,27.44
2016,7,9,6,30,659.0,48.0,4.0,17.0,237.0,41.27,30.99
2016,7,9,6,45,695.5,52.0,4.1,18.0,286.0,44.25,33.47
2016,7,9,7,0,732.0,56.0,4.2,19.0,335.0,47.17,35.81
2016,7,9,7,15,759.0,59.0,4.25,19.5,384.5,49.19,37.38
2016,7,9,7,30,786.0,62.0,4.3,20.0,434.0,58.62,45.33
2016,7,9,7,45,805.0,65.0,4.35,20.5,482.0,61.12,47.21
2016,7,9,8,0,824.0,68.0,4.4,21.0,530.0,63.5,48.97
2016,7,9,8,15,840.0,70.0,4.45,21.5,576.5,65.03,50.01
2016,7,9,8,30,856.0,72.0,4.5,22.0,623.0,66.46,50.95
2016,7,9,8,45,867.0,74.5,4.6,22.5,665.5,68.0,51.99
2016,7,9,9,0,878.0,77.0,4.7,23.0,708.0,86.49,51.25
2016,7,9,9,15,887.5,78.5,4.75,23.0,746.5,137.9,72.36
2016,7,9,9,30,897.0,80.0,4.8,23.0,785.0,190.63,107.61
2016,7,9,9,45,898.0,85.5,4.9,23.5,817.0,245.39,151.55
2016,7,9,10,0,899.0,91.0,5.0,24.0,849.0,300.23,198.62
2016,7,9,10,15,905.0,92.0,5.1,24.0,876.5,353.51,245.73
2016,7,9,10,30,911.0,93.0,5.2,24.0,904.0,406.94,292.9
2016,7,9,10,45,915.5,93.5,5.3,24.5,925.5,459.32,337.98
2016,7,9,11,0,920.0,94.0,5.4,25.0,947.0,511.28,381.61
2016,7,9,11,15,923.0,95.0,5.5,25.0,961.5,562.21,424.13
2016,7,9,11,30,926.0,96.0,5.6,25.0,976.0,612.21,464.96
2016,7,9,11,45,929.0,95.0,5.75,25.0,983.5,659.55,503.15
2016,7,9,12,0,932.0,94.0,5.9,25.0,991.0,705.54,539.63
2016,7,9,12,15,932.0,94.0,6.0,25.0,990.5,748.66,573.23
2016,7,9,12,30,932.0,94.0,6.1,25.0,990.0,789.81,603.34
2016,7,9,12,45,931.0,94.0,6.25,25.0,982.5,828.01,631.15
2016,7,9,13,0,930.0,94.0,6.4,25.0,975.0,863.76,657.24
2016,7,9,13,15,927.0,93.5,6.45,24.5,960.0,894.7,680.88
2016,7,9,13,30,924.0,93.0,6.5,24.0,945.0,922.7,702.6
2016,7,9,13,45,921.0,91.5,6.6,24.0,924.0,946.64,720.42
2016,7,9,14,0,918.0,90.0,6.7,24.0,903.0,967.36,736.13
2016,7,9,14,15,912.5,89.0,6.7,23.5,875.0,982.92,749.34
2016,7,9,14,30,907.0,88.0,6.7,23.0,847.0,995.08,760.37
2016,7,9,14,45,901.0,86.0,6.75,23.0,813.5,1002.23,766.82
2016,7,9,15,0,895.0,84.0,6.8,23.0,780.0,1005.91,771.03
2016,7,9,15,15,886.5,82.0,6.75,22.5,741.5,1003.62,772.22
2016,7,9,15,30,878.0,80.0,6.7,22.0,703.0,997.94,771.18
2016,7,9,15,45,868.0,77.5,6.7,21.5,660.5,986.81,766.68
2016,7,9,16,0,858.0,75.0,6.7,21.0,618.0,972.47,759.99
2016,7,9,16,15,844.5,73.0,6.6,20.5,573.0,952.2,748.54
2016,7,9,16,30,831.0,71.0,6.5,20.0,528.0,929.12,735.04
2016,7,9,16,45,813.0,68.0,6.4,19.5,480.0,897.69,715.29
2016,7,9,17,0,795.0,65.0,6.3,19.0,432.0,874.56,701.47
2016,7,9,17,15,770.5,61.5,6.1,18.5,383.0,831.75,672.02
2016,7,9,17,30,746.0,58.0,5.9,18.0,334.0,787.42,640.73
2016,7,9,17,45,708.0,54.5,5.75,17.5,284.0,729.87,598.35
2016,7,9,18,0,670.0,51.0,5.6,17.0,234.0,672.17,554.12
2016,7,9,18,15,611.5,45.5,5.35,16.0,186.5,595.13,492.96
2016,7,9,18,30,553.0,40.0,5.1,15.0,139.0,520.15,430.27
2016,7,9,18,45,450.5,32.5,4.85,14.5,96.5,420.97,343.38
2016,7,9,19,0,348.0,25.0,4.6,14.0,54.0,322.21,234.14
2016,7,9,19,15,174.0,12.5,4.5,13.5,27.0,125.62,0.0
2016,7,9,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,185.0,13.0,2.9,11.5,30.5,10.47,0.0
2016,7,10,5,30,370.0,26.0,3.0,12.0,61.0,21.38,11.88
2016,7,10,5,45,463.5,33.5,3.1,12.5,104.0,27.26,18.28
2016,7,10,6,0,557.0,41.0,3.2,13.0,147.0,36.03,26.46
2016,7,10,6,15,615.0,46.5,3.15,13.5,195.5,40.37,30.55
2016,7,10,6,30,673.0,52.0,3.1,14.0,244.0,44.69,34.46
2016,7,10,6,45,711.5,56.5,3.1,15.0,295.0,47.98,37.23
2016,7,10,7,0,750.0,61.0,3.1,16.0,346.0,51.21,39.85
2016,7,10,7,15,779.0,64.5,3.05,16.5,397.5,53.5,41.66
2016,7,10,7,30,808.0,68.0,3.0,17.0,449.0,55.74,43.38
2016,7,10,7,45,829.5,70.5,2.95,18.0,499.5,65.25,51.29
2016,7,10,8,0,851.0,73.0,2.9,19.0,550.0,67.29,52.64
2016,7,10,8,15,867.5,75.5,2.9,19.5,598.0,69.12,53.92
2016,7,10,8,30,884.0,78.0,2.9,20.0,646.0,70.82,55.09
2016,7,10,8,45,897.5,79.5,2.9,21.0,690.5,71.72,55.46
2016,7,10,9,0,911.0,81.0,2.9,22.0,735.0,88.77,53.72
2016,7,10,9,15,921.0,82.5,2.9,22.5,775.0,142.14,74.86
2016,7,10,9,30,931.0,84.0,2.9,23.0,815.0,196.89,110.77
2016,7,10,9,45,939.0,85.0,2.95,23.5,849.5,252.1,154.31
2016,7,10,10,0,947.0,86.0,3.0,24.0,884.0,308.08,201.67
2016,7,10,10,15,953.0,87.0,3.1,24.5,912.5,363.97,250.0
2016,7,10,10,30,959.0,88.0,3.2,25.0,941.0,419.99,298.06
2016,7,10,10,45,963.0,89.0,3.3,25.5,963.0,475.07,344.46
2016,7,10,11,0,967.0,90.0,3.4,26.0,985.0,529.63,389.19
2016,7,10,11,15,969.5,90.5,3.5,26.5,999.5,582.32,431.25
2016,7,10,11,30,972.0,91.0,3.6,27.0,1014.0,633.94,471.26
2016,7,10,11,45,973.5,91.5,3.7,27.5,1021.5,683.67,508.79
2016,7,10,12,0,975.0,92.0,3.8,28.0,1029.0,731.88,544.23
2016,7,10,12,15,975.5,92.0,3.9,28.0,1029.0,777.24,578.0
2016,7,10,12,30,976.0,92.0,4.0,28.0,1029.0,820.58,608.06
2016,7,10,12,45,968.0,96.0,4.1,28.0,1019.5,858.45,634.09
2016,7,10,13,0,960.0,100.0,4.2,28.0,1010.0,893.46,658.18
2016,7,10,13,15,957.5,99.5,4.25,28.0,995.0,926.06,680.41
2016,7,10,13,30,955.0,99.0,4.3,28.0,980.0,955.67,700.66
2016,7,10,13,45,952.0,98.0,4.35,28.0,958.0,981.19,718.26
2016,7,10,14,0,949.0,97.0,4.4,28.0,936.0,1003.42,733.8
2016,7,10,14,15,943.5,96.0,4.35,28.0,907.5,1019.88,745.1
2016,7,10,14,30,938.0,95.0,4.3,28.0,879.0,1032.84,754.24
2016,7,10,14,45,931.0,93.0,4.3,28.0,844.0,1039.67,759.83
2016,7,10,15,0,924.0,91.0,4.3,28.0,809.0,1042.9,763.28
2016,7,10,15,15,914.0,89.5,4.25,27.5,769.0,1040.12,764.17
2016,7,10,15,30,904.0,88.0,4.2,27.0,729.0,1033.85,762.95
2016,7,10,15,45,891.0,85.5,4.2,27.0,684.0,1019.93,755.63
2016,7,10,16,0,878.0,83.0,4.2,27.0,639.0,1002.72,746.25
2016,7,10,16,15,861.0,80.5,4.15,26.5,590.5,978.38,733.3
2016,7,10,16,30,844.0,78.0,4.1,26.0,542.0,951.21,718.38
2016,7,10,16,45,821.5,75.0,4.1,26.0,491.0,926.42,703.83
2016,7,10,17,0,799.0,72.0,4.1,26.0,440.0,888.11,679.65
2016,7,10,17,15,768.5,68.0,4.05,25.0,388.0,838.93,649.65
2016,7,10,17,30,738.0,64.0,4.0,24.0,336.0,788.42,617.63
2016,7,10,17,45,695.0,59.5,3.95,23.5,284.5,725.16,573.62
2016,7,10,18,0,652.0,55.0,3.9,23.0,233.0,661.97,527.69
2016,7,10,18,15,587.5,49.0,3.9,21.5,184.5,586.51,471.84
2016,7,10,18,30,523.0,43.0,3.9,20.0,136.0,508.1,410.0
2016,7,10,18,45,420.0,34.0,3.9,19.0,94.0,400.48,319.97
2016,7,10,19,0,317.0,25.0,3.9,18.0,52.0,299.73,212.0
2016,7,10,19,15,158.5,12.5,3.95,17.5,26.0,115.36,0.0
2016,7,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,175.5,13.0,1.65,14.0,29.5,10.48,0.0
2016,7,11,5,30,351.0,26.0,2.0,15.0,59.0,21.37,11.56
2016,7,11,5,45,445.5,34.0,2.35,16.0,101.5,27.64,18.28
2016,7,11,6,0,540.0,42.0,2.7,17.0,144.0,33.86,24.09
2016,7,11,6,15,599.0,48.0,2.75,17.5,192.5,41.58,31.09
2016,7,11,6,30,658.0,54.0,2.8,18.0,241.0,46.26,35.25
2016,7,11,6,45,699.0,58.0,2.85,19.0,291.5,49.09,37.58
2016,7,11,7,0,740.0,62.0,2.9,20.0,342.0,51.9,39.79
2016,7,11,7,15,769.0,65.5,2.95,20.5,393.5,54.15,41.53
2016,7,11,7,30,798.0,69.0,3.0,21.0,445.0,56.34,43.18
2016,7,11,7,45,819.5,72.0,3.05,22.0,495.0,66.12,51.19
2016,7,11,8,0,841.0,75.0,3.1,23.0,545.0,68.45,52.76
2016,7,11,8,15,857.5,77.5,3.1,23.5,592.5,70.24,53.98
2016,7,11,8,30,874.0,80.0,3.1,24.0,640.0,71.91,55.09
2016,7,11,8,45,886.5,82.0,3.15,25.0,684.0,73.06,55.66
2016,7,11,9,0,899.0,84.0,3.2,26.0,728.0,88.65,53.91
2016,7,11,9,15,908.5,85.5,3.2,26.5,767.5,141.39,73.88
2016,7,11,9,30,918.0,87.0,3.2,27.0,807.0,195.46,108.56
2016,7,11,9,45,919.0,92.0,3.25,27.5,839.5,251.22,152.01
2016,7,11,10,0,920.0,97.0,3.3,28.0,872.0,307.06,198.66
2016,7,11,10,15,926.0,98.5,3.35,28.0,900.0,362.01,245.85
2016,7,11,10,30,932.0,100.0,3.4,28.0,928.0,417.12,293.01
2016,7,11,10,45,936.5,100.5,3.45,28.5,949.5,470.84,337.72
2016,7,11,11,0,941.0,101.0,3.5,29.0,971.0,524.13,380.87
2016,7,11,11,15,943.5,101.5,3.55,29.0,985.5,575.73,422.36
2016,7,11,11,30,946.0,102.0,3.6,29.0,1000.0,626.32,462.03
2016,7,11,11,45,947.0,102.5,3.65,29.5,1007.0,674.78,498.2
2016,7,11,12,0,948.0,103.0,3.7,30.0,1014.0,721.73,532.31
2016,7,11,12,15,948.0,103.0,3.8,30.0,1013.5,765.88,564.96
2016,7,11,12,30,948.0,103.0,3.9,30.0,1013.0,808.04,594.41
2016,7,11,12,45,949.5,101.0,4.05,30.0,1006.0,847.47,621.55
2016,7,11,13,0,951.0,99.0,4.2,30.0,999.0,884.48,647.04
2016,7,11,13,15,948.5,98.0,4.3,30.0,984.0,916.34,668.86
2016,7,11,13,30,946.0,97.0,4.4,30.0,969.0,945.2,688.76
2016,7,11,13,45,941.5,96.5,4.55,30.0,947.0,969.58,706.03
2016,7,11,14,0,937.0,96.0,4.7,30.0,925.0,990.66,721.37
2016,7,11,14,15,932.0,95.0,4.8,29.5,896.5,1007.38,735.44
2016,7,11,14,30,927.0,94.0,4.9,29.0,868.0,1020.64,747.47
2016,7,11,14,45,919.0,93.0,5.05,29.0,834.0,1027.44,754.31
2016,7,11,15,0,911.0,92.0,5.2,29.0,800.0,1030.72,759.0
2016,7,11,15,15,902.0,90.0,5.25,28.5,760.5,1028.34,760.88
2016,7,11,15,30,893.0,88.0,5.3,28.0,721.0,1022.5,760.62
2016,7,11,15,45,881.0,86.0,5.35,27.5,677.0,1010.24,756.15
2016,7,11,16,0,869.0,84.0,5.4,27.0,633.0,994.75,749.57
2016,7,11,16,15,853.0,81.0,5.35,26.5,585.5,970.91,736.56
2016,7,11,16,30,837.0,78.0,5.3,26.0,538.0,944.21,721.53
2016,7,11,16,45,817.0,75.0,5.25,25.5,488.0,921.98,709.5
2016,7,11,17,0,797.0,72.0,5.2,25.0,438.0,886.17,687.57
2016,7,11,17,15,767.5,68.0,5.05,24.0,386.5,837.98,656.98
2016,7,11,17,30,738.0,64.0,4.9,23.0,335.0,788.42,624.42
2016,7,11,17,45,698.0,59.0,4.8,22.5,284.0,727.16,580.86
2016,7,11,18,0,658.0,54.0,4.7,22.0,233.0,665.84,535.38
2016,7,11,18,15,594.5,48.0,4.45,21.0,184.5,584.25,472.35
2016,7,11,18,30,531.0,42.0,4.2,20.0,136.0,513.0,414.2
2016,7,11,18,45,431.0,33.5,4.0,19.0,94.0,408.06,325.67
2016,7,11,19,0,331.0,25.0,3.8,18.0,52.0,308.91,216.16
2016,7,11,19,15,165.5,12.5,3.9,17.5,26.0,119.97,0.0
2016,7,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
