Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,183.0,12.5,4.05,12.5,29.0,10.09,0.0
2016,7,12,5,30,366.0,25.0,4.1,13.0,58.0,20.57,10.86
2016,7,12,5,45,459.5,32.5,4.15,13.5,100.5,26.47,17.44
2016,7,12,6,0,553.0,40.0,4.2,14.0,143.0,35.18,25.55
2016,7,12,6,15,611.5,45.5,4.15,14.5,191.0,39.55,29.66
2016,7,12,6,30,670.0,51.0,4.1,15.0,239.0,43.89,33.59
2016,7,12,6,45,708.0,55.5,4.1,15.5,290.0,47.2,36.46
2016,7,12,7,0,746.0,60.0,4.1,16.0,341.0,50.45,39.18
2016,7,12,7,15,775.5,63.0,4.1,16.5,392.5,52.4,40.69
2016,7,12,7,30,805.0,66.0,4.1,17.0,444.0,61.67,48.57
2016,7,12,7,45,824.5,69.5,4.15,18.0,494.0,64.49,50.64
2016,7,12,8,0,844.0,73.0,4.2,19.0,544.0,67.17,52.56
2016,7,12,8,15,861.5,75.5,4.2,19.5,592.0,69.02,53.86
2016,7,12,8,30,879.0,78.0,4.2,20.0,640.0,70.74,55.04
2016,7,12,8,45,891.0,81.0,4.25,20.5,684.5,72.54,56.29
2016,7,12,9,0,903.0,84.0,4.3,21.0,729.0,87.28,54.96
2016,7,12,9,15,913.5,85.5,4.3,21.5,769.5,140.37,74.85
2016,7,12,9,30,924.0,87.0,4.3,22.0,810.0,194.91,110.3
2016,7,12,9,45,933.5,88.0,4.35,22.5,845.5,250.17,153.91
2016,7,12,10,0,943.0,89.0,4.4,23.0,881.0,306.36,201.73
2016,7,12,10,15,949.0,90.0,4.4,23.0,909.5,362.19,250.93
2016,7,12,10,30,955.0,91.0,4.4,23.0,938.0,418.14,300.09
2016,7,12,10,45,958.0,92.5,4.45,23.5,960.0,473.1,347.15
2016,7,12,11,0,961.0,94.0,4.5,24.0,982.0,527.46,392.47
2016,7,12,11,15,964.0,94.5,4.55,24.0,997.0,580.3,436.19
2016,7,12,11,30,967.0,95.0,4.6,24.0,1012.0,632.13,478.05
2016,7,12,11,45,967.5,96.0,4.7,24.5,1019.0,681.6,516.35
2016,7,12,12,0,968.0,97.0,4.8,25.0,1026.0,729.48,552.52
2016,7,12,12,15,968.0,97.0,4.9,25.0,1026.0,774.42,586.96
2016,7,12,12,30,968.0,97.0,5.0,25.0,1026.0,817.32,617.88
2016,7,12,12,45,960.5,101.5,5.1,25.0,1016.5,855.95,645.3
2016,7,12,13,0,953.0,106.0,5.2,25.0,1007.0,891.78,670.79
2016,7,12,13,15,950.5,105.0,5.25,24.5,992.0,923.98,694.87
2016,7,12,13,30,948.0,104.0,5.3,24.0,977.0,953.16,717.01
2016,7,12,13,45,944.0,103.0,5.4,24.0,955.0,977.83,735.08
2016,7,12,14,0,940.0,102.0,5.5,24.0,933.0,999.18,751.02
2016,7,12,14,15,934.0,101.0,5.5,24.0,904.0,1015.21,762.78
2016,7,12,14,30,928.0,100.0,5.5,24.0,875.0,1027.74,772.32
2016,7,12,14,45,920.5,98.0,5.55,24.0,840.0,1034.17,778.24
2016,7,12,15,0,913.0,96.0,5.6,24.0,805.0,1037.01,781.93
2016,7,12,15,15,902.5,94.5,5.55,23.5,764.5,1033.86,782.52
2016,7,12,15,30,892.0,93.0,5.5,23.0,724.0,1027.24,780.93
2016,7,12,15,45,878.5,90.5,5.45,23.0,679.0,1013.02,772.68
2016,7,12,16,0,865.0,88.0,5.4,23.0,634.0,995.55,762.32
2016,7,12,16,15,847.5,85.0,5.3,22.5,585.5,970.37,747.78
2016,7,12,16,30,830.0,82.0,5.2,22.0,537.0,953.74,739.28
2016,7,12,16,45,807.0,78.5,5.1,21.5,486.0,916.83,716.2
2016,7,12,17,0,784.0,75.0,5.0,21.0,435.0,877.67,691.23
2016,7,12,17,15,752.0,71.0,4.85,20.5,383.0,827.41,657.27
2016,7,12,17,30,720.0,67.0,4.7,20.0,331.0,775.89,621.5
2016,7,12,17,45,676.0,62.0,4.6,19.5,280.0,711.52,575.01
2016,7,12,18,0,632.0,57.0,4.5,19.0,229.0,653.79,531.67
2016,7,12,18,15,566.0,50.5,4.3,18.0,180.5,571.13,467.12
2016,7,12,18,30,500.0,44.0,4.1,17.0,132.0,491.51,401.8
2016,7,12,18,45,394.5,35.0,3.95,16.5,90.5,382.91,308.69
2016,7,12,19,0,289.0,26.0,3.8,16.0,49.0,279.64,194.59
2016,7,12,19,15,144.5,13.0,3.75,15.5,24.5,106.51,0.0
2016,7,12,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,168.0,13.0,3.05,11.5,28.0,10.52,0.0
2016,7,13,5,30,336.0,26.0,3.0,12.0,56.0,21.41,11.42
2016,7,13,5,45,435.0,34.5,3.0,13.0,98.5,28.09,18.87
2016,7,13,6,0,534.0,43.0,3.0,14.0,141.0,34.71,25.14
2016,7,13,6,15,595.5,49.0,2.9,14.5,190.0,39.05,29.23
2016,7,13,6,30,657.0,55.0,2.8,15.0,239.0,47.15,36.5
2016,7,13,6,45,699.0,59.5,2.75,16.0,290.5,50.36,39.19
2016,7,13,7,0,741.0,64.0,2.7,17.0,342.0,53.52,41.73
2016,7,13,7,15,771.0,67.5,2.65,18.0,394.0,55.72,43.36
2016,7,13,7,30,801.0,71.0,2.6,19.0,446.0,57.88,44.89
2016,7,13,7,45,823.5,74.0,2.55,20.0,496.5,59.51,45.94
2016,7,13,8,0,846.0,77.0,2.5,21.0,547.0,69.86,54.42
2016,7,13,8,15,863.0,79.5,2.45,22.0,595.5,71.64,55.51
2016,7,13,8,30,880.0,82.0,2.4,23.0,644.0,73.3,56.5
2016,7,13,8,45,893.0,84.0,2.35,24.0,688.5,74.44,57.05
2016,7,13,9,0,906.0,86.0,2.3,25.0,733.0,87.05,54.84
2016,7,13,9,15,916.0,88.0,2.25,26.0,773.5,140.64,73.84
2016,7,13,9,30,926.0,90.0,2.2,27.0,814.0,195.64,108.25
2016,7,13,9,45,923.0,98.0,2.2,28.0,846.0,253.11,152.31
2016,7,13,10,0,920.0,106.0,2.2,29.0,878.0,310.25,199.09
2016,7,13,10,15,926.5,107.0,2.15,29.5,906.5,365.26,245.05
2016,7,13,10,30,933.0,108.0,2.1,30.0,935.0,420.47,290.71
2016,7,13,10,45,938.5,108.5,2.1,31.0,957.5,474.91,334.19
2016,7,13,11,0,944.0,109.0,2.1,32.0,980.0,529.02,375.91
2016,7,13,11,15,947.0,109.5,2.2,32.5,995.0,581.3,416.03
2016,7,13,11,30,950.0,110.0,2.3,33.0,1010.0,632.61,454.25
2016,7,13,11,45,952.0,110.0,2.45,33.5,1017.5,681.79,490.15
2016,7,13,12,0,954.0,110.0,2.6,34.0,1025.0,729.53,524.16
2016,7,13,12,15,954.0,110.0,2.75,34.0,1025.0,774.23,556.49
2016,7,13,12,30,954.0,110.0,2.9,34.0,1025.0,816.95,585.94
2016,7,13,12,45,953.5,109.0,3.1,34.0,1017.0,856.2,612.55
2016,7,13,13,0,953.0,108.0,3.3,34.0,1009.0,892.95,637.53
2016,7,13,13,15,950.0,107.5,3.45,34.0,993.5,925.28,659.39
2016,7,13,13,30,947.0,107.0,3.6,34.0,978.0,954.61,679.39
2016,7,13,13,45,943.0,106.0,3.75,34.0,955.5,979.39,696.57
2016,7,13,14,0,939.0,105.0,3.9,34.0,933.0,1000.84,711.77
2016,7,13,14,15,932.5,103.5,4.0,33.5,904.0,1015.99,724.26
2016,7,13,14,30,926.0,102.0,4.1,33.0,875.0,1027.58,734.71
2016,7,13,14,45,917.5,100.5,4.25,33.0,839.5,1033.64,740.61
2016,7,13,15,0,909.0,99.0,4.4,33.0,804.0,1036.12,744.39
2016,7,13,15,15,898.0,97.0,4.45,32.5,763.0,1031.97,745.01
2016,7,13,15,30,887.0,95.0,4.5,32.0,722.0,1024.34,743.54
2016,7,13,15,45,873.5,92.5,4.6,31.5,677.0,1010.2,738.21
2016,7,13,16,0,860.0,90.0,4.7,31.0,632.0,992.84,730.82
2016,7,13,16,15,841.5,87.0,4.75,30.5,583.5,978.4,725.34
2016,7,13,16,30,823.0,84.0,4.8,30.0,535.0,949.33,709.89
2016,7,13,16,45,799.5,80.5,4.9,29.5,484.0,912.07,688.96
2016,7,13,17,0,776.0,77.0,5.0,29.0,433.0,872.57,665.92
2016,7,13,17,15,744.0,73.0,4.95,28.0,381.0,822.47,635.03
2016,7,13,17,30,712.0,69.0,4.9,27.0,329.0,771.1,602.11
2016,7,13,17,45,667.5,63.5,4.9,26.5,278.0,711.79,560.92
2016,7,13,18,0,623.0,58.0,4.9,26.0,227.0,647.55,514.08
2016,7,13,18,15,556.5,51.0,4.75,25.0,178.5,564.05,450.5
2016,7,13,18,30,490.0,44.0,4.6,24.0,130.0,483.66,386.01
2016,7,13,18,45,386.0,34.5,4.45,23.0,89.0,375.95,296.0
2016,7,13,19,0,282.0,25.0,4.3,22.0,48.0,272.79,182.83
2016,7,13,19,15,141.0,12.5,4.2,21.0,24.0,103.73,0.0
2016,7,13,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,163.5,13.0,3.25,13.5,27.5,11.1,0.0
2016,7,14,5,30,327.0,26.0,3.2,14.0,55.0,21.43,11.1
2016,7,14,5,45,432.0,34.5,3.2,14.5,97.5,28.12,18.73
2016,7,14,6,0,537.0,43.0,3.2,15.0,140.0,34.77,25.05
2016,7,14,6,15,598.5,49.0,3.1,16.0,189.0,39.11,29.07
2016,7,14,6,30,660.0,55.0,3.0,17.0,238.0,47.21,36.24
2016,7,14,6,45,703.0,59.0,2.95,18.0,290.0,50.02,38.56
2016,7,14,7,0,746.0,63.0,2.9,19.0,342.0,52.82,40.78
2016,7,14,7,15,775.5,67.0,2.9,19.5,393.5,55.43,42.84
2016,7,14,7,30,805.0,71.0,2.9,20.0,445.0,57.96,44.78
2016,7,14,7,45,827.0,73.5,2.9,21.0,496.0,67.24,52.38
2016,7,14,8,0,849.0,76.0,2.9,22.0,547.0,69.25,53.68
2016,7,14,8,15,866.0,78.5,2.85,23.0,595.5,71.06,54.8
2016,7,14,8,30,883.0,81.0,2.8,24.0,644.0,72.74,55.8
2016,7,14,8,45,896.0,83.5,2.75,25.0,688.5,74.21,56.63
2016,7,14,9,0,909.0,86.0,2.7,26.0,733.0,85.58,54.49
2016,7,14,9,15,919.0,87.5,2.65,27.0,773.5,139.08,72.65
2016,7,14,9,30,929.0,89.0,2.6,28.0,814.0,193.96,106.57
2016,7,14,9,45,935.5,91.0,2.6,29.0,848.5,249.68,148.75
2016,7,14,10,0,942.0,93.0,2.6,30.0,883.0,306.03,194.65
2016,7,14,10,15,948.0,94.0,2.6,31.0,911.5,361.97,241.07
2016,7,14,10,30,954.0,95.0,2.6,32.0,940.0,418.04,287.05
2016,7,14,10,45,958.5,96.0,2.6,33.0,962.5,473.41,331.3
2016,7,14,11,0,963.0,97.0,2.6,34.0,985.0,528.32,373.7
2016,7,14,11,15,966.0,97.5,2.75,34.0,1000.0,581.45,415.44
2016,7,14,11,30,969.0,98.0,2.9,34.0,1015.0,633.56,455.43
2016,7,14,11,45,970.5,98.0,3.05,34.5,1022.5,683.16,491.77
2016,7,14,12,0,972.0,98.0,3.2,35.0,1030.0,731.22,526.11
2016,7,14,12,15,972.5,98.0,3.35,35.0,1030.0,776.84,559.15
2016,7,14,12,30,973.0,98.0,3.5,35.0,1030.0,820.45,588.91
2016,7,14,12,45,965.0,102.5,3.7,35.0,1020.5,859.02,615.03
2016,7,14,13,0,957.0,107.0,3.9,35.0,1011.0,894.75,639.31
2016,7,14,13,15,954.5,106.5,4.0,35.0,996.0,927.68,661.29
2016,7,14,13,30,952.0,106.0,4.1,35.0,981.0,957.61,681.38
2016,7,14,13,45,948.0,105.0,4.2,35.0,959.0,982.55,698.33
2016,7,14,14,0,944.0,104.0,4.3,35.0,937.0,1004.15,713.29
2016,7,14,14,15,938.0,103.0,4.35,34.5,908.0,1020.41,726.19
2016,7,14,14,30,932.0,102.0,4.4,34.0,879.0,1033.16,737.05
2016,7,14,14,45,925.0,100.0,4.5,34.0,844.0,1040.28,743.29
2016,7,14,15,0,918.0,98.0,4.6,34.0,809.0,1043.81,747.43
2016,7,14,15,15,907.5,96.0,4.6,33.0,768.5,1040.24,749.68
2016,7,14,15,30,897.0,94.0,4.6,32.0,728.0,1033.15,749.84
2016,7,14,15,45,884.0,91.5,4.65,31.5,683.0,1019.52,744.6
2016,7,14,16,0,871.0,89.0,4.7,31.0,638.0,1002.62,737.3
2016,7,14,16,15,853.5,86.0,4.7,30.0,589.0,977.46,725.78
2016,7,14,16,30,836.0,83.0,4.7,29.0,540.0,960.85,719.95
2016,7,14,16,45,813.0,79.5,4.75,28.5,489.0,923.89,698.87
2016,7,14,17,0,790.0,76.0,4.8,28.0,438.0,884.63,675.81
2016,7,14,17,15,758.0,72.0,4.7,26.5,385.5,834.25,645.83
2016,7,14,17,30,726.0,68.0,4.6,25.0,333.0,782.56,613.68
2016,7,14,17,45,680.5,63.0,4.6,24.0,281.0,716.63,568.72
2016,7,14,18,0,635.0,58.0,4.6,23.0,229.0,657.8,526.78
2016,7,14,18,15,567.5,51.5,4.55,22.0,180.0,573.79,462.6
2016,7,14,18,30,500.0,45.0,4.5,21.0,131.0,492.82,397.23
2016,7,14,18,45,390.0,35.5,4.45,20.0,89.5,380.18,302.36
2016,7,14,19,0,280.0,26.0,4.4,19.0,48.0,271.41,180.85
2016,7,14,19,15,140.0,13.0,4.4,18.0,24.0,103.47,0.0
2016,7,14,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,5,15,151.0,13.5,3.6,12.5,26.5,11.52,0.0
2016,7,15,5,30,302.0,27.0,3.7,13.0,53.0,22.31,11.59
2016,7,15,5,45,408.0,35.5,3.85,13.5,95.0,28.93,19.47
2016,7,15,6,0,514.0,44.0,4.0,14.0,137.0,35.51,25.79
2016,7,15,6,15,578.5,50.5,4.0,14.5,186.0,40.2,30.21
2016,7,15,6,30,643.0,57.0,4.0,15.0,235.0,44.84,34.42
2016,7,15,6,45,688.0,61.5,4.0,16.0,286.5,51.95,40.59
2016,7,15,7,0,733.0,66.0,4.0,17.0,338.0,55.06,43.09
2016,7,15,7,15,764.0,70.0,3.9,17.5,390.5,57.59,45.09
2016,7,15,7,30,795.0,74.0,3.8,18.0,443.0,60.05,46.98
2016,7,15,7,45,819.5,76.5,3.75,19.0,494.0,61.27,47.66
2016,7,15,8,0,844.0,79.0,3.7,20.0,545.0,71.14,55.77
2016,7,15,8,15,861.5,81.5,3.7,20.5,594.0,72.92,56.97
2016,7,15,8,30,879.0,84.0,3.7,21.0,643.0,74.56,58.06
2016,7,15,8,45,893.5,85.5,3.7,22.0,688.0,75.4,58.36
2016,7,15,9,0,908.0,87.0,3.7,23.0,733.0,84.57,55.49
2016,7,15,9,15,918.0,89.0,3.75,23.5,773.5,138.38,73.7
2016,7,15,9,30,928.0,91.0,3.8,24.0,814.0,193.6,108.37
2016,7,15,9,45,935.0,93.0,3.85,25.0,849.0,249.44,151.35
2016,7,15,10,0,942.0,95.0,3.9,26.0,884.0,305.97,198.36
2016,7,15,10,15,948.0,96.0,3.95,26.5,912.5,362.0,246.51
2016,7,15,10,30,954.0,97.0,4.0,27.0,941.0,418.16,294.52
2016,7,15,10,45,959.0,97.5,4.1,27.5,963.5,473.48,341.04
2016,7,15,11,0,964.0,98.0,4.2,28.0,986.0,528.39,386.02
2016,7,15,11,15,966.5,98.5,4.25,28.0,1000.5,581.38,429.09
2016,7,15,11,30,969.0,99.0,4.3,28.0,1015.0,633.32,470.25
2016,7,15,11,45,773.5,227.0,4.4,28.5,962.0,662.63,490.94
2016,7,15,12,0,578.0,355.0,4.5,29.0,909.0,678.57,500.22
2016,7,15,12,15,775.5,227.0,4.55,29.0,969.5,749.76,555.02
2016,7,15,12,30,973.0,99.0,4.6,29.0,1030.0,820.55,608.23
2016,7,15,12,45,967.0,102.0,4.7,29.5,1021.0,859.49,633.79
2016,7,15,13,0,961.0,105.0,4.8,30.0,1012.0,895.66,657.53
2016,7,15,13,15,958.0,104.5,4.8,30.0,996.5,928.29,679.52
2016,7,15,13,30,955.0,104.0,4.8,30.0,981.0,957.87,699.49
2016,7,15,13,45,952.0,102.0,4.85,30.0,958.5,982.82,716.82
2016,7,15,14,0,949.0,100.0,4.9,30.0,936.0,1004.4,732.04
2016,7,15,14,15,942.5,99.0,4.9,30.0,906.5,1020.22,743.22
2016,7,15,14,30,936.0,98.0,4.9,30.0,877.0,1032.48,752.22
2016,7,15,14,45,928.0,96.0,4.95,30.0,841.5,1038.59,757.78
2016,7,15,15,0,920.0,94.0,5.0,30.0,806.0,1041.07,761.17
2016,7,15,15,15,909.5,92.5,5.0,29.5,765.5,1038.01,762.25
2016,7,15,15,30,899.0,91.0,5.0,29.0,725.0,1031.45,761.21
2016,7,15,15,45,883.0,89.5,5.05,28.5,679.0,1015.93,754.71
2016,7,15,16,0,867.0,88.0,5.1,28.0,633.0,997.19,746.12
2016,7,15,16,15,849.0,85.0,5.05,27.0,584.0,971.55,733.54
2016,7,15,16,30,831.0,82.0,5.0,26.0,535.0,954.46,726.77
2016,7,15,16,45,803.0,80.0,5.0,25.5,483.5,914.66,702.83
2016,7,15,17,0,775.0,78.0,5.0,25.0,432.0,872.75,677.0
2016,7,15,17,15,742.5,73.5,4.95,24.0,379.5,821.56,644.74
2016,7,15,17,30,710.0,69.0,4.9,23.0,327.0,769.11,610.4
2016,7,15,17,45,660.0,64.5,4.85,22.0,275.0,706.54,566.88
2016,7,15,18,0,610.0,60.0,4.8,21.0,223.0,639.23,517.54
2016,7,15,18,15,541.0,53.0,4.7,20.0,175.0,554.08,451.34
2016,7,15,18,30,472.0,46.0,4.6,19.0,127.0,472.08,384.16
2016,7,15,18,45,359.5,36.0,4.6,18.0,86.0,358.0,287.08
2016,7,15,19,0,247.0,26.0,4.6,17.0,45.0,247.15,162.27
2016,7,15,19,15,123.5,13.0,4.55,16.5,22.5,92.55,0.0
2016,7,15,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,125.5,14.0,3.9,12.5,24.5,11.95,0.0
2016,7,16,5,30,251.0,28.0,4.0,13.0,49.0,23.15,11.93
2016,7,16,5,45,364.0,37.5,4.15,14.0,90.5,30.54,20.78
2016,7,16,6,0,477.0,47.0,4.3,15.0,132.0,37.87,27.73
2016,7,16,6,15,543.0,54.0,4.2,15.5,180.0,42.81,32.38
2016,7,16,6,30,609.0,61.0,4.1,16.0,228.0,47.69,36.8
2016,7,16,6,45,654.0,66.0,4.1,16.5,279.0,50.81,39.5
2016,7,16,7,0,699.0,71.0,4.1,17.0,330.0,58.71,46.3
2016,7,16,7,15,731.0,75.5,4.0,17.5,381.5,61.44,48.46
2016,7,16,7,30,763.0,80.0,3.9,18.0,433.0,64.08,50.49
2016,7,16,7,45,788.0,83.0,3.85,19.0,483.5,65.45,51.29
2016,7,16,8,0,813.0,86.0,3.8,20.0,534.0,66.77,52.02
2016,7,16,8,15,831.0,88.5,3.8,20.5,582.0,67.58,52.43
2016,7,16,8,30,849.0,91.0,3.8,21.0,630.0,78.36,61.29
2016,7,16,8,45,865.0,92.5,3.8,21.5,675.0,79.1,61.61
2016,7,16,9,0,881.0,94.0,3.8,22.0,720.0,86.4,67.43
2016,7,16,9,15,892.0,96.0,3.85,22.5,760.0,138.94,75.76
2016,7,16,9,30,903.0,98.0,3.9,23.0,800.0,193.0,109.49
2016,7,16,9,45,911.5,99.0,3.95,24.0,835.0,247.26,151.17
2016,7,16,10,0,920.0,100.0,4.0,25.0,870.0,302.34,197.06
2016,7,16,10,15,926.5,101.5,4.1,25.0,898.5,357.77,245.32
2016,7,16,10,30,933.0,103.0,4.2,25.0,927.0,413.42,293.76
2016,7,16,10,45,938.5,103.0,4.35,25.5,949.5,467.62,339.86
2016,7,16,11,0,944.0,103.0,4.5,26.0,972.0,521.48,384.63
2016,7,16,11,15,947.0,104.0,4.6,26.0,987.0,574.22,428.1
2016,7,16,11,30,950.0,105.0,4.7,26.0,1002.0,626.01,469.82
2016,7,16,11,45,952.5,104.5,4.8,26.5,1009.5,675.2,507.74
2016,7,16,12,0,955.0,104.0,4.9,27.0,1017.0,722.97,543.67
2016,7,16,12,15,955.5,104.0,5.0,27.0,1017.5,768.11,578.06
2016,7,16,12,30,956.0,104.0,5.1,27.0,1018.0,811.28,609.37
2016,7,16,12,45,952.5,105.5,5.2,27.5,1010.0,850.41,635.69
2016,7,16,13,0,949.0,107.0,5.3,28.0,1002.0,886.92,660.09
2016,7,16,13,15,947.0,106.5,5.35,27.5,987.5,920.11,684.62
2016,7,16,13,30,945.0,106.0,5.4,27.0,973.0,950.36,707.27
2016,7,16,13,45,942.5,104.0,5.45,27.0,952.0,975.59,725.19
2016,7,16,14,0,940.0,102.0,5.5,27.0,931.0,997.53,741.01
2016,7,16,14,15,935.0,101.0,5.5,27.0,902.5,1014.7,753.4
2016,7,16,14,30,930.0,100.0,5.5,27.0,874.0,1028.4,763.6
2016,7,16,14,45,924.5,97.5,5.5,27.0,839.5,1036.46,770.18
2016,7,16,15,0,919.0,95.0,5.5,27.0,805.0,1040.93,774.54
2016,7,16,15,15,909.5,93.0,5.45,26.5,765.0,1038.36,775.56
2016,7,16,15,30,900.0,91.0,5.4,26.0,725.0,1032.27,774.38
2016,7,16,15,45,888.5,88.5,5.35,25.5,680.5,1020.12,769.24
2016,7,16,16,0,877.0,86.0,5.3,25.0,636.0,1004.68,761.96
2016,7,16,16,15,860.0,83.0,5.2,24.5,587.5,979.93,747.92
2016,7,16,16,30,843.0,80.0,5.1,24.0,539.0,963.6,739.77
2016,7,16,16,45,822.0,76.5,5.1,23.5,488.5,928.49,718.97
2016,7,16,17,0,801.0,73.0,5.1,23.0,438.0,891.0,696.15
2016,7,16,17,15,770.0,69.0,5.0,22.0,385.5,841.34,664.57
2016,7,16,17,30,739.0,65.0,4.9,21.0,333.0,790.33,630.92
2016,7,16,17,45,696.0,60.0,4.8,20.0,281.0,726.35,585.98
2016,7,16,18,0,653.0,55.0,4.7,19.0,229.0,662.4,538.87
2016,7,16,18,15,586.0,48.5,4.6,18.0,180.0,584.57,478.14
2016,7,16,18,30,519.0,42.0,4.5,17.0,131.0,503.59,411.41
2016,7,16,18,45,408.0,33.0,4.4,16.5,89.0,390.41,313.44
2016,7,16,19,0,297.0,24.0,4.3,16.0,47.0,279.42,179.73
2016,7,16,19,15,148.5,12.0,4.3,15.5,23.5,108.14,0.0
2016,7,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,148.0,13.0,4.2,12.5,24.5,11.1,0.0
2016,7,17,5,30,296.0,26.0,4.3,13.0,49.0,21.51,10.34
2016,7,17,5,45,408.0,34.0,4.45,13.5,91.5,27.73,18.35
2016,7,17,6,0,520.0,42.0,4.6,14.0,134.0,33.97,24.39
2016,7,17,6,15,584.0,48.0,4.55,14.5,182.5,38.32,28.52
2016,7,17,6,30,648.0,54.0,4.5,15.0,231.0,46.38,35.79
2016,7,17,6,45,692.0,58.5,4.5,16.0,282.5,49.61,38.52
2016,7,17,7,0,736.0,63.0,4.5,17.0,334.0,52.81,41.11
2016,7,17,7,15,766.0,67.0,4.55,17.5,386.0,55.41,43.18
2016,7,17,7,30,796.0,71.0,4.6,18.0,438.0,57.93,45.15
2016,7,17,7,45,820.0,73.5,4.7,18.5,489.0,59.23,46.01
2016,7,17,8,0,844.0,76.0,4.8,19.0,540.0,69.17,54.32
2016,7,17,8,15,861.0,78.5,4.85,19.0,588.0,70.99,55.69
2016,7,17,8,30,878.0,81.0,4.9,19.0,636.0,72.67,56.95
2016,7,17,8,45,892.5,82.0,4.95,19.5,681.0,73.26,57.16
2016,7,17,9,0,907.0,83.0,5.0,20.0,726.0,78.93,61.7
2016,7,17,9,15,917.0,85.0,5.05,20.5,766.0,132.72,71.08
2016,7,17,9,30,927.0,87.0,5.1,21.0,806.0,187.92,105.62
2016,7,17,9,45,930.5,90.5,5.2,21.5,840.0,244.06,149.72
2016,7,17,10,0,934.0,94.0,5.3,22.0,874.0,300.54,198.07
2016,7,17,10,15,939.5,95.5,5.4,22.0,902.5,356.42,247.75
2016,7,17,10,30,945.0,97.0,5.5,22.0,931.0,412.4,297.62
2016,7,17,10,45,948.0,98.5,5.6,22.5,952.5,467.24,345.35
2016,7,17,11,0,951.0,100.0,5.7,23.0,974.0,521.5,391.45
2016,7,17,11,15,953.5,100.5,5.8,23.0,988.5,573.99,435.83
2016,7,17,11,30,956.0,101.0,5.9,23.0,1003.0,625.45,478.39
2016,7,17,11,45,956.0,102.0,6.0,23.0,1010.0,674.54,518.22
2016,7,17,12,0,956.0,103.0,6.1,23.0,1017.0,722.0,556.04
2016,7,17,12,15,956.0,103.0,6.15,22.5,1016.5,766.87,592.29
2016,7,17,12,30,956.0,103.0,6.2,22.0,1016.0,809.72,625.43
2016,7,17,12,45,950.5,105.0,6.3,22.0,1007.0,847.74,653.19
2016,7,17,13,0,945.0,107.0,6.4,22.0,998.0,883.01,678.99
2016,7,17,13,15,942.0,106.5,6.4,22.0,982.5,915.26,702.19
2016,7,17,13,30,939.0,106.0,6.4,22.0,967.0,944.51,723.27
2016,7,17,13,45,935.0,104.5,6.45,22.0,944.5,968.74,741.14
2016,7,17,14,0,931.0,103.0,6.5,22.0,922.0,989.64,756.79
2016,7,17,14,15,924.5,101.5,6.5,21.5,892.5,1004.73,769.75
2016,7,17,14,30,918.0,100.0,6.5,21.0,863.0,1016.29,780.43
2016,7,17,14,45,911.0,97.5,6.5,21.0,828.5,1022.72,786.17
2016,7,17,15,0,904.0,95.0,6.5,21.0,794.0,1025.57,789.58
2016,7,17,15,15,893.5,93.0,6.45,20.5,753.0,1021.91,789.84
2016,7,17,15,30,883.0,91.0,6.4,20.0,712.0,1014.78,787.83
2016,7,17,15,45,869.5,88.5,6.4,19.5,667.5,1000.63,781.26
2016,7,17,16,0,856.0,86.0,6.4,19.0,623.0,983.25,772.46
2016,7,17,16,15,838.0,83.5,6.35,18.5,574.5,958.31,757.89
2016,7,17,16,30,820.0,81.0,6.3,18.0,526.0,941.94,749.58
2016,7,17,16,45,797.5,77.0,6.25,17.5,475.5,905.05,725.96
2016,7,17,17,0,775.0,73.0,6.2,17.0,425.0,865.9,700.31
2016,7,17,17,15,743.0,69.5,6.1,16.5,373.5,816.54,666.04
2016,7,17,17,30,711.0,66.0,6.0,16.0,322.0,765.92,629.84
2016,7,17,17,45,667.5,60.5,5.9,15.5,271.5,701.61,581.57
2016,7,17,18,0,624.0,55.0,5.8,15.0,221.0,643.84,536.46
2016,7,17,18,15,556.5,48.5,5.6,14.5,173.0,560.32,467.98
2016,7,17,18,30,489.0,42.0,5.4,14.0,125.0,480.04,399.0
2016,7,17,18,45,378.0,33.0,5.25,13.5,84.5,368.08,299.78
2016,7,17,19,0,267.0,24.0,5.1,13.0,44.0,257.24,162.34
2016,7,17,19,15,133.5,12.0,5.05,12.5,22.0,98.21,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,153.5,12.0,4.25,11.5,24.0,10.24,0.0
2016,7,18,5,30,307.0,24.0,4.4,12.0,48.0,19.81,8.76
2016,7,18,5,45,413.5,32.0,4.6,13.0,89.0,26.09,16.93
2016,7,18,6,0,520.0,40.0,4.8,14.0,130.0,32.36,22.95
2016,7,18,6,15,582.0,45.5,4.8,14.5,178.0,39.55,29.6
2016,7,18,6,30,644.0,51.0,4.8,15.0,226.0,43.86,33.54
2016,7,18,6,45,343.0,94.0,4.8,15.5,189.5,67.59,54.54
2016,7,18,7,0,42.0,137.0,4.8,16.0,153.0,102.18,84.73
2016,7,18,7,15,182.5,154.0,4.7,16.5,236.0,111.61,92.51
2016,7,18,7,30,323.0,171.0,4.6,17.0,319.0,118.42,97.9
2016,7,18,7,45,575.5,122.5,4.55,17.5,423.0,83.45,67.2
2016,7,18,8,0,828.0,74.0,4.5,18.0,527.0,67.59,53.17
2016,7,18,8,15,580.5,166.0,4.45,18.5,497.5,107.13,86.76
2016,7,18,8,30,333.0,258.0,4.4,19.0,468.0,163.56,133.9
2016,7,18,8,45,609.0,170.5,4.4,19.5,588.5,103.24,82.52
2016,7,18,9,0,885.0,83.0,4.4,20.0,709.0,76.77,59.85
2016,7,18,9,15,895.0,84.5,4.4,20.5,748.5,129.07,69.33
2016,7,18,9,30,905.0,86.0,4.4,21.0,788.0,182.78,102.48
2016,7,18,9,45,908.5,90.0,4.4,21.5,821.0,238.07,145.62
2016,7,18,10,0,912.0,94.0,4.4,22.0,854.0,293.71,192.97
2016,7,18,10,15,918.0,95.0,4.45,22.0,882.5,348.25,241.2
2016,7,18,10,30,924.0,96.0,4.5,22.0,911.0,402.94,289.64
2016,7,18,10,45,928.5,96.5,4.55,22.5,932.5,456.61,336.01
2016,7,18,11,0,933.0,97.0,4.6,23.0,954.0,509.86,380.86
2016,7,18,11,15,935.5,97.5,4.7,23.0,968.5,561.45,424.15
2016,7,18,11,30,938.0,98.0,4.8,23.0,983.0,612.02,465.65
2016,7,18,11,45,939.5,98.5,4.9,23.5,990.0,660.78,503.87
2016,7,18,12,0,941.0,99.0,5.0,24.0,997.0,708.07,540.06
2016,7,18,12,15,941.5,99.0,5.05,24.0,997.0,752.59,574.35
2016,7,18,12,30,942.0,99.0,5.1,24.0,997.0,795.16,605.47
2016,7,18,12,45,943.5,96.5,5.2,24.0,990.5,834.16,633.43
2016,7,18,13,0,945.0,94.0,5.3,24.0,984.0,870.72,659.64
2016,7,18,13,15,943.0,93.5,5.35,24.0,969.5,903.49,682.95
2016,7,18,13,30,941.0,93.0,5.4,24.0,955.0,933.32,704.26
2016,7,18,13,45,939.0,91.0,5.45,24.0,933.5,958.58,722.48
2016,7,18,14,0,937.0,89.0,5.5,24.0,912.0,980.57,738.57
2016,7,18,14,15,931.5,88.0,5.5,23.5,884.0,996.9,752.08
2016,7,18,14,30,926.0,87.0,5.5,23.0,856.0,1009.75,763.4
2016,7,18,14,45,921.0,84.5,5.5,23.0,822.0,1017.91,770.18
2016,7,18,15,0,916.0,82.0,5.5,23.0,788.0,1022.5,774.7
2016,7,18,15,15,906.5,80.0,5.45,22.5,748.5,1019.58,775.42
2016,7,18,15,30,897.0,78.0,5.4,22.0,709.0,1013.16,773.91
2016,7,18,15,45,887.0,75.0,5.35,22.0,665.0,1001.57,767.45
2016,7,18,16,0,877.0,72.0,5.3,22.0,621.0,986.64,758.8
2016,7,18,16,15,861.0,70.0,5.2,21.5,573.5,963.8,745.81
2016,7,18,16,30,845.0,68.0,5.1,21.0,526.0,938.12,730.79
2016,7,18,16,45,825.5,64.5,5.1,21.0,476.0,904.36,709.11
2016,7,18,17,0,806.0,61.0,5.1,21.0,426.0,868.29,685.46
2016,7,18,17,15,777.0,58.0,5.0,20.0,375.0,832.24,663.35
2016,7,18,17,30,748.0,55.0,4.9,19.0,324.0,784.39,631.55
2016,7,18,17,45,708.0,50.5,4.85,18.5,273.5,723.65,587.63
2016,7,18,18,0,668.0,46.0,4.8,18.0,223.0,662.97,541.7
2016,7,18,18,15,605.5,41.0,4.65,17.5,174.5,583.63,478.22
2016,7,18,18,30,543.0,36.0,4.5,17.0,126.0,506.75,413.4
2016,7,18,18,45,438.5,28.5,4.35,16.5,85.0,398.76,318.67
2016,7,18,19,0,334.0,21.0,4.2,16.0,44.0,291.14,174.54
2016,7,18,19,15,167.0,10.5,4.15,15.5,22.0,118.92,0.0
2016,7,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,182.0,10.5,3.4,11.5,24.5,8.96,0.0
2016,7,19,5,30,364.0,21.0,3.5,12.0,49.0,18.89,7.7
2016,7,19,5,45,465.5,28.5,3.65,12.5,91.0,25.41,16.35
2016,7,19,6,0,567.0,36.0,3.8,13.0,133.0,31.91,22.65
2016,7,19,6,15,627.5,41.0,3.8,13.5,182.0,35.99,26.56
2016,7,19,6,30,688.0,46.0,3.8,14.0,231.0,40.08,30.31
2016,7,19,6,45,728.0,49.5,3.8,15.0,282.0,42.77,32.6
2016,7,19,7,0,768.0,53.0,3.8,16.0,333.0,45.46,34.79
2016,7,19,7,15,796.0,56.5,3.75,16.5,384.5,54.43,42.52
2016,7,19,7,30,824.0,60.0,3.7,17.0,436.0,57.64,45.09
2016,7,19,7,45,844.0,62.5,3.7,17.5,486.5,59.92,46.82
2016,7,19,8,0,864.0,65.0,3.7,18.0,537.0,62.1,48.43
2016,7,19,8,15,879.5,67.0,3.7,18.5,585.0,63.75,49.59
2016,7,19,8,30,895.0,69.0,3.7,19.0,633.0,65.3,50.65
2016,7,19,8,45,905.5,71.5,3.75,19.5,677.0,66.96,51.81
2016,7,19,9,0,916.0,74.0,3.8,20.0,721.0,70.37,54.45
2016,7,19,9,15,925.0,76.0,3.85,20.5,760.5,124.54,65.19
2016,7,19,9,30,934.0,78.0,3.9,21.0,800.0,180.04,99.14
2016,7,19,9,45,935.0,82.5,3.95,21.5,833.5,236.79,143.32
2016,7,19,10,0,936.0,87.0,4.0,22.0,867.0,293.62,191.69
2016,7,19,10,15,941.5,88.5,4.05,22.0,895.0,349.64,241.12
2016,7,19,10,30,947.0,90.0,4.1,22.0,923.0,405.76,290.68
2016,7,19,10,45,949.0,91.5,4.15,22.5,944.0,460.34,337.75
2016,7,19,11,0,951.0,93.0,4.2,23.0,965.0,514.22,383.02
2016,7,19,11,15,953.5,93.5,4.25,23.0,979.5,566.74,426.74
2016,7,19,11,30,956.0,94.0,4.3,23.0,994.0,618.21,468.54
2016,7,19,11,45,957.0,94.5,4.4,23.0,1001.5,667.52,507.86
2016,7,19,12,0,958.0,95.0,4.5,23.0,1009.0,715.27,545.3
2016,7,19,12,15,958.0,94.5,4.55,23.5,1008.5,759.75,578.32
2016,7,19,12,30,958.0,94.0,4.6,24.0,1008.0,802.15,607.79
2016,7,19,12,45,949.5,99.0,4.7,24.5,998.5,840.41,633.74
2016,7,19,13,0,941.0,104.0,4.8,25.0,989.0,875.83,657.61
2016,7,19,13,15,938.5,103.0,4.85,25.0,974.0,907.92,680.16
2016,7,19,13,30,936.0,102.0,4.9,25.0,959.0,937.02,700.7
2016,7,19,13,45,934.0,99.5,4.95,25.0,937.5,961.98,718.5
2016,7,19,14,0,932.0,97.0,5.0,25.0,916.0,983.65,734.18
2016,7,19,14,15,926.0,96.0,5.0,25.0,887.0,999.67,745.8
2016,7,19,14,30,920.0,95.0,5.0,25.0,858.0,1012.2,755.23
2016,7,19,14,45,914.0,92.5,5.05,25.0,823.5,1019.56,761.75
2016,7,19,15,0,908.0,90.0,5.1,25.0,789.0,1023.35,766.07
2016,7,19,15,15,898.0,88.0,5.1,24.5,749.0,1020.14,766.97
2016,7,19,15,30,888.0,86.0,5.1,24.0,709.0,1013.43,765.7
2016,7,19,15,45,877.0,83.0,5.15,24.0,664.5,1001.1,759.58
2016,7,19,16,0,866.0,80.0,5.2,24.0,620.0,985.46,751.29
2016,7,19,16,15,848.5,77.5,5.15,23.5,572.0,960.8,737.52
2016,7,19,16,30,831.0,75.0,5.1,23.0,524.0,933.34,721.74
2016,7,19,16,45,812.0,70.5,5.1,22.5,474.0,899.18,701.31
2016,7,19,17,0,793.0,66.0,5.1,22.0,424.0,873.24,686.45
2016,7,19,17,15,763.0,62.5,5.0,21.0,373.0,825.38,655.75
2016,7,19,17,30,733.0,59.0,4.9,20.0,322.0,776.22,623.08
2016,7,19,17,45,695.0,54.0,4.8,19.5,271.5,716.95,580.1
2016,7,19,18,0,657.0,49.0,4.7,19.0,221.0,657.57,535.06
2016,7,19,18,15,592.5,43.0,4.5,18.0,173.0,575.46,470.35
2016,7,19,18,30,528.0,37.0,4.3,17.0,125.0,495.97,404.21
2016,7,19,18,45,426.5,29.0,4.15,16.5,84.0,390.09,310.92
2016,7,19,19,0,325.0,21.0,4.0,16.0,43.0,292.27,166.6
2016,7,19,19,15,162.5,10.5,3.95,15.5,21.5,115.88,0.0
2016,7,19,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,181.5,10.0,3.2,11.5,23.5,8.54,0.0
2016,7,20,5,30,363.0,20.0,3.3,12.0,47.0,17.97,6.58
2016,7,20,5,45,464.5,27.5,3.45,13.0,89.0,24.52,15.5
2016,7,20,6,0,566.0,35.0,3.6,14.0,131.0,31.05,21.77
2016,7,20,6,15,627.0,40.0,3.6,14.5,179.5,35.16,25.69
2016,7,20,6,30,688.0,45.0,3.6,15.0,228.0,39.28,29.46
2016,7,20,6,45,728.0,48.5,3.6,15.5,279.0,42.0,31.85
2016,7,20,7,0,768.0,52.0,3.6,16.0,330.0,50.34,39.12
2016,7,20,7,15,796.5,55.0,3.55,16.5,382.0,53.33,41.55
2016,7,20,7,30,825.0,58.0,3.5,17.0,434.0,56.21,43.85
2016,7,20,7,45,845.5,60.5,3.5,18.0,484.5,58.54,45.53
2016,7,20,8,0,866.0,63.0,3.5,19.0,535.0,60.76,47.08
2016,7,20,8,15,882.0,65.0,3.45,19.5,583.5,62.45,48.28
2016,7,20,8,30,898.0,67.0,3.4,20.0,632.0,64.05,49.38
2016,7,20,8,45,910.0,69.0,3.35,21.0,676.5,65.46,50.22
2016,7,20,9,0,922.0,71.0,3.3,22.0,721.0,66.97,51.15
2016,7,20,9,15,931.5,72.5,3.3,22.5,761.0,121.21,62.3
2016,7,20,9,30,941.0,74.0,3.3,23.0,801.0,176.82,95.58
2016,7,20,9,45,938.0,82.0,3.3,23.5,834.0,235.55,140.88
2016,7,20,10,0,935.0,90.0,3.3,24.0,867.0,293.96,190.01
2016,7,20,10,15,941.0,91.0,3.35,24.5,896.0,349.85,238.27
2016,7,20,10,30,947.0,92.0,3.4,25.0,925.0,405.88,286.52
2016,7,20,10,45,952.0,92.5,3.45,26.0,947.0,461.08,332.6
2016,7,20,11,0,957.0,93.0,3.5,27.0,969.0,515.87,376.94
2016,7,20,11,15,959.5,93.5,3.55,27.0,984.0,568.77,420.04
2016,7,20,11,30,962.0,94.0,3.6,27.0,999.0,620.61,461.21
2016,7,20,11,45,964.5,93.5,3.7,27.5,1006.5,670.42,499.07
2016,7,20,12,0,967.0,93.0,3.8,28.0,1014.0,718.75,534.85
2016,7,20,12,15,967.0,93.0,3.85,28.0,1014.0,764.06,568.57
2016,7,20,12,30,967.0,93.0,3.9,28.0,1014.0,807.28,598.89
2016,7,20,12,45,967.0,92.0,4.0,28.5,1006.5,847.34,625.22
2016,7,20,13,0,967.0,91.0,4.1,29.0,999.0,884.85,649.66
2016,7,20,13,15,964.5,90.5,4.2,29.0,984.5,917.95,672.39
2016,7,20,13,30,962.0,90.0,4.3,29.0,970.0,948.0,693.14
2016,7,20,13,45,959.0,89.0,4.4,29.0,948.0,973.93,711.24
2016,7,20,14,0,956.0,88.0,4.5,29.0,926.0,996.53,727.26
2016,7,20,14,15,950.5,87.0,4.6,28.5,897.0,1013.31,741.08
2016,7,20,14,30,945.0,86.0,4.7,28.0,868.0,1026.53,753.04
2016,7,20,14,45,938.5,84.5,4.8,28.0,833.5,1034.63,760.41
2016,7,20,15,0,932.0,83.0,4.9,28.0,799.0,1039.12,765.59
2016,7,20,15,15,922.5,81.0,4.95,27.5,758.5,1036.39,767.31
2016,7,20,15,30,913.0,79.0,5.0,27.0,718.0,1030.09,766.84
2016,7,20,15,45,901.0,77.0,5.05,26.5,673.5,1017.78,762.46
2016,7,20,16,0,889.0,75.0,5.1,26.0,629.0,1002.14,755.91
2016,7,20,16,15,872.5,72.5,5.1,25.5,580.5,978.17,743.26
2016,7,20,16,30,856.0,70.0,5.1,25.0,532.0,951.3,728.53
2016,7,20,16,45,835.5,67.0,5.1,24.5,481.0,917.17,708.47
2016,7,20,17,0,815.0,64.0,5.1,24.0,430.0,880.76,686.39
2016,7,20,17,15,785.5,60.5,5.0,23.0,378.0,843.44,663.77
2016,7,20,17,30,756.0,57.0,4.9,22.0,326.0,794.19,631.44
2016,7,20,17,45,715.0,52.5,4.85,21.0,274.5,732.33,588.43
2016,7,20,18,0,674.0,48.0,4.8,20.0,223.0,670.5,543.12
2016,7,20,18,15,609.0,42.5,4.65,19.0,174.5,588.11,478.61
2016,7,20,18,30,544.0,37.0,4.5,18.0,126.0,508.22,412.37
2016,7,20,18,45,437.5,28.5,4.4,17.5,84.5,397.53,315.03
2016,7,20,19,0,331.0,20.0,4.3,17.0,43.0,285.97,152.42
2016,7,20,19,15,165.5,10.0,4.3,16.5,21.5,117.35,0.0
2016,7,20,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,174.5,10.5,3.65,11.5,23.0,8.96,0.0
2016,7,21,5,30,349.0,21.0,3.8,12.0,46.0,18.95,6.67
2016,7,21,5,45,455.5,28.5,3.95,13.0,88.5,25.45,16.24
2016,7,21,6,0,562.0,36.0,4.1,14.0,131.0,31.95,22.54
2016,7,21,6,15,624.5,41.5,4.1,14.5,180.0,36.46,26.83
2016,7,21,6,30,687.0,47.0,4.1,15.0,229.0,40.95,30.94
2016,7,21,6,45,728.5,51.0,4.15,16.0,280.5,44.01,33.56
2016,7,21,7,0,770.0,55.0,4.2,17.0,332.0,47.05,36.06
2016,7,21,7,15,798.5,58.0,4.2,17.5,384.0,55.51,43.3
2016,7,21,7,30,827.0,61.0,4.2,18.0,436.0,58.37,45.55
2016,7,21,7,45,847.5,63.5,4.2,18.5,486.5,60.66,47.27
2016,7,21,8,0,868.0,66.0,4.2,19.0,537.0,62.84,48.88
2016,7,21,8,15,883.5,68.0,4.2,19.5,585.0,64.49,50.03
2016,7,21,8,30,899.0,70.0,4.2,20.0,633.0,66.03,51.08
2016,7,21,8,45,910.5,72.0,4.2,21.0,677.5,67.39,51.86
2016,7,21,9,0,922.0,74.0,4.2,22.0,722.0,68.63,52.55
2016,7,21,9,15,931.0,75.0,4.2,22.5,761.5,121.14,62.83
2016,7,21,9,30,940.0,76.0,4.2,23.0,801.0,176.42,95.54
2016,7,21,9,45,944.5,79.0,4.2,23.5,835.0,233.3,139.02
2016,7,21,10,0,949.0,82.0,4.2,24.0,869.0,290.61,187.22
2016,7,21,10,15,954.0,83.0,4.25,24.5,897.5,346.93,236.18
2016,7,21,10,30,959.0,84.0,4.3,25.0,926.0,403.27,285.08
2016,7,21,10,45,963.5,84.0,4.4,25.5,948.0,458.5,332.35
2016,7,21,11,0,968.0,84.0,4.5,26.0,970.0,513.23,378.07
2016,7,21,11,15,970.5,84.5,4.6,26.0,985.0,566.62,422.35
2016,7,21,11,30,973.0,85.0,4.7,26.0,1000.0,618.92,464.73
2016,7,21,11,45,975.0,85.0,4.85,26.0,1007.5,669.23,504.87
2016,7,21,12,0,977.0,85.0,5.0,26.0,1015.0,717.99,543.08
2016,7,21,12,15,977.5,85.0,5.15,26.0,1015.5,763.96,578.62
2016,7,21,12,30,978.0,85.0,5.3,26.0,1016.0,807.85,610.55
2016,7,21,12,45,969.5,90.5,5.45,26.0,1007.0,847.29,638.84
2016,7,21,13,0,961.0,96.0,5.6,26.0,998.0,883.84,665.14
2016,7,21,13,15,959.0,95.5,5.65,25.5,983.5,917.36,690.21
2016,7,21,13,30,957.0,95.0,5.7,25.0,969.0,947.89,713.34
2016,7,21,13,45,954.5,93.5,5.8,25.0,947.5,973.83,732.31
2016,7,21,14,0,952.0,92.0,5.9,25.0,926.0,996.44,749.13
2016,7,21,14,15,947.0,91.0,5.9,24.5,897.5,1013.78,763.37
2016,7,21,14,30,942.0,90.0,5.9,24.0,869.0,1027.58,775.4
2016,7,21,14,45,938.0,87.0,5.9,24.0,835.0,1036.59,782.78
2016,7,21,15,0,934.0,84.0,5.9,24.0,801.0,1041.95,787.86
2016,7,21,15,15,924.5,82.0,5.8,23.5,760.5,1039.29,788.5
2016,7,21,15,30,915.0,80.0,5.7,23.0,720.0,1033.05,786.86
2016,7,21,15,45,906.5,76.5,5.65,23.0,676.0,1022.46,781.17
2016,7,21,16,0,898.0,73.0,5.6,23.0,632.0,1008.42,773.22
2016,7,21,16,15,882.0,70.5,5.5,22.5,583.0,984.83,759.86
2016,7,21,16,30,866.0,68.0,5.4,22.0,534.0,958.29,744.4
2016,7,21,16,45,847.5,64.5,5.3,21.5,483.5,925.21,724.11
2016,7,21,17,0,829.0,61.0,5.2,21.0,433.0,889.72,701.75
2016,7,21,17,15,799.5,58.0,5.05,20.5,380.5,842.52,669.98
2016,7,21,17,30,770.0,55.0,4.9,20.0,328.0,803.85,643.64
2016,7,21,17,45,729.5,50.5,4.75,19.5,276.0,742.05,598.67
2016,7,21,18,0,689.0,46.0,4.6,19.0,224.0,680.26,551.73
2016,7,21,18,15,624.5,40.5,4.35,18.0,175.0,597.88,486.77
2016,7,21,18,30,560.0,35.0,4.1,17.0,126.0,518.13,420.32
2016,7,21,18,45,450.5,27.5,3.95,16.5,84.0,405.95,321.13
2016,7,21,19,0,341.0,20.0,3.8,16.0,42.0,291.57,143.37
2016,7,21,19,15,170.5,10.0,3.75,15.5,21.0,120.54,0.0
2016,7,21,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
