Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,173.0,10.0,2.65,11.5,22.0,8.54,0.0
2016,7,22,5,30,346.0,20.0,2.8,12.0,44.0,18.02,5.41
2016,7,22,5,45,452.5,28.0,3.0,13.0,86.5,25.01,15.82
2016,7,22,6,0,559.0,36.0,3.2,14.0,129.0,31.97,22.54
2016,7,22,6,15,623.0,41.5,3.15,14.5,178.0,36.47,26.84
2016,7,22,6,30,687.0,47.0,3.1,15.0,227.0,40.97,30.96
2016,7,22,6,45,729.0,51.0,3.1,16.0,279.5,44.04,33.6
2016,7,22,7,0,771.0,55.0,3.1,17.0,332.0,47.08,36.1
2016,7,22,7,15,801.0,58.5,3.05,17.5,384.5,55.88,43.64
2016,7,22,7,30,831.0,62.0,3.0,18.0,437.0,59.11,46.21
2016,7,22,7,45,853.0,64.5,2.95,19.0,489.0,61.42,47.85
2016,7,22,8,0,875.0,67.0,2.9,20.0,541.0,63.62,49.36
2016,7,22,8,15,891.5,69.5,2.9,20.5,590.0,65.62,50.79
2016,7,22,8,30,908.0,72.0,2.9,21.0,639.0,67.5,52.12
2016,7,22,8,45,920.5,74.0,2.95,22.0,684.5,68.86,52.89
2016,7,22,9,0,933.0,76.0,3.0,23.0,730.0,70.1,53.56
2016,7,22,9,15,943.0,77.5,3.0,23.5,771.0,121.96,63.37
2016,7,22,9,30,953.0,79.0,3.0,24.0,812.0,178.47,96.21
2016,7,22,9,45,953.5,84.5,3.0,25.0,846.0,237.08,140.33
2016,7,22,10,0,954.0,90.0,3.0,26.0,880.0,295.73,188.69
2016,7,22,10,15,960.0,91.0,3.0,26.5,909.5,352.82,237.4
2016,7,22,10,30,966.0,92.0,3.0,27.0,939.0,410.03,286.08
2016,7,22,10,45,969.5,93.0,3.05,28.0,961.0,466.14,332.44
2016,7,22,11,0,973.0,94.0,3.1,29.0,983.0,521.69,376.89
2016,7,22,11,15,975.5,94.5,3.15,29.5,998.0,575.58,419.41
2016,7,22,11,30,978.0,95.0,3.2,30.0,1013.0,628.39,459.81
2016,7,22,11,45,979.0,95.5,3.25,30.5,1020.5,679.0,497.42
2016,7,22,12,0,980.0,96.0,3.3,31.0,1028.0,728.0,532.81
2016,7,22,12,15,980.0,96.0,3.4,31.0,1028.0,774.08,566.65
2016,7,22,12,30,980.0,96.0,3.5,31.0,1028.0,818.05,597.22
2016,7,22,12,45,977.5,96.5,3.6,31.5,1019.5,858.17,623.07
2016,7,22,13,0,975.0,97.0,3.7,32.0,1011.0,895.62,646.99
2016,7,22,13,15,972.0,96.0,3.8,32.0,995.0,928.37,669.08
2016,7,22,13,30,969.0,95.0,3.9,32.0,979.0,957.99,689.2
2016,7,22,13,45,963.5,95.0,4.0,32.0,956.0,983.06,706.44
2016,7,22,14,0,958.0,95.0,4.1,32.0,933.0,1004.7,721.61
2016,7,22,14,15,952.0,94.0,4.2,31.5,903.5,1021.33,735.18
2016,7,22,14,30,946.0,93.0,4.3,31.0,874.0,1034.36,746.65
2016,7,22,14,45,937.0,91.5,4.4,31.0,838.0,1040.26,752.2
2016,7,22,15,0,928.0,90.0,4.5,31.0,802.0,1042.47,755.57
2016,7,22,15,15,917.5,88.5,4.55,30.5,761.0,1039.54,757.02
2016,7,22,15,30,907.0,87.0,4.6,30.0,720.0,1033.07,756.33
2016,7,22,15,45,893.5,84.5,4.65,29.5,674.5,1018.89,750.66
2016,7,22,16,0,880.0,82.0,4.7,29.0,629.0,1001.37,743.11
2016,7,22,16,15,862.5,79.5,4.75,28.0,579.5,976.7,732.21
2016,7,22,16,30,845.0,77.0,4.8,27.0,530.0,949.17,719.17
2016,7,22,16,45,822.0,74.0,4.85,26.5,478.5,923.93,705.98
2016,7,22,17,0,799.0,71.0,4.9,26.0,427.0,885.2,682.91
2016,7,22,17,15,767.0,67.0,4.9,25.0,374.5,834.65,651.69
2016,7,22,17,30,735.0,63.0,4.9,24.0,322.0,782.8,618.25
2016,7,22,17,45,689.0,58.0,4.9,23.0,270.0,716.29,572.13
2016,7,22,18,0,643.0,53.0,4.9,22.0,218.0,650.02,523.67
2016,7,22,18,15,572.5,46.5,4.8,21.0,169.0,569.88,461.08
2016,7,22,18,30,502.0,40.0,4.7,20.0,120.0,486.88,392.53
2016,7,22,18,45,384.0,30.5,4.65,19.0,79.0,369.07,289.77
2016,7,22,19,0,266.0,21.0,4.6,18.0,38.0,247.14,107.37
2016,7,22,19,15,133.0,10.5,4.5,17.5,19.0,96.25,0.0
2016,7,22,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,150.5,10.5,1.6,12.5,20.5,8.96,0.0
2016,7,23,5,30,301.0,21.0,1.7,13.0,41.0,17.37,4.22
2016,7,23,5,45,415.0,29.5,1.85,14.0,82.5,24.17,14.98
2016,7,23,6,0,529.0,38.0,2.0,15.0,124.0,33.69,23.93
2016,7,23,6,15,595.5,44.0,1.9,16.0,173.0,38.51,28.47
2016,7,23,6,30,662.0,50.0,1.8,17.0,222.0,43.33,32.79
2016,7,23,6,45,707.5,54.0,1.75,18.0,274.5,46.29,35.31
2016,7,23,7,0,753.0,58.0,1.7,19.0,327.0,49.25,37.7
2016,7,23,7,15,783.5,61.5,1.7,20.0,379.5,51.64,39.51
2016,7,23,7,30,814.0,65.0,1.7,21.0,432.0,60.99,47.26
2016,7,23,7,45,837.0,68.0,1.75,22.5,483.5,63.6,49.01
2016,7,23,8,0,860.0,71.0,1.8,24.0,535.0,66.09,50.62
2016,7,23,8,15,876.5,73.5,1.9,25.0,583.5,68.02,51.84
2016,7,23,8,30,893.0,76.0,2.0,26.0,632.0,69.81,52.95
2016,7,23,8,45,906.0,77.5,2.15,27.5,677.5,70.79,53.26
2016,7,23,9,0,919.0,79.0,2.3,29.0,723.0,71.67,53.49
2016,7,23,9,15,928.5,81.0,2.4,30.0,763.5,121.45,62.22
2016,7,23,9,30,938.0,83.0,2.5,31.0,804.0,177.52,93.42
2016,7,23,9,45,945.5,84.5,2.65,32.0,839.0,234.08,134.3
2016,7,23,10,0,953.0,86.0,2.8,33.0,874.0,291.38,180.01
2016,7,23,10,15,958.5,87.0,2.9,33.5,903.0,348.27,227.32
2016,7,23,10,30,964.0,88.0,3.0,34.0,932.0,405.24,274.62
2016,7,23,10,45,968.5,88.5,3.1,34.5,954.5,461.31,320.44
2016,7,23,11,0,973.0,89.0,3.2,35.0,977.0,516.9,364.68
2016,7,23,11,15,976.0,89.5,3.3,35.0,992.0,571.03,407.41
2016,7,23,11,30,979.0,90.0,3.4,35.0,1007.0,624.12,448.28
2016,7,23,11,45,980.0,90.0,3.5,35.5,1014.5,674.36,485.18
2016,7,23,12,0,981.0,90.0,3.6,36.0,1022.0,722.95,519.92
2016,7,23,12,15,981.0,90.0,3.75,36.0,1021.5,768.99,553.4
2016,7,23,12,30,981.0,90.0,3.9,36.0,1021.0,812.9,583.57
2016,7,23,12,45,973.5,94.0,4.05,36.0,1012.0,852.15,609.91
2016,7,23,13,0,966.0,98.0,4.2,36.0,1003.0,888.5,634.34
2016,7,23,13,15,963.0,97.5,4.3,35.5,987.5,921.49,657.72
2016,7,23,13,30,960.0,97.0,4.4,35.0,972.0,951.4,679.25
2016,7,23,13,45,956.0,96.5,4.55,35.0,949.5,977.19,697.08
2016,7,23,14,0,952.0,96.0,4.7,35.0,927.0,999.63,712.88
2016,7,23,14,15,946.0,94.5,4.75,34.5,898.0,1015.66,725.69
2016,7,23,14,30,940.0,93.0,4.8,34.0,869.0,1028.09,736.49
2016,7,23,14,45,932.0,91.5,4.9,34.0,833.5,1034.92,742.86
2016,7,23,15,0,924.0,90.0,5.0,34.0,798.0,1038.11,747.09
2016,7,23,15,15,913.5,88.5,5.0,33.5,757.0,1035.17,748.28
2016,7,23,15,30,903.0,87.0,5.0,33.0,716.0,1028.7,747.36
2016,7,23,15,45,889.0,85.0,5.05,32.5,670.5,1014.64,742.0
2016,7,23,16,0,875.0,83.0,5.1,32.0,625.0,997.29,734.53
2016,7,23,16,15,857.0,80.0,5.1,31.0,575.5,971.54,722.54
2016,7,23,16,30,839.0,77.0,5.1,30.0,526.0,942.94,708.43
2016,7,23,16,45,815.0,74.0,5.1,29.5,474.5,916.82,694.32
2016,7,23,17,0,791.0,71.0,5.1,29.0,423.0,877.25,670.46
2016,7,23,17,15,758.5,67.0,5.1,28.0,370.5,826.4,639.21
2016,7,23,17,30,726.0,63.0,5.1,27.0,318.0,774.3,605.78
2016,7,23,17,45,678.0,58.5,5.1,26.0,266.0,706.92,559.29
2016,7,23,18,0,630.0,54.0,5.1,25.0,214.0,646.57,515.59
2016,7,23,18,15,558.5,47.0,5.0,23.5,165.5,558.99,448.63
2016,7,23,18,30,487.0,40.0,4.9,22.0,117.0,475.01,380.41
2016,7,23,18,45,367.0,30.5,4.85,21.0,76.5,356.4,276.99
2016,7,23,19,0,247.0,21.0,4.8,20.0,36.0,232.39,84.93
2016,7,23,19,15,123.5,10.5,4.7,19.5,18.0,89.93,0.0
2016,7,23,19,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,132.0,10.5,3.3,12.5,19.0,8.96,0.0
2016,7,24,5,30,264.0,21.0,3.3,13.0,38.0,17.35,3.28
2016,7,24,5,45,380.0,30.5,3.3,13.5,79.0,24.96,15.59
2016,7,24,6,0,496.0,40.0,3.3,14.0,120.0,32.5,22.95
2016,7,24,6,15,566.0,46.5,3.25,15.0,168.5,37.27,27.46
2016,7,24,6,30,636.0,53.0,3.2,16.0,217.0,45.72,35.03
2016,7,24,6,45,682.5,58.0,3.15,17.0,269.0,49.37,38.16
2016,7,24,7,0,729.0,63.0,3.1,18.0,321.0,52.98,41.12
2016,7,24,7,15,761.5,67.0,3.05,19.0,374.0,55.59,43.12
2016,7,24,7,30,794.0,71.0,3.0,20.0,427.0,58.14,45.0
2016,7,24,7,45,818.0,74.0,3.0,21.0,478.5,59.79,46.06
2016,7,24,8,0,842.0,77.0,3.0,22.0,530.0,69.81,54.24
2016,7,24,8,15,859.5,79.5,3.0,23.0,579.0,71.65,55.37
2016,7,24,8,30,877.0,82.0,3.0,24.0,628.0,73.36,56.39
2016,7,24,8,45,891.0,84.5,3.05,25.0,673.5,74.87,57.25
2016,7,24,9,0,905.0,87.0,3.1,26.0,719.0,76.25,57.99
2016,7,24,9,15,915.5,88.5,3.1,26.5,760.0,123.54,65.8
2016,7,24,9,30,926.0,90.0,3.1,27.0,801.0,178.87,96.76
2016,7,24,9,45,933.5,92.0,3.15,28.0,836.0,235.24,137.99
2016,7,24,10,0,941.0,94.0,3.2,29.0,871.0,292.37,184.21
2016,7,24,10,15,947.0,95.0,3.25,29.5,900.0,348.93,231.96
2016,7,24,10,30,953.0,96.0,3.3,30.0,929.0,405.63,279.79
2016,7,24,10,45,957.0,97.0,3.4,31.0,951.5,461.45,325.57
2016,7,24,11,0,961.0,98.0,3.5,32.0,974.0,516.77,369.56
2016,7,24,11,15,964.0,98.5,3.55,32.0,989.0,570.52,412.5
2016,7,24,11,30,967.0,99.0,3.6,32.0,1004.0,623.24,453.55
2016,7,24,11,45,968.0,99.5,3.7,32.5,1011.5,673.54,491.01
2016,7,24,12,0,969.0,100.0,3.8,33.0,1019.0,722.25,526.32
2016,7,24,12,15,969.0,100.0,3.85,33.0,1019.0,768.06,559.73
2016,7,24,12,30,969.0,100.0,3.9,33.0,1019.0,811.78,590.09
2016,7,24,12,45,965.5,101.0,3.95,33.5,1010.5,851.35,615.28
2016,7,24,13,0,962.0,102.0,4.0,34.0,1002.0,888.2,638.5
2016,7,24,13,15,959.0,101.5,4.05,34.0,986.5,921.22,660.44
2016,7,24,13,30,956.0,101.0,4.1,34.0,971.0,951.16,680.41
2016,7,24,13,45,952.0,100.0,4.2,34.0,948.5,976.5,697.74
2016,7,24,14,0,948.0,99.0,4.3,34.0,926.0,998.47,713.02
2016,7,24,14,15,942.0,97.5,4.35,33.5,896.5,1014.54,725.86
2016,7,24,14,30,936.0,96.0,4.4,33.0,867.0,1027.02,736.62
2016,7,24,14,45,928.0,94.0,4.5,33.0,831.0,1033.35,742.4
2016,7,24,15,0,920.0,92.0,4.6,33.0,795.0,1036.01,746.02
2016,7,24,15,15,909.5,90.5,4.6,32.5,754.0,1033.12,747.2
2016,7,24,15,30,899.0,89.0,4.6,32.0,713.0,1026.7,746.28
2016,7,24,15,45,885.5,86.0,4.7,31.5,667.5,1012.0,740.56
2016,7,24,16,0,872.0,83.0,4.8,31.0,622.0,993.95,733.1
2016,7,24,16,15,853.5,80.5,4.8,30.0,572.5,968.37,721.23
2016,7,24,16,30,835.0,78.0,4.8,29.0,523.0,951.21,714.96
2016,7,24,16,45,811.5,74.5,4.85,28.5,471.5,913.77,693.4
2016,7,24,17,0,788.0,71.0,4.9,28.0,420.0,874.07,669.81
2016,7,24,17,15,755.0,67.0,4.85,26.5,367.5,822.82,639.2
2016,7,24,17,30,722.0,63.0,4.8,25.0,315.0,770.33,606.3
2016,7,24,17,45,674.5,58.0,4.8,24.0,263.0,702.85,559.47
2016,7,24,18,0,627.0,53.0,4.8,23.0,211.0,635.7,510.29
2016,7,24,18,15,554.5,46.0,4.8,22.0,162.5,554.06,446.77
2016,7,24,18,30,482.0,39.0,4.8,21.0,114.0,469.55,377.1
2016,7,24,18,45,361.0,29.5,4.8,20.0,74.0,350.6,272.3
2016,7,24,19,0,240.0,20.0,4.8,19.0,34.0,225.08,64.61
2016,7,24,19,15,120.0,10.0,4.8,18.0,17.0,87.13,0.0
2016,7,24,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,105.0,10.5,3.55,12.5,17.0,8.96,0.0
2016,7,25,5,30,210.0,21.0,3.6,13.0,34.0,17.31,2.16
2016,7,25,5,45,321.0,32.5,3.65,13.5,73.5,26.57,16.87
2016,7,25,6,0,432.0,44.0,3.7,14.0,113.0,35.64,25.68
2016,7,25,6,15,504.5,52.5,3.65,14.5,160.5,41.83,31.54
2016,7,25,6,30,577.0,61.0,3.6,15.0,208.0,47.91,37.11
2016,7,25,6,45,625.5,67.0,3.6,16.0,259.5,51.73,40.41
2016,7,25,7,0,674.0,73.0,3.6,17.0,311.0,55.48,43.5
2016,7,25,7,15,709.0,78.0,3.6,17.5,363.0,58.28,45.75
2016,7,25,7,30,744.0,83.0,3.6,18.0,415.0,66.54,52.7
2016,7,25,7,45,768.0,88.0,3.6,19.0,466.0,69.24,54.63
2016,7,25,8,0,792.0,93.0,3.6,20.0,517.0,71.8,56.4
2016,7,25,8,15,812.0,96.5,3.6,21.0,566.5,73.11,57.09
2016,7,25,8,30,832.0,100.0,3.6,22.0,616.0,74.33,57.7
2016,7,25,8,45,843.5,104.5,3.6,23.0,660.5,75.92,58.62
2016,7,25,9,0,855.0,109.0,3.6,24.0,705.0,77.34,59.4
2016,7,25,9,15,866.5,111.5,3.6,24.5,745.5,132.31,75.29
2016,7,25,9,30,878.0,114.0,3.6,25.0,786.0,186.02,105.29
2016,7,25,9,45,889.5,114.5,3.6,26.0,822.5,239.91,144.55
2016,7,25,10,0,901.0,115.0,3.6,27.0,859.0,294.95,189.1
2016,7,25,10,15,908.0,116.5,3.6,27.5,888.0,350.28,235.98
2016,7,25,10,30,915.0,118.0,3.6,28.0,917.0,405.9,283.11
2016,7,25,10,45,915.5,122.0,3.65,29.0,938.0,460.67,328.27
2016,7,25,11,0,916.0,126.0,3.7,30.0,959.0,514.7,371.47
2016,7,25,11,15,919.0,126.5,3.75,30.5,974.0,566.66,412.52
2016,7,25,11,30,922.0,127.0,3.8,31.0,989.0,617.71,451.65
2016,7,25,11,45,922.0,128.5,3.9,31.5,996.5,666.57,488.21
2016,7,25,12,0,922.0,130.0,4.0,32.0,1004.0,713.92,522.72
2016,7,25,12,15,922.0,130.0,4.05,32.0,1004.0,758.41,555.39
2016,7,25,12,30,922.0,130.0,4.1,32.0,1004.0,800.97,586.1
2016,7,25,12,45,929.5,124.5,4.2,32.5,998.5,842.65,613.17
2016,7,25,13,0,937.0,119.0,4.3,33.0,993.0,882.19,638.61
2016,7,25,13,15,934.0,118.0,4.35,33.0,978.0,914.43,660.23
2016,7,25,13,30,931.0,117.0,4.4,33.0,963.0,943.65,679.91
2016,7,25,13,45,925.5,116.5,4.45,33.0,940.0,967.92,696.43
2016,7,25,14,0,920.0,116.0,4.5,33.0,917.0,988.83,710.88
2016,7,25,14,15,913.5,114.5,4.55,32.5,888.0,1004.35,723.45
2016,7,25,14,30,907.0,113.0,4.6,32.0,859.0,1016.34,733.94
2016,7,25,14,45,899.5,110.5,4.7,32.0,823.5,1022.73,739.77
2016,7,25,15,0,892.0,108.0,4.8,32.0,788.0,1025.53,743.71
2016,7,25,15,15,880.5,105.5,4.8,31.5,747.0,1020.74,743.66
2016,7,25,15,30,869.0,103.0,4.8,31.0,706.0,1012.45,741.49
2016,7,25,15,45,857.5,99.0,4.8,31.0,661.0,999.01,734.52
2016,7,25,16,0,846.0,95.0,4.8,31.0,616.0,994.19,733.44
2016,7,25,16,15,827.0,92.0,4.75,30.0,567.0,967.8,720.54
2016,7,25,16,30,808.0,89.0,4.7,29.0,518.0,938.5,705.62
2016,7,25,16,45,787.5,83.5,4.7,28.5,467.5,901.88,684.28
2016,7,25,17,0,767.0,78.0,4.7,28.0,417.0,862.87,660.81
2016,7,25,17,15,732.5,73.5,4.6,27.0,364.0,809.94,627.37
2016,7,25,17,30,698.0,69.0,4.5,26.0,311.0,755.79,591.83
2016,7,25,17,45,654.5,62.5,4.4,25.0,260.0,697.17,551.37
2016,7,25,18,0,611.0,56.0,4.3,24.0,209.0,632.83,504.3
2016,7,25,18,15,537.5,48.5,4.15,23.0,160.5,543.55,435.11
2016,7,25,18,30,464.0,41.0,4.0,22.0,112.0,457.97,364.9
2016,7,25,18,45,347.0,30.0,3.85,21.0,72.0,340.8,261.48
2016,7,25,19,0,230.0,19.0,3.7,20.0,32.0,215.61,39.8
2016,7,25,19,15,115.0,9.5,3.7,19.0,16.0,83.35,0.0
2016,7,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,110.0,10.0,2.25,13.5,17.0,8.54,0.0
2016,7,26,5,30,220.0,20.0,2.4,14.0,34.0,16.48,0.5
2016,7,26,5,45,335.5,31.5,2.6,15.0,73.5,25.8,16.02
2016,7,26,6,0,451.0,43.0,2.8,16.0,113.0,34.94,24.82
2016,7,26,6,15,523.0,51.0,2.65,16.5,161.5,40.77,30.33
2016,7,26,6,30,595.0,59.0,2.5,17.0,210.0,46.51,35.57
2016,7,26,6,45,644.0,64.5,2.4,18.0,261.5,50.04,38.59
2016,7,26,7,0,693.0,70.0,2.3,19.0,313.0,53.52,41.44
2016,7,26,7,15,727.5,75.0,2.25,20.0,365.5,61.49,48.07
2016,7,26,7,30,762.0,80.0,2.2,21.0,418.0,64.55,50.34
2016,7,26,7,45,787.0,83.5,2.2,22.5,469.5,66.27,51.31
2016,7,26,8,0,812.0,87.0,2.2,24.0,521.0,67.93,52.2
2016,7,26,8,15,831.0,90.5,2.1,25.0,570.0,69.4,53.03
2016,7,26,8,30,850.0,94.0,2.0,26.0,619.0,70.78,53.77
2016,7,26,8,45,864.5,96.5,1.95,27.0,664.5,81.71,62.39
2016,7,26,9,0,879.0,99.0,1.9,28.0,710.0,82.88,62.91
2016,7,26,9,15,890.0,101.0,1.8,29.0,751.0,126.13,68.91
2016,7,26,9,30,901.0,103.0,1.7,30.0,792.0,180.71,97.99
2016,7,26,9,45,911.5,104.0,1.65,31.0,828.0,235.91,136.94
2016,7,26,10,0,922.0,105.0,1.6,32.0,864.0,292.17,181.0
2016,7,26,10,15,928.0,106.0,1.6,33.0,893.0,347.98,226.29
2016,7,26,10,30,934.0,107.0,1.6,34.0,922.0,403.94,271.4
2016,7,26,10,45,939.5,107.5,1.6,35.0,944.5,459.3,314.95
2016,7,26,11,0,945.0,108.0,1.6,36.0,967.0,514.34,356.75
2016,7,26,11,15,948.0,109.0,1.7,36.5,982.0,567.93,397.24
2016,7,26,11,30,951.0,110.0,1.8,37.0,997.0,620.56,435.8
2016,7,26,11,45,953.5,109.0,1.9,37.5,1005.0,670.21,471.26
2016,7,26,12,0,956.0,108.0,2.0,38.0,1013.0,718.38,504.75
2016,7,26,12,15,956.5,108.0,2.15,38.0,1013.0,764.28,537.34
2016,7,26,12,30,957.0,108.0,2.3,38.0,1013.0,808.16,567.43
2016,7,26,12,45,948.5,112.0,2.5,38.5,1003.0,846.23,591.6
2016,7,26,13,0,940.0,116.0,2.7,39.0,993.0,881.4,613.85
2016,7,26,13,15,937.0,115.5,2.85,39.0,977.5,914.16,635.52
2016,7,26,13,30,934.0,115.0,3.0,39.0,962.0,943.9,655.37
2016,7,26,13,45,931.0,113.0,3.15,39.0,940.0,969.06,672.45
2016,7,26,14,0,928.0,111.0,3.3,39.0,918.0,990.89,687.6
2016,7,26,14,15,921.5,109.5,3.4,38.5,888.5,1006.47,700.15
2016,7,26,14,30,915.0,108.0,3.5,38.0,859.0,1018.49,710.72
2016,7,26,14,45,907.5,105.5,3.6,38.0,823.5,1024.86,716.49
2016,7,26,15,0,900.0,103.0,3.7,38.0,788.0,1027.62,720.19
2016,7,26,15,15,889.0,101.0,3.75,37.5,747.0,1023.84,721.15
2016,7,26,15,30,878.0,99.0,3.8,37.0,706.0,1016.56,720.08
2016,7,26,15,45,864.5,95.5,3.9,36.5,660.5,1001.57,714.54
2016,7,26,16,0,851.0,92.0,4.0,36.0,615.0,995.1,714.58
2016,7,26,16,15,831.5,89.0,4.05,35.0,565.5,968.13,702.43
2016,7,26,16,30,812.0,86.0,4.1,34.0,516.0,938.28,688.25
2016,7,26,16,45,788.0,82.0,4.15,33.5,464.5,900.09,666.72
2016,7,26,17,0,764.0,78.0,4.2,33.0,413.0,859.64,643.13
2016,7,26,17,15,729.5,73.5,4.15,32.0,360.5,806.76,610.96
2016,7,26,17,30,695.0,69.0,4.1,31.0,308.0,758.92,581.08
2016,7,26,17,45,647.5,62.5,4.1,30.0,256.5,690.71,534.97
2016,7,26,18,0,600.0,56.0,4.1,29.0,205.0,623.19,486.82
2016,7,26,18,15,525.5,48.5,4.05,27.5,157.0,533.51,419.62
2016,7,26,18,30,451.0,41.0,4.0,26.0,109.0,447.58,351.02
2016,7,26,18,45,333.0,30.0,3.95,24.5,69.5,330.33,248.57
2016,7,26,19,0,215.0,19.0,3.9,23.0,30.0,203.61,11.21
2016,7,26,19,15,107.5,9.5,3.85,22.5,15.0,78.35,0.0
2016,7,26,19,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,5,15,62.5,9.0,3.1,15.5,13.0,7.68,0.0
2016,7,27,5,30,125.0,18.0,3.1,16.0,26.0,14.01,0.0
2016,7,27,5,45,218.0,33.5,3.1,16.5,61.5,25.88,15.85
2016,7,27,6,0,311.0,49.0,3.1,17.0,97.0,37.53,26.91
2016,7,27,6,15,380.5,60.5,3.0,17.5,141.5,45.94,34.7
2016,7,27,6,30,450.0,72.0,2.9,18.0,186.0,56.07,43.79
2016,7,27,6,45,359.0,99.5,2.85,19.0,203.0,71.93,57.54
2016,7,27,7,0,268.0,127.0,2.8,20.0,220.0,91.4,74.09
2016,7,27,7,15,446.0,116.0,2.85,21.0,301.0,81.67,65.24
2016,7,27,7,30,624.0,105.0,2.9,22.0,382.0,74.99,59.07
2016,7,27,7,45,489.0,153.5,3.0,23.5,386.5,103.36,82.49
2016,7,27,8,0,354.0,202.0,3.1,25.0,391.0,135.87,108.71
2016,7,27,8,15,539.5,164.5,3.05,25.5,482.5,107.09,84.29
2016,7,27,8,30,725.0,127.0,3.0,26.0,574.0,82.42,63.45
2016,7,27,8,45,742.5,130.5,3.0,27.0,618.0,82.58,63.14
2016,7,27,9,0,760.0,134.0,3.0,28.0,662.0,91.37,69.9
2016,7,27,9,15,773.5,137.0,3.0,29.0,701.0,128.89,74.82
2016,7,27,9,30,787.0,140.0,3.0,30.0,740.0,178.99,101.63
2016,7,27,9,45,777.0,153.5,3.0,31.0,769.0,233.65,141.25
2016,7,27,10,0,767.0,167.0,3.0,32.0,798.0,287.5,184.01
2016,7,27,10,15,775.0,169.5,3.0,32.5,826.0,338.13,225.41
2016,7,27,10,30,783.0,172.0,3.0,33.0,854.0,389.47,267.4
2016,7,27,10,45,793.0,171.5,3.05,33.5,876.5,440.02,308.22
2016,7,27,11,0,803.0,171.0,3.1,34.0,899.0,491.04,348.41
2016,7,27,11,15,806.5,172.0,3.15,34.5,914.0,540.11,386.17
2016,7,27,11,30,810.0,173.0,3.2,35.0,929.0,588.61,422.41
2016,7,27,11,45,816.5,170.5,3.3,36.0,937.5,635.49,455.77
2016,7,27,12,0,823.0,168.0,3.4,37.0,946.0,681.56,487.55
2016,7,27,12,15,823.0,168.5,3.5,37.0,946.0,724.47,518.41
2016,7,27,12,30,823.0,169.0,3.6,37.0,946.0,765.66,547.59
2016,7,27,12,45,844.0,154.0,3.7,37.5,945.0,798.81,570.17
2016,7,27,13,0,865.0,139.0,3.8,38.0,944.0,839.34,595.91
2016,7,27,13,15,861.5,138.0,3.9,38.0,929.5,869.35,615.92
2016,7,27,13,30,858.0,137.0,4.0,38.0,915.0,896.5,634.19
2016,7,27,13,45,855.5,134.5,4.15,38.0,893.5,920.21,650.57
2016,7,27,14,0,853.0,132.0,4.3,38.0,872.0,940.81,665.09
2016,7,27,14,15,846.0,130.0,4.4,37.5,843.5,954.43,676.44
2016,7,27,14,30,839.0,128.0,4.5,37.0,815.0,964.68,685.85
2016,7,27,14,45,833.0,124.0,4.6,37.0,781.5,983.11,699.28
2016,7,27,15,0,827.0,120.0,4.7,37.0,748.0,985.55,702.54
2016,7,27,15,15,814.5,117.5,4.75,36.0,708.0,979.72,703.39
2016,7,27,15,30,802.0,115.0,4.8,35.0,668.0,970.48,702.22
2016,7,27,15,45,790.5,110.0,4.85,34.5,625.0,956.01,696.39
2016,7,27,16,0,779.0,105.0,4.9,34.0,582.0,938.31,688.47
2016,7,27,16,15,758.5,101.0,4.9,33.0,534.0,909.76,674.27
2016,7,27,16,30,738.0,97.0,4.9,32.0,486.0,878.5,658.0
2016,7,27,16,45,715.5,91.0,4.9,31.5,437.0,846.29,639.37
2016,7,27,17,0,693.0,85.0,4.9,31.0,388.0,806.33,614.85
2016,7,27,17,15,657.0,80.0,4.8,29.5,337.5,753.44,582.25
2016,7,27,17,30,621.0,75.0,4.7,28.0,287.0,699.79,547.7
2016,7,27,17,45,576.0,67.0,4.65,27.0,238.5,633.79,501.26
2016,7,27,18,0,531.0,59.0,4.6,26.0,190.0,568.49,452.91
2016,7,27,18,15,457.0,50.5,4.5,25.0,144.0,480.13,383.78
2016,7,27,18,30,383.0,42.0,4.4,24.0,98.0,395.65,314.06
2016,7,27,18,45,275.5,29.5,4.3,23.0,62.0,287.25,215.91
2016,7,27,19,0,168.0,17.0,4.2,22.0,26.0,167.34,0.0
2016,7,27,19,15,84.0,8.5,4.2,21.0,13.0,62.08,0.0
2016,7,27,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,98.5,9.0,3.3,14.5,14.5,7.68,0.0
2016,7,28,5,30,197.0,18.0,3.3,15.0,29.0,14.76,0.0
2016,7,28,5,45,308.0,29.0,3.35,15.5,66.5,23.65,13.96
2016,7,28,6,0,419.0,40.0,3.4,16.0,104.0,32.36,22.51
2016,7,28,6,15,490.0,47.5,3.35,16.5,149.5,37.81,27.7
2016,7,28,6,30,561.0,55.0,3.3,17.0,195.0,43.2,32.63
2016,7,28,6,45,609.0,61.0,3.3,17.5,244.5,47.17,36.14
2016,7,28,7,0,657.0,67.0,3.3,18.0,294.0,51.06,39.45
2016,7,28,7,15,691.0,71.5,3.25,19.0,344.5,58.42,45.61
2016,7,28,7,30,725.0,76.0,3.2,20.0,395.0,61.15,47.63
2016,7,28,7,45,750.0,79.5,3.2,21.0,445.0,62.93,48.79
2016,7,28,8,0,775.0,83.0,3.2,22.0,495.0,64.65,49.87
2016,7,28,8,15,794.0,86.0,3.15,23.0,542.5,65.85,50.5
2016,7,28,8,30,813.0,89.0,3.1,24.0,590.0,66.96,51.06
2016,7,28,8,45,828.0,91.5,3.1,25.0,634.0,78.03,59.91
2016,7,28,9,0,843.0,94.0,3.1,26.0,678.0,79.27,60.51
2016,7,28,9,15,854.0,96.5,3.1,26.5,717.5,117.98,65.58
2016,7,28,9,30,865.0,99.0,3.1,27.0,757.0,170.88,93.74
2016,7,28,9,45,877.5,98.5,3.15,28.0,792.5,223.51,131.22
2016,7,28,10,0,890.0,98.0,3.2,29.0,828.0,277.39,174.34
2016,7,28,10,15,896.0,99.0,3.3,29.5,856.0,331.44,219.99
2016,7,28,10,30,902.0,100.0,3.4,30.0,884.0,385.66,265.92
2016,7,28,10,45,905.5,101.5,3.5,31.0,905.5,439.2,310.05
2016,7,28,11,0,909.0,103.0,3.6,32.0,927.0,492.26,352.52
2016,7,28,11,15,911.5,104.0,3.75,32.5,941.0,543.78,393.36
2016,7,28,11,30,914.0,105.0,3.9,33.0,955.0,594.33,432.32
2016,7,28,11,45,913.5,106.0,4.05,33.5,962.0,641.91,468.11
2016,7,28,12,0,913.0,107.0,4.2,34.0,969.0,687.87,501.82
2016,7,28,12,15,913.0,107.0,4.3,34.0,968.5,731.59,534.13
2016,7,28,12,30,913.0,107.0,4.4,34.0,968.0,773.33,564.06
2016,7,28,12,45,906.0,110.0,4.5,34.0,958.5,810.05,589.07
2016,7,28,13,0,899.0,113.0,4.6,34.0,949.0,844.03,612.22
2016,7,28,13,15,896.0,112.0,4.7,34.0,934.0,874.92,633.32
2016,7,28,13,30,893.0,111.0,4.8,34.0,919.0,902.88,652.69
2016,7,28,13,45,887.5,110.5,4.9,34.5,897.0,926.0,667.64
2016,7,28,14,0,882.0,110.0,5.0,35.0,875.0,945.89,680.54
2016,7,28,14,15,875.5,108.5,5.05,34.5,846.0,960.51,692.66
2016,7,28,14,30,869.0,107.0,5.1,34.0,817.0,971.71,702.77
2016,7,28,14,45,860.0,105.5,5.15,34.0,782.5,977.03,707.73
2016,7,28,15,0,851.0,104.0,5.2,34.0,748.0,978.91,710.63
2016,7,28,15,15,839.5,101.5,5.2,33.5,708.5,973.76,710.2
2016,7,28,15,30,828.0,99.0,5.2,33.0,669.0,965.24,707.7
2016,7,28,15,45,814.0,96.0,5.2,32.5,625.0,962.31,709.09
2016,7,28,16,0,800.0,93.0,5.2,32.0,581.0,944.26,700.38
2016,7,28,16,15,780.0,89.5,5.15,31.0,533.5,916.55,686.25
2016,7,28,16,30,760.0,86.0,5.1,30.0,486.0,886.13,670.05
2016,7,28,16,45,736.0,82.0,5.05,29.5,436.5,848.7,647.27
2016,7,28,17,0,712.0,78.0,5.0,29.0,387.0,809.18,622.54
2016,7,28,17,15,676.5,73.0,4.9,27.5,336.5,761.41,593.32
2016,7,28,17,30,641.0,68.0,4.8,26.0,286.0,707.79,558.47
2016,7,28,17,45,593.5,61.5,4.7,25.0,237.0,641.14,510.93
2016,7,28,18,0,546.0,55.0,4.6,24.0,188.0,575.37,461.63
2016,7,28,18,15,473.0,47.0,4.5,23.0,142.5,488.18,392.79
2016,7,28,18,30,400.0,39.0,4.4,22.0,97.0,404.96,323.31
2016,7,28,18,45,288.0,28.0,4.3,21.0,61.0,294.62,221.2
2016,7,28,19,0,176.0,17.0,4.2,20.0,25.0,171.47,0.0
2016,7,28,19,15,88.0,8.5,4.2,19.5,12.5,64.62,0.0
2016,7,28,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,68.5,8.5,3.3,14.5,12.5,7.26,0.0
2016,7,29,5,30,137.0,17.0,3.3,15.0,25.0,13.28,0.0
2016,7,29,5,45,230.0,31.0,3.35,15.5,59.5,24.05,14.16
2016,7,29,6,0,323.0,45.0,3.4,16.0,94.0,34.66,24.47
2016,7,29,6,15,394.5,56.0,3.4,16.5,138.0,44.4,33.46
2016,7,29,6,30,466.0,67.0,3.4,17.0,182.0,52.24,40.58
2016,7,29,6,45,508.0,77.0,3.4,18.0,229.0,58.79,46.26
2016,7,29,7,0,550.0,87.0,3.4,19.0,276.0,65.06,51.52
2016,7,29,7,15,588.0,94.0,3.35,19.5,325.5,68.77,54.5
2016,7,29,7,30,626.0,101.0,3.3,20.0,375.0,72.32,57.29
2016,7,29,7,45,646.5,109.0,3.25,21.0,422.5,76.16,60.13
2016,7,29,8,0,667.0,117.0,3.2,22.0,470.0,79.73,62.7
2016,7,29,8,15,689.5,122.0,3.2,23.0,517.0,81.12,63.4
2016,7,29,8,30,712.0,127.0,3.2,24.0,564.0,82.39,64.0
2016,7,29,8,45,723.5,133.5,3.2,25.0,606.0,84.21,65.05
2016,7,29,9,0,735.0,140.0,3.2,26.0,648.0,85.8,65.92
2016,7,29,9,15,749.0,144.0,3.2,26.5,687.5,129.13,77.57
2016,7,29,9,30,763.0,148.0,3.2,27.0,727.0,178.67,103.97
2016,7,29,9,45,808.0,131.5,3.25,28.0,770.0,222.1,132.97
2016,7,29,10,0,853.0,115.0,3.3,29.0,813.0,278.36,176.32
2016,7,29,10,15,859.5,116.5,3.4,29.5,841.5,331.13,220.7
2016,7,29,10,30,866.0,118.0,3.5,30.0,870.0,384.16,265.49
2016,7,29,10,45,867.0,121.5,3.6,31.0,890.5,436.43,308.51
2016,7,29,11,0,868.0,125.0,3.7,32.0,911.0,488.05,349.78
2016,7,29,11,15,871.5,126.0,3.8,32.5,925.5,538.37,389.54
2016,7,29,11,30,875.0,127.0,3.9,33.0,940.0,587.91,427.57
2016,7,29,11,45,874.0,128.5,4.0,33.5,946.5,634.15,462.21
2016,7,29,12,0,873.0,130.0,4.1,34.0,953.0,678.85,494.84
2016,7,29,12,15,873.5,130.5,4.2,34.0,953.0,722.11,526.77
2016,7,29,12,30,874.0,131.0,4.3,34.0,953.0,763.6,556.93
2016,7,29,12,45,885.0,122.0,4.4,34.5,949.0,803.32,583.09
2016,7,29,13,0,896.0,113.0,4.5,35.0,945.0,840.99,607.41
2016,7,29,13,15,893.0,112.5,4.55,35.0,930.5,872.27,628.45
2016,7,29,13,30,890.0,112.0,4.6,35.0,916.0,900.65,647.64
2016,7,29,13,45,885.0,111.0,4.7,35.0,893.5,923.72,663.63
2016,7,29,14,0,880.0,110.0,4.8,35.0,871.0,943.55,677.69
2016,7,29,14,15,666.0,212.5,4.85,34.5,777.5,886.01,642.25
2016,7,29,14,30,452.0,315.0,4.9,34.0,684.0,793.12,577.42
2016,7,29,14,45,650.5,209.0,4.95,33.5,714.5,900.73,658.35
2016,7,29,15,0,849.0,103.0,5.0,33.0,745.0,975.4,710.41
2016,7,29,15,15,837.5,101.0,5.0,32.5,705.5,970.78,709.87
2016,7,29,15,30,826.0,99.0,5.0,32.0,666.0,962.84,707.75
2016,7,29,15,45,812.0,96.0,5.0,32.0,622.0,959.91,707.66
2016,7,29,16,0,798.0,93.0,5.0,32.0,578.0,941.86,697.51
2016,7,29,16,15,778.0,89.5,5.0,31.0,530.5,914.16,683.75
2016,7,29,16,30,758.0,86.0,5.0,30.0,483.0,883.76,667.91
2016,7,29,16,45,733.0,81.5,5.0,29.5,433.5,844.73,644.31
2016,7,29,17,0,708.0,77.0,5.0,29.0,384.0,803.67,618.73
2016,7,29,17,15,672.5,72.5,4.9,27.5,333.5,756.6,589.94
2016,7,29,17,30,637.0,68.0,4.8,26.0,283.0,703.82,555.59
2016,7,29,17,45,588.0,61.5,4.7,25.0,234.0,635.98,507.04
2016,7,29,18,0,539.0,55.0,4.6,24.0,185.0,569.13,456.76
2016,7,29,18,15,465.0,47.0,4.5,23.0,139.5,481.41,387.31
2016,7,29,18,30,391.0,39.0,4.4,22.0,94.0,397.72,317.21
2016,7,29,18,45,276.5,27.5,4.35,21.5,58.5,285.51,211.49
2016,7,29,19,0,162.0,16.0,4.3,21.0,23.0,159.18,0.0
2016,7,29,19,15,81.0,8.0,4.25,20.5,11.5,59.56,0.0
2016,7,29,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,8.5,3.05,14.5,12.5,7.26,0.0
2016,7,30,5,30,161.0,17.0,3.1,15.0,25.0,13.92,0.0
2016,7,30,5,45,273.0,29.0,3.2,15.5,61.5,23.67,13.71
2016,7,30,6,0,385.0,41.0,3.3,16.0,98.0,33.19,23.17
2016,7,30,6,15,458.5,50.0,3.25,16.5,143.5,39.81,29.41
2016,7,30,6,30,532.0,59.0,3.2,17.0,189.0,46.28,35.33
2016,7,30,6,45,582.5,65.5,3.2,17.5,238.5,50.49,39.06
2016,7,30,7,0,633.0,72.0,3.2,18.0,288.0,54.6,42.57
2016,7,30,7,15,669.0,77.0,3.15,18.5,339.0,57.37,44.8
2016,7,30,7,30,705.0,82.0,3.1,19.0,390.0,60.06,46.89
2016,7,30,7,45,732.0,86.0,3.1,20.0,440.0,67.55,52.99
2016,7,30,8,0,759.0,90.0,3.1,21.0,490.0,69.45,54.2
2016,7,30,8,15,779.5,93.5,3.1,22.0,538.0,70.82,54.95
2016,7,30,8,30,800.0,97.0,3.1,23.0,586.0,72.09,55.61
2016,7,30,8,45,816.5,99.5,3.15,24.0,631.0,72.55,55.59
2016,7,30,9,0,833.0,102.0,3.2,25.0,676.0,83.83,64.57
2016,7,30,9,15,845.0,104.0,3.3,26.0,716.0,118.81,67.91
2016,7,30,9,30,857.0,106.0,3.4,27.0,756.0,171.26,94.77
2016,7,30,9,45,879.0,101.5,3.5,28.0,794.5,222.82,130.65
2016,7,30,10,0,901.0,97.0,3.6,29.0,833.0,276.53,173.21
2016,7,30,10,15,907.5,98.0,3.7,29.5,862.0,331.48,219.62
2016,7,30,10,30,914.0,99.0,3.8,30.0,891.0,386.63,266.42
2016,7,30,10,45,918.0,100.5,3.95,30.5,913.0,441.17,312.17
2016,7,30,11,0,922.0,102.0,4.1,31.0,935.0,495.25,356.48
2016,7,30,11,15,925.0,102.5,4.25,31.5,950.0,547.47,398.22
2016,7,30,11,30,928.0,103.0,4.4,32.0,965.0,598.71,438.04
2016,7,30,11,45,929.5,103.5,4.6,32.5,972.5,647.9,475.38
2016,7,30,12,0,931.0,104.0,4.8,33.0,980.0,695.59,510.98
2016,7,30,12,15,931.5,104.0,4.9,33.0,980.0,740.5,544.6
2016,7,30,12,30,932.0,104.0,5.0,33.0,980.0,783.43,575.74
2016,7,30,12,45,928.0,105.5,5.1,33.0,971.5,821.97,602.4
2016,7,30,13,0,924.0,107.0,5.2,33.0,963.0,857.87,627.25
2016,7,30,13,15,921.0,106.0,5.25,33.0,948.0,889.5,648.97
2016,7,30,13,30,918.0,105.0,5.3,33.0,933.0,918.13,668.73
2016,7,30,13,45,911.5,105.5,5.4,33.0,910.0,941.93,685.66
2016,7,30,14,0,905.0,106.0,5.5,33.0,887.0,962.4,700.53
2016,7,30,14,15,899.0,104.5,5.5,32.5,858.5,977.91,713.11
2016,7,30,14,30,893.0,103.0,5.5,32.0,830.0,989.95,723.58
2016,7,30,14,45,884.5,101.0,5.55,31.5,795.0,995.48,730.26
2016,7,30,15,0,876.0,99.0,5.6,31.0,760.0,997.46,734.8
2016,7,30,15,15,865.0,97.0,5.6,30.5,719.5,993.44,735.17
2016,7,30,15,30,854.0,95.0,5.6,30.0,679.0,986.0,733.4
2016,7,30,15,45,842.5,91.0,5.6,29.5,635.0,972.32,727.52
2016,7,30,16,0,831.0,87.0,5.6,29.0,591.0,955.36,719.48
2016,7,30,16,15,812.5,84.0,5.5,28.0,543.0,941.06,714.15
2016,7,30,16,30,794.0,81.0,5.4,27.0,495.0,912.35,698.66
2016,7,30,16,45,774.5,76.0,5.35,26.5,445.5,877.41,677.44
2016,7,30,17,0,755.0,71.0,5.3,26.0,396.0,840.14,654.12
2016,7,30,17,15,721.0,66.5,5.2,25.0,344.5,787.96,620.23
2016,7,30,17,30,687.0,62.0,5.1,24.0,293.0,734.7,584.24
2016,7,30,17,45,645.0,56.0,5.05,23.0,243.0,671.75,539.31
2016,7,30,18,0,603.0,50.0,5.0,22.0,193.0,615.59,497.02
2016,7,30,18,15,528.5,42.5,4.9,21.0,146.0,526.13,425.65
2016,7,30,18,30,454.0,35.0,4.8,20.0,99.0,440.87,353.32
2016,7,30,18,45,336.0,25.0,4.7,19.0,61.5,325.87,240.8
2016,7,30,19,0,218.0,15.0,4.6,18.0,24.0,195.32,0.0
2016,7,30,19,15,109.0,7.5,4.55,17.5,12.0,77.27,0.0
2016,7,30,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,135.0,7.5,2.25,12.5,14.0,6.4,0.0
2016,7,31,5,30,270.0,15.0,2.4,13.0,28.0,13.46,0.0
2016,7,31,5,45,390.0,24.0,2.6,13.5,67.5,21.46,11.88
2016,7,31,6,0,510.0,33.0,2.8,14.0,107.0,29.38,20.02
2016,7,31,6,15,580.0,39.0,2.75,14.5,155.0,34.33,24.81
2016,7,31,6,30,650.0,45.0,2.7,15.0,203.0,39.27,29.4
2016,7,31,6,45,695.0,49.5,2.7,16.0,254.0,42.75,32.45
2016,7,31,7,0,740.0,54.0,2.7,17.0,305.0,46.2,35.34
2016,7,31,7,15,771.5,57.5,2.65,17.5,357.0,48.69,37.37
2016,7,31,7,30,803.0,61.0,2.6,18.0,409.0,57.92,45.24
2016,7,31,7,45,825.0,64.0,2.6,19.0,460.0,60.6,47.2
2016,7,31,8,0,847.0,67.0,2.6,20.0,511.0,63.15,49.02
2016,7,31,8,15,864.0,69.0,2.6,20.5,559.5,64.83,50.18
2016,7,31,8,30,881.0,71.0,2.6,21.0,608.0,66.4,51.24
2016,7,31,8,45,892.0,74.0,2.6,22.0,652.5,68.39,52.55
2016,7,31,9,0,903.0,77.0,2.6,23.0,697.0,70.23,53.73
2016,7,31,9,15,913.0,78.5,2.65,23.5,737.5,105.68,57.22
2016,7,31,9,30,923.0,80.0,2.7,24.0,778.0,161.11,85.5
2016,7,31,9,45,921.0,87.0,2.8,25.0,810.5,219.31,127.58
2016,7,31,10,0,919.0,94.0,2.9,26.0,843.0,277.29,174.76
2016,7,31,10,15,925.0,95.0,2.95,26.5,872.0,333.14,222.28
2016,7,31,10,30,931.0,96.0,3.0,27.0,901.0,389.13,270.12
2016,7,31,10,45,927.5,101.5,3.15,28.0,920.5,444.46,316.35
2016,7,31,11,0,924.0,107.0,3.3,29.0,940.0,498.63,360.29
2016,7,31,11,15,927.0,107.5,3.4,29.5,955.0,551.11,402.21
2016,7,31,11,30,930.0,108.0,3.5,30.0,970.0,602.62,442.16
2016,7,31,11,45,924.0,113.0,3.65,30.5,975.0,651.0,478.8
2016,7,31,12,0,918.0,118.0,3.8,31.0,980.0,697.35,513.0
2016,7,31,12,15,918.0,118.0,3.85,31.0,979.5,741.72,545.84
2016,7,31,12,30,918.0,118.0,3.9,31.0,979.0,784.11,576.6
2016,7,31,12,45,918.5,116.0,4.0,31.5,971.5,822.99,601.99
2016,7,31,13,0,919.0,114.0,4.1,32.0,964.0,859.41,625.57
2016,7,31,13,15,915.5,113.5,4.2,32.0,949.0,891.15,647.26
2016,7,31,13,30,912.0,113.0,4.3,32.0,934.0,919.89,667.03
2016,7,31,13,45,906.0,112.5,4.4,32.0,911.0,943.25,683.33
2016,7,31,14,0,900.0,112.0,4.5,32.0,888.0,963.26,697.57
2016,7,31,14,15,893.0,110.5,4.55,31.5,858.5,977.9,709.64
2016,7,31,14,30,886.0,109.0,4.6,31.0,829.0,989.05,719.62
2016,7,31,14,45,878.5,106.5,4.7,31.0,794.0,995.11,725.3
2016,7,31,15,0,871.0,104.0,4.8,31.0,759.0,997.63,729.12
2016,7,31,15,15,859.0,102.0,4.85,30.0,718.5,992.71,730.82
2016,7,31,15,30,847.0,100.0,4.9,29.0,678.0,984.37,730.4
2016,7,31,15,45,835.0,95.5,5.0,28.5,633.5,981.64,732.78
2016,7,31,16,0,823.0,91.0,5.1,28.0,589.0,963.59,724.79
2016,7,31,16,15,803.0,88.0,5.1,27.0,540.0,936.31,711.2
2016,7,31,16,30,783.0,85.0,5.1,26.0,491.0,906.24,695.44
2016,7,31,16,45,761.0,80.0,5.1,25.0,441.0,869.08,674.26
2016,7,31,17,0,739.0,75.0,5.1,24.0,391.0,829.69,650.84
2016,7,31,17,15,703.5,70.0,5.05,23.0,339.5,775.77,615.56
2016,7,31,17,30,668.0,65.0,5.0,22.0,288.0,726.74,582.54
2016,7,31,17,45,620.0,59.0,4.95,21.0,237.5,659.66,533.95
2016,7,31,18,0,572.0,53.0,4.9,20.0,187.0,593.46,483.36
2016,7,31,18,15,494.5,45.0,4.75,19.0,140.5,501.93,409.39
2016,7,31,18,30,417.0,37.0,4.6,18.0,94.0,414.73,334.63
2016,7,31,18,45,293.5,26.0,4.5,17.0,57.5,296.07,216.4
2016,7,31,19,0,170.0,15.0,4.4,16.0,21.0,129.99,0.0
2016,7,31,19,15,85.0,7.5,4.3,15.5,10.5,6.4,0.0
