Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,5,15,113.0,7.5,2.3,12.5,13.0,6.4,0.0
2016,8,1,5,30,226.0,15.0,2.5,13.0,26.0,12.33,0.0
2016,8,1,5,45,348.0,24.5,2.75,13.5,63.5,20.06,10.57
2016,8,1,6,0,470.0,34.0,3.0,14.0,101.0,27.71,18.54
2016,8,1,6,15,542.5,40.5,3.0,14.5,148.0,35.48,25.81
2016,8,1,6,30,615.0,47.0,3.0,15.0,195.0,40.76,30.71
2016,8,1,6,45,661.5,52.0,3.0,16.0,245.5,44.54,34.04
2016,8,1,7,0,708.0,57.0,3.0,17.0,296.0,48.28,37.18
2016,8,1,7,15,741.0,61.0,2.95,17.5,348.0,51.03,39.44
2016,8,1,7,30,774.0,65.0,2.9,18.0,400.0,53.73,41.58
2016,8,1,7,45,798.0,68.0,2.9,18.5,450.5,55.5,42.89
2016,8,1,8,0,822.0,71.0,2.9,19.0,501.0,65.49,51.26
2016,8,1,8,15,840.5,73.5,2.9,19.5,549.5,67.44,52.64
2016,8,1,8,30,859.0,76.0,2.9,20.0,598.0,69.27,53.91
2016,8,1,8,45,873.5,78.0,2.9,21.0,643.5,70.59,54.64
2016,8,1,9,0,888.0,80.0,2.9,22.0,689.0,71.8,55.28
2016,8,1,9,15,899.0,81.5,2.95,22.5,729.5,105.13,58.11
2016,8,1,9,30,910.0,83.0,3.0,23.0,770.0,159.99,85.75
2016,8,1,9,45,913.0,87.5,3.05,24.0,804.0,216.78,126.53
2016,8,1,10,0,916.0,92.0,3.1,25.0,838.0,273.9,172.96
2016,8,1,10,15,922.5,93.0,3.2,25.5,867.0,329.75,220.75
2016,8,1,10,30,929.0,94.0,3.3,26.0,896.0,385.81,268.98
2016,8,1,10,45,934.0,95.0,3.45,27.0,918.5,441.28,315.53
2016,8,1,11,0,939.0,96.0,3.6,28.0,941.0,496.37,360.48
2016,8,1,11,15,942.5,96.5,3.7,28.0,956.5,549.76,404.26
2016,8,1,11,30,946.0,97.0,3.8,28.0,972.0,602.2,446.21
2016,8,1,11,45,947.5,97.0,3.9,28.5,979.5,651.88,484.22
2016,8,1,12,0,949.0,97.0,4.0,29.0,987.0,700.0,520.06
2016,8,1,12,15,949.0,97.0,4.1,29.0,986.5,745.31,554.14
2016,8,1,12,30,949.0,97.0,4.2,29.0,986.0,788.53,585.43
2016,8,1,12,45,942.5,100.0,4.3,29.5,977.0,827.05,610.84
2016,8,1,13,0,936.0,103.0,4.4,30.0,968.0,862.76,634.2
2016,8,1,13,15,933.0,102.0,4.45,30.0,952.5,894.76,656.08
2016,8,1,13,30,930.0,101.0,4.5,30.0,937.0,923.7,675.94
2016,8,1,13,45,925.5,100.0,4.6,30.0,914.0,948.11,693.1
2016,8,1,14,0,921.0,99.0,4.7,30.0,891.0,969.17,708.29
2016,8,1,14,15,914.5,97.5,4.75,29.5,862.0,984.37,721.01
2016,8,1,14,30,908.0,96.0,4.8,29.0,833.0,996.02,731.62
2016,8,1,14,45,901.0,94.0,4.9,29.0,797.5,1003.07,738.27
2016,8,1,15,0,894.0,92.0,5.0,29.0,762.0,1006.54,742.75
2016,8,1,15,15,882.5,90.0,5.05,28.5,721.5,1001.95,743.16
2016,8,1,15,30,871.0,88.0,5.1,28.0,681.0,993.87,741.4
2016,8,1,15,45,858.5,85.0,5.15,27.5,636.0,980.17,735.95
2016,8,1,16,0,846.0,82.0,5.2,27.0,591.0,963.21,728.32
2016,8,1,16,15,827.0,79.0,5.2,26.0,542.5,936.67,715.14
2016,8,1,16,30,808.0,76.0,5.2,25.0,494.0,918.5,707.67
2016,8,1,16,45,784.5,72.0,5.25,24.0,443.0,880.72,686.26
2016,8,1,17,0,761.0,68.0,5.3,23.0,392.0,840.75,662.64
2016,8,1,17,15,726.5,64.0,5.2,22.0,340.5,788.66,628.32
2016,8,1,17,30,692.0,60.0,5.1,21.0,289.0,735.51,591.85
2016,8,1,17,45,643.5,54.5,5.1,20.0,238.5,667.41,542.44
2016,8,1,18,0,595.0,49.0,5.1,19.0,188.0,606.53,495.8
2016,8,1,18,15,518.0,42.0,5.0,18.0,141.0,516.24,422.41
2016,8,1,18,30,441.0,35.0,4.9,17.0,94.0,430.3,347.89
2016,8,1,18,45,311.0,24.5,4.8,16.0,57.5,305.47,219.53
2016,8,1,19,0,181.0,14.0,4.7,15.0,21.0,136.52,0.0
2016,8,1,19,15,90.5,7.0,4.65,14.5,10.5,5.97,0.0
2016,8,1,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,102.5,7.5,3.1,11.5,12.0,6.4,0.0
2016,8,2,5,30,205.0,15.0,3.3,12.0,24.0,12.34,0.0
2016,8,2,5,45,333.0,25.5,3.5,13.0,62.0,20.94,11.09
2016,8,2,6,0,461.0,36.0,3.7,14.0,100.0,29.41,19.97
2016,8,2,6,15,537.5,42.5,3.7,14.5,148.0,34.25,24.7
2016,8,2,6,30,614.0,49.0,3.7,15.0,196.0,42.52,32.26
2016,8,2,6,45,665.5,54.0,3.7,15.5,248.0,46.27,35.64
2016,8,2,7,0,717.0,59.0,3.7,16.0,300.0,50.0,38.86
2016,8,2,7,15,751.5,63.0,3.65,16.5,352.5,52.72,41.09
2016,8,2,7,30,786.0,67.0,3.6,17.0,405.0,55.39,43.22
2016,8,2,7,45,813.0,69.5,3.55,18.0,457.5,56.82,44.12
2016,8,2,8,0,840.0,72.0,3.5,19.0,510.0,66.43,52.08
2016,8,2,8,15,859.0,75.0,3.45,19.5,560.0,68.74,53.76
2016,8,2,8,30,878.0,78.0,3.4,20.0,610.0,70.91,55.32
2016,8,2,8,45,893.5,79.5,3.4,21.0,656.5,71.93,55.79
2016,8,2,9,0,909.0,81.0,3.4,22.0,703.0,72.85,56.18
2016,8,2,9,15,920.0,83.0,3.45,22.5,744.5,105.56,58.77
2016,8,2,9,30,931.0,85.0,3.5,23.0,786.0,162.02,86.82
2016,8,2,9,45,934.5,89.0,3.55,24.0,821.0,219.89,128.12
2016,8,2,10,0,938.0,93.0,3.6,25.0,856.0,278.1,175.4
2016,8,2,10,15,945.0,94.5,3.65,25.5,886.0,335.77,224.68
2016,8,2,10,30,952.0,96.0,3.7,26.0,916.0,393.7,274.47
2016,8,2,10,45,958.0,96.0,3.75,26.5,939.5,450.23,322.5
2016,8,2,11,0,964.0,96.0,3.8,27.0,963.0,506.43,369.09
2016,8,2,11,15,967.5,96.5,3.85,27.0,978.5,561.21,414.07
2016,8,2,11,30,971.0,97.0,3.9,27.0,994.0,614.99,457.12
2016,8,2,11,45,973.0,97.5,4.0,27.5,1002.0,666.66,496.7
2016,8,2,12,0,975.0,98.0,4.1,28.0,1010.0,716.78,534.07
2016,8,2,12,15,974.5,98.0,4.1,28.0,1009.5,763.0,568.55
2016,8,2,12,30,974.0,98.0,4.1,28.0,1009.0,807.01,600.04
2016,8,2,12,45,962.0,104.0,4.2,28.5,998.0,844.99,625.03
2016,8,2,13,0,950.0,110.0,4.3,29.0,987.0,879.79,647.76
2016,8,2,13,15,946.5,109.5,4.35,29.0,970.5,912.55,670.15
2016,8,2,13,30,943.0,109.0,4.4,29.0,954.0,942.2,690.48
2016,8,2,13,45,937.5,108.0,4.45,29.0,930.5,966.33,707.21
2016,8,2,14,0,932.0,107.0,4.5,29.0,907.0,987.01,721.79
2016,8,2,14,15,925.0,105.5,4.55,28.5,876.5,1002.23,734.37
2016,8,2,14,30,918.0,104.0,4.6,28.0,846.0,1013.84,744.73
2016,8,2,14,45,908.5,102.5,4.65,28.0,809.5,1019.35,750.01
2016,8,2,15,0,899.0,101.0,4.7,28.0,773.0,1021.23,753.09
2016,8,2,15,15,886.5,98.5,4.7,27.5,731.0,1015.35,752.32
2016,8,2,15,30,874.0,96.0,4.7,27.0,689.0,1005.92,749.36
2016,8,2,15,45,858.0,93.5,4.75,26.5,642.5,989.54,742.26
2016,8,2,16,0,842.0,91.0,4.8,26.0,596.0,981.66,741.02
2016,8,2,16,15,821.0,87.5,4.8,25.5,546.0,952.58,724.79
2016,8,2,16,30,800.0,84.0,4.8,25.0,496.0,920.65,706.48
2016,8,2,16,45,772.0,80.5,4.85,24.5,444.0,879.33,681.51
2016,8,2,17,0,744.0,77.0,4.9,24.0,392.0,835.91,654.36
2016,8,2,17,15,706.5,72.0,4.85,23.0,339.0,779.97,617.77
2016,8,2,17,30,669.0,67.0,4.8,22.0,286.0,729.62,583.83
2016,8,2,17,45,613.0,61.0,4.8,21.0,234.5,655.54,530.12
2016,8,2,18,0,557.0,55.0,4.8,20.0,183.0,582.74,474.41
2016,8,2,18,15,473.5,46.5,4.7,19.0,136.0,486.22,396.29
2016,8,2,18,30,390.0,38.0,4.6,18.0,89.0,394.35,317.22
2016,8,2,18,45,253.0,26.0,4.55,17.0,53.5,262.63,182.17
2016,8,2,19,0,116.0,14.0,4.5,16.0,18.0,91.64,0.0
2016,8,2,19,15,58.0,7.0,4.45,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,65.5,7.5,2.25,12.5,10.0,6.4,0.0
2016,8,3,5,30,131.0,15.0,2.4,13.0,20.0,12.8,0.0
2016,8,3,5,45,262.5,27.0,2.6,14.0,56.5,22.14,11.73
2016,8,3,6,0,394.0,39.0,2.8,15.0,93.0,31.78,21.89
2016,8,3,6,15,475.5,47.5,2.65,15.5,140.5,38.08,27.94
2016,8,3,6,30,557.0,56.0,2.5,16.0,188.0,44.29,33.69
2016,8,3,6,45,612.0,62.0,2.35,16.5,239.5,48.26,37.25
2016,8,3,7,0,667.0,68.0,2.2,17.0,291.0,52.18,40.63
2016,8,3,7,15,704.5,73.0,2.15,17.5,343.5,60.08,47.39
2016,8,3,7,30,742.0,78.0,2.1,18.0,396.0,63.2,49.85
2016,8,3,7,45,770.5,81.5,2.05,19.0,447.5,64.99,51.02
2016,8,3,8,0,799.0,85.0,2.0,20.0,499.0,66.74,52.12
2016,8,3,8,15,819.0,88.0,2.0,21.0,548.5,67.94,52.74
2016,8,3,8,30,839.0,91.0,2.0,22.0,598.0,69.07,53.3
2016,8,3,8,45,855.5,93.5,2.0,23.0,644.5,79.9,62.01
2016,8,3,9,0,872.0,96.0,2.0,24.0,691.0,81.2,62.65
2016,8,3,9,15,884.0,98.0,2.1,24.5,732.0,111.14,64.21
2016,8,3,9,30,896.0,100.0,2.2,25.0,773.0,165.97,90.64
2016,8,3,9,45,906.0,101.0,2.3,26.0,809.0,221.3,128.99
2016,8,3,10,0,916.0,102.0,2.4,27.0,845.0,277.63,173.74
2016,8,3,10,15,923.0,103.5,2.5,27.5,874.5,334.27,221.38
2016,8,3,10,30,930.0,105.0,2.6,28.0,904.0,391.18,269.54
2016,8,3,10,45,936.0,105.0,2.75,29.0,927.0,446.73,315.5
2016,8,3,11,0,942.0,105.0,2.9,30.0,950.0,501.97,359.94
2016,8,3,11,15,945.0,106.0,3.1,30.5,965.5,555.95,402.95
2016,8,3,11,30,948.0,107.0,3.3,31.0,981.0,608.93,444.01
2016,8,3,11,45,950.5,106.5,3.55,31.5,989.0,659.27,482.27
2016,8,3,12,0,953.0,106.0,3.8,32.0,997.0,708.11,518.52
2016,8,3,12,15,953.5,106.0,4.0,32.0,996.5,754.28,553.03
2016,8,3,12,30,954.0,106.0,4.2,32.0,996.0,798.39,585.14
2016,8,3,12,45,953.5,105.0,4.45,32.0,988.5,838.57,613.1
2016,8,3,13,0,953.0,104.0,4.7,32.0,981.0,876.16,639.37
2016,8,3,13,15,950.5,103.5,4.85,31.5,965.5,909.73,664.27
2016,8,3,13,30,948.0,103.0,5.0,31.0,950.0,940.24,687.33
2016,8,3,13,45,945.0,101.0,5.2,31.0,928.0,965.63,706.07
2016,8,3,14,0,942.0,99.0,5.4,31.0,906.0,987.61,722.71
2016,8,3,14,15,936.0,98.0,5.5,30.5,876.5,1004.3,736.85
2016,8,3,14,30,930.0,97.0,5.6,30.0,847.0,1017.4,748.85
2016,8,3,14,45,923.0,94.5,5.7,29.5,811.5,1024.25,756.89
2016,8,3,15,0,916.0,92.0,5.8,29.0,776.0,1027.41,762.68
2016,8,3,15,15,905.5,90.0,5.8,28.0,734.5,1023.98,765.12
2016,8,3,15,30,895.0,88.0,5.8,27.0,693.0,1016.98,765.31
2016,8,3,15,45,881.0,85.5,5.8,26.5,647.0,1002.37,758.85
2016,8,3,16,0,867.0,83.0,5.8,26.0,601.0,984.45,750.18
2016,8,3,16,15,847.0,80.5,5.7,25.0,551.0,957.42,735.98
2016,8,3,16,30,827.0,78.0,5.6,24.0,501.0,938.74,727.57
2016,8,3,16,45,799.5,74.5,5.6,23.0,448.5,897.48,703.28
2016,8,3,17,0,772.0,71.0,5.6,22.0,396.0,854.08,676.77
2016,8,3,17,15,735.0,66.5,5.45,21.0,342.5,798.71,639.6
2016,8,3,17,30,698.0,62.0,5.3,20.0,289.0,742.31,600.2
2016,8,3,17,45,642.0,56.5,5.2,19.0,237.0,673.8,549.69
2016,8,3,18,0,586.0,51.0,5.1,18.0,185.0,601.03,493.0
2016,8,3,18,15,503.0,43.5,4.95,17.0,137.0,505.54,414.71
2016,8,3,18,30,420.0,36.0,4.8,16.0,89.0,414.69,335.09
2016,8,3,18,45,279.0,24.5,4.7,15.5,53.0,277.76,186.95
2016,8,3,19,0,138.0,13.0,4.6,15.0,17.0,105.73,0.0
2016,8,3,19,15,69.0,6.5,4.55,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,75.5,7.0,3.65,11.5,10.0,5.97,0.0
2016,8,4,5,30,151.0,14.0,3.8,12.0,20.0,11.95,0.0
2016,8,4,5,45,285.5,25.5,3.95,12.5,57.0,20.93,10.57
2016,8,4,6,0,420.0,37.0,4.1,13.0,94.0,30.22,20.67
2016,8,4,6,15,500.5,45.0,4.1,13.5,141.5,36.19,26.48
2016,8,4,6,30,581.0,53.0,4.1,14.0,189.0,42.11,32.0
2016,8,4,6,45,465.5,81.0,4.1,15.0,207.0,60.28,48.15
2016,8,4,7,0,350.0,109.0,4.1,16.0,225.0,77.65,63.27
2016,8,4,7,15,338.5,132.0,4.1,16.5,260.0,95.27,78.43
2016,8,4,7,30,327.0,155.0,4.1,17.0,295.0,109.13,90.07
2016,8,4,7,45,574.0,117.0,4.1,17.5,399.5,81.4,65.58
2016,8,4,8,0,821.0,79.0,4.1,18.0,504.0,62.88,49.22
2016,8,4,8,15,840.0,82.0,4.15,18.5,553.0,64.25,50.13
2016,8,4,8,30,859.0,85.0,4.2,19.0,602.0,75.06,59.13
2016,8,4,8,45,875.5,86.5,4.3,20.0,648.5,76.0,59.5
2016,8,4,9,0,892.0,88.0,4.4,21.0,695.0,76.83,59.79
2016,8,4,9,15,902.5,90.0,4.5,21.0,736.0,105.65,61.26
2016,8,4,9,30,913.0,92.0,4.6,21.0,777.0,161.32,88.31
2016,8,4,9,45,652.0,215.5,4.75,21.5,716.5,234.46,153.06
2016,8,4,10,0,391.0,339.0,4.9,22.0,656.0,308.15,221.85
2016,8,4,10,15,662.5,220.0,5.0,22.0,779.0,325.09,228.85
2016,8,4,10,30,934.0,101.0,5.1,22.0,902.0,388.56,276.43
2016,8,4,10,45,938.5,101.0,5.2,22.5,923.5,443.74,324.76
2016,8,4,11,0,943.0,101.0,5.3,23.0,945.0,498.46,371.66
2016,8,4,11,15,944.5,101.5,5.35,23.0,959.0,551.36,416.67
2016,8,4,11,30,946.0,102.0,5.4,23.0,973.0,603.1,459.65
2016,8,4,11,45,946.0,102.5,5.45,23.5,979.5,652.58,498.92
2016,8,4,12,0,946.0,103.0,5.5,24.0,986.0,700.36,535.87
2016,8,4,12,15,945.5,103.0,5.5,23.5,985.0,745.49,572.04
2016,8,4,12,30,945.0,103.0,5.5,23.0,984.0,788.49,605.67
2016,8,4,12,45,936.5,107.0,5.55,23.0,974.0,826.46,632.98
2016,8,4,13,0,928.0,111.0,5.6,23.0,964.0,861.51,658.18
2016,8,4,13,15,924.5,110.5,5.6,22.5,948.0,893.59,682.38
2016,8,4,13,30,921.0,110.0,5.6,22.0,932.0,922.64,704.55
2016,8,4,13,45,917.5,108.0,5.7,22.0,909.5,947.04,722.77
2016,8,4,14,0,914.0,106.0,5.8,22.0,887.0,968.1,738.8
2016,8,4,14,15,907.5,104.5,5.8,21.5,857.5,983.41,751.84
2016,8,4,14,30,901.0,103.0,5.8,21.0,828.0,995.16,762.63
2016,8,4,14,45,894.0,100.0,5.85,20.5,792.5,1001.23,769.97
2016,8,4,15,0,887.0,97.0,5.9,20.0,757.0,1003.66,775.0
2016,8,4,15,15,875.0,95.0,5.85,19.5,716.0,998.67,774.32
2016,8,4,15,30,863.0,93.0,5.8,19.0,675.0,990.19,771.37
2016,8,4,15,45,848.5,90.5,5.8,18.5,629.5,975.24,764.24
2016,8,4,16,0,834.0,88.0,5.8,18.0,584.0,968.67,763.27
2016,8,4,16,15,814.0,84.5,5.7,17.5,534.5,940.59,746.08
2016,8,4,16,30,794.0,81.0,5.6,17.0,485.0,909.67,726.77
2016,8,4,16,45,768.0,77.0,5.55,16.5,434.0,869.7,700.73
2016,8,4,17,0,742.0,73.0,5.5,16.0,383.0,827.61,672.55
2016,8,4,17,15,705.5,68.0,5.4,15.5,331.0,772.68,633.44
2016,8,4,17,30,669.0,63.0,5.3,15.0,279.0,716.78,592.23
2016,8,4,17,45,616.0,57.0,5.2,14.5,228.0,651.36,541.64
2016,8,4,18,0,563.0,51.0,5.1,14.0,177.0,581.21,484.68
2016,8,4,18,15,480.5,43.0,4.95,13.5,130.5,486.3,404.45
2016,8,4,18,30,398.0,35.0,4.8,13.0,84.0,396.19,323.21
2016,8,4,18,45,262.0,23.0,4.7,12.5,49.5,261.47,169.24
2016,8,4,19,0,126.0,11.0,4.6,12.0,15.0,95.63,0.0
2016,8,4,19,15,63.0,5.5,4.5,12.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,61.5,7.0,2.35,11.5,9.0,0.0,0.0
2016,8,5,5,30,123.0,14.0,2.7,12.0,18.0,11.95,0.0
2016,8,5,5,45,258.0,26.5,3.05,12.5,54.5,21.82,10.91
2016,8,5,6,0,393.0,39.0,3.4,13.0,91.0,31.92,22.11
2016,8,5,6,15,475.5,47.5,3.35,13.5,138.0,38.21,28.25
2016,8,5,6,30,558.0,56.0,3.3,14.0,185.0,44.42,34.06
2016,8,5,6,45,280.5,83.0,3.3,14.5,148.0,60.2,48.17
2016,8,5,7,0,3.0,110.0,3.3,15.0,111.0,86.29,71.15
2016,8,5,7,15,40.0,140.5,3.25,15.5,157.0,104.65,86.93
2016,8,5,7,30,77.0,171.0,3.2,16.0,203.0,124.77,103.95
2016,8,5,7,45,78.0,193.0,3.15,16.5,229.5,139.17,115.75
2016,8,5,8,0,79.0,215.0,3.1,17.0,256.0,153.22,127.09
2016,8,5,8,15,113.5,241.5,3.05,17.5,306.5,161.66,133.53
2016,8,5,8,30,148.0,268.0,3.0,18.0,357.0,176.33,145.13
2016,8,5,8,45,514.5,181.0,2.95,18.5,524.0,112.91,91.13
2016,8,5,9,0,881.0,94.0,2.9,19.0,691.0,80.25,63.14
2016,8,5,9,15,892.5,96.0,2.9,19.5,732.5,107.16,63.85
2016,8,5,9,30,904.0,98.0,2.9,20.0,774.0,162.53,90.09
2016,8,5,9,45,669.0,208.0,2.95,20.5,721.5,231.4,150.01
2016,8,5,10,0,434.0,318.0,3.0,21.0,669.0,294.36,209.33
2016,8,5,10,15,677.0,215.5,3.05,21.5,785.0,325.22,227.5
2016,8,5,10,30,920.0,113.0,3.1,22.0,901.0,390.75,276.19
2016,8,5,10,45,926.5,113.0,3.2,22.5,924.0,446.23,323.86
2016,8,5,11,0,933.0,113.0,3.3,23.0,947.0,501.47,370.24
2016,8,5,11,15,936.5,114.0,3.35,23.5,962.5,555.49,414.3
2016,8,5,11,30,940.0,115.0,3.4,24.0,978.0,608.6,456.31
2016,8,5,11,45,942.5,114.5,3.5,24.5,986.0,658.84,495.17
2016,8,5,12,0,945.0,114.0,3.6,25.0,994.0,707.61,531.9
2016,8,5,12,15,945.5,113.5,3.7,25.0,993.5,753.31,566.65
2016,8,5,12,30,946.0,113.0,3.8,25.0,993.0,796.93,599.17
2016,8,5,12,45,944.5,113.0,3.9,25.5,985.0,837.16,626.03
2016,8,5,13,0,943.0,113.0,4.0,26.0,977.0,874.79,650.95
2016,8,5,13,15,939.5,112.0,4.1,26.0,961.0,907.02,673.44
2016,8,5,13,30,936.0,111.0,4.2,26.0,945.0,936.12,693.88
2016,8,5,13,45,931.5,109.5,4.35,26.0,922.0,960.59,711.57
2016,8,5,14,0,927.0,108.0,4.5,26.0,899.0,981.63,727.11
2016,8,5,14,15,920.0,106.5,4.6,26.0,868.5,996.81,738.74
2016,8,5,14,30,913.0,105.0,4.7,26.0,838.0,1008.37,748.35
2016,8,5,14,45,903.0,103.5,4.8,26.0,801.5,1013.37,753.77
2016,8,5,15,0,893.0,102.0,4.9,26.0,765.0,1014.72,756.95
2016,8,5,15,15,880.5,100.0,4.95,25.5,722.5,1009.41,756.94
2016,8,5,15,30,868.0,98.0,5.0,25.0,680.0,1000.57,754.71
2016,8,5,15,45,850.0,95.5,5.05,24.5,633.0,994.08,754.22
2016,8,5,16,0,832.0,93.0,5.1,24.0,586.0,972.43,743.32
2016,8,5,16,15,810.5,89.5,5.05,23.0,536.0,942.93,727.64
2016,8,5,16,30,789.0,86.0,5.0,22.0,486.0,910.58,709.7
2016,8,5,16,45,756.0,83.0,5.0,21.5,433.0,865.18,680.87
2016,8,5,17,0,723.0,80.0,5.0,21.0,380.0,817.81,649.89
2016,8,5,17,15,683.0,75.0,4.9,20.0,327.5,766.62,615.73
2016,8,5,17,30,643.0,70.0,4.8,19.0,275.0,708.78,575.04
2016,8,5,17,45,578.5,64.0,4.7,18.0,223.0,628.03,514.53
2016,8,5,18,0,514.0,58.0,4.6,17.0,171.0,548.92,452.22
2016,8,5,18,15,426.5,48.0,4.45,16.0,125.0,448.73,369.42
2016,8,5,18,30,339.0,38.0,4.3,15.0,79.0,353.61,285.46
2016,8,5,18,45,202.0,24.5,4.2,14.5,45.5,216.98,129.09
2016,8,5,19,0,65.0,11.0,4.1,14.0,12.0,53.79,0.0
2016,8,5,19,15,32.5,5.5,4.0,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,44.0,6.5,2.75,11.5,8.0,0.0,0.0
2016,8,6,5,30,88.0,13.0,3.0,12.0,16.0,11.1,0.0
2016,8,6,5,45,220.0,26.5,3.3,12.5,51.0,21.8,10.47
2016,8,6,6,0,352.0,40.0,3.6,13.0,86.0,32.73,22.75
2016,8,6,6,15,437.0,50.0,3.6,13.5,132.5,40.19,29.97
2016,8,6,6,30,522.0,60.0,3.6,14.0,179.0,47.51,36.79
2016,8,6,6,45,581.0,66.5,3.6,14.5,230.5,51.7,40.61
2016,8,6,7,0,640.0,73.0,3.6,15.0,282.0,55.85,44.22
2016,8,6,7,15,679.0,78.5,3.6,15.5,334.5,58.98,46.81
2016,8,6,7,30,718.0,84.0,3.6,16.0,387.0,62.02,49.25
2016,8,6,7,45,749.5,87.0,3.6,17.0,439.0,68.98,54.96
2016,8,6,8,0,781.0,90.0,3.6,18.0,491.0,70.23,55.61
2016,8,6,8,15,802.0,93.5,3.6,18.5,540.5,71.64,56.51
2016,8,6,8,30,823.0,97.0,3.6,19.0,590.0,72.96,57.34
2016,8,6,8,45,840.0,99.5,3.65,19.5,636.0,73.48,57.49
2016,8,6,9,0,857.0,102.0,3.7,20.0,682.0,84.54,66.58
2016,8,6,9,15,869.5,104.0,3.75,20.5,723.0,109.23,66.57
2016,8,6,9,30,882.0,106.0,3.8,21.0,764.0,163.58,91.79
2016,8,6,9,45,893.5,106.5,3.9,21.5,800.5,218.36,129.99
2016,8,6,10,0,905.0,107.0,4.0,22.0,837.0,274.29,175.46
2016,8,6,10,15,912.0,108.5,4.1,22.5,866.0,330.6,224.04
2016,8,6,10,30,919.0,110.0,4.2,23.0,895.0,387.19,273.35
2016,8,6,10,45,923.5,111.0,4.35,23.5,917.5,442.54,321.26
2016,8,6,11,0,928.0,112.0,4.5,24.0,940.0,497.47,367.83
2016,8,6,11,15,931.0,112.5,4.55,24.0,955.0,550.68,412.47
2016,8,6,11,30,934.0,113.0,4.6,24.0,970.0,602.89,455.22
2016,8,6,11,45,935.5,113.5,4.7,24.5,977.0,653.03,494.59
2016,8,6,12,0,937.0,114.0,4.8,25.0,984.0,701.63,531.8
2016,8,6,12,15,936.5,114.0,4.85,25.0,983.5,746.73,566.53
2016,8,6,12,30,936.0,114.0,4.9,25.0,983.0,789.71,599.06
2016,8,6,12,45,924.5,119.5,5.0,25.0,971.5,826.62,625.44
2016,8,6,13,0,913.0,125.0,5.1,25.0,960.0,860.44,649.68
2016,8,6,13,15,909.0,124.0,5.15,24.5,944.0,891.59,673.15
2016,8,6,13,30,905.0,123.0,5.2,24.0,928.0,919.66,694.64
2016,8,6,13,45,900.5,121.5,5.3,24.0,905.0,943.62,712.35
2016,8,6,14,0,896.0,120.0,5.4,24.0,882.0,964.25,727.92
2016,8,6,14,15,888.0,118.5,5.45,23.5,851.5,978.16,740.18
2016,8,6,14,30,880.0,117.0,5.5,23.0,821.0,988.52,750.22
2016,8,6,14,45,871.5,114.0,5.55,23.0,785.0,993.23,755.07
2016,8,6,15,0,863.0,111.0,5.6,23.0,749.0,994.35,757.64
2016,8,6,15,15,850.0,108.5,5.6,22.5,707.5,1000.18,764.87
2016,8,6,15,30,837.0,106.0,5.6,22.0,666.0,990.41,761.37
2016,8,6,15,45,822.0,102.5,5.7,21.5,620.5,973.99,754.03
2016,8,6,16,0,807.0,99.0,5.8,21.0,575.0,954.27,744.35
2016,8,6,16,15,785.0,95.0,5.75,20.0,525.5,923.88,727.42
2016,8,6,16,30,763.0,91.0,5.7,19.0,476.0,890.7,708.2
2016,8,6,16,45,736.0,86.0,5.7,18.5,424.5,848.93,681.09
2016,8,6,17,0,709.0,81.0,5.7,18.0,373.0,811.39,656.5
2016,8,6,17,15,669.0,75.5,5.6,17.5,321.0,753.78,615.29
2016,8,6,17,30,629.0,70.0,5.5,17.0,269.0,695.6,572.23
2016,8,6,17,45,570.5,63.0,5.4,16.5,218.5,619.15,512.81
2016,8,6,18,0,512.0,56.0,5.3,16.0,168.0,544.15,451.77
2016,8,6,18,15,423.5,46.5,5.2,15.0,122.0,444.03,367.96
2016,8,6,18,30,335.0,37.0,5.1,14.0,76.0,349.04,282.62
2016,8,6,18,45,197.0,23.5,5.0,13.5,43.5,210.07,113.76
2016,8,6,19,0,59.0,10.0,4.9,13.0,11.0,48.76,0.0
2016,8,6,19,15,29.5,5.0,4.8,12.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,67.5,6.0,3.35,10.5,8.0,0.0,0.0
2016,8,7,5,30,135.0,12.0,3.5,11.0,16.0,10.24,0.0
2016,8,7,5,45,279.0,23.5,3.7,11.5,52.5,19.32,8.23
2016,8,7,6,0,423.0,35.0,3.9,12.0,89.0,28.69,19.29
2016,8,7,6,15,507.0,43.0,3.85,12.5,137.0,34.73,25.24
2016,8,7,6,30,591.0,51.0,3.8,13.0,185.0,40.73,30.87
2016,8,7,6,45,645.0,56.5,3.8,14.0,237.0,48.43,37.77
2016,8,7,7,0,699.0,62.0,3.8,15.0,289.0,52.47,41.22
2016,8,7,7,15,735.5,66.5,3.75,15.5,342.5,55.47,43.72
2016,8,7,7,30,772.0,71.0,3.7,16.0,396.0,58.42,46.1
2016,8,7,7,45,799.5,74.5,3.65,16.5,448.0,60.44,47.61
2016,8,7,8,0,827.0,78.0,3.6,17.0,500.0,62.4,49.04
2016,8,7,8,15,846.5,80.5,3.55,17.5,550.0,72.16,57.21
2016,8,7,8,30,866.0,83.0,3.5,18.0,600.0,73.95,58.43
2016,8,7,8,45,882.0,85.0,3.5,19.0,646.5,75.23,59.11
2016,8,7,9,0,898.0,87.0,3.5,20.0,693.0,76.41,59.69
2016,8,7,9,15,909.0,89.0,3.5,20.5,734.5,100.47,59.66
2016,8,7,9,30,920.0,91.0,3.5,21.0,776.0,156.76,85.19
2016,8,7,9,45,925.0,94.5,3.55,22.0,811.0,214.4,125.25
2016,8,7,10,0,930.0,98.0,3.6,23.0,846.0,272.55,172.22
2016,8,7,10,15,936.5,99.5,3.65,23.5,876.0,330.08,221.6
2016,8,7,10,30,943.0,101.0,3.7,24.0,906.0,387.81,271.63
2016,8,7,10,45,948.0,101.5,3.8,24.5,928.5,444.26,320.15
2016,8,7,11,0,953.0,102.0,3.9,25.0,951.0,500.29,367.2
2016,8,7,11,15,956.0,102.5,3.95,25.0,966.5,554.7,412.43
2016,8,7,11,30,959.0,103.0,4.0,25.0,982.0,608.06,455.67
2016,8,7,11,45,961.5,103.0,4.1,25.5,989.5,659.48,495.55
2016,8,7,12,0,964.0,103.0,4.2,26.0,997.0,709.38,533.23
2016,8,7,12,15,964.0,103.0,4.25,26.0,997.0,755.83,568.46
2016,8,7,12,30,964.0,103.0,4.3,26.0,997.0,800.11,601.09
2016,8,7,12,45,963.0,102.5,4.4,26.5,989.0,840.82,628.29
2016,8,7,13,0,962.0,102.0,4.5,27.0,981.0,878.85,653.49
2016,8,7,13,15,959.5,101.5,4.55,27.0,965.0,912.78,676.87
2016,8,7,13,30,957.0,101.0,4.6,27.0,949.0,943.6,698.33
2016,8,7,13,45,954.0,99.0,4.65,27.0,926.5,969.23,716.39
2016,8,7,14,0,951.0,97.0,4.7,27.0,904.0,991.42,732.28
2016,8,7,14,15,944.5,96.0,4.7,26.5,873.5,1007.81,745.55
2016,8,7,14,30,938.0,95.0,4.7,26.0,843.0,1020.54,756.61
2016,8,7,14,45,930.5,92.5,4.75,26.0,807.0,1026.94,762.57
2016,8,7,15,0,923.0,90.0,4.8,26.0,771.0,1029.6,766.24
2016,8,7,15,15,912.0,88.5,4.8,25.5,729.0,1026.24,767.2
2016,8,7,15,30,901.0,87.0,4.8,25.0,687.0,1019.28,765.93
2016,8,7,15,45,886.5,84.0,4.85,24.5,640.0,1003.48,759.22
2016,8,7,16,0,872.0,81.0,4.9,24.0,593.0,984.3,750.25
2016,8,7,16,15,852.5,78.0,4.85,23.5,543.0,957.0,734.79
2016,8,7,16,30,833.0,75.0,4.8,23.0,493.0,937.86,724.98
2016,8,7,16,45,806.5,71.5,4.8,22.5,440.0,897.41,700.14
2016,8,7,17,0,780.0,68.0,4.8,22.0,387.0,854.77,673.15
2016,8,7,17,15,742.5,64.0,4.7,21.0,333.5,799.43,636.52
2016,8,7,17,30,705.0,60.0,4.6,20.0,280.0,743.04,597.51
2016,8,7,17,45,648.0,54.5,4.55,19.0,227.5,667.11,541.62
2016,8,7,18,0,591.0,49.0,4.5,18.0,175.0,600.09,489.35
2016,8,7,18,15,501.0,40.5,4.35,17.0,127.5,497.82,405.35
2016,8,7,18,30,411.0,32.0,4.2,16.0,80.0,401.19,318.64
2016,8,7,18,45,205.5,16.0,4.05,15.5,40.0,203.85,94.2
2016,8,7,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,60.5,5.5,2.3,11.5,7.5,0.0,0.0
2016,8,8,5,30,121.0,11.0,2.5,12.0,15.0,9.39,0.0
2016,8,8,5,45,263.0,22.5,2.75,12.5,50.0,18.46,7.04
2016,8,8,6,0,405.0,34.0,3.0,13.0,85.0,27.82,18.4
2016,8,8,6,15,489.0,42.0,2.9,13.5,131.5,33.86,24.35
2016,8,8,6,30,573.0,50.0,2.8,14.0,178.0,39.86,29.97
2016,8,8,6,45,624.0,56.5,2.7,15.0,229.0,44.37,34.01
2016,8,8,7,0,675.0,63.0,2.6,16.0,280.0,53.11,41.63
2016,8,8,7,15,712.0,67.5,2.55,16.5,332.5,56.06,44.07
2016,8,8,7,30,749.0,72.0,2.5,17.0,385.0,58.95,46.38
2016,8,8,7,45,774.0,76.0,2.5,18.0,436.0,61.24,48.02
2016,8,8,8,0,799.0,80.0,2.5,19.0,487.0,63.45,49.55
2016,8,8,8,15,819.5,83.0,2.5,19.5,536.0,64.79,50.42
2016,8,8,8,30,840.0,86.0,2.5,20.0,585.0,75.42,59.21
2016,8,8,8,45,855.0,88.5,2.55,21.0,631.0,76.93,60.05
2016,8,8,9,0,870.0,91.0,2.6,22.0,677.0,78.3,60.79
2016,8,8,9,15,882.0,93.0,2.7,22.5,718.0,100.11,60.22
2016,8,8,9,30,894.0,95.0,2.8,23.0,759.0,155.08,84.4
2016,8,8,9,45,907.5,94.5,2.9,24.0,796.0,210.16,121.59
2016,8,8,10,0,921.0,94.0,3.0,25.0,833.0,266.6,166.34
2016,8,8,10,15,927.5,95.0,3.1,25.5,862.5,323.29,214.56
2016,8,8,10,30,934.0,96.0,3.2,26.0,892.0,380.17,263.48
2016,8,8,10,45,938.0,97.5,3.35,26.5,914.0,436.42,311.45
2016,8,8,11,0,942.0,99.0,3.5,27.0,936.0,492.19,357.91
2016,8,8,11,15,945.0,99.5,3.65,27.0,951.5,546.02,402.47
2016,8,8,11,30,948.0,100.0,3.8,27.0,967.0,598.82,445.14
2016,8,8,11,45,948.5,101.0,3.95,27.5,974.0,649.29,484.14
2016,8,8,12,0,949.0,102.0,4.1,28.0,981.0,698.1,520.9
2016,8,8,12,15,949.0,102.0,4.25,28.0,980.5,743.88,555.75
2016,8,8,12,30,949.0,102.0,4.4,28.0,980.0,787.53,588.17
2016,8,8,12,45,948.0,102.0,4.6,28.0,972.0,828.08,616.82
2016,8,8,13,0,947.0,102.0,4.8,28.0,964.0,866.01,644.05
2016,8,8,13,15,944.0,101.0,4.9,28.0,948.5,898.55,667.03
2016,8,8,13,30,941.0,100.0,5.0,28.0,933.0,927.96,687.98
2016,8,8,13,45,937.5,98.5,5.15,28.0,910.0,953.17,706.54
2016,8,8,14,0,934.0,97.0,5.3,28.0,887.0,974.98,722.97
2016,8,8,14,15,927.5,96.0,5.35,27.5,857.5,991.0,736.48
2016,8,8,14,30,921.0,95.0,5.4,27.0,828.0,1003.43,747.8
2016,8,8,14,45,914.0,92.5,5.5,27.0,792.0,1010.07,754.25
2016,8,8,15,0,907.0,90.0,5.6,27.0,756.0,1013.04,758.43
2016,8,8,15,15,895.5,88.0,5.6,26.5,714.5,1008.46,758.5
2016,8,8,15,30,884.0,86.0,5.6,26.0,673.0,1000.31,756.32
2016,8,8,15,45,871.0,83.0,5.65,25.5,627.0,985.98,750.33
2016,8,8,16,0,858.0,80.0,5.7,25.0,581.0,968.32,742.08
2016,8,8,16,15,838.0,77.0,5.6,24.0,531.0,940.59,727.22
2016,8,8,16,30,818.0,74.0,5.5,23.0,481.0,921.06,718.05
2016,8,8,16,45,793.5,70.0,5.45,22.5,429.5,882.06,693.44
2016,8,8,17,0,769.0,66.0,5.4,22.0,378.0,840.85,666.7
2016,8,8,17,15,731.5,61.5,5.3,21.0,325.0,785.1,629.21
2016,8,8,17,30,694.0,57.0,5.2,20.0,272.0,728.42,589.39
2016,8,8,17,45,640.5,51.5,5.1,19.5,221.0,656.02,534.18
2016,8,8,18,0,587.0,46.0,5.0,19.0,170.0,584.41,476.66
2016,8,8,18,15,497.0,38.5,4.9,18.0,123.0,491.23,399.41
2016,8,8,18,30,407.0,31.0,4.8,17.0,76.0,396.46,312.88
2016,8,8,18,45,203.5,15.5,4.7,16.0,38.0,199.86,72.48
2016,8,8,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,66.5,5.5,2.4,11.5,7.0,0.0,0.0
2016,8,9,5,30,133.0,11.0,2.5,12.0,14.0,9.39,0.0
2016,8,9,5,45,279.0,21.5,2.7,13.0,49.0,17.67,5.87
2016,8,9,6,0,425.0,32.0,2.9,14.0,84.0,26.22,16.88
2016,8,9,6,15,509.0,39.5,2.7,14.5,131.0,31.95,22.53
2016,8,9,6,30,593.0,47.0,2.5,15.0,178.0,40.96,30.81
2016,8,9,6,45,644.5,52.5,2.35,15.5,229.5,45.13,34.62
2016,8,9,7,0,696.0,58.0,2.2,16.0,281.0,49.26,38.23
2016,8,9,7,15,732.0,62.0,2.0,16.5,333.0,51.99,40.49
2016,8,9,7,30,768.0,66.0,1.8,17.0,385.0,54.67,42.64
2016,8,9,7,45,793.0,69.5,1.65,18.0,436.5,56.79,44.16
2016,8,9,8,0,818.0,73.0,1.5,19.0,488.0,58.84,45.58
2016,8,9,8,15,837.5,76.0,1.4,19.5,537.0,69.07,54.1
2016,8,9,8,30,857.0,79.0,1.3,20.0,586.0,71.24,55.64
2016,8,9,8,45,873.0,80.5,1.2,21.0,632.0,72.27,56.09
2016,8,9,9,0,889.0,82.0,1.1,22.0,678.0,73.2,56.48
2016,8,9,9,15,900.0,83.5,1.05,22.5,719.0,93.5,55.47
2016,8,9,9,30,911.0,85.0,1.0,23.0,760.0,149.0,79.0
2016,8,9,9,45,921.0,86.0,0.95,24.0,796.0,205.36,116.55
2016,8,9,10,0,931.0,87.0,0.9,25.0,832.0,262.73,161.3
2016,8,9,10,15,937.0,88.0,0.9,25.5,861.0,319.81,208.82
2016,8,9,10,30,943.0,89.0,0.9,26.0,890.0,377.01,256.74
2016,8,9,10,45,948.0,89.5,0.9,27.0,912.5,433.39,302.59
2016,8,9,11,0,953.0,90.0,0.9,28.0,935.0,489.33,346.55
2016,8,9,11,15,956.0,90.5,1.05,28.5,950.0,543.64,389.39
2016,8,9,11,30,959.0,91.0,1.2,29.0,965.0,596.89,430.2
2016,8,9,11,45,960.0,91.5,1.35,29.5,972.0,647.67,468.15
2016,8,9,12,0,961.0,92.0,1.5,30.0,979.0,696.77,503.94
2016,8,9,12,15,961.0,92.0,1.75,30.0,978.5,742.9,538.72
2016,8,9,12,30,961.0,92.0,2.0,30.0,978.0,786.84,570.92
2016,8,9,12,45,951.0,97.0,2.25,30.5,968.0,825.19,596.65
2016,8,9,13,0,941.0,102.0,2.5,31.0,958.0,860.46,620.28
2016,8,9,13,15,938.0,101.0,2.75,31.0,942.0,892.8,643.25
2016,8,9,13,30,935.0,100.0,3.0,31.0,926.0,922.03,664.26
2016,8,9,13,45,930.0,99.5,3.25,31.0,902.5,946.73,682.42
2016,8,9,14,0,925.0,99.0,3.5,31.0,879.0,968.03,698.51
2016,8,9,14,15,918.0,97.5,3.7,30.5,849.0,982.92,711.69
2016,8,9,14,30,911.0,96.0,3.9,30.0,819.0,994.18,722.74
2016,8,9,14,45,901.0,95.0,4.1,30.0,782.5,999.44,728.6
2016,8,9,15,0,891.0,94.0,4.3,30.0,746.0,1001.08,732.26
2016,8,9,15,15,879.0,92.0,4.4,29.5,704.5,996.0,732.54
2016,8,9,15,30,867.0,90.0,4.5,29.0,663.0,987.4,730.66
2016,8,9,15,45,850.5,88.0,4.6,28.5,617.0,970.92,723.5
2016,8,9,16,0,834.0,86.0,4.7,28.0,571.0,962.72,722.46
2016,8,9,16,15,813.5,83.0,4.75,27.5,521.5,934.69,707.39
2016,8,9,16,30,793.0,80.0,4.8,27.0,472.0,903.84,690.21
2016,8,9,16,45,763.5,76.5,4.85,26.5,420.0,861.1,664.2
2016,8,9,17,0,734.0,73.0,4.9,26.0,368.0,816.34,636.0
2016,8,9,17,15,695.0,68.0,4.85,25.0,316.0,759.22,598.35
2016,8,9,17,30,656.0,63.0,4.8,24.0,264.0,707.88,563.28
2016,8,9,17,45,595.5,57.0,4.75,23.0,213.0,630.57,506.33
2016,8,9,18,0,535.0,51.0,4.7,22.0,162.0,554.91,447.4
2016,8,9,18,15,442.5,41.5,4.6,21.0,116.0,451.39,362.8
2016,8,9,18,30,350.0,32.0,4.5,20.0,70.0,353.86,274.5
2016,8,9,18,45,175.0,16.0,4.4,19.5,35.0,178.59,39.48
2016,8,9,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,40.0,5.0,2.9,12.5,5.5,0.0,0.0
2016,8,10,5,30,80.0,10.0,3.0,13.0,11.0,8.54,0.0
2016,8,10,5,45,214.5,22.5,3.2,13.5,44.0,18.48,5.62
2016,8,10,6,0,349.0,35.0,3.4,14.0,77.0,28.62,18.86
2016,8,10,6,15,436.5,44.5,3.35,14.5,122.5,35.81,25.89
2016,8,10,6,30,524.0,54.0,3.3,15.0,168.0,42.89,32.49
2016,8,10,6,45,573.5,62.0,3.25,16.0,218.0,48.36,37.38
2016,8,10,7,0,623.0,70.0,3.2,17.0,268.0,53.66,41.94
2016,8,10,7,15,663.0,75.5,3.15,17.5,320.0,56.86,44.6
2016,8,10,7,30,703.0,81.0,3.1,18.0,372.0,59.98,47.1
2016,8,10,7,45,728.5,86.5,3.1,19.0,422.5,68.59,54.21
2016,8,10,8,0,754.0,92.0,3.1,20.0,473.0,71.56,56.33
2016,8,10,8,15,776.5,96.0,3.1,20.5,522.0,73.26,57.47
2016,8,10,8,30,799.0,100.0,3.1,21.0,571.0,74.87,58.52
2016,8,10,8,45,812.5,104.5,3.1,21.5,616.0,76.54,59.63
2016,8,10,9,0,826.0,109.0,3.1,22.0,661.0,78.06,60.61
2016,8,10,9,15,839.5,111.5,3.1,22.5,702.5,95.76,59.17
2016,8,10,9,30,853.0,114.0,3.1,23.0,744.0,159.59,90.15
2016,8,10,9,45,872.0,111.5,3.1,24.0,782.0,212.44,124.94
2016,8,10,10,0,891.0,109.0,3.1,25.0,820.0,267.19,167.77
2016,8,10,10,15,898.5,110.5,3.1,25.5,849.5,323.16,215.06
2016,8,10,10,30,906.0,112.0,3.1,26.0,879.0,379.47,263.18
2016,8,10,10,45,910.0,113.5,3.15,27.0,901.5,434.57,309.33
2016,8,10,11,0,914.0,115.0,3.2,28.0,924.0,489.22,353.8
2016,8,10,11,15,917.5,116.0,3.3,28.0,939.5,542.61,397.55
2016,8,10,11,30,921.0,117.0,3.4,28.0,955.0,595.08,439.49
2016,8,10,11,45,922.0,117.5,3.5,28.5,962.5,644.59,477.34
2016,8,10,12,0,923.0,118.0,3.6,29.0,970.0,692.53,513.03
2016,8,10,12,15,923.5,118.0,3.7,29.0,969.5,737.96,547.15
2016,8,10,12,30,924.0,118.0,3.8,29.0,969.0,781.36,579.25
2016,8,10,12,45,924.5,116.5,3.95,29.5,961.5,821.23,606.03
2016,8,10,13,0,925.0,115.0,4.1,30.0,954.0,858.6,630.71
2016,8,10,13,15,922.0,114.0,4.2,30.0,938.0,890.79,652.92
2016,8,10,13,30,919.0,113.0,4.3,30.0,922.0,919.91,673.15
2016,8,10,13,45,913.0,112.5,4.45,30.0,898.5,943.63,690.12
2016,8,10,14,0,907.0,112.0,4.6,30.0,875.0,963.95,704.99
2016,8,10,14,15,899.5,110.5,4.6,29.5,845.0,978.36,716.8
2016,8,10,14,30,892.0,109.0,4.6,29.0,815.0,989.18,726.45
2016,8,10,14,45,882.5,107.0,4.7,29.0,778.5,993.92,731.53
2016,8,10,15,0,873.0,105.0,4.8,29.0,742.0,995.04,734.53
2016,8,10,15,15,860.5,102.5,4.8,28.5,700.0,989.06,733.66
2016,8,10,15,30,848.0,100.0,4.8,28.0,658.0,991.46,738.64
2016,8,10,15,45,832.0,97.0,4.8,27.5,612.0,974.49,730.63
2016,8,10,16,0,816.0,94.0,4.8,27.0,566.0,954.21,720.49
2016,8,10,16,15,794.0,90.0,4.7,26.5,516.0,923.63,702.45
2016,8,10,16,30,772.0,86.0,4.6,26.0,466.0,890.26,682.3
2016,8,10,16,45,744.0,81.5,4.6,25.5,414.5,847.95,656.15
2016,8,10,17,0,716.0,77.0,4.6,25.0,363.0,803.59,627.8
2016,8,10,17,15,674.5,71.5,4.5,24.0,310.5,750.48,592.64
2016,8,10,17,30,633.0,66.0,4.4,23.0,258.0,690.91,551.03
2016,8,10,17,45,574.0,58.5,4.3,22.0,207.0,613.44,493.6
2016,8,10,18,0,515.0,51.0,4.2,21.0,156.0,537.62,434.19
2016,8,10,18,15,421.0,41.5,4.1,20.0,111.0,433.7,348.99
2016,8,10,18,30,327.0,32.0,4.0,19.0,66.0,335.89,259.09
2016,8,10,18,45,163.5,16.0,3.95,18.0,33.0,168.58,7.02
2016,8,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
