Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,29.5,4.0,2.15,11.5,4.5,0.0,0.0
2016,8,11,5,30,59.0,8.0,2.4,12.0,9.0,6.83,0.0
2016,8,11,5,45,183.5,22.0,2.65,13.0,40.5,18.04,4.47
2016,8,11,6,0,308.0,36.0,2.9,14.0,72.0,29.44,19.49
2016,8,11,6,15,396.0,47.0,2.9,14.5,117.5,37.82,27.63
2016,8,11,6,30,484.0,58.0,2.9,15.0,163.0,46.0,35.23
2016,8,11,6,45,540.0,66.5,2.9,15.5,213.0,51.74,40.46
2016,8,11,7,0,596.0,75.0,2.9,16.0,263.0,57.32,45.35
2016,8,11,7,15,637.5,81.5,2.9,16.5,315.0,61.08,48.51
2016,8,11,7,30,679.0,88.0,2.9,17.0,367.0,64.73,51.46
2016,8,11,7,45,708.0,93.0,2.95,18.0,418.0,67.04,53.08
2016,8,11,8,0,737.0,98.0,3.0,19.0,469.0,69.25,54.58
2016,8,11,8,15,760.0,102.5,3.0,19.5,518.5,77.71,61.53
2016,8,11,8,30,783.0,107.0,3.0,20.0,568.0,79.49,62.71
2016,8,11,8,45,800.5,110.5,3.05,21.0,613.5,80.38,63.01
2016,8,11,9,0,818.0,114.0,3.1,22.0,659.0,81.19,63.26
2016,8,11,9,15,831.5,116.5,3.15,23.0,700.5,97.11,61.15
2016,8,11,9,30,845.0,119.0,3.2,24.0,742.0,150.89,83.53
2016,8,11,9,45,860.0,119.0,3.3,25.0,779.0,213.8,126.09
2016,8,11,10,0,875.0,119.0,3.4,26.0,816.0,268.79,168.96
2016,8,11,10,15,883.0,120.5,3.45,26.5,846.0,324.22,215.57
2016,8,11,10,30,891.0,122.0,3.5,27.0,876.0,380.04,263.14
2016,8,11,10,45,897.0,123.0,3.6,27.5,899.0,434.97,309.64
2016,8,11,11,0,903.0,124.0,3.7,28.0,922.0,489.67,354.9
2016,8,11,11,15,907.0,125.0,3.75,28.5,937.5,542.95,397.8
2016,8,11,11,30,911.0,126.0,3.8,29.0,953.0,595.38,438.78
2016,8,11,11,45,914.5,125.5,3.85,29.5,961.0,645.36,476.8
2016,8,11,12,0,918.0,125.0,3.9,30.0,969.0,693.99,512.78
2016,8,11,12,15,918.5,125.0,3.95,30.0,969.0,739.4,546.67
2016,8,11,12,30,919.0,125.0,4.0,30.0,969.0,782.8,578.52
2016,8,11,12,45,906.5,131.5,4.1,30.5,957.5,819.52,603.12
2016,8,11,13,0,894.0,138.0,4.2,31.0,946.0,853.12,625.02
2016,8,11,13,15,890.5,137.0,4.25,31.0,930.5,884.48,646.43
2016,8,11,13,30,887.0,136.0,4.3,31.0,915.0,912.84,665.87
2016,8,11,13,45,885.5,132.5,4.35,31.0,892.5,937.51,682.94
2016,8,11,14,0,884.0,129.0,4.4,31.0,870.0,958.91,697.97
2016,8,11,14,15,876.5,127.0,4.45,30.5,840.0,972.8,709.63
2016,8,11,14,30,869.0,125.0,4.5,30.0,810.0,983.13,719.18
2016,8,11,14,45,862.0,121.0,4.55,30.0,774.0,1000.51,732.16
2016,8,11,15,0,855.0,117.0,4.6,30.0,738.0,1002.16,734.86
2016,8,11,15,15,841.5,114.0,4.6,29.5,696.0,994.86,733.12
2016,8,11,15,30,828.0,111.0,4.6,29.0,654.0,983.96,729.17
2016,8,11,15,45,813.0,106.5,4.65,28.5,608.0,966.32,721.13
2016,8,11,16,0,798.0,102.0,4.7,28.0,562.0,945.35,710.96
2016,8,11,16,15,774.5,98.0,4.7,27.0,511.5,913.46,694.19
2016,8,11,16,30,751.0,94.0,4.7,26.0,461.0,878.79,675.16
2016,8,11,16,45,722.0,88.5,4.7,25.5,409.0,841.19,652.19
2016,8,11,17,0,693.0,83.0,4.7,25.0,357.0,795.54,622.71
2016,8,11,17,15,649.5,77.0,4.6,24.0,304.5,734.42,581.44
2016,8,11,17,30,606.0,71.0,4.5,23.0,252.0,672.89,538.06
2016,8,11,17,45,544.0,62.5,4.4,22.0,201.5,592.2,477.64
2016,8,11,18,0,482.0,54.0,4.3,21.0,151.0,513.31,415.32
2016,8,11,18,15,386.5,43.0,4.15,20.0,106.0,407.43,327.98
2016,8,11,18,30,291.0,32.0,4.0,19.0,61.0,308.05,235.12
2016,8,11,18,45,145.5,16.0,3.9,18.0,30.5,153.82,0.0
2016,8,11,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,147.5,18.0,3.2,12.5,35.0,14.49,1.6
2016,8,12,6,0,295.0,36.0,3.4,13.0,70.0,29.49,19.52
2016,8,12,6,15,383.5,47.5,3.4,13.5,115.0,38.28,28.11
2016,8,12,6,30,472.0,59.0,3.4,14.0,160.0,46.85,36.11
2016,8,12,6,45,533.0,67.0,3.4,15.0,210.5,52.17,40.91
2016,8,12,7,0,594.0,75.0,3.4,16.0,261.0,57.38,45.4
2016,8,12,7,15,636.0,81.0,3.35,16.5,313.0,60.77,48.23
2016,8,12,7,30,678.0,87.0,3.3,17.0,365.0,64.08,50.9
2016,8,12,7,45,710.0,92.0,3.3,18.0,416.5,66.45,52.58
2016,8,12,8,0,742.0,97.0,3.3,19.0,468.0,68.73,54.15
2016,8,12,8,15,765.0,101.0,3.25,20.0,517.5,76.8,60.64
2016,8,12,8,30,788.0,105.0,3.2,21.0,567.0,78.28,61.44
2016,8,12,8,45,806.5,107.5,3.15,22.0,613.0,78.58,61.25
2016,8,12,9,0,825.0,110.0,3.1,23.0,659.0,78.86,61.05
2016,8,12,9,15,838.0,113.0,3.15,23.5,700.0,93.69,59.22
2016,8,12,9,30,851.0,116.0,3.2,24.0,741.0,148.14,81.48
2016,8,12,9,45,869.5,113.5,3.3,25.0,779.0,210.55,123.23
2016,8,12,10,0,888.0,111.0,3.4,26.0,817.0,265.21,165.65
2016,8,12,10,15,895.0,112.5,3.5,26.5,846.5,321.04,212.72
2016,8,12,10,30,902.0,114.0,3.6,27.0,876.0,377.16,260.73
2016,8,12,10,45,906.5,115.5,3.75,28.0,898.0,432.4,307.09
2016,8,12,11,0,911.0,117.0,3.9,29.0,920.0,487.24,351.93
2016,8,12,11,15,914.5,118.0,4.0,29.0,935.0,540.64,395.79
2016,8,12,11,30,918.0,119.0,4.1,29.0,950.0,593.11,437.87
2016,8,12,11,45,919.5,119.0,4.25,29.5,957.5,642.53,475.91
2016,8,12,12,0,921.0,119.0,4.4,30.0,965.0,690.4,511.84
2016,8,12,12,15,921.0,119.0,4.5,30.0,964.5,735.5,545.89
2016,8,12,12,30,921.0,119.0,4.6,30.0,964.0,778.52,577.88
2016,8,12,12,45,927.0,114.0,4.75,30.0,958.0,819.52,607.14
2016,8,12,13,0,933.0,109.0,4.9,30.0,952.0,858.19,634.43
2016,8,12,13,15,930.0,108.5,5.0,29.5,936.0,890.98,658.81
2016,8,12,13,30,927.0,108.0,5.1,29.0,920.0,920.68,681.29
2016,8,12,13,45,923.0,106.5,5.2,29.0,897.0,945.31,699.09
2016,8,12,14,0,919.0,105.0,5.3,29.0,874.0,966.54,714.76
2016,8,12,14,15,912.5,103.5,5.3,28.5,844.0,981.94,727.49
2016,8,12,14,30,906.0,102.0,5.3,28.0,814.0,993.74,738.01
2016,8,12,14,45,897.0,100.0,5.3,28.0,777.5,998.94,742.77
2016,8,12,15,0,888.0,98.0,5.3,28.0,741.0,1000.48,745.29
2016,8,12,15,15,876.0,95.5,5.2,27.5,699.0,994.87,743.94
2016,8,12,15,30,864.0,93.0,5.1,27.0,657.0,985.71,740.36
2016,8,12,15,45,848.0,90.0,5.0,26.5,610.5,968.55,731.42
2016,8,12,16,0,832.0,87.0,4.9,26.0,564.0,959.59,728.25
2016,8,12,16,15,810.5,84.0,4.8,25.5,514.0,930.55,711.14
2016,8,12,16,30,789.0,81.0,4.7,25.0,464.0,898.69,691.97
2016,8,12,16,45,760.0,76.5,4.6,24.5,411.5,855.13,664.15
2016,8,12,17,0,731.0,72.0,4.5,24.0,359.0,809.55,634.22
2016,8,12,17,15,689.5,67.0,4.3,23.0,306.5,750.19,594.02
2016,8,12,17,30,648.0,62.0,4.1,22.0,254.0,697.01,556.76
2016,8,12,17,45,586.5,55.0,3.95,21.5,203.0,617.81,496.64
2016,8,12,18,0,525.0,48.0,3.8,21.0,152.0,540.47,434.83
2016,8,12,18,15,427.0,38.5,3.65,20.0,106.5,433.47,346.87
2016,8,12,18,30,329.0,29.0,3.5,19.0,61.0,333.33,250.47
2016,8,12,18,45,164.5,14.5,3.4,18.5,30.5,163.34,0.0
2016,8,12,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,17.0,3.3,13.5,34.5,13.69,0.15
2016,8,13,6,0,314.0,34.0,3.4,14.0,69.0,27.85,17.95
2016,8,13,6,15,404.0,44.5,3.3,14.5,114.0,35.87,25.85
2016,8,13,6,30,494.0,55.0,3.2,15.0,159.0,43.73,33.18
2016,8,13,6,45,553.5,62.0,3.15,16.0,209.5,48.4,37.4
2016,8,13,7,0,613.0,69.0,3.1,17.0,260.0,53.0,41.36
2016,8,13,7,15,654.0,75.0,3.1,18.0,311.5,56.59,44.28
2016,8,13,7,30,695.0,81.0,3.1,19.0,363.0,60.07,47.0
2016,8,13,7,45,725.5,85.0,3.1,20.0,414.5,67.62,53.18
2016,8,13,8,0,756.0,89.0,3.1,21.0,466.0,69.6,54.46
2016,8,13,8,15,778.0,93.0,3.05,22.0,515.0,71.39,55.55
2016,8,13,8,30,800.0,97.0,3.0,23.0,564.0,73.07,56.55
2016,8,13,8,45,818.0,99.5,3.0,24.0,610.0,73.59,56.58
2016,8,13,9,0,836.0,102.0,3.0,25.0,656.0,74.07,56.57
2016,8,13,9,15,849.0,104.5,3.0,26.0,697.0,97.99,62.93
2016,8,13,9,30,862.0,107.0,3.0,27.0,738.0,151.99,83.44
2016,8,13,9,45,882.5,103.0,3.05,28.0,776.5,204.65,116.68
2016,8,13,10,0,903.0,99.0,3.1,29.0,815.0,259.31,158.46
2016,8,13,10,15,910.0,100.0,3.15,29.5,844.0,315.55,205.32
2016,8,13,10,30,917.0,101.0,3.2,30.0,873.0,372.03,253.07
2016,8,13,10,45,922.0,102.0,3.3,31.0,895.5,427.79,299.27
2016,8,13,11,0,927.0,103.0,3.4,32.0,918.0,483.17,343.92
2016,8,13,11,15,930.0,103.5,3.5,32.0,933.0,536.59,387.29
2016,8,13,11,30,933.0,104.0,3.6,32.0,948.0,588.99,428.79
2016,8,13,11,45,934.5,104.5,3.7,32.5,955.0,639.26,466.8
2016,8,13,12,0,936.0,105.0,3.8,33.0,962.0,687.95,502.63
2016,8,13,12,15,936.5,105.0,3.95,33.0,961.5,733.76,536.81
2016,8,13,12,30,937.0,105.0,4.1,33.0,961.0,777.48,568.97
2016,8,13,12,45,921.0,113.0,4.25,33.5,949.0,813.3,592.42
2016,8,13,13,0,905.0,121.0,4.4,34.0,937.0,845.74,613.53
2016,8,13,13,15,902.0,120.5,4.45,34.0,921.0,877.9,635.3
2016,8,13,13,30,899.0,120.0,4.5,34.0,905.0,907.06,655.11
2016,8,13,13,45,895.0,118.0,4.6,34.0,882.0,930.76,671.62
2016,8,13,14,0,891.0,116.0,4.7,34.0,859.0,951.12,686.09
2016,8,13,14,15,883.5,114.0,4.7,33.5,828.5,964.77,697.28
2016,8,13,14,30,876.0,112.0,4.7,33.0,798.0,974.84,706.34
2016,8,13,14,45,868.5,108.5,4.75,33.0,762.5,979.72,711.04
2016,8,13,15,0,861.0,105.0,4.8,33.0,727.0,980.98,713.68
2016,8,13,15,15,847.5,103.0,4.75,32.5,685.0,974.45,712.08
2016,8,13,15,30,834.0,101.0,4.7,32.0,643.0,976.36,716.28
2016,8,13,15,45,821.0,96.0,4.7,31.5,597.0,959.86,708.7
2016,8,13,16,0,808.0,91.0,4.7,31.0,551.0,940.0,699.0
2016,8,13,16,15,785.0,87.5,4.6,30.5,501.5,909.05,681.11
2016,8,13,16,30,762.0,84.0,4.5,30.0,452.0,875.37,661.22
2016,8,13,16,45,735.5,78.5,4.4,29.5,401.0,833.33,635.09
2016,8,13,17,0,709.0,73.0,4.3,29.0,350.0,789.24,606.84
2016,8,13,17,15,666.5,68.0,4.15,28.0,297.5,735.75,571.74
2016,8,13,17,30,624.0,63.0,4.0,27.0,245.0,676.31,530.58
2016,8,13,17,45,564.0,55.5,3.9,26.0,195.0,598.44,473.38
2016,8,13,18,0,504.0,48.0,3.8,25.0,145.0,522.39,414.19
2016,8,13,18,15,403.5,38.5,3.75,24.0,101.0,414.3,326.38
2016,8,13,18,30,303.0,29.0,3.7,23.0,57.0,313.26,227.88
2016,8,13,18,45,151.5,14.5,3.7,22.0,28.5,119.91,0.0
2016,8,13,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,5,45,148.5,17.0,3.25,13.5,33.0,13.72,0.0
2016,8,14,6,0,297.0,34.0,3.3,14.0,66.0,27.88,17.86
2016,8,14,6,15,388.0,45.0,3.3,14.5,111.0,36.31,26.2
2016,8,14,6,30,479.0,56.0,3.3,15.0,156.0,44.55,33.89
2016,8,14,6,45,538.0,64.0,3.3,16.0,206.0,49.95,38.76
2016,8,14,7,0,597.0,72.0,3.3,17.0,256.0,55.23,43.33
2016,8,14,7,15,639.0,78.0,3.3,18.0,308.0,58.72,46.15
2016,8,14,7,30,681.0,84.0,3.3,19.0,360.0,62.11,48.78
2016,8,14,7,45,710.0,89.5,3.35,20.0,411.0,64.87,50.81
2016,8,14,8,0,739.0,95.0,3.4,21.0,462.0,73.87,58.12
2016,8,14,8,15,762.0,99.0,3.4,22.0,511.5,75.48,59.05
2016,8,14,8,30,785.0,103.0,3.4,23.0,561.0,77.02,59.9
2016,8,14,8,45,800.5,107.5,3.45,24.0,606.0,78.66,60.83
2016,8,14,9,0,816.0,112.0,3.5,25.0,651.0,80.16,61.66
2016,8,14,9,15,829.5,115.0,3.5,25.5,692.0,91.74,59.29
2016,8,14,9,30,843.0,118.0,3.5,26.0,733.0,145.89,80.05
2016,8,14,9,45,849.0,122.0,3.55,27.0,767.5,201.39,116.17
2016,8,14,10,0,855.0,126.0,3.6,28.0,802.0,265.15,165.48
2016,8,14,10,15,862.5,128.0,3.65,28.5,831.5,319.93,211.05
2016,8,14,10,30,870.0,130.0,3.7,29.0,861.0,375.08,257.68
2016,8,14,10,45,870.0,134.5,3.75,30.0,881.5,429.23,302.65
2016,8,14,11,0,870.0,139.0,3.8,31.0,902.0,482.61,345.77
2016,8,14,11,15,873.5,140.0,3.85,31.0,917.0,534.35,387.82
2016,8,14,11,30,877.0,141.0,3.9,31.0,932.0,585.24,428.17
2016,8,14,11,45,877.0,142.5,3.95,31.5,938.5,633.42,464.64
2016,8,14,12,0,877.0,144.0,4.0,32.0,945.0,680.06,498.98
2016,8,14,12,15,876.5,144.0,4.05,32.0,944.0,723.49,531.3
2016,8,14,12,30,876.0,144.0,4.1,32.0,943.0,764.92,561.62
2016,8,14,12,45,895.0,130.5,4.15,32.5,940.5,807.75,590.85
2016,8,14,13,0,914.0,117.0,4.2,33.0,938.0,848.66,617.3
2016,8,14,13,15,910.5,116.0,4.25,33.0,921.5,880.15,638.61
2016,8,14,13,30,907.0,115.0,4.3,33.0,905.0,908.55,657.95
2016,8,14,13,45,892.5,119.0,4.35,33.0,879.0,928.78,671.99
2016,8,14,14,0,878.0,123.0,4.4,33.0,853.0,945.41,683.84
2016,8,14,14,15,870.0,121.0,4.45,32.5,822.5,958.5,694.93
2016,8,14,14,30,862.0,119.0,4.5,32.0,792.0,968.04,703.91
2016,8,14,14,45,844.5,120.0,4.6,32.0,753.5,980.1,713.58
2016,8,14,15,0,827.0,121.0,4.7,32.0,715.0,976.84,713.27
2016,8,14,15,15,812.5,118.0,4.75,31.5,673.0,968.35,711.17
2016,8,14,15,30,798.0,115.0,4.8,31.0,631.0,956.35,706.84
2016,8,14,15,45,776.0,112.5,4.85,30.5,584.0,934.07,695.64
2016,8,14,16,0,754.0,110.0,4.9,30.0,537.0,908.61,682.22
2016,8,14,16,15,729.0,105.5,4.9,29.0,487.5,881.92,668.83
2016,8,14,16,30,704.0,101.0,4.9,28.0,438.0,846.19,648.76
2016,8,14,16,45,670.0,95.0,4.9,27.5,386.5,797.7,617.72
2016,8,14,17,0,636.0,89.0,4.9,27.0,335.0,747.63,584.65
2016,8,14,17,15,590.0,82.0,4.85,25.5,283.5,684.14,542.35
2016,8,14,17,30,544.0,75.0,4.8,24.0,232.0,620.42,497.68
2016,8,14,17,45,480.5,65.0,4.75,23.0,183.0,538.36,435.19
2016,8,14,18,0,417.0,55.0,4.7,22.0,134.0,458.29,370.92
2016,8,14,18,15,320.0,42.5,4.6,21.0,92.0,352.13,282.08
2016,8,14,18,30,223.0,30.0,4.5,20.0,50.0,253.39,182.0
2016,8,14,18,45,111.5,15.0,4.45,19.0,25.0,91.74,0.0
2016,8,14,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,16.0,3.4,12.5,34.5,12.94,0.0
2016,8,15,6,0,350.0,32.0,3.6,13.0,69.0,26.34,16.53
2016,8,15,6,15,445.5,41.5,3.6,13.5,116.0,33.64,23.95
2016,8,15,6,30,541.0,51.0,3.6,14.0,163.0,40.85,30.73
2016,8,15,6,45,603.0,57.5,3.6,14.5,215.0,45.34,34.89
2016,8,15,7,0,665.0,64.0,3.6,15.0,267.0,49.78,38.84
2016,8,15,7,15,705.5,69.0,3.5,15.5,320.5,57.56,45.61
2016,8,15,7,30,746.0,74.0,3.4,16.0,374.0,60.82,48.27
2016,8,15,7,45,776.0,77.5,3.35,17.0,427.0,62.75,49.59
2016,8,15,8,0,806.0,81.0,3.3,18.0,480.0,64.63,50.84
2016,8,15,8,15,827.5,84.5,3.25,19.0,530.5,66.33,51.92
2016,8,15,8,30,849.0,88.0,3.2,20.0,581.0,67.95,52.9
2016,8,15,8,45,866.5,90.0,3.2,21.0,628.0,78.2,61.22
2016,8,15,9,0,884.0,92.0,3.2,22.0,675.0,79.36,61.76
2016,8,15,9,15,896.5,94.5,3.2,22.5,717.0,90.59,59.54
2016,8,15,9,30,909.0,97.0,3.2,23.0,759.0,147.26,80.16
2016,8,15,9,45,922.5,96.5,3.25,24.0,796.5,203.71,116.3
2016,8,15,10,0,936.0,96.0,3.3,25.0,834.0,261.49,161.27
2016,8,15,10,15,943.0,97.0,3.35,25.5,864.0,319.71,210.49
2016,8,15,10,30,950.0,98.0,3.4,26.0,894.0,378.14,260.71
2016,8,15,10,45,955.0,98.5,3.5,26.5,916.5,435.48,309.7
2016,8,15,11,0,960.0,99.0,3.6,27.0,939.0,492.35,357.23
2016,8,15,11,15,963.0,100.0,3.7,27.5,954.5,547.95,402.46
2016,8,15,11,30,966.0,101.0,3.8,28.0,970.0,602.47,445.51
2016,8,15,11,45,967.5,101.0,3.95,28.5,977.0,654.02,485.32
2016,8,15,12,0,969.0,101.0,4.1,29.0,984.0,703.89,522.82
2016,8,15,12,15,969.0,101.0,4.2,29.0,983.5,750.83,558.28
2016,8,15,12,30,969.0,101.0,4.3,29.0,983.0,795.53,591.4
2016,8,15,12,45,960.5,105.0,4.4,29.5,972.0,834.87,617.39
2016,8,15,13,0,952.0,109.0,4.5,30.0,961.0,871.13,641.16
2016,8,15,13,15,948.5,108.0,4.55,30.0,944.5,903.71,663.48
2016,8,15,13,30,945.0,107.0,4.6,30.0,928.0,933.07,683.69
2016,8,15,13,45,939.0,106.5,4.7,30.0,904.0,957.38,700.98
2016,8,15,14,0,933.0,106.0,4.8,30.0,880.0,978.16,716.24
2016,8,15,14,15,926.0,104.5,4.8,29.5,849.0,993.39,728.7
2016,8,15,14,30,919.0,103.0,4.8,29.0,818.0,1004.94,738.95
2016,8,15,14,45,908.5,101.5,4.85,29.0,780.5,1009.41,743.6
2016,8,15,15,0,898.0,100.0,4.9,29.0,743.0,1010.15,746.0
2016,8,15,15,15,885.5,97.5,4.9,28.5,700.0,1004.11,745.2
2016,8,15,15,30,873.0,95.0,4.9,28.0,657.0,994.48,742.16
2016,8,15,15,45,855.5,92.5,4.9,28.0,609.0,988.0,739.89
2016,8,15,16,0,838.0,90.0,4.9,28.0,561.0,966.59,727.54
2016,8,15,16,15,815.0,86.5,4.8,27.0,510.0,935.34,710.63
2016,8,15,16,30,792.0,83.0,4.7,26.0,459.0,901.24,691.47
2016,8,15,16,45,761.0,78.5,4.65,25.0,406.0,855.66,663.98
2016,8,15,17,0,730.0,74.0,4.6,24.0,353.0,808.07,634.12
2016,8,15,17,15,685.5,68.5,4.5,23.0,299.5,752.03,596.42
2016,8,15,17,30,641.0,63.0,4.4,22.0,246.0,689.63,552.06
2016,8,15,17,45,575.0,55.5,4.3,21.0,194.5,606.23,489.03
2016,8,15,18,0,509.0,48.0,4.2,20.0,143.0,524.94,424.04
2016,8,15,18,15,401.0,38.0,4.05,19.0,98.0,410.41,328.29
2016,8,15,18,30,293.0,28.0,3.9,18.0,53.0,301.06,211.21
2016,8,15,18,45,146.5,14.0,3.75,17.5,26.5,115.38,0.0
2016,8,15,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,139.5,16.5,3.15,12.5,31.0,13.37,0.0
2016,8,16,6,0,279.0,33.0,3.4,13.0,62.0,27.1,17.03
2016,8,16,6,15,374.0,44.5,3.35,13.5,107.0,35.98,25.95
2016,8,16,6,30,469.0,56.0,3.3,14.0,152.0,44.65,34.08
2016,8,16,6,45,530.5,64.5,3.3,15.0,202.5,50.45,39.36
2016,8,16,7,0,592.0,73.0,3.3,16.0,253.0,56.12,44.29
2016,8,16,7,15,635.5,79.5,3.25,16.5,305.0,59.95,47.53
2016,8,16,7,30,679.0,86.0,3.2,17.0,357.0,63.67,50.57
2016,8,16,7,45,710.0,91.0,3.2,18.0,409.0,66.06,52.28
2016,8,16,8,0,741.0,96.0,3.2,19.0,461.0,68.36,53.86
2016,8,16,8,15,764.5,100.0,3.2,19.5,510.5,76.41,60.48
2016,8,16,8,30,788.0,104.0,3.2,20.0,560.0,77.94,61.44
2016,8,16,8,45,806.0,107.5,3.2,21.0,606.0,78.94,61.85
2016,8,16,9,0,824.0,111.0,3.2,22.0,652.0,79.87,62.19
2016,8,16,9,15,837.5,113.5,3.25,22.5,693.5,88.18,59.11
2016,8,16,9,30,851.0,116.0,3.3,23.0,735.0,142.58,78.84
2016,8,16,9,45,852.5,123.0,3.35,24.0,768.5,199.95,116.4
2016,8,16,10,0,854.0,130.0,3.4,25.0,802.0,257.66,161.54
2016,8,16,10,15,862.0,131.5,3.45,25.5,831.5,319.66,213.03
2016,8,16,10,30,870.0,133.0,3.5,26.0,861.0,374.81,260.11
2016,8,16,10,45,875.5,134.5,3.6,27.0,883.0,429.22,305.77
2016,8,16,11,0,881.0,136.0,3.7,28.0,905.0,483.38,350.05
2016,8,16,11,15,884.5,137.0,3.75,28.5,920.0,535.76,392.36
2016,8,16,11,30,888.0,138.0,3.8,29.0,935.0,587.27,432.73
2016,8,16,11,45,890.5,138.0,3.9,29.5,942.5,636.39,470.35
2016,8,16,12,0,893.0,138.0,4.0,30.0,950.0,684.1,505.94
2016,8,16,12,15,893.0,138.0,4.05,30.0,949.0,728.52,539.25
2016,8,16,12,30,893.0,138.0,4.1,30.0,948.0,770.92,570.52
2016,8,16,12,45,884.5,141.0,4.2,30.0,937.5,807.12,596.72
2016,8,16,13,0,876.0,144.0,4.3,30.0,927.0,840.41,619.82
2016,8,16,13,15,872.0,143.0,4.35,30.0,910.5,870.93,640.86
2016,8,16,13,30,868.0,142.0,4.4,30.0,894.0,898.44,659.92
2016,8,16,13,45,865.0,139.0,4.5,30.0,871.0,921.85,676.55
2016,8,16,14,0,862.0,136.0,4.6,30.0,848.0,953.54,698.84
2016,8,16,14,15,854.0,134.0,4.6,29.5,817.5,967.1,710.05
2016,8,16,14,30,846.0,132.0,4.6,29.0,787.0,977.02,719.16
2016,8,16,14,45,838.0,128.0,4.65,29.0,751.0,981.12,723.45
2016,8,16,15,0,830.0,124.0,4.7,29.0,715.0,981.56,725.62
2016,8,16,15,15,815.5,121.0,4.7,28.5,672.5,973.1,723.09
2016,8,16,15,30,801.0,118.0,4.7,28.0,630.0,961.07,718.34
2016,8,16,15,45,785.0,113.0,4.7,27.5,584.0,941.82,708.74
2016,8,16,16,0,769.0,108.0,4.7,27.0,538.0,919.28,696.91
2016,8,16,16,15,744.0,103.5,4.7,26.0,488.0,892.29,683.25
2016,8,16,16,30,719.0,99.0,4.7,25.0,438.0,856.34,662.92
2016,8,16,16,45,688.0,92.5,4.7,24.5,386.5,809.8,633.09
2016,8,16,17,0,657.0,86.0,4.7,24.0,335.0,761.54,601.11
2016,8,16,17,15,609.5,79.0,4.6,23.0,282.5,696.28,555.8
2016,8,16,17,30,562.0,72.0,4.5,22.0,230.0,630.85,508.3
2016,8,16,17,45,496.0,62.5,4.4,21.0,180.5,546.9,443.78
2016,8,16,18,0,430.0,53.0,4.3,20.0,131.0,465.03,377.39
2016,8,16,18,15,325.0,40.5,4.2,19.0,88.0,352.54,282.38
2016,8,16,18,30,220.0,28.0,4.1,18.0,45.0,243.5,162.91
2016,8,16,18,45,110.0,14.0,4.05,17.5,22.5,89.4,0.0
2016,8,16,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,16.5,2.95,13.5,29.0,12.87,0.0
2016,8,17,6,0,241.0,33.0,3.2,14.0,58.0,25.59,15.54
2016,8,17,6,15,333.0,45.5,3.2,14.5,101.0,36.75,26.48
2016,8,17,6,30,425.0,58.0,3.2,15.0,144.0,46.17,35.26
2016,8,17,6,45,488.0,67.0,3.25,16.0,193.0,52.26,40.78
2016,8,17,7,0,551.0,76.0,3.3,17.0,242.0,58.19,45.94
2016,8,17,7,15,595.5,83.0,3.3,17.5,293.0,62.26,49.37
2016,8,17,7,30,640.0,90.0,3.3,18.0,344.0,66.2,52.59
2016,8,17,7,45,672.5,95.5,3.3,19.0,395.0,68.8,54.45
2016,8,17,8,0,705.0,101.0,3.3,20.0,446.0,71.29,56.18
2016,8,17,8,15,729.5,105.5,3.3,20.5,495.0,72.89,57.23
2016,8,17,8,30,754.0,110.0,3.3,21.0,544.0,81.67,64.38
2016,8,17,8,45,772.0,113.5,3.3,22.0,589.0,82.49,64.6
2016,8,17,9,0,790.0,117.0,3.3,23.0,634.0,83.23,64.77
2016,8,17,9,15,804.5,120.0,3.35,23.5,675.5,89.96,70.08
2016,8,17,9,30,819.0,123.0,3.4,24.0,717.0,142.96,80.31
2016,8,17,9,45,841.0,119.5,3.45,25.0,755.0,194.72,112.44
2016,8,17,10,0,863.0,116.0,3.5,26.0,793.0,256.87,159.93
2016,8,17,10,15,871.0,118.0,3.55,26.5,822.5,312.27,206.31
2016,8,17,10,30,879.0,120.0,3.6,27.0,852.0,368.09,253.91
2016,8,17,10,45,884.0,121.0,3.7,28.0,874.5,422.32,299.47
2016,8,17,11,0,889.0,122.0,3.8,29.0,897.0,476.19,343.59
2016,8,17,11,15,893.0,123.0,3.85,29.5,912.0,529.03,386.24
2016,8,17,11,30,897.0,124.0,3.9,30.0,927.0,581.01,426.97
2016,8,17,11,45,898.5,124.5,4.0,30.5,934.0,630.1,464.56
2016,8,17,12,0,900.0,125.0,4.1,31.0,941.0,677.68,500.03
2016,8,17,12,15,900.0,125.0,4.15,31.0,940.5,722.13,533.35
2016,8,17,12,30,900.0,125.0,4.2,31.0,940.0,764.51,564.61
2016,8,17,12,45,884.5,132.5,4.3,31.5,927.0,799.24,588.26
2016,8,17,13,0,869.0,140.0,4.4,32.0,914.0,830.67,608.8
2016,8,17,13,15,865.0,139.0,4.45,32.0,898.0,860.84,629.51
2016,8,17,13,30,861.0,138.0,4.5,32.0,882.0,888.01,648.26
2016,8,17,13,45,856.0,136.0,4.6,32.0,858.5,910.25,664.01
2016,8,17,14,0,851.0,134.0,4.7,32.0,835.0,940.58,685.3
2016,8,17,14,15,842.5,132.0,4.75,31.5,804.5,953.37,696.36
2016,8,17,14,30,834.0,130.0,4.8,31.0,774.0,962.55,705.34
2016,8,17,14,45,824.0,127.0,4.9,31.0,737.5,965.58,709.35
2016,8,17,15,0,814.0,124.0,5.0,31.0,701.0,964.98,711.14
2016,8,17,15,15,799.0,120.5,5.0,30.5,659.0,955.31,707.77
2016,8,17,15,30,784.0,117.0,5.0,30.0,617.0,942.13,702.16
2016,8,17,15,45,766.0,112.5,5.05,29.5,571.0,921.45,691.85
2016,8,17,16,0,748.0,108.0,5.1,29.0,525.0,904.05,683.77
2016,8,17,16,15,722.0,103.5,5.05,28.0,475.0,869.85,664.57
2016,8,17,16,30,696.0,99.0,5.0,27.0,425.0,833.19,643.28
2016,8,17,16,45,663.0,93.0,5.0,26.0,374.0,785.76,613.85
2016,8,17,17,0,630.0,87.0,5.0,25.0,323.0,736.76,582.2
2016,8,17,17,15,582.0,79.5,4.85,24.0,271.5,671.02,535.92
2016,8,17,17,30,534.0,72.0,4.7,23.0,220.0,605.23,487.57
2016,8,17,17,45,465.0,62.5,4.6,22.0,171.5,519.58,421.31
2016,8,17,18,0,396.0,53.0,4.5,21.0,123.0,436.21,353.4
2016,8,17,18,15,293.0,39.5,4.4,20.0,82.0,323.61,257.74
2016,8,17,18,30,190.0,26.0,4.3,19.0,41.0,215.2,134.14
2016,8,17,18,45,95.0,13.0,4.25,18.0,20.5,77.79,0.0
2016,8,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,5,45,100.5,17.0,2.95,13.5,26.5,13.23,0.0
2016,8,18,6,0,201.0,34.0,3.2,14.0,53.0,26.24,15.9
2016,8,18,6,15,291.0,47.5,3.2,14.5,95.0,36.38,26.11
2016,8,18,6,30,381.0,61.0,3.2,15.0,137.0,46.34,35.39
2016,8,18,6,45,439.0,72.5,3.2,16.0,184.5,54.49,42.74
2016,8,18,7,0,497.0,84.0,3.2,17.0,232.0,64.22,51.24
2016,8,18,7,15,542.5,92.5,3.15,17.5,282.5,69.13,55.39
2016,8,18,7,30,588.0,101.0,3.1,18.0,333.0,73.87,59.27
2016,8,18,7,45,616.0,109.5,3.05,19.0,382.0,78.19,62.58
2016,8,18,8,0,644.0,118.0,3.0,20.0,431.0,82.27,65.61
2016,8,18,8,15,670.0,123.5,2.95,20.5,479.5,84.03,66.74
2016,8,18,8,30,696.0,129.0,2.9,21.0,528.0,85.69,67.79
2016,8,18,8,45,710.0,136.0,2.9,22.0,571.5,87.96,69.21
2016,8,18,9,0,724.0,143.0,2.9,23.0,615.0,90.01,70.44
2016,8,18,9,15,740.0,146.5,2.9,23.5,655.5,94.62,73.95
2016,8,18,9,30,756.0,150.0,2.9,24.0,696.0,145.41,84.67
2016,8,18,9,45,726.5,175.0,2.95,25.0,720.5,205.29,125.36
2016,8,18,10,0,697.0,200.0,3.0,26.0,745.0,262.71,170.63
2016,8,18,10,15,707.0,203.0,3.05,26.5,774.0,313.03,211.78
2016,8,18,10,30,717.0,206.0,3.1,27.0,803.0,364.4,254.52
2016,8,18,10,45,710.0,217.0,3.2,28.0,821.0,415.88,296.79
2016,8,18,11,0,703.0,228.0,3.3,29.0,839.0,466.45,337.17
2016,8,18,11,15,708.0,230.0,3.4,29.5,853.5,515.2,375.65
2016,8,18,11,30,713.0,232.0,3.5,30.0,868.0,563.71,412.93
2016,8,18,11,45,707.0,237.5,3.65,30.5,873.0,608.07,446.38
2016,8,18,12,0,701.0,243.0,3.8,31.0,878.0,650.85,477.86
2016,8,18,12,15,701.5,243.0,3.85,31.0,877.5,691.82,508.19
2016,8,18,12,30,702.0,243.0,3.9,31.0,877.0,731.18,536.89
2016,8,18,12,45,711.5,234.5,4.0,31.5,872.0,768.22,562.92
2016,8,18,13,0,721.0,226.0,4.1,32.0,867.0,803.45,587.35
2016,8,18,13,15,716.5,224.0,4.15,32.0,851.0,830.94,607.06
2016,8,18,13,30,712.0,222.0,4.2,32.0,835.0,855.56,624.75
2016,8,18,13,45,703.5,220.0,4.3,32.0,811.5,873.64,638.19
2016,8,18,14,0,695.0,218.0,4.4,32.0,788.0,888.45,649.51
2016,8,18,14,15,684.5,214.0,4.45,31.5,758.0,896.1,657.09
2016,8,18,14,30,674.0,210.0,4.5,31.0,728.0,900.32,662.51
2016,8,18,14,45,661.0,204.5,4.6,31.0,692.5,897.2,662.05
2016,8,18,15,0,648.0,199.0,4.7,31.0,657.0,890.67,659.56
2016,8,18,15,15,629.5,193.0,4.75,30.5,615.5,874.85,652.06
2016,8,18,15,30,611.0,187.0,4.8,30.0,574.0,855.77,642.36
2016,8,18,15,45,590.5,178.0,4.85,29.5,529.0,820.48,621.3
2016,8,18,16,0,570.0,169.0,4.9,29.0,484.0,791.07,604.17
2016,8,18,16,15,540.5,160.0,4.9,28.0,436.0,750.65,579.74
2016,8,18,16,30,511.0,151.0,4.9,27.0,388.0,708.51,553.46
2016,8,18,16,45,476.5,138.5,4.95,26.0,339.0,655.93,518.79
2016,8,18,17,0,442.0,126.0,5.0,25.0,290.0,602.54,482.11
2016,8,18,17,15,394.0,112.0,4.9,23.5,241.0,534.68,432.89
2016,8,18,17,30,346.0,98.0,4.8,22.0,192.0,467.69,382.09
2016,8,18,17,45,287.5,80.0,4.7,21.0,147.0,387.8,317.74
2016,8,18,18,0,229.0,62.0,4.6,20.0,102.0,310.49,252.8
2016,8,18,18,15,157.0,42.0,4.5,19.0,65.0,204.45,161.93
2016,8,18,18,30,85.0,22.0,4.4,18.0,28.0,110.49,60.52
2016,8,18,18,45,42.5,11.0,4.35,17.5,14.0,39.14,0.0
2016,8,18,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,67.5,16.0,3.1,13.5,22.5,12.77,0.0
2016,8,19,6,0,135.0,32.0,3.3,14.0,45.0,24.56,14.33
2016,8,19,6,15,209.5,50.5,3.3,14.5,84.5,38.27,27.72
2016,8,19,6,30,284.0,69.0,3.3,15.0,124.0,51.62,40.01
2016,8,19,6,45,341.0,84.0,3.35,15.5,170.5,61.98,49.44
2016,8,19,7,0,398.0,99.0,3.4,16.0,217.0,72.03,58.32
2016,8,19,7,15,443.5,111.0,3.35,16.5,266.0,79.59,64.81
2016,8,19,7,30,489.0,123.0,3.3,17.0,315.0,86.89,70.9
2016,8,19,7,45,520.5,133.5,3.25,18.0,363.5,92.77,75.48
2016,8,19,8,0,552.0,144.0,3.2,19.0,412.0,98.4,79.74
2016,8,19,8,15,579.5,152.0,3.15,19.5,459.5,102.64,82.92
2016,8,19,8,30,607.0,160.0,3.1,20.0,507.0,105.18,84.63
2016,8,19,8,45,623.5,168.5,3.1,21.0,550.0,107.68,86.13
2016,8,19,9,0,640.0,177.0,3.1,22.0,593.0,109.95,87.44
2016,8,19,9,15,657.5,182.0,3.15,22.5,633.0,112.95,89.53
2016,8,19,9,30,675.0,187.0,3.2,23.0,673.0,160.34,99.87
2016,8,19,9,45,668.0,202.0,3.25,24.0,703.0,213.17,134.54
2016,8,19,10,0,661.0,217.0,3.3,25.0,733.0,265.72,175.1
2016,8,19,10,15,671.5,221.0,3.4,25.5,761.5,314.99,215.4
2016,8,19,10,30,682.0,225.0,3.5,26.0,790.0,365.46,257.43
2016,8,19,10,45,686.5,229.5,3.6,26.5,811.0,415.09,298.73
2016,8,19,11,0,691.0,234.0,3.7,27.0,832.0,464.91,339.36
2016,8,19,11,15,696.0,235.5,3.8,27.0,847.0,512.8,378.36
2016,8,19,11,30,701.0,237.0,3.9,27.0,862.0,560.45,416.34
2016,8,19,11,45,701.5,239.0,4.05,27.5,868.5,605.44,450.81
2016,8,19,12,0,702.0,241.0,4.2,28.0,875.0,649.34,483.66
2016,8,19,12,15,702.0,241.0,4.3,28.0,874.0,689.98,514.4
2016,8,19,12,30,702.0,241.0,4.4,28.0,873.0,728.96,543.5
2016,8,19,12,45,702.5,238.0,4.55,28.5,865.5,763.86,568.47
2016,8,19,13,0,703.0,235.0,4.7,29.0,858.0,796.57,591.85
2016,8,19,13,15,698.0,233.0,4.75,28.5,841.5,823.22,612.71
2016,8,19,13,30,693.0,231.0,4.8,28.0,825.0,847.0,631.59
2016,8,19,13,45,682.0,229.5,4.9,28.0,801.0,862.94,644.04
2016,8,19,14,0,671.0,228.0,5.0,28.0,777.0,875.53,654.25
2016,8,19,14,15,660.0,224.0,5.05,27.5,747.0,882.34,661.68
2016,8,19,14,30,649.0,220.0,5.1,27.0,717.0,885.74,666.9
2016,8,19,14,45,632.0,216.0,5.15,26.5,680.5,879.96,665.79
2016,8,19,15,0,615.0,212.0,5.2,26.0,644.0,870.73,662.37
2016,8,19,15,15,596.0,205.0,5.2,25.5,602.5,845.97,648.05
2016,8,19,15,30,577.0,198.0,5.2,25.0,561.0,825.79,636.74
2016,8,19,15,45,550.5,190.5,5.2,24.5,515.5,794.99,617.58
2016,8,19,16,0,524.0,183.0,5.2,24.0,470.0,761.89,596.51
2016,8,19,16,15,494.0,172.0,5.15,23.0,422.5,719.22,569.01
2016,8,19,16,30,464.0,161.0,5.1,22.0,375.0,674.94,539.64
2016,8,19,16,45,423.5,148.5,5.1,21.5,325.5,617.68,498.54
2016,8,19,17,0,383.0,136.0,5.1,21.0,276.0,560.01,455.93
2016,8,19,17,15,338.0,119.0,5.0,20.0,228.5,473.57,390.25
2016,8,19,17,30,293.0,102.0,4.9,19.0,181.0,408.36,338.65
2016,8,19,17,45,235.0,81.5,4.8,18.5,136.0,327.9,271.73
2016,8,19,18,0,177.0,61.0,4.7,18.0,91.0,249.48,204.41
2016,8,19,18,15,118.5,39.5,4.6,17.5,56.5,170.33,134.15
2016,8,19,18,30,60.0,18.0,4.5,17.0,22.0,82.29,37.29
2016,8,19,18,45,30.0,9.0,4.4,16.5,11.0,28.62,0.0
2016,8,19,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,5,45,50.5,14.5,2.85,13.5,19.0,11.61,0.0
2016,8,20,6,0,101.0,29.0,3.1,14.0,38.0,22.8,12.69
2016,8,20,6,15,164.0,50.0,3.1,14.5,76.5,38.42,27.8
2016,8,20,6,30,227.0,71.0,3.1,15.0,115.0,53.66,41.77
2016,8,20,6,45,279.0,89.5,3.1,15.5,160.0,66.84,53.7
2016,8,20,7,0,331.0,108.0,3.1,16.0,205.0,77.77,63.37
2016,8,20,7,15,374.5,123.0,3.1,16.5,253.0,87.12,71.4
2016,8,20,7,30,418.0,138.0,3.1,17.0,301.0,96.11,78.92
2016,8,20,7,45,451.5,150.5,3.1,17.5,349.0,102.98,84.46
2016,8,20,8,0,485.0,163.0,3.1,18.0,397.0,109.54,89.64
2016,8,20,8,15,512.5,173.0,3.1,18.5,444.0,114.15,93.09
2016,8,20,8,30,540.0,183.0,3.1,19.0,491.0,118.52,96.3
2016,8,20,8,45,561.5,191.5,3.15,20.0,534.5,121.66,98.27
2016,8,20,9,0,583.0,200.0,3.2,21.0,578.0,124.6,100.06
2016,8,20,9,15,600.0,206.5,3.3,21.5,617.5,126.23,100.97
2016,8,20,9,30,617.0,213.0,3.4,22.0,657.0,171.28,111.17
2016,8,20,9,45,651.0,207.5,3.5,23.0,696.0,213.41,136.08
2016,8,20,10,0,685.0,202.0,3.6,24.0,735.0,259.75,170.34
2016,8,20,10,15,695.0,205.5,3.75,24.5,763.5,309.83,211.7
2016,8,20,10,30,705.0,209.0,3.9,25.0,792.0,360.99,254.78
2016,8,20,10,45,713.0,211.0,4.05,25.5,814.0,411.26,297.07
2016,8,20,11,0,721.0,213.0,4.2,26.0,836.0,461.96,338.94
2016,8,20,11,15,725.5,214.5,4.35,26.0,850.5,510.85,379.28
2016,8,20,11,30,730.0,216.0,4.5,26.0,865.0,559.37,418.56
2016,8,20,11,45,733.5,216.0,4.7,26.5,872.0,605.55,454.68
2016,8,20,12,0,737.0,216.0,4.9,27.0,879.0,650.76,489.31
2016,8,20,12,15,737.0,215.5,5.0,27.0,878.0,691.99,521.1
2016,8,20,12,30,737.0,215.0,5.1,27.0,877.0,731.44,551.14
2016,8,20,12,45,712.0,228.0,5.25,27.0,862.0,761.82,574.1
2016,8,20,13,0,687.0,241.0,5.4,27.0,847.0,788.58,594.25
2016,8,20,13,15,682.0,239.0,5.45,26.5,831.5,814.79,615.19
2016,8,20,13,30,677.0,237.0,5.5,26.0,816.0,838.18,634.11
2016,8,20,13,45,675.5,230.5,5.55,26.0,794.5,857.49,649.09
2016,8,20,14,0,674.0,224.0,5.6,26.0,773.0,873.79,661.99
2016,8,20,14,15,663.5,219.5,5.6,25.5,743.0,880.55,669.21
2016,8,20,14,30,653.0,215.0,5.6,25.0,713.0,883.92,674.2
2016,8,20,14,45,646.5,206.5,5.65,24.5,679.0,883.77,677.06
2016,8,20,15,0,640.0,198.0,5.7,24.0,645.0,880.32,677.66
2016,8,20,15,15,622.0,191.5,5.65,23.5,604.0,864.37,668.96
2016,8,20,15,30,604.0,185.0,5.6,23.0,563.0,845.18,658.02
2016,8,20,15,45,589.0,174.0,5.6,22.5,519.5,812.92,637.81
2016,8,20,16,0,574.0,163.0,5.6,22.0,476.0,786.42,621.67
2016,8,20,16,15,544.5,154.0,5.5,21.0,428.5,745.89,595.56
2016,8,20,16,30,515.0,145.0,5.4,20.0,381.0,703.65,567.65
2016,8,20,16,45,485.5,132.0,5.35,19.5,333.0,655.03,533.19
2016,8,20,17,0,456.0,119.0,5.3,19.0,285.0,605.39,496.97
2016,8,20,17,15,407.5,105.5,5.15,18.5,236.0,537.39,444.57
2016,8,20,17,30,359.0,92.0,5.0,18.0,187.0,470.3,390.72
2016,8,20,17,45,302.0,75.0,4.9,17.5,142.5,392.7,326.18
2016,8,20,18,0,245.0,58.0,4.8,17.0,98.0,317.7,261.27
2016,8,20,18,15,167.0,38.5,4.65,16.5,61.5,225.54,178.23
2016,8,20,18,30,89.0,19.0,4.5,16.0,25.0,120.79,43.89
