Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,45,44.5,9.5,4.35,15.5,12.5,39.08,0.0
2016,8,20,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,69.5,15.0,3.7,13.5,21.5,12.8,0.0
2016,8,21,6,0,139.0,30.0,3.9,14.0,43.0,23.08,12.66
2016,8,21,6,15,218.0,48.0,4.0,14.5,83.0,36.5,26.08
2016,8,21,6,30,297.0,66.0,4.1,15.0,123.0,49.58,38.15
2016,8,21,6,45,363.0,79.0,4.2,15.5,170.0,58.67,46.48
2016,8,21,7,0,429.0,92.0,4.3,16.0,217.0,67.52,54.35
2016,8,21,7,15,475.5,102.5,4.2,16.5,266.5,74.24,60.13
2016,8,21,7,30,522.0,113.0,4.1,17.0,316.0,80.75,65.57
2016,8,21,7,45,561.0,120.5,4.1,17.5,366.0,86.01,69.81
2016,8,21,8,0,600.0,128.0,4.1,18.0,416.0,89.19,72.17
2016,8,21,8,15,627.0,134.5,4.05,18.5,464.0,91.35,73.63
2016,8,21,8,30,654.0,141.0,4.0,19.0,512.0,93.37,74.96
2016,8,21,8,45,677.5,145.0,3.95,20.0,557.0,93.57,74.6
2016,8,21,9,0,701.0,149.0,3.9,21.0,602.0,93.75,74.23
2016,8,21,9,15,717.5,153.0,3.9,21.5,642.5,94.27,74.32
2016,8,21,9,30,734.0,157.0,3.9,22.0,683.0,144.3,86.39
2016,8,21,9,45,714.0,177.5,3.95,22.5,710.0,201.94,124.95
2016,8,21,10,0,694.0,198.0,4.0,23.0,737.0,257.99,169.4
2016,8,21,10,15,704.0,201.5,4.1,23.5,765.5,308.59,211.37
2016,8,21,10,30,714.0,205.0,4.2,24.0,794.0,360.25,255.11
2016,8,21,10,45,726.0,204.5,4.3,24.5,817.0,410.73,297.77
2016,8,21,11,0,738.0,204.0,4.4,25.0,840.0,461.96,340.31
2016,8,21,11,15,742.5,205.5,4.55,25.0,855.0,511.61,381.67
2016,8,21,11,30,747.0,207.0,4.7,25.0,870.0,560.84,421.87
2016,8,21,11,45,753.5,205.5,4.85,25.5,878.0,608.24,459.05
2016,8,21,12,0,760.0,204.0,5.0,26.0,886.0,654.82,494.8
2016,8,21,12,15,760.0,204.0,5.1,26.0,885.0,697.22,527.64
2016,8,21,12,30,760.0,204.0,5.2,26.0,884.0,737.79,558.68
2016,8,21,12,45,765.5,198.0,5.35,26.0,877.5,775.12,587.42
2016,8,21,13,0,771.0,192.0,5.5,26.0,871.0,805.14,610.92
2016,8,21,13,15,766.5,190.5,5.6,25.5,854.5,839.1,637.64
2016,8,21,13,30,762.0,189.0,5.7,25.0,838.0,864.96,658.18
2016,8,21,13,45,757.5,185.0,5.85,25.0,815.0,885.22,673.77
2016,8,21,14,0,753.0,181.0,6.0,25.0,792.0,902.23,687.26
2016,8,21,14,15,742.5,178.0,6.0,24.5,761.5,911.4,696.02
2016,8,21,14,30,732.0,175.0,6.0,24.0,731.0,917.06,702.54
2016,8,21,14,45,719.5,170.5,6.05,23.5,694.5,915.71,704.55
2016,8,21,15,0,707.0,166.0,6.1,23.0,658.0,910.88,704.27
2016,8,21,15,15,689.0,161.0,6.05,22.5,616.5,896.7,696.93
2016,8,21,15,30,671.0,156.0,6.0,22.0,575.0,879.22,687.31
2016,8,21,15,45,508.0,183.5,5.95,21.5,486.5,743.67,589.89
2016,8,21,16,0,345.0,211.0,5.9,21.0,398.0,596.65,478.38
2016,8,21,16,15,334.5,190.5,5.75,20.5,357.5,563.84,455.95
2016,8,21,16,30,324.0,170.0,5.6,20.0,317.0,529.33,431.43
2016,8,21,16,45,282.5,153.0,5.5,19.5,270.0,468.86,385.12
2016,8,21,17,0,241.0,136.0,5.4,19.0,223.0,408.62,337.88
2016,8,21,17,15,309.0,112.0,5.25,18.0,204.5,437.13,364.54
2016,8,21,17,30,377.0,88.0,5.1,17.0,186.0,480.13,400.95
2016,8,21,17,45,308.5,72.0,4.95,16.5,140.5,393.68,328.19
2016,8,21,18,0,240.0,56.0,4.8,16.0,95.0,310.7,256.06
2016,8,21,18,15,160.5,37.0,4.7,15.5,59.0,218.55,171.88
2016,8,21,18,30,81.0,18.0,4.6,15.0,23.0,111.49,22.63
2016,8,21,18,45,40.5,9.0,4.5,15.0,11.5,35.78,0.0
2016,8,21,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,62.0,15.0,3.7,12.5,20.5,12.8,0.0
2016,8,22,6,0,124.0,30.0,3.9,13.0,41.0,23.52,12.76
2016,8,22,6,15,201.0,48.5,3.95,13.5,80.5,36.83,26.42
2016,8,22,6,30,278.0,67.0,4.0,14.0,120.0,50.24,38.86
2016,8,22,6,45,337.0,82.0,4.1,14.5,166.0,60.66,48.42
2016,8,22,7,0,396.0,97.0,4.2,15.0,212.0,70.77,57.44
2016,8,22,7,15,442.5,109.0,4.1,15.5,260.5,78.4,64.04
2016,8,22,7,30,489.0,121.0,4.0,16.0,309.0,85.76,70.23
2016,8,22,7,45,524.0,130.5,3.9,17.0,358.0,91.09,74.37
2016,8,22,8,0,559.0,140.0,3.8,18.0,407.0,96.21,78.23
2016,8,22,8,15,586.5,147.5,3.75,18.5,454.5,100.08,81.12
2016,8,22,8,30,614.0,155.0,3.7,19.0,502.0,102.42,82.68
2016,8,22,8,45,634.0,161.5,3.7,19.5,545.5,103.8,83.43
2016,8,22,9,0,654.0,168.0,3.7,20.0,589.0,105.05,84.08
2016,8,22,9,15,670.5,173.0,3.75,20.5,629.0,105.19,83.81
2016,8,22,9,30,687.0,178.0,3.8,21.0,669.0,152.49,95.15
2016,8,22,9,45,706.5,178.0,3.9,22.0,704.5,200.19,124.21
2016,8,22,10,0,726.0,178.0,4.0,23.0,740.0,250.3,162.12
2016,8,22,10,15,735.5,181.0,4.1,23.5,768.5,302.06,205.25
2016,8,22,10,30,745.0,184.0,4.2,24.0,797.0,354.73,250.11
2016,8,22,10,45,756.0,183.0,4.35,24.5,819.5,405.89,293.68
2016,8,22,11,0,767.0,182.0,4.5,25.0,842.0,460.83,339.38
2016,8,22,11,15,771.5,183.0,4.65,25.0,856.0,510.08,380.73
2016,8,22,11,30,776.0,184.0,4.8,25.0,870.0,558.82,420.84
2016,8,22,11,45,782.5,181.5,4.95,25.5,877.5,605.28,457.6
2016,8,22,12,0,789.0,179.0,5.1,26.0,885.0,650.83,492.86
2016,8,22,12,15,789.5,178.5,5.25,26.0,884.0,692.87,525.84
2016,8,22,12,30,790.0,178.0,5.4,26.0,883.0,733.06,557.02
2016,8,22,12,45,749.5,200.5,5.55,26.0,864.0,764.61,580.68
2016,8,22,13,0,709.0,223.0,5.7,26.0,845.0,788.83,598.86
2016,8,22,13,15,704.5,221.0,5.75,25.5,829.0,815.79,620.56
2016,8,22,13,30,700.0,219.0,5.8,25.0,813.0,839.91,640.21
2016,8,22,13,45,701.0,211.5,5.9,25.0,792.0,860.63,656.63
2016,8,22,14,0,702.0,204.0,6.0,25.0,771.0,878.35,670.64
2016,8,22,14,15,692.0,200.0,6.0,24.5,741.5,886.29,678.52
2016,8,22,14,30,682.0,196.0,6.0,24.0,712.0,890.82,684.2
2016,8,22,14,45,675.0,188.0,6.05,24.0,678.0,890.7,685.65
2016,8,22,15,0,668.0,180.0,6.1,24.0,644.0,887.21,684.88
2016,8,22,15,15,650.5,174.5,6.05,23.0,603.0,872.83,678.66
2016,8,22,15,30,633.0,169.0,6.0,22.0,562.0,855.2,670.15
2016,8,22,15,45,615.0,160.5,6.0,21.5,517.5,830.75,655.55
2016,8,22,16,0,597.0,152.0,6.0,21.0,473.0,803.41,638.71
2016,8,22,16,15,567.5,143.5,5.9,20.5,425.0,753.72,604.45
2016,8,22,16,30,538.0,135.0,5.8,20.0,377.0,711.68,575.48
2016,8,22,16,45,503.5,124.0,5.7,19.5,328.5,660.38,538.66
2016,8,22,17,0,469.0,113.0,5.6,19.0,280.0,608.3,500.22
2016,8,22,17,15,418.5,100.5,5.35,18.0,231.0,539.57,447.72
2016,8,22,17,30,368.0,88.0,5.1,17.0,182.0,471.93,393.7
2016,8,22,17,45,303.5,71.5,4.9,16.5,137.0,388.61,323.65
2016,8,22,18,0,239.0,55.0,4.7,16.0,92.0,308.53,253.7
2016,8,22,18,15,157.5,35.5,4.5,15.5,56.5,214.31,166.69
2016,8,22,18,30,76.0,16.0,4.3,15.0,21.0,102.14,0.0
2016,8,22,18,45,38.0,8.0,4.1,14.5,10.5,33.11,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,14.5,2.8,13.5,21.5,12.38,0.0
2016,8,23,6,0,164.0,29.0,3.1,14.0,43.0,22.41,11.49
2016,8,23,6,15,253.0,44.5,3.15,14.5,83.5,34.08,23.88
2016,8,23,6,30,342.0,60.0,3.2,15.0,124.0,45.51,34.53
2016,8,23,6,45,411.5,71.5,3.3,15.5,172.0,53.72,42.09
2016,8,23,7,0,481.0,83.0,3.4,16.0,220.0,63.86,51.12
2016,8,23,7,15,528.5,91.5,3.35,16.5,270.5,68.79,55.34
2016,8,23,7,30,576.0,100.0,3.3,17.0,321.0,73.56,59.29
2016,8,23,7,45,615.0,106.0,3.25,18.0,372.0,76.21,61.17
2016,8,23,8,0,654.0,112.0,3.2,19.0,423.0,78.79,62.94
2016,8,23,8,15,680.0,117.5,3.15,19.5,471.5,80.74,64.26
2016,8,23,8,30,706.0,123.0,3.1,20.0,520.0,82.58,65.48
2016,8,23,8,45,729.0,126.0,3.1,21.0,566.0,82.69,65.09
2016,8,23,9,0,752.0,129.0,3.1,22.0,612.0,82.78,64.72
2016,8,23,9,15,767.5,132.5,3.1,22.5,652.5,91.67,71.86
2016,8,23,9,30,783.0,136.0,3.1,23.0,693.0,141.01,82.63
2016,8,23,9,45,783.5,144.5,3.15,23.5,725.5,196.05,117.01
2016,8,23,10,0,784.0,153.0,3.2,24.0,758.0,251.34,159.64
2016,8,23,10,15,793.5,155.5,3.25,24.5,787.0,304.81,204.02
2016,8,23,10,30,803.0,158.0,3.3,25.0,816.0,359.09,250.1
2016,8,23,10,45,810.0,159.5,3.35,26.0,838.0,412.33,294.65
2016,8,23,11,0,817.0,161.0,3.4,27.0,860.0,465.66,338.17
2016,8,23,11,15,821.0,162.0,3.5,27.0,874.5,517.05,380.56
2016,8,23,11,30,825.0,163.0,3.6,27.0,889.0,567.76,421.43
2016,8,23,11,45,827.5,163.0,3.7,27.5,896.0,615.91,458.6
2016,8,23,12,0,830.0,163.0,3.8,28.0,903.0,662.76,493.83
2016,8,23,12,15,829.5,163.0,3.9,28.0,901.5,706.06,526.75
2016,8,23,12,30,829.0,163.0,4.0,28.0,900.0,747.35,557.68
2016,8,23,12,45,822.0,164.5,4.15,28.0,889.5,782.84,584.25
2016,8,23,13,0,815.0,166.0,4.3,28.0,879.0,815.5,608.47
2016,8,23,13,15,810.5,165.0,4.4,28.0,862.0,844.94,629.3
2016,8,23,13,30,806.0,164.0,4.5,28.0,845.0,871.35,648.14
2016,8,23,13,45,798.0,162.0,4.65,28.0,820.5,890.56,662.56
2016,8,23,14,0,790.0,160.0,4.8,28.0,796.0,906.33,675.04
2016,8,23,14,15,780.0,157.5,4.9,27.5,765.0,916.27,684.79
2016,8,23,14,30,770.0,155.0,5.0,27.0,734.0,922.64,692.33
2016,8,23,14,45,757.0,151.0,5.1,26.5,697.0,928.43,699.68
2016,8,23,15,0,744.0,147.0,5.2,26.0,660.0,923.68,699.95
2016,8,23,15,15,726.5,143.0,5.25,25.5,618.0,911.09,694.6
2016,8,23,15,30,709.0,139.0,5.3,25.0,576.0,895.17,687.0
2016,8,23,15,45,688.0,133.0,5.35,24.5,530.0,870.27,673.02
2016,8,23,16,0,667.0,127.0,5.4,24.0,484.0,842.42,656.8
2016,8,23,16,15,637.5,120.5,5.35,23.0,434.5,803.02,632.65
2016,8,23,16,30,608.0,114.0,5.3,22.0,385.0,761.35,606.26
2016,8,23,16,45,572.0,105.5,5.3,21.5,335.0,709.28,570.28
2016,8,23,17,0,536.0,97.0,5.3,21.0,285.0,655.85,532.11
2016,8,23,17,15,484.0,87.0,5.15,20.0,235.5,578.82,474.48
2016,8,23,17,30,432.0,77.0,5.0,19.0,186.0,511.33,421.94
2016,8,23,17,45,362.5,63.5,4.9,18.0,140.0,425.8,352.21
2016,8,23,18,0,293.0,50.0,4.8,17.0,94.0,344.02,281.79
2016,8,23,18,15,196.0,33.0,4.65,16.5,57.5,239.92,184.24
2016,8,23,18,30,99.0,16.0,4.5,16.0,21.0,117.85,0.0
2016,8,23,18,45,49.5,8.0,4.4,15.5,10.5,40.96,0.0
2016,8,23,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,125.0,13.5,2.85,12.5,23.5,11.52,0.0
2016,8,24,6,0,250.0,27.0,3.2,13.0,47.0,22.29,11.04
2016,8,24,6,15,353.0,39.0,3.2,13.5,90.5,31.76,21.93
2016,8,24,6,30,456.0,51.0,3.2,14.0,134.0,41.02,30.68
2016,8,24,6,45,525.5,59.0,3.25,14.5,185.0,46.57,35.91
2016,8,24,7,0,595.0,67.0,3.3,15.0,236.0,52.05,40.85
2016,8,24,7,15,640.0,73.5,3.25,15.5,288.0,56.06,44.32
2016,8,24,7,30,685.0,80.0,3.2,16.0,340.0,59.97,47.58
2016,8,24,7,45,718.5,84.5,3.15,17.0,392.5,62.22,49.21
2016,8,24,8,0,752.0,89.0,3.1,18.0,445.0,70.37,55.91
2016,8,24,8,15,776.0,92.5,3.1,18.5,494.5,71.83,56.86
2016,8,24,8,30,800.0,96.0,3.1,19.0,544.0,73.25,57.76
2016,8,24,8,45,818.5,99.0,3.1,19.5,590.5,74.17,58.25
2016,8,24,9,0,837.0,102.0,3.1,20.0,637.0,75.04,58.69
2016,8,24,9,15,850.0,104.5,3.15,20.5,678.5,75.44,58.75
2016,8,24,9,30,863.0,107.0,3.2,21.0,720.0,136.76,77.89
2016,8,24,9,45,879.0,106.0,3.25,22.0,757.0,191.28,110.11
2016,8,24,10,0,895.0,105.0,3.3,23.0,794.0,247.39,152.69
2016,8,24,10,15,902.5,106.5,3.4,23.5,823.0,304.42,200.77
2016,8,24,10,30,910.0,108.0,3.5,24.0,852.0,361.73,250.35
2016,8,24,10,45,916.0,108.5,3.6,24.5,874.5,417.88,298.84
2016,8,24,11,0,922.0,109.0,3.7,25.0,897.0,473.68,346.09
2016,8,24,11,15,925.0,110.0,3.8,25.5,911.5,527.88,390.88
2016,8,24,11,30,928.0,111.0,3.9,26.0,926.0,581.01,433.54
2016,8,24,11,45,929.0,111.5,4.0,26.5,932.5,631.32,472.9
2016,8,24,12,0,930.0,112.0,4.1,27.0,939.0,679.93,509.93
2016,8,24,12,15,929.5,112.0,4.15,27.0,937.5,725.23,544.57
2016,8,24,12,30,929.0,112.0,4.2,27.0,936.0,768.28,576.95
2016,8,24,12,45,906.5,123.5,4.3,27.0,920.5,802.42,601.72
2016,8,24,13,0,884.0,135.0,4.4,27.0,905.0,832.7,623.12
2016,8,24,13,15,879.5,134.0,4.5,27.0,888.0,862.78,644.46
2016,8,24,13,30,875.0,133.0,4.6,27.0,871.0,889.76,663.84
2016,8,24,13,45,867.5,132.0,4.7,27.0,846.0,910.87,679.48
2016,8,24,14,0,860.0,131.0,4.8,27.0,821.0,939.56,700.44
2016,8,24,14,15,851.0,129.0,4.9,26.5,789.5,951.84,711.82
2016,8,24,14,30,842.0,127.0,5.0,26.0,758.0,960.45,721.01
2016,8,24,14,45,829.5,124.5,5.1,26.0,720.0,961.47,723.77
2016,8,24,15,0,817.0,122.0,5.2,26.0,682.0,958.78,724.2
2016,8,24,15,15,801.5,118.5,5.2,25.5,639.0,948.4,720.24
2016,8,24,15,30,786.0,115.0,5.2,25.0,596.0,934.47,713.95
2016,8,24,15,45,766.5,110.5,5.25,24.5,549.0,912.06,702.08
2016,8,24,16,0,747.0,106.0,5.3,24.0,502.0,893.22,692.68
2016,8,24,16,15,719.5,101.0,5.2,23.0,451.5,856.83,670.95
2016,8,24,16,30,692.0,96.0,5.1,22.0,401.0,818.01,647.03
2016,8,24,16,45,657.0,89.0,5.1,21.5,349.5,767.46,612.94
2016,8,24,17,0,622.0,82.0,5.1,21.0,298.0,715.44,576.59
2016,8,24,17,15,569.0,74.5,4.95,20.0,246.5,645.65,525.44
2016,8,24,17,30,516.0,67.0,4.8,19.0,195.0,576.07,471.98
2016,8,24,17,45,439.0,56.0,4.7,18.0,147.0,483.16,397.06
2016,8,24,18,0,362.0,45.0,4.6,17.0,99.0,393.48,320.71
2016,8,24,18,15,243.5,31.0,4.45,16.5,60.5,274.47,207.51
2016,8,24,18,30,125.0,17.0,4.3,16.0,22.0,137.68,0.0
2016,8,24,18,45,62.5,8.5,4.2,15.5,11.0,7.26,0.0
2016,8,24,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,13.0,2.8,12.5,22.0,11.1,0.0
2016,8,25,6,0,219.0,26.0,3.1,13.0,44.0,21.39,9.89
2016,8,25,6,15,319.5,39.0,3.15,13.5,86.0,31.72,21.83
2016,8,25,6,30,420.0,52.0,3.2,14.0,128.0,41.77,31.32
2016,8,25,6,45,488.5,61.0,3.25,15.0,177.0,48.04,37.12
2016,8,25,7,0,557.0,70.0,3.3,16.0,226.0,54.19,42.56
2016,8,25,7,15,603.5,76.5,3.3,16.5,277.5,58.06,45.9
2016,8,25,7,30,650.0,83.0,3.3,17.0,329.0,61.86,49.05
2016,8,25,7,45,688.5,87.0,3.3,17.5,381.0,63.68,50.39
2016,8,25,8,0,727.0,91.0,3.3,18.0,433.0,65.49,51.69
2016,8,25,8,15,751.5,95.0,3.3,18.5,482.5,73.37,58.2
2016,8,25,8,30,776.0,99.0,3.3,19.0,532.0,75.05,59.32
2016,8,25,8,45,800.0,100.5,3.3,20.0,579.0,74.95,58.8
2016,8,25,9,0,824.0,102.0,3.3,21.0,626.0,74.9,58.34
2016,8,25,9,15,838.5,104.5,3.35,21.5,668.0,75.31,58.41
2016,8,25,9,30,853.0,107.0,3.4,22.0,710.0,134.66,76.71
2016,8,25,9,45,868.5,106.5,3.5,22.5,747.0,188.89,108.61
2016,8,25,10,0,884.0,106.0,3.6,23.0,784.0,244.67,151.08
2016,8,25,10,15,892.0,107.5,3.65,23.5,813.5,301.25,198.74
2016,8,25,10,30,900.0,109.0,3.7,24.0,843.0,358.19,247.98
2016,8,25,10,45,908.5,109.0,3.8,24.5,866.5,414.39,296.5
2016,8,25,11,0,917.0,109.0,3.9,25.0,890.0,470.51,344.02
2016,8,25,11,15,921.0,109.5,3.95,25.0,905.0,524.58,389.48
2016,8,25,11,30,925.0,110.0,4.0,25.0,920.0,577.66,433.02
2016,8,25,11,45,928.5,110.0,4.1,25.5,927.5,628.86,473.27
2016,8,25,12,0,932.0,110.0,4.2,26.0,935.0,678.58,511.31
2016,8,25,12,15,932.0,109.5,4.25,26.0,934.0,723.84,546.15
2016,8,25,12,30,932.0,109.0,4.3,26.0,933.0,766.86,578.71
2016,8,25,12,45,925.5,111.5,4.4,26.5,922.5,805.22,605.32
2016,8,25,13,0,919.0,114.0,4.5,27.0,912.0,840.63,629.06
2016,8,25,13,15,915.0,113.5,4.55,26.5,894.5,872.2,652.5
2016,8,25,13,30,911.0,113.0,4.6,26.0,877.0,900.61,674.02
2016,8,25,13,45,905.0,111.5,4.7,26.0,852.5,922.98,690.56
2016,8,25,14,0,899.0,110.0,4.8,26.0,828.0,941.85,704.91
2016,8,25,14,15,890.5,108.0,4.9,25.5,796.0,954.32,716.53
2016,8,25,14,30,882.0,106.0,5.0,25.0,764.0,963.11,725.9
2016,8,25,14,45,871.0,104.0,5.1,25.0,726.0,965.86,729.87
2016,8,25,15,0,860.0,102.0,5.2,25.0,688.0,964.95,731.54
2016,8,25,15,15,845.0,99.5,5.25,24.5,645.0,967.39,736.85
2016,8,25,15,30,830.0,97.0,5.3,24.0,602.0,955.0,731.97
2016,8,25,15,45,810.5,93.5,5.35,23.5,554.5,933.53,720.82
2016,8,25,16,0,791.0,90.0,5.4,23.0,507.0,908.81,707.3
2016,8,25,16,15,765.0,86.0,5.4,22.0,456.0,874.17,687.46
2016,8,25,16,30,739.0,82.0,5.4,21.0,405.0,836.88,665.17
2016,8,25,16,45,703.0,77.0,5.4,20.5,352.5,792.97,635.9
2016,8,25,17,0,667.0,72.0,5.4,20.0,300.0,741.94,600.16
2016,8,25,17,15,615.5,65.5,5.25,19.0,248.0,674.01,550.29
2016,8,25,17,30,564.0,59.0,5.1,18.0,196.0,606.34,498.05
2016,8,25,17,45,484.5,50.0,4.95,17.5,147.0,512.87,421.34
2016,8,25,18,0,405.0,41.0,4.8,17.0,98.0,422.78,343.27
2016,8,25,18,15,278.5,28.0,4.6,16.0,59.5,297.87,220.69
2016,8,25,18,30,152.0,15.0,4.4,15.0,21.0,122.58,0.0
2016,8,25,18,45,76.0,7.5,4.25,14.5,10.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,109.5,13.0,2.2,13.0,21.5,11.1,0.0
2016,8,26,6,0,219.0,26.0,2.5,14.0,43.0,21.47,9.32
2016,8,26,6,15,324.0,39.0,2.6,14.5,85.5,31.82,21.77
2016,8,26,6,30,429.0,52.0,2.7,15.0,128.0,41.91,31.28
2016,8,26,6,45,240.5,79.0,2.85,15.5,124.5,59.49,47.13
2016,8,26,7,0,52.0,106.0,3.0,16.0,121.0,79.98,65.29
2016,8,26,7,15,62.0,127.5,2.95,16.5,148.5,95.09,78.4
2016,8,26,7,30,72.0,149.0,2.9,17.0,176.0,109.93,90.98
2016,8,26,7,45,143.0,171.5,2.9,17.5,235.0,121.38,100.4
2016,8,26,8,0,214.0,194.0,2.9,18.0,294.0,135.98,112.36
2016,8,26,8,15,496.5,148.5,2.9,18.5,414.5,99.38,80.51
2016,8,26,8,30,779.0,103.0,2.9,19.0,535.0,78.03,61.86
2016,8,26,8,45,799.0,105.5,2.9,19.5,581.5,78.44,61.9
2016,8,26,9,0,819.0,108.0,2.9,20.0,628.0,78.84,61.93
2016,8,26,9,15,833.5,111.0,2.95,20.5,669.5,79.43,62.14
2016,8,26,9,30,848.0,114.0,3.0,21.0,711.0,127.62,71.96
2016,8,26,9,45,847.0,121.5,3.05,22.0,743.5,185.55,107.13
2016,8,26,10,0,846.0,129.0,3.1,23.0,776.0,243.5,151.52
2016,8,26,10,15,854.0,131.0,3.2,23.5,805.0,299.71,198.51
2016,8,26,10,30,862.0,133.0,3.3,24.0,834.0,356.43,247.2
2016,8,26,10,45,862.0,137.5,3.4,24.5,854.0,412.38,295.25
2016,8,26,11,0,862.0,142.0,3.5,25.0,874.0,467.62,341.72
2016,8,26,11,15,866.0,143.0,3.6,25.0,888.5,521.8,386.85
2016,8,26,11,30,870.0,144.0,3.7,25.0,903.0,573.12,428.81
2016,8,26,11,45,867.0,147.0,3.85,25.5,908.0,620.86,466.36
2016,8,26,12,0,864.0,150.0,4.0,26.0,913.0,670.72,504.25
2016,8,26,12,15,863.5,150.0,4.15,26.0,911.5,715.28,538.63
2016,8,26,12,30,863.0,150.0,4.3,26.0,910.0,757.72,570.92
2016,8,26,12,45,867.0,145.5,4.45,26.5,902.0,789.71,594.63
2016,8,26,13,0,871.0,141.0,4.6,27.0,894.0,825.89,619.61
2016,8,26,13,15,866.5,139.5,4.7,26.5,876.5,855.21,641.98
2016,8,26,13,30,862.0,138.0,4.8,26.0,859.0,891.33,669.24
2016,8,26,13,45,851.5,138.0,4.95,26.0,833.0,911.28,684.46
2016,8,26,14,0,841.0,138.0,5.1,26.0,807.0,927.6,697.45
2016,8,26,14,15,831.5,136.0,5.15,25.5,775.5,939.11,708.09
2016,8,26,14,30,822.0,134.0,5.2,25.0,744.0,946.96,716.44
2016,8,26,14,45,808.0,131.5,5.3,25.0,706.0,946.31,718.02
2016,8,26,15,0,794.0,129.0,5.4,25.0,668.0,941.96,717.23
2016,8,26,15,15,777.0,125.5,5.4,24.5,624.5,929.97,712.04
2016,8,26,15,30,760.0,122.0,5.4,24.0,581.0,921.4,709.41
2016,8,26,15,45,738.5,117.5,5.4,23.5,534.0,897.51,695.93
2016,8,26,16,0,717.0,113.0,5.4,23.0,487.0,870.58,680.24
2016,8,26,16,15,687.5,107.0,5.3,22.0,436.5,831.28,656.07
2016,8,26,16,30,658.0,101.0,5.2,21.0,386.0,789.65,629.63
2016,8,26,16,45,620.0,94.0,5.15,20.5,334.5,736.85,593.01
2016,8,26,17,0,582.0,87.0,5.1,20.0,283.0,682.7,554.17
2016,8,26,17,15,527.0,78.0,4.85,19.0,232.0,610.11,499.65
2016,8,26,17,30,472.0,69.0,4.6,18.0,181.0,537.88,442.92
2016,8,26,17,45,393.5,56.5,4.45,17.5,134.5,443.46,364.96
2016,8,26,18,0,315.0,44.0,4.3,17.0,88.0,351.82,285.5
2016,8,26,18,15,202.5,28.5,4.1,16.5,52.0,237.07,168.71
2016,8,26,18,30,90.0,13.0,3.9,16.0,16.0,75.87,0.0
2016,8,26,18,45,45.0,6.5,3.75,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,10.5,2.3,12.5,10.5,8.96,0.0
2016,8,27,6,0,0.0,21.0,2.6,13.0,21.0,17.27,5.87
2016,8,27,6,15,18.0,41.5,2.75,13.5,45.0,32.93,22.75
2016,8,27,6,30,36.0,62.0,2.9,14.0,69.0,48.24,36.94
2016,8,27,6,45,51.5,84.5,3.1,15.0,97.5,64.55,51.67
2016,8,27,7,0,67.0,107.0,3.3,16.0,126.0,80.58,65.81
2016,8,27,7,15,81.5,128.5,3.25,16.5,156.0,95.74,78.98
2016,8,27,7,30,96.0,150.0,3.2,17.0,186.0,107.25,88.69
2016,8,27,7,45,191.0,166.5,3.2,17.5,251.5,119.08,98.47
2016,8,27,8,0,286.0,183.0,3.2,18.0,317.0,124.92,102.95
2016,8,27,8,15,498.0,154.5,3.2,18.5,417.5,103.23,83.85
2016,8,27,8,30,710.0,126.0,3.2,19.0,518.0,85.16,67.98
2016,8,27,8,45,733.5,129.0,3.25,19.5,564.5,85.2,67.69
2016,8,27,9,0,757.0,132.0,3.3,20.0,611.0,85.26,67.4
2016,8,27,9,15,772.5,136.0,3.35,20.5,652.0,85.75,67.5
2016,8,27,9,30,788.0,140.0,3.4,21.0,693.0,139.25,83.56
2016,8,27,9,45,811.5,136.5,3.45,21.5,731.0,189.75,112.31
2016,8,27,10,0,835.0,133.0,3.5,22.0,769.0,242.99,152.24
2016,8,27,10,15,843.0,135.0,3.55,22.5,798.0,298.65,198.94
2016,8,27,10,30,851.0,137.0,3.6,23.0,827.0,354.85,247.38
2016,8,27,10,45,852.5,141.0,3.7,23.5,847.5,410.47,295.37
2016,8,27,11,0,854.0,145.0,3.8,24.0,868.0,465.54,341.95
2016,8,27,11,15,857.5,146.0,3.9,24.5,882.0,518.52,385.73
2016,8,27,11,30,861.0,147.0,4.0,25.0,896.0,570.65,427.6
2016,8,27,11,45,860.0,149.0,4.1,25.5,901.5,619.94,466.21
2016,8,27,12,0,859.0,151.0,4.2,26.0,907.0,667.56,502.53
2016,8,27,12,15,858.0,150.5,4.3,26.0,905.0,711.17,536.18
2016,8,27,12,30,857.0,150.0,4.4,26.0,903.0,752.58,567.67
2016,8,27,12,45,854.0,149.5,4.55,26.0,893.0,790.1,596.22
2016,8,27,13,0,851.0,149.0,4.7,26.0,883.0,824.9,622.11
2016,8,27,13,15,846.0,148.0,4.75,25.5,865.5,854.7,644.64
2016,8,27,13,30,841.0,147.0,4.8,25.0,848.0,881.33,665.15
2016,8,27,13,45,831.0,146.5,4.9,25.0,822.0,900.79,679.84
2016,8,27,14,0,821.0,146.0,5.0,25.0,796.0,916.68,692.26
2016,8,27,14,15,811.0,143.5,5.05,24.5,764.0,926.9,702.03
2016,8,27,14,30,801.0,141.0,5.1,24.0,732.0,933.47,709.51
2016,8,27,14,45,787.0,138.0,5.15,24.0,694.0,932.06,710.22
2016,8,27,15,0,773.0,135.0,5.2,24.0,656.0,926.97,708.58
2016,8,27,15,15,755.5,131.0,5.2,23.5,613.0,920.97,707.56
2016,8,27,15,30,738.0,127.0,5.2,23.0,570.0,904.87,699.51
2016,8,27,15,45,718.0,121.5,5.2,22.5,523.5,881.28,686.17
2016,8,27,16,0,698.0,116.0,5.2,22.0,477.0,854.67,670.57
2016,8,27,16,15,668.5,110.0,5.15,21.0,427.5,815.55,646.58
2016,8,27,16,30,639.0,104.0,5.1,20.0,378.0,774.13,620.28
2016,8,27,16,45,605.0,95.0,5.05,19.5,327.5,722.87,584.52
2016,8,27,17,0,571.0,86.0,5.0,19.0,277.0,670.22,546.47
2016,8,27,17,15,516.0,77.0,4.85,18.0,226.5,597.96,492.06
2016,8,27,17,30,461.0,68.0,4.7,17.0,176.0,526.08,435.33
2016,8,27,17,45,389.0,55.0,4.6,16.5,130.0,437.02,361.03
2016,8,27,18,0,317.0,42.0,4.5,16.0,84.0,351.41,285.51
2016,8,27,18,15,201.5,26.5,4.35,15.5,49.0,229.88,156.71
2016,8,27,18,30,86.0,11.0,4.2,15.0,14.0,71.07,0.0
2016,8,27,18,45,43.0,5.5,4.05,14.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,102.5,12.0,1.65,11.5,19.0,10.24,0.0
2016,8,28,6,0,205.0,24.0,1.8,12.0,38.0,19.79,6.82
2016,8,28,6,15,309.0,37.5,1.9,12.5,80.5,30.62,20.8
2016,8,28,6,30,413.0,51.0,2.0,13.0,123.0,41.15,30.84
2016,8,28,6,45,483.5,61.0,2.1,14.0,172.5,48.28,37.45
2016,8,28,7,0,554.0,71.0,2.2,15.0,222.0,55.23,43.66
2016,8,28,7,15,602.0,78.5,2.1,15.5,274.5,59.84,47.68
2016,8,28,7,30,650.0,86.0,2.0,16.0,327.0,64.34,51.45
2016,8,28,7,45,686.5,91.0,1.95,16.5,379.5,66.75,53.31
2016,8,28,8,0,723.0,96.0,1.9,17.0,432.0,69.11,55.07
2016,8,28,8,15,748.5,100.5,1.9,17.5,481.5,70.9,56.32
2016,8,28,8,30,774.0,105.0,1.9,18.0,531.0,79.58,63.48
2016,8,28,8,45,795.5,108.0,1.9,19.0,578.0,80.31,63.63
2016,8,28,9,0,817.0,111.0,1.9,20.0,625.0,81.02,63.78
2016,8,28,9,15,831.5,113.5,1.95,20.5,666.5,81.23,63.66
2016,8,28,9,30,846.0,116.0,2.0,21.0,708.0,126.16,71.77
2016,8,28,9,45,872.5,110.5,2.1,22.0,748.0,187.98,108.06
2016,8,28,10,0,899.0,105.0,2.2,23.0,788.0,243.04,148.52
2016,8,28,10,15,906.5,106.5,2.35,23.5,817.0,300.51,196.48
2016,8,28,10,30,914.0,108.0,2.5,24.0,846.0,358.24,246.11
2016,8,28,10,45,915.5,111.0,2.65,25.0,867.0,414.93,294.34
2016,8,28,11,0,917.0,114.0,2.8,26.0,888.0,470.84,340.79
2016,8,28,11,15,920.0,115.0,2.9,26.0,902.5,525.01,385.9
2016,8,28,11,30,923.0,116.0,3.0,26.0,917.0,578.1,429.02
2016,8,28,11,45,922.5,117.5,3.2,26.5,922.5,628.29,468.35
2016,8,28,12,0,922.0,119.0,3.4,27.0,928.0,676.67,505.33
2016,8,28,12,15,921.5,119.0,3.55,27.5,926.5,721.81,538.97
2016,8,28,12,30,921.0,119.0,3.7,28.0,925.0,764.69,570.28
2016,8,28,12,45,937.0,108.0,3.85,28.5,920.0,807.67,600.39
2016,8,28,13,0,953.0,97.0,4.0,29.0,915.0,848.47,627.67
2016,8,28,13,15,949.5,96.0,4.1,28.5,897.5,880.6,651.35
2016,8,28,13,30,946.0,95.0,4.2,28.0,880.0,909.44,673.0
2016,8,28,13,45,939.0,95.0,4.3,28.0,854.5,932.84,689.81
2016,8,28,14,0,932.0,95.0,4.4,28.0,829.0,952.65,704.37
2016,8,28,14,15,924.0,93.5,4.45,27.5,797.0,966.27,716.12
2016,8,28,14,30,916.0,92.0,4.5,27.0,765.0,976.13,725.62
2016,8,28,14,45,904.5,90.5,4.55,27.0,726.5,978.92,729.13
2016,8,28,15,0,893.0,89.0,4.6,27.0,688.0,977.96,730.4
2016,8,28,15,15,879.0,86.5,4.6,26.5,644.0,969.71,728.1
2016,8,28,15,30,865.0,84.0,4.6,26.0,600.0,957.88,723.52
2016,8,28,15,45,845.5,81.5,4.6,25.5,552.0,948.18,720.52
2016,8,28,16,0,826.0,79.0,4.6,25.0,504.0,924.36,707.72
2016,8,28,16,15,800.5,75.5,4.55,24.0,452.5,890.4,688.69
2016,8,28,16,30,775.0,72.0,4.5,23.0,401.0,853.77,667.26
2016,8,28,16,45,738.5,67.5,4.5,22.5,347.5,803.23,633.96
2016,8,28,17,0,702.0,63.0,4.5,22.0,294.0,751.04,598.14
2016,8,28,17,15,649.5,57.0,4.35,21.0,241.5,681.55,547.79
2016,8,28,17,30,597.0,51.0,4.2,20.0,189.0,619.87,500.76
2016,8,28,17,45,512.5,43.0,4.1,19.0,139.5,523.42,423.37
2016,8,28,18,0,428.0,35.0,4.0,18.0,90.0,431.03,343.44
2016,8,28,18,15,286.5,23.0,3.9,17.0,52.5,288.81,182.85
2016,8,28,18,30,145.0,11.0,3.8,16.0,15.0,113.01,0.0
2016,8,28,18,45,72.5,5.5,3.75,15.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,11.5,2.8,12.0,19.5,9.82,0.0
2016,8,29,6,0,237.0,23.0,3.1,13.0,39.0,19.03,5.35
2016,8,29,6,15,350.0,34.5,3.2,13.5,81.5,28.2,18.54
2016,8,29,6,30,463.0,46.0,3.3,14.0,124.0,37.2,27.17
2016,8,29,6,45,530.5,54.0,3.45,14.5,174.0,42.89,32.57
2016,8,29,7,0,598.0,62.0,3.6,15.0,224.0,48.5,37.67
2016,8,29,7,15,644.5,68.0,3.6,15.5,276.0,52.29,40.99
2016,8,29,7,30,691.0,74.0,3.6,16.0,328.0,56.01,44.12
2016,8,29,7,45,723.0,78.5,3.6,16.5,379.5,63.72,50.67
2016,8,29,8,0,755.0,83.0,3.6,17.0,431.0,66.28,52.62
2016,8,29,8,15,778.5,86.5,3.6,17.5,480.5,67.91,53.75
2016,8,29,8,30,802.0,90.0,3.6,18.0,530.0,69.49,54.82
2016,8,29,8,45,822.0,92.0,3.6,18.5,576.0,69.94,54.91
2016,8,29,9,0,842.0,94.0,3.6,19.0,622.0,70.39,55.02
2016,8,29,9,15,855.5,96.5,3.6,19.5,663.0,81.47,64.18
2016,8,29,9,30,869.0,99.0,3.6,20.0,704.0,125.51,71.55
2016,8,29,9,45,890.0,95.0,3.65,21.0,742.0,179.14,101.2
2016,8,29,10,0,911.0,91.0,3.7,22.0,780.0,234.77,142.71
2016,8,29,10,15,918.0,92.5,3.7,22.5,809.0,292.6,191.53
2016,8,29,10,30,925.0,94.0,3.7,23.0,838.0,350.62,242.05
2016,8,29,10,45,930.0,94.5,3.75,24.0,860.0,407.18,290.82
2016,8,29,11,0,935.0,95.0,3.8,25.0,882.0,463.23,338.01
2016,8,29,11,15,938.0,95.5,3.85,25.5,896.0,517.62,383.24
2016,8,29,11,30,941.0,96.0,3.9,26.0,910.0,570.85,426.2
2016,8,29,11,45,732.0,215.5,4.0,26.5,851.5,598.18,447.52
2016,8,29,12,0,523.0,335.0,4.1,27.0,793.0,607.5,453.48
2016,8,29,12,15,541.0,319.0,4.2,27.0,792.0,640.66,479.35
2016,8,29,12,30,559.0,303.0,4.3,27.0,791.0,673.13,504.37
2016,8,29,12,45,738.5,206.0,4.4,27.0,842.5,756.27,567.95
2016,8,29,13,0,918.0,109.0,4.5,27.0,894.0,831.13,623.25
2016,8,29,13,15,914.0,108.5,4.6,27.0,876.5,862.45,645.35
2016,8,29,13,30,910.0,108.0,4.7,27.0,859.0,890.58,665.71
2016,8,29,13,45,905.0,106.0,4.8,27.0,834.5,913.04,682.31
2016,8,29,14,0,900.0,104.0,4.9,27.0,810.0,931.99,696.72
2016,8,29,14,15,891.5,102.5,4.95,26.5,778.5,944.71,708.14
2016,8,29,14,30,883.0,101.0,5.0,26.0,747.0,953.77,717.32
2016,8,29,14,45,875.0,98.0,5.1,25.5,709.5,957.98,723.76
2016,8,29,15,0,867.0,95.0,5.2,25.0,672.0,958.54,727.91
2016,8,29,15,15,852.5,92.5,5.2,24.5,629.0,949.8,725.11
2016,8,29,15,30,838.0,90.0,5.2,24.0,586.0,948.63,727.78
2016,8,29,15,45,733.0,105.0,5.2,23.5,513.0,872.53,677.37
2016,8,29,16,0,628.0,120.0,5.2,23.0,440.0,789.47,620.97
2016,8,29,16,15,692.0,97.0,5.1,22.5,415.5,818.93,645.73
2016,8,29,16,30,756.0,74.0,5.0,22.0,391.0,836.9,661.44
2016,8,29,16,45,723.0,68.5,4.95,21.5,339.0,788.61,628.49
2016,8,29,17,0,690.0,63.0,4.9,21.0,287.0,738.59,593.34
2016,8,29,17,15,636.0,57.0,4.7,20.0,234.5,674.91,546.41
2016,8,29,17,30,582.0,51.0,4.5,19.0,182.0,605.82,492.59
2016,8,29,17,45,497.0,43.0,4.35,18.5,134.0,509.59,413.4
2016,8,29,18,0,412.0,35.0,4.2,18.0,86.0,417.41,331.57
2016,8,29,18,15,206.0,24.0,4.1,17.5,49.5,225.49,127.1
2016,8,29,18,30,0.0,13.0,4.0,17.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,3.9,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,43.0,11.0,3.5,13.5,14.0,9.39,0.0
2016,8,30,6,0,86.0,22.0,3.6,14.0,28.0,17.4,3.34
2016,8,30,6,15,135.5,40.0,3.55,14.5,58.5,31.0,20.74
2016,8,30,6,30,185.0,58.0,3.5,15.0,89.0,44.32,33.25
2016,8,30,6,45,211.0,77.5,3.5,16.0,125.0,58.19,45.81
2016,8,30,7,0,237.0,97.0,3.5,17.0,161.0,71.64,57.69
2016,8,30,7,15,253.5,116.5,3.45,17.5,198.0,84.56,68.94
2016,8,30,7,30,270.0,136.0,3.4,18.0,235.0,97.03,79.53
2016,8,30,7,45,320.5,150.5,3.35,18.5,285.0,106.39,87.23
2016,8,30,8,0,371.0,165.0,3.3,19.0,335.0,115.49,94.56
2016,8,30,8,15,608.5,119.5,3.3,20.0,435.5,81.97,65.25
2016,8,30,8,30,846.0,74.0,3.3,21.0,536.0,67.88,52.77
2016,8,30,8,45,863.5,76.0,3.3,22.0,582.0,69.43,53.7
2016,8,30,9,0,881.0,78.0,3.3,23.0,628.0,70.88,54.54
2016,8,30,9,15,893.5,80.0,3.35,23.5,669.5,72.14,55.33
2016,8,30,9,30,906.0,82.0,3.4,24.0,711.0,115.93,62.31
2016,8,30,9,45,915.5,83.0,3.45,24.5,746.5,173.18,94.22
2016,8,30,10,0,925.0,84.0,3.5,25.0,782.0,231.31,137.7
2016,8,30,10,15,931.5,85.5,3.55,25.5,811.0,289.75,186.47
2016,8,30,10,30,938.0,87.0,3.6,26.0,840.0,348.3,236.94
2016,8,30,10,45,943.5,87.0,3.7,27.0,861.5,405.3,285.62
2016,8,30,11,0,949.0,87.0,3.8,28.0,883.0,461.79,332.77
2016,8,30,11,15,952.0,87.5,3.85,28.5,897.0,516.79,378.03
2016,8,30,11,30,955.0,88.0,3.9,29.0,911.0,570.59,421.0
2016,8,30,11,45,957.5,87.5,3.95,29.5,917.5,621.87,460.83
2016,8,30,12,0,960.0,87.0,4.0,30.0,924.0,671.41,498.24
2016,8,30,12,15,959.5,87.0,4.1,30.0,922.0,717.46,533.39
2016,8,30,12,30,959.0,87.0,4.2,30.0,920.0,761.12,566.19
2016,8,30,12,45,955.0,87.5,4.3,30.0,909.5,800.06,593.6
2016,8,30,13,0,951.0,88.0,4.4,30.0,899.0,836.0,618.64
2016,8,30,13,15,947.5,87.5,4.5,30.0,881.5,868.23,641.18
2016,8,30,13,30,944.0,87.0,4.6,30.0,864.0,897.2,661.58
2016,8,30,13,45,939.0,85.5,4.7,30.0,839.0,920.44,678.39
2016,8,30,14,0,934.0,84.0,4.8,30.0,814.0,940.08,693.07
2016,8,30,14,15,926.0,83.0,4.85,29.5,782.0,953.89,705.1
2016,8,30,14,30,918.0,82.0,4.9,29.0,750.0,963.96,714.88
2016,8,30,14,45,908.0,80.0,4.95,28.5,712.0,967.24,720.32
2016,8,30,15,0,898.0,78.0,5.0,28.0,674.0,966.76,723.45
2016,8,30,15,15,884.5,76.0,5.05,27.5,630.5,959.22,721.95
2016,8,30,15,30,871.0,74.0,5.1,27.0,587.0,948.11,718.15
2016,8,30,15,45,853.5,71.5,5.15,26.5,539.0,929.08,708.9
2016,8,30,16,0,836.0,69.0,5.2,26.0,491.0,906.86,697.36
2016,8,30,16,15,811.0,66.0,5.15,25.0,440.0,884.33,686.17
2016,8,30,16,30,786.0,63.0,5.1,24.0,389.0,848.66,665.12
2016,8,30,16,45,752.5,58.5,5.1,23.5,336.5,800.72,633.3
2016,8,30,17,0,719.0,54.0,5.1,23.0,284.0,751.14,598.94
