Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,15,667.0,49.5,5.0,22.0,232.0,684.08,550.12
2016,8,30,17,30,615.0,45.0,4.9,21.0,180.0,617.05,498.34
2016,8,30,17,45,529.5,37.5,4.8,20.0,131.5,519.36,418.96
2016,8,30,18,0,444.0,30.0,4.7,19.0,83.0,425.16,335.1
2016,8,30,18,15,222.0,15.0,4.6,18.5,41.5,221.04,103.68
2016,8,30,18,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,158.5,9.5,3.7,13.5,19.5,8.11,0.0
2016,8,31,6,0,317.0,19.0,3.9,14.0,39.0,17.14,1.95
2016,8,31,6,15,434.0,27.5,3.95,14.5,83.0,24.56,15.19
2016,8,31,6,30,551.0,36.0,4.0,15.0,127.0,31.96,22.4
2016,8,31,6,45,617.0,42.0,4.05,15.5,178.0,36.86,27.06
2016,8,31,7,0,683.0,48.0,4.1,16.0,229.0,41.75,31.51
2016,8,31,7,15,725.5,52.5,4.1,16.5,282.0,45.17,34.52
2016,8,31,7,30,768.0,57.0,4.1,17.0,335.0,48.56,37.38
2016,8,31,7,45,797.0,60.0,4.1,18.0,387.5,50.61,38.91
2016,8,31,8,0,826.0,63.0,4.1,19.0,440.0,59.78,46.58
2016,8,31,8,15,847.5,66.0,4.1,19.5,490.0,62.39,48.58
2016,8,31,8,30,869.0,69.0,4.1,20.0,540.0,64.89,50.45
2016,8,31,8,45,883.5,71.5,4.15,20.5,586.5,66.81,51.82
2016,8,31,9,0,898.0,74.0,4.2,21.0,633.0,68.63,53.1
2016,8,31,9,15,910.0,76.0,4.25,21.5,674.5,69.96,53.97
2016,8,31,9,30,922.0,78.0,4.3,22.0,716.0,112.96,60.62
2016,8,31,9,45,925.5,82.5,4.35,22.5,750.0,172.7,94.46
2016,8,31,10,0,929.0,87.0,4.4,23.0,784.0,232.74,139.92
2016,8,31,10,15,935.5,88.0,4.45,23.0,813.0,291.16,189.53
2016,8,31,10,30,942.0,89.0,4.5,23.0,842.0,349.68,241.16
2016,8,31,10,45,946.5,90.5,4.6,23.5,864.0,407.72,292.1
2016,8,31,11,0,951.0,92.0,4.7,24.0,886.0,465.21,341.68
2016,8,31,11,15,953.5,92.5,4.8,24.0,900.0,520.21,388.91
2016,8,31,11,30,956.0,93.0,4.9,24.0,914.0,573.96,434.02
2016,8,31,11,45,956.5,93.5,5.0,24.5,920.0,625.11,475.17
2016,8,31,12,0,957.0,94.0,5.1,25.0,926.0,674.38,513.79
2016,8,31,12,15,956.5,94.0,5.15,25.0,924.0,720.47,550.05
2016,8,31,12,30,956.0,94.0,5.2,25.0,922.0,764.18,583.89
2016,8,31,12,45,948.0,97.5,5.3,25.0,910.5,802.96,612.54
2016,8,31,13,0,940.0,101.0,5.4,25.0,899.0,838.6,638.4
2016,8,31,13,15,936.0,100.0,5.45,24.5,881.0,869.92,662.32
2016,8,31,13,30,932.0,99.0,5.5,24.0,863.0,897.93,684.09
2016,8,31,13,45,926.0,98.0,5.55,24.0,837.5,920.81,701.04
2016,8,31,14,0,920.0,97.0,5.6,24.0,812.0,940.12,715.67
2016,8,31,14,15,911.5,95.5,5.6,23.5,779.5,952.97,727.12
2016,8,31,14,30,903.0,94.0,5.6,23.0,747.0,962.09,736.2
2016,8,31,14,45,892.5,91.5,5.6,23.0,708.5,964.45,739.3
2016,8,31,15,0,882.0,89.0,5.6,23.0,670.0,963.07,740.0
2016,8,31,15,15,866.5,86.5,5.55,22.5,625.5,953.21,736.05
2016,8,31,15,30,851.0,84.0,5.5,22.0,581.0,939.8,729.75
2016,8,31,15,45,833.5,80.5,5.5,22.0,533.5,930.61,725.43
2016,8,31,16,0,816.0,77.0,5.5,22.0,486.0,907.35,711.01
2016,8,31,16,15,788.5,73.5,5.4,21.5,434.5,871.53,688.17
2016,8,31,16,30,761.0,70.0,5.3,21.0,383.0,833.12,663.01
2016,8,31,16,45,726.5,65.0,5.25,20.5,330.5,784.03,629.34
2016,8,31,17,0,692.0,60.0,5.2,20.0,278.0,733.3,593.09
2016,8,31,17,15,636.0,54.0,5.0,19.5,225.5,661.2,537.91
2016,8,31,17,30,580.0,48.0,4.8,19.0,173.0,597.2,486.24
2016,8,31,17,45,490.0,40.0,4.65,18.5,125.0,497.47,403.28
2016,8,31,18,0,400.0,32.0,4.5,18.0,77.0,402.48,316.31
2016,8,31,18,15,200.0,16.0,4.4,17.5,38.5,204.33,67.98
2016,8,31,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,148.0,9.5,3.25,12.5,18.5,8.11,0.0
2016,9,1,6,0,296.0,19.0,3.5,13.0,37.0,15.73,0.0
2016,9,1,6,15,416.5,28.0,3.45,13.5,80.5,25.03,15.57
2016,9,1,6,30,537.0,37.0,3.4,14.0,124.0,32.85,23.26
2016,9,1,6,45,604.5,43.5,3.4,15.0,175.5,38.13,28.24
2016,9,1,7,0,672.0,50.0,3.4,16.0,227.0,43.38,32.96
2016,9,1,7,15,716.5,55.0,3.35,16.5,280.5,47.14,36.27
2016,9,1,7,30,761.0,60.0,3.3,17.0,334.0,50.86,39.42
2016,9,1,7,45,792.0,63.5,3.25,17.5,387.0,53.21,41.28
2016,9,1,8,0,823.0,67.0,3.2,18.0,440.0,55.52,43.07
2016,9,1,8,15,845.0,69.5,3.15,18.5,490.5,64.75,50.84
2016,9,1,8,30,867.0,72.0,3.1,19.0,541.0,66.87,52.38
2016,9,1,8,45,884.0,74.5,3.1,19.5,588.0,68.8,53.75
2016,9,1,9,0,901.0,77.0,3.1,20.0,635.0,70.62,55.02
2016,9,1,9,15,913.5,78.5,3.15,20.5,677.0,71.62,55.6
2016,9,1,9,30,926.0,80.0,3.2,21.0,719.0,113.05,61.41
2016,9,1,9,45,935.5,82.0,3.25,21.5,755.0,172.19,94.07
2016,9,1,10,0,945.0,84.0,3.3,22.0,791.0,232.25,139.1
2016,9,1,10,15,952.0,85.0,3.4,22.5,820.5,291.71,189.11
2016,9,1,10,30,959.0,86.0,3.5,23.0,850.0,351.3,241.03
2016,9,1,10,45,963.5,87.0,3.65,23.5,872.0,409.91,292.25
2016,9,1,11,0,968.0,88.0,3.8,24.0,894.0,467.91,342.03
2016,9,1,11,15,970.5,88.5,3.95,24.0,908.0,523.77,389.68
2016,9,1,11,30,973.0,89.0,4.1,24.0,922.0,578.33,435.14
2016,9,1,11,45,973.0,90.0,4.25,24.5,927.5,630.38,476.67
2016,9,1,12,0,973.0,91.0,4.4,25.0,933.0,680.48,515.61
2016,9,1,12,15,972.5,91.0,4.55,25.0,931.0,727.22,552.41
2016,9,1,12,30,972.0,91.0,4.7,25.0,929.0,771.52,586.9
2016,9,1,12,45,961.5,95.5,4.85,25.0,916.5,809.95,615.3
2016,9,1,13,0,951.0,100.0,5.0,25.0,904.0,845.04,640.89
2016,9,1,13,15,947.0,99.0,5.0,24.5,885.5,876.67,664.59
2016,9,1,13,30,943.0,98.0,5.0,24.0,867.0,904.97,686.09
2016,9,1,13,45,938.0,96.5,5.0,24.0,842.0,928.44,702.99
2016,9,1,14,0,933.0,95.0,5.0,24.0,817.0,948.32,717.55
2016,9,1,14,15,925.0,93.5,4.95,23.5,784.0,961.8,728.95
2016,9,1,14,30,917.0,92.0,4.9,23.0,751.0,971.52,737.98
2016,9,1,14,45,908.0,89.0,4.9,23.0,713.0,974.81,741.7
2016,9,1,15,0,899.0,86.0,4.9,23.0,675.0,974.29,743.03
2016,9,1,15,15,726.0,128.0,4.9,22.5,583.0,882.68,682.01
2016,9,1,15,30,553.0,170.0,4.9,22.0,491.0,759.59,596.81
2016,9,1,15,45,692.0,123.0,4.9,21.5,489.5,851.52,667.55
2016,9,1,16,0,831.0,76.0,4.9,21.0,488.0,918.75,718.86
2016,9,1,16,15,804.0,72.5,4.8,20.5,436.0,883.23,695.81
2016,9,1,16,30,777.0,69.0,4.7,20.0,384.0,845.07,670.99
2016,9,1,16,45,735.5,65.0,4.65,19.5,330.5,790.61,633.59
2016,9,1,17,0,694.0,61.0,4.6,19.0,277.0,734.67,593.59
2016,9,1,17,15,636.5,55.0,4.45,18.0,224.0,668.25,544.04
2016,9,1,17,30,579.0,49.0,4.3,17.0,171.0,596.51,487.25
2016,9,1,17,45,476.0,41.0,4.2,16.5,122.0,486.36,395.75
2016,9,1,18,0,373.0,33.0,4.1,16.0,73.0,381.43,299.07
2016,9,1,18,15,186.5,16.5,4.0,15.5,36.5,192.56,25.59
2016,9,1,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,95.5,10.0,2.2,12.0,15.5,8.54,0.0
2016,9,2,6,0,191.0,20.0,2.4,13.0,31.0,16.51,0.0
2016,9,2,6,15,312.0,31.5,2.4,13.5,71.5,25.74,16.07
2016,9,2,6,30,433.0,43.0,2.4,14.0,112.0,34.8,24.95
2016,9,2,6,45,503.0,51.5,2.4,14.5,160.5,40.95,30.79
2016,9,2,7,0,573.0,60.0,2.4,15.0,209.0,47.0,36.32
2016,9,2,7,15,621.5,66.0,2.25,15.5,260.5,50.83,39.7
2016,9,2,7,30,670.0,72.0,2.1,16.0,312.0,54.59,42.9
2016,9,2,7,45,700.5,77.5,2.0,17.0,362.5,57.71,45.34
2016,9,2,8,0,731.0,83.0,1.9,18.0,413.0,66.26,52.44
2016,9,2,8,15,755.5,87.0,1.85,18.5,461.5,68.25,53.86
2016,9,2,8,30,780.0,91.0,1.8,19.0,510.0,70.17,55.21
2016,9,2,8,45,795.5,95.0,1.8,20.0,554.5,71.87,56.25
2016,9,2,9,0,811.0,99.0,1.8,21.0,599.0,73.46,57.2
2016,9,2,9,15,825.0,101.5,1.85,21.5,639.5,73.97,57.35
2016,9,2,9,30,839.0,104.0,1.9,22.0,680.0,111.52,62.71
2016,9,2,9,45,610.5,209.5,2.0,23.0,640.0,198.4,127.11
2016,9,2,10,0,382.0,315.0,2.1,24.0,600.0,274.72,193.17
2016,9,2,10,15,456.0,299.0,2.2,24.5,652.0,304.41,213.92
2016,9,2,10,30,530.0,283.0,2.3,25.0,704.0,350.27,248.84
2016,9,2,10,45,723.0,190.0,2.4,25.5,780.5,389.67,277.92
2016,9,2,11,0,916.0,97.0,2.5,26.0,857.0,452.31,326.51
2016,9,2,11,15,919.5,97.5,2.6,26.5,871.0,506.03,370.71
2016,9,2,11,30,923.0,98.0,2.7,27.0,885.0,558.65,412.79
2016,9,2,11,45,923.5,99.0,2.85,27.5,890.5,608.68,451.9
2016,9,2,12,0,924.0,100.0,3.0,28.0,896.0,656.92,488.64
2016,9,2,12,15,924.0,100.0,3.1,28.0,894.5,701.97,523.07
2016,9,2,12,30,924.0,100.0,3.2,28.0,893.0,744.75,555.26
2016,9,2,12,45,904.0,110.0,3.35,28.5,878.5,779.37,579.48
2016,9,2,13,0,884.0,120.0,3.5,29.0,864.0,810.24,600.18
2016,9,2,13,15,880.0,119.0,3.6,28.5,846.5,840.11,622.42
2016,9,2,13,30,876.0,118.0,3.7,28.0,829.0,866.86,642.7
2016,9,2,13,45,871.5,115.5,3.85,28.0,804.5,888.46,658.64
2016,9,2,14,0,867.0,113.0,4.0,28.0,780.0,906.66,672.46
2016,9,2,14,15,857.5,111.0,4.15,27.5,748.0,917.35,682.76
2016,9,2,14,30,848.0,109.0,4.3,27.0,716.0,924.44,690.85
2016,9,2,14,45,837.5,106.0,4.45,27.0,678.5,936.76,701.36
2016,9,2,15,0,827.0,103.0,4.6,27.0,641.0,934.81,702.38
2016,9,2,15,15,810.5,100.0,4.7,26.5,598.0,923.5,698.58
2016,9,2,15,30,794.0,97.0,4.8,26.0,555.0,908.68,692.44
2016,9,2,15,45,775.0,93.0,4.95,25.5,508.0,886.88,681.69
2016,9,2,16,0,756.0,89.0,5.1,25.0,461.0,861.94,668.5
2016,9,2,16,15,726.5,84.5,5.1,24.0,410.5,823.5,645.63
2016,9,2,16,30,697.0,80.0,5.1,23.0,360.0,789.03,625.0
2016,9,2,16,45,659.5,73.5,5.2,22.5,308.5,736.85,589.45
2016,9,2,17,0,622.0,67.0,5.3,22.0,257.0,683.48,551.4
2016,9,2,17,15,559.5,60.0,5.2,21.0,206.5,606.96,493.61
2016,9,2,17,30,497.0,53.0,5.1,20.0,156.0,531.48,433.45
2016,9,2,17,45,400.0,43.0,5.1,19.0,110.0,426.03,345.88
2016,9,2,18,0,303.0,33.0,5.1,18.0,64.0,325.83,252.19
2016,9,2,18,15,151.5,16.5,5.0,17.0,32.0,163.87,0.0
2016,9,2,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,79.5,10.0,3.35,11.5,14.0,8.54,0.0
2016,9,3,6,0,159.0,20.0,3.6,12.0,28.0,15.62,0.0
2016,9,3,6,15,281.0,33.0,3.6,12.5,68.5,27.05,17.12
2016,9,3,6,30,403.0,46.0,3.6,13.0,109.0,37.33,27.23
2016,9,3,6,45,473.5,56.0,3.6,13.5,157.5,44.58,34.11
2016,9,3,7,0,544.0,66.0,3.6,14.0,206.0,51.66,40.6
2016,9,3,7,15,595.0,73.0,3.5,14.5,258.0,56.04,44.49
2016,9,3,7,30,646.0,80.0,3.4,15.0,310.0,60.33,48.16
2016,9,3,7,45,675.0,87.5,3.35,16.0,360.5,64.63,51.61
2016,9,3,8,0,704.0,95.0,3.3,17.0,411.0,68.72,54.81
2016,9,3,8,15,730.5,99.5,3.3,17.5,460.0,70.55,56.09
2016,9,3,8,30,757.0,104.0,3.3,18.0,509.0,79.25,63.3
2016,9,3,8,45,773.0,109.5,3.3,18.5,554.0,81.68,65.04
2016,9,3,9,0,789.0,115.0,3.3,19.0,599.0,83.96,66.66
2016,9,3,9,15,804.0,118.0,3.35,19.5,640.0,84.43,66.74
2016,9,3,9,30,819.0,121.0,3.4,20.0,681.0,120.15,71.34
2016,9,3,9,45,855.5,110.5,3.45,20.5,722.0,169.39,95.85
2016,9,3,10,0,892.0,100.0,3.5,21.0,763.0,230.84,140.78
2016,9,3,10,15,899.0,101.5,3.65,21.5,791.5,287.93,188.76
2016,9,3,10,30,906.0,103.0,3.8,22.0,820.0,345.21,238.78
2016,9,3,10,45,910.5,104.0,4.0,22.5,841.0,401.21,288.0
2016,9,3,11,0,915.0,105.0,4.2,23.0,862.0,456.67,335.97
2016,9,3,11,15,917.5,106.0,4.4,23.0,875.5,510.46,382.29
2016,9,3,11,30,920.0,107.0,4.6,23.0,889.0,563.06,426.76
2016,9,3,11,45,920.0,107.5,4.8,23.0,894.0,612.46,467.89
2016,9,3,12,0,920.0,108.0,5.0,23.0,899.0,660.01,506.79
2016,9,3,12,15,919.5,108.0,5.15,23.0,896.5,704.75,542.74
2016,9,3,12,30,919.0,108.0,5.3,23.0,894.0,747.18,576.4
2016,9,3,12,45,904.0,114.5,5.45,23.0,880.0,782.26,603.68
2016,9,3,13,0,889.0,121.0,5.6,23.0,866.0,813.89,627.27
2016,9,3,13,15,885.0,120.0,5.65,22.5,848.5,843.93,650.63
2016,9,3,13,30,881.0,119.0,5.7,22.0,831.0,870.83,671.91
2016,9,3,13,45,877.0,116.0,5.8,22.0,806.5,892.49,688.54
2016,9,3,14,0,873.0,113.0,5.9,22.0,782.0,910.72,702.92
2016,9,3,14,15,864.5,111.0,5.85,21.5,750.0,922.42,713.42
2016,9,3,14,30,856.0,109.0,5.8,21.0,718.0,930.51,721.58
2016,9,3,14,45,717.0,150.0,5.75,21.0,641.0,877.29,684.51
2016,9,3,15,0,578.0,191.0,5.7,21.0,564.0,792.04,623.79
2016,9,3,15,15,694.0,143.0,5.6,20.5,561.0,866.99,681.66
2016,9,3,15,30,810.0,95.0,5.5,20.0,558.0,920.06,722.5
2016,9,3,15,45,792.5,90.5,5.45,19.5,511.0,898.99,710.18
2016,9,3,16,0,775.0,86.0,5.4,19.0,464.0,874.7,695.81
2016,9,3,16,15,746.0,82.0,5.35,18.5,413.0,837.17,671.39
2016,9,3,16,30,717.0,78.0,5.3,18.0,362.0,803.31,649.19
2016,9,3,16,45,672.5,73.0,5.25,17.5,309.5,746.52,608.66
2016,9,3,17,0,628.0,68.0,5.2,17.0,257.0,688.74,565.82
2016,9,3,17,15,565.0,61.0,5.05,16.0,205.5,611.69,506.23
2016,9,3,17,30,502.0,54.0,4.9,15.0,154.0,535.55,444.06
2016,9,3,17,45,384.5,44.0,4.8,14.5,107.5,413.36,340.33
2016,9,3,18,0,267.0,34.0,4.7,14.0,61.0,297.18,229.28
2016,9,3,18,15,133.5,17.0,4.6,13.5,30.5,146.0,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.5,2.15,10.5,11.5,8.11,0.0
2016,9,4,6,0,79.0,19.0,2.3,11.0,23.0,15.05,0.0
2016,9,4,6,15,181.5,37.5,2.35,11.5,61.0,28.81,18.53
2016,9,4,6,30,284.0,56.0,2.4,12.0,99.0,42.6,31.96
2016,9,4,6,45,358.5,70.0,2.45,13.0,146.5,52.68,41.36
2016,9,4,7,0,433.0,84.0,2.5,14.0,194.0,62.52,50.26
2016,9,4,7,15,488.0,94.5,2.35,14.5,245.5,69.54,56.47
2016,9,4,7,30,543.0,105.0,2.2,15.0,297.0,78.75,64.42
2016,9,4,7,45,589.0,111.5,2.05,15.5,349.0,81.63,66.65
2016,9,4,8,0,635.0,118.0,1.9,16.0,401.0,84.48,68.78
2016,9,4,8,15,664.5,124.0,1.8,16.5,450.0,86.69,70.31
2016,9,4,8,30,694.0,130.0,1.7,17.0,499.0,88.8,71.75
2016,9,4,8,45,724.0,131.5,1.65,17.5,546.5,87.87,70.58
2016,9,4,9,0,754.0,133.0,1.6,18.0,594.0,87.07,69.54
2016,9,4,9,15,770.5,137.0,1.65,18.5,635.0,87.63,69.69
2016,9,4,9,30,787.0,141.0,1.7,19.0,676.0,130.54,81.26
2016,9,4,9,45,841.0,122.5,1.75,19.5,721.0,174.46,100.73
2016,9,4,10,0,895.0,104.0,1.8,20.0,766.0,232.7,141.99
2016,9,4,10,15,902.5,105.0,1.95,20.5,795.0,289.86,189.66
2016,9,4,10,30,910.0,106.0,2.1,21.0,824.0,347.24,239.39
2016,9,4,10,45,914.0,108.0,2.25,21.5,845.0,404.1,288.84
2016,9,4,11,0,918.0,110.0,2.4,22.0,866.0,460.38,336.95
2016,9,4,11,15,921.0,110.5,2.6,22.5,879.5,514.3,382.19
2016,9,4,11,30,924.0,111.0,2.8,23.0,893.0,567.06,425.3
2016,9,4,11,45,923.5,112.0,3.0,23.5,898.5,616.88,465.06
2016,9,4,12,0,923.0,113.0,3.2,24.0,904.0,664.81,502.37
2016,9,4,12,15,922.5,113.0,3.3,24.0,901.5,709.8,537.35
2016,9,4,12,30,922.0,113.0,3.4,24.0,899.0,752.47,570.01
2016,9,4,12,45,925.0,109.5,3.5,24.5,890.0,792.07,598.39
2016,9,4,13,0,928.0,106.0,3.6,25.0,881.0,829.04,623.36
2016,9,4,13,15,924.0,105.0,3.65,25.0,862.5,859.95,645.09
2016,9,4,13,30,920.0,104.0,3.7,25.0,844.0,887.59,664.67
2016,9,4,13,45,912.5,103.5,3.8,25.0,818.0,909.33,680.62
2016,9,4,14,0,905.0,103.0,3.9,25.0,792.0,927.49,694.31
2016,9,4,14,15,896.5,101.5,3.95,25.0,759.5,940.05,704.11
2016,9,4,14,30,888.0,100.0,4.0,25.0,727.0,948.92,711.63
2016,9,4,14,45,875.5,98.0,4.05,25.0,688.5,949.79,713.93
2016,9,4,15,0,863.0,96.0,4.1,25.0,650.0,946.96,713.94
2016,9,4,15,15,847.5,93.0,4.1,24.5,605.5,947.3,717.45
2016,9,4,15,30,832.0,90.0,4.1,24.0,561.0,933.33,711.22
2016,9,4,15,45,811.0,86.5,4.15,24.0,513.0,910.01,697.49
2016,9,4,16,0,790.0,83.0,4.2,24.0,465.0,883.47,681.45
2016,9,4,16,15,760.5,79.0,4.3,23.0,413.5,845.32,659.65
2016,9,4,16,30,731.0,75.0,4.4,22.0,362.0,804.64,635.19
2016,9,4,16,45,688.5,69.5,4.5,21.5,309.0,754.56,601.7
2016,9,4,17,0,646.0,64.0,4.6,21.0,256.0,697.65,561.32
2016,9,4,17,15,582.5,57.0,4.7,20.0,204.0,619.96,503.46
2016,9,4,17,30,519.0,50.0,4.8,19.0,152.0,543.38,442.66
2016,9,4,17,45,411.5,40.0,4.9,18.0,105.5,429.47,347.75
2016,9,4,18,0,304.0,30.0,5.0,17.0,59.0,321.92,240.4
2016,9,4,18,15,152.0,15.0,5.0,16.0,29.5,124.02,0.0
2016,9,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,84.0,9.0,1.6,10.5,13.0,7.68,0.0
2016,9,5,6,0,168.0,18.0,1.8,11.0,26.0,14.87,0.0
2016,9,5,6,15,293.5,30.5,1.85,11.5,66.0,25.03,15.21
2016,9,5,6,30,419.0,43.0,1.9,12.0,106.0,34.97,25.22
2016,9,5,6,45,498.5,51.5,2.0,13.0,155.5,41.14,31.11
2016,9,5,7,0,578.0,60.0,2.1,14.0,205.0,47.24,36.67
2016,9,5,7,15,628.5,66.0,2.0,14.5,257.5,51.09,40.1
2016,9,5,7,30,679.0,72.0,1.9,15.0,310.0,54.88,43.35
2016,9,5,7,45,716.5,76.0,1.85,16.0,362.5,62.19,49.49
2016,9,5,8,0,754.0,80.0,1.8,17.0,415.0,64.51,51.15
2016,9,5,8,15,779.5,84.0,1.8,18.0,464.5,66.63,52.6
2016,9,5,8,30,805.0,88.0,1.8,19.0,514.0,68.68,53.97
2016,9,5,8,45,825.0,90.5,1.85,20.0,560.5,69.55,54.3
2016,9,5,9,0,845.0,93.0,1.9,21.0,607.0,70.39,54.63
2016,9,5,9,15,859.5,95.0,1.95,22.0,648.5,80.9,63.1
2016,9,5,9,30,874.0,97.0,2.0,23.0,690.0,115.07,66.26
2016,9,5,9,45,891.5,95.5,2.1,24.0,727.0,170.33,94.01
2016,9,5,10,0,909.0,94.0,2.2,25.0,764.0,227.26,134.64
2016,9,5,10,15,916.5,95.5,2.3,25.5,793.0,285.41,182.31
2016,9,5,10,30,924.0,97.0,2.4,26.0,822.0,343.77,232.04
2016,9,5,10,45,929.5,97.5,2.5,27.0,844.0,400.71,280.23
2016,9,5,11,0,935.0,98.0,2.6,28.0,866.0,457.15,326.96
2016,9,5,11,15,938.5,98.5,2.7,28.0,880.0,511.96,372.53
2016,9,5,11,30,942.0,99.0,2.8,28.0,894.0,565.62,416.06
2016,9,5,11,45,943.0,100.0,2.9,28.5,899.5,616.91,455.86
2016,9,5,12,0,944.0,101.0,3.0,29.0,905.0,666.39,493.21
2016,9,5,12,15,943.5,101.0,3.1,29.0,903.0,712.02,527.94
2016,9,5,12,30,943.0,101.0,3.2,29.0,901.0,755.25,560.34
2016,9,5,12,45,924.5,109.5,3.35,29.5,886.5,790.44,585.0
2016,9,5,13,0,906.0,118.0,3.5,30.0,872.0,821.88,605.96
2016,9,5,13,15,901.5,117.0,3.65,30.0,853.5,851.95,627.24
2016,9,5,13,30,897.0,116.0,3.8,30.0,835.0,878.77,646.44
2016,9,5,13,45,888.0,115.5,3.95,30.0,808.5,898.87,661.27
2016,9,5,14,0,879.0,115.0,4.1,30.0,782.0,915.38,673.88
2016,9,5,14,15,869.0,113.0,4.2,29.5,748.5,925.81,683.73
2016,9,5,14,30,859.0,111.0,4.3,29.0,715.0,943.16,698.5
2016,9,5,14,45,844.5,109.0,4.45,28.5,675.5,942.34,701.45
2016,9,5,15,0,830.0,107.0,4.6,28.0,636.0,937.75,702.12
2016,9,5,15,15,812.5,104.0,4.6,27.5,592.0,925.44,696.98
2016,9,5,15,30,795.0,101.0,4.6,27.0,548.0,909.58,689.51
2016,9,5,15,45,773.0,96.5,4.7,27.0,499.5,884.23,674.75
2016,9,5,16,0,751.0,92.0,4.8,27.0,451.0,855.72,657.6
2016,9,5,16,15,719.5,87.0,4.75,26.0,400.0,821.3,637.57
2016,9,5,16,30,688.0,82.0,4.7,25.0,349.0,778.7,610.94
2016,9,5,16,45,648.5,75.0,4.7,24.5,297.0,724.3,573.57
2016,9,5,17,0,609.0,68.0,4.7,24.0,245.0,668.79,533.67
2016,9,5,17,15,543.5,60.0,4.55,22.5,194.0,588.91,474.24
2016,9,5,17,30,478.0,52.0,4.4,21.0,143.0,510.24,412.12
2016,9,5,17,45,378.5,40.5,4.3,20.0,98.5,402.33,321.99
2016,9,5,18,0,279.0,29.0,4.2,19.0,54.0,300.1,214.75
2016,9,5,18,15,139.5,14.5,4.1,18.5,27.0,114.03,0.0
2016,9,5,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.0,1.3,11.5,12.5,6.83,0.0
2016,9,6,6,0,181.0,16.0,1.4,12.0,25.0,13.15,0.0
2016,9,6,6,15,310.0,28.0,1.45,12.5,65.0,22.94,13.23
2016,9,6,6,30,439.0,40.0,1.5,13.0,105.0,32.55,22.96
2016,9,6,6,45,518.0,47.5,1.6,14.0,154.5,38.03,28.2
2016,9,6,7,0,597.0,55.0,1.7,15.0,204.0,43.48,33.18
2016,9,6,7,15,647.0,61.0,1.6,16.0,256.5,47.5,36.68
2016,9,6,7,30,697.0,67.0,1.5,17.0,309.0,56.03,44.01
2016,9,6,7,45,732.5,71.0,1.4,18.0,361.0,58.51,45.89
2016,9,6,8,0,768.0,75.0,1.3,19.0,413.0,60.97,47.68
2016,9,6,8,15,793.0,78.5,1.3,20.0,463.0,62.88,48.95
2016,9,6,8,30,818.0,82.0,1.3,21.0,513.0,64.73,50.16
2016,9,6,8,45,836.0,85.0,1.35,22.5,559.0,66.06,50.8
2016,9,6,9,0,854.0,88.0,1.4,24.0,605.0,76.85,59.37
2016,9,6,9,15,867.5,90.0,1.55,25.0,646.5,78.02,59.92
2016,9,6,9,30,881.0,92.0,1.7,26.0,688.0,111.0,62.69
2016,9,6,9,45,885.0,97.0,1.9,27.0,721.5,169.22,92.43
2016,9,6,10,0,889.0,102.0,2.1,28.0,755.0,227.78,134.18
2016,9,6,10,15,897.0,103.5,2.15,28.5,784.0,285.06,180.35
2016,9,6,10,30,905.0,105.0,2.2,29.0,813.0,342.62,228.61
2016,9,6,10,45,911.0,105.5,2.25,30.0,834.5,398.85,275.39
2016,9,6,11,0,917.0,106.0,2.3,31.0,856.0,454.65,320.76
2016,9,6,11,15,920.5,106.5,2.3,31.5,870.0,508.67,364.01
2016,9,6,11,30,924.0,107.0,2.3,32.0,884.0,561.57,405.02
2016,9,6,11,45,925.0,107.5,2.35,32.5,889.5,611.74,442.96
2016,9,6,12,0,926.0,108.0,2.4,33.0,895.0,660.1,478.47
2016,9,6,12,15,926.0,108.0,2.55,33.0,892.5,705.4,512.44
2016,9,6,12,30,926.0,108.0,2.7,33.0,890.0,748.39,544.22
2016,9,6,12,45,917.5,111.0,2.85,33.0,878.0,785.38,571.07
2016,9,6,13,0,909.0,114.0,3.0,33.0,866.0,819.22,594.47
2016,9,6,13,15,904.5,113.0,3.15,33.0,847.5,849.23,615.4
2016,9,6,13,30,900.0,112.0,3.3,33.0,829.0,876.0,634.3
2016,9,6,13,45,893.5,110.5,3.45,33.0,803.5,897.18,649.67
2016,9,6,14,0,887.0,109.0,3.6,33.0,778.0,914.83,662.9
2016,9,6,14,15,877.5,107.0,3.65,32.5,745.0,925.66,672.63
2016,9,6,14,30,868.0,105.0,3.7,32.0,712.0,932.79,680.19
2016,9,6,14,45,855.0,103.0,3.8,32.0,673.0,943.61,689.31
2016,9,6,15,0,842.0,101.0,3.9,32.0,634.0,940.4,689.31
2016,9,6,15,15,825.0,98.0,3.85,31.5,590.0,928.51,684.33
2016,9,6,15,30,808.0,95.0,3.8,31.0,546.0,913.06,677.07
2016,9,6,15,45,785.0,91.5,3.75,30.5,497.5,887.87,663.25
2016,9,6,16,0,762.0,88.0,3.7,30.0,449.0,859.53,647.14
2016,9,6,16,15,730.5,83.0,3.6,29.5,397.5,818.49,621.64
2016,9,6,16,30,699.0,78.0,3.5,29.0,346.0,781.73,598.53
2016,9,6,16,45,655.5,72.0,3.4,28.5,293.5,724.92,560.14
2016,9,6,17,0,612.0,66.0,3.3,28.0,241.0,667.17,519.44
2016,9,6,17,15,545.5,58.0,3.1,26.5,190.0,586.54,461.0
2016,9,6,17,30,479.0,50.0,2.9,25.0,139.0,507.25,399.9
2016,9,6,17,45,375.5,38.5,2.7,24.0,94.5,396.54,309.42
2016,9,6,18,0,272.0,27.0,2.5,23.0,50.0,288.55,192.96
2016,9,6,18,15,136.0,13.5,2.65,22.0,25.0,110.22,0.0
2016,9,6,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,84.0,7.5,1.2,15.5,11.0,6.4,0.0
2016,9,7,6,0,168.0,15.0,1.2,16.0,22.0,12.29,0.0
2016,9,7,6,15,294.5,28.0,1.5,17.0,62.0,22.96,12.74
2016,9,7,6,30,421.0,41.0,1.8,18.0,102.0,33.41,23.13
2016,9,7,6,45,498.5,50.0,2.1,19.0,151.5,40.04,29.31
2016,9,7,7,0,576.0,59.0,2.4,20.0,201.0,46.57,35.14
2016,9,7,7,15,626.5,65.5,2.45,20.5,253.0,50.82,38.86
2016,9,7,7,30,677.0,72.0,2.5,21.0,305.0,55.0,42.37
2016,9,7,7,45,712.5,77.0,2.65,22.0,357.0,57.83,44.54
2016,9,7,8,0,748.0,82.0,2.8,23.0,409.0,66.11,51.29
2016,9,7,8,15,773.5,86.0,2.75,23.5,458.5,68.18,52.75
2016,9,7,8,30,799.0,90.0,2.7,24.0,508.0,70.18,54.16
2016,9,7,8,45,817.5,93.0,2.65,25.0,554.0,71.31,54.7
2016,9,7,9,0,836.0,96.0,2.6,26.0,600.0,72.4,55.2
2016,9,7,9,15,850.0,98.5,2.5,27.0,641.0,73.04,55.34
2016,9,7,9,30,864.0,101.0,2.4,28.0,682.0,114.28,65.81
2016,9,7,9,45,874.0,103.0,2.35,29.0,717.0,170.47,93.34
2016,9,7,10,0,884.0,105.0,2.3,30.0,752.0,227.6,133.23
2016,9,7,10,15,891.5,106.5,2.2,30.5,780.0,284.56,178.65
2016,9,7,10,30,899.0,108.0,2.1,31.0,808.0,341.74,226.03
2016,9,7,10,45,904.5,109.0,2.05,31.5,829.5,397.88,272.68
2016,9,7,11,0,910.0,110.0,2.0,32.0,851.0,453.58,317.98
2016,9,7,11,15,913.0,110.5,1.9,32.5,864.5,507.09,360.18
2016,9,7,11,30,916.0,111.0,1.8,33.0,878.0,559.44,399.95
2016,9,7,11,45,918.5,110.5,1.75,33.5,883.5,609.32,436.75
2016,9,7,12,0,921.0,110.0,1.7,34.0,889.0,657.51,471.07
2016,9,7,12,15,920.5,110.0,1.7,34.0,886.5,702.28,503.31
2016,9,7,12,30,920.0,110.0,1.7,34.0,884.0,744.72,533.24
2016,9,7,12,45,893.5,123.0,1.7,34.5,867.0,777.25,554.53
2016,9,7,13,0,867.0,136.0,1.7,35.0,850.0,813.11,576.65
2016,9,7,13,15,862.0,135.0,1.75,35.0,831.5,842.78,596.19
2016,9,7,13,30,857.0,134.0,1.8,35.0,813.0,869.19,613.77
2016,9,7,13,45,849.0,132.0,1.9,35.0,787.0,888.64,627.55
2016,9,7,14,0,841.0,130.0,2.0,35.0,761.0,904.48,639.26
2016,9,7,14,15,830.5,128.0,2.15,35.0,728.0,914.43,647.91
2016,9,7,14,30,820.0,126.0,2.3,35.0,695.0,920.66,654.37
2016,9,7,14,45,804.5,123.5,2.45,35.0,656.0,917.98,655.31
2016,9,7,15,0,789.0,121.0,2.6,35.0,617.0,911.56,653.99
2016,9,7,15,15,769.5,117.0,2.75,34.5,572.5,896.03,648.16
2016,9,7,15,30,750.0,113.0,2.9,34.0,528.0,883.78,644.47
2016,9,7,15,45,722.5,109.0,3.05,33.5,479.5,854.48,629.3
2016,9,7,16,0,695.0,105.0,3.2,33.0,431.0,822.3,611.85
2016,9,7,16,15,660.0,99.0,3.25,32.5,380.0,777.99,584.97
2016,9,7,16,30,625.0,93.0,3.3,32.0,329.0,731.6,555.78
2016,9,7,16,45,573.5,85.5,3.35,31.5,277.0,666.75,512.14
2016,9,7,17,0,522.0,78.0,3.4,31.0,225.0,601.18,465.98
2016,9,7,17,15,450.5,68.0,3.4,29.5,175.5,515.45,403.74
2016,9,7,17,30,379.0,58.0,3.4,28.0,126.0,430.27,338.07
2016,9,7,17,45,273.0,43.0,3.45,27.0,83.5,318.51,246.35
2016,9,7,18,0,167.0,28.0,3.5,26.0,41.0,206.59,126.44
2016,9,7,18,15,83.5,14.0,3.5,25.0,20.5,72.29,0.0
2016,9,7,18,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,41.0,7.0,2.75,13.5,9.0,5.97,0.0
2016,9,8,6,0,82.0,14.0,2.9,14.0,18.0,11.95,0.0
2016,9,8,6,15,193.5,30.5,3.05,14.5,54.5,23.6,13.14
2016,9,8,6,30,305.0,47.0,3.2,15.0,91.0,36.1,25.71
2016,9,8,6,45,388.5,59.0,3.35,16.0,138.5,44.98,33.99
2016,9,8,7,0,472.0,71.0,3.5,17.0,186.0,55.77,43.66
2016,9,8,7,15,526.5,80.0,3.5,17.5,237.0,61.49,48.73
2016,9,8,7,30,581.0,89.0,3.5,18.0,288.0,67.05,53.48
2016,9,8,7,45,620.5,95.5,3.5,18.5,338.5,70.41,56.17
2016,9,8,8,0,660.0,102.0,3.5,19.0,389.0,73.68,58.71
2016,9,8,8,15,688.5,107.5,3.5,19.5,438.0,75.99,60.39
2016,9,8,8,30,717.0,113.0,3.5,20.0,487.0,78.22,61.97
2016,9,8,8,45,738.5,117.5,3.5,21.0,532.5,79.59,62.69
2016,9,8,9,0,760.0,122.0,3.5,22.0,578.0,80.9,63.35
2016,9,8,9,15,776.0,125.0,3.55,22.5,618.5,89.38,70.17
2016,9,8,9,30,792.0,128.0,3.6,23.0,659.0,117.37,71.9
2016,9,8,9,45,802.0,132.0,3.65,24.0,693.5,171.79,99.52
2016,9,8,10,0,812.0,136.0,3.7,25.0,728.0,227.4,139.22
2016,9,8,10,15,821.0,138.0,3.8,25.0,756.0,282.36,184.35
2016,9,8,10,30,830.0,140.0,3.9,25.0,784.0,337.95,232.13
2016,9,8,10,45,837.0,141.0,4.0,25.5,805.5,392.5,279.01
2016,9,8,11,0,844.0,142.0,4.1,26.0,827.0,446.96,325.09
2016,9,8,11,15,848.0,143.0,4.15,26.0,840.5,499.74,369.51
2016,9,8,11,30,852.0,144.0,4.2,26.0,854.0,551.64,412.18
2016,9,8,11,45,854.5,143.5,4.3,26.5,859.5,600.38,450.73
2016,9,8,12,0,857.0,143.0,4.4,27.0,865.0,647.58,487.12
2016,9,8,12,15,856.5,143.0,4.5,27.0,862.5,691.51,521.28
2016,9,8,12,30,856.0,143.0,4.6,27.0,860.0,733.23,553.39
2016,9,8,12,45,848.0,145.0,4.7,27.0,848.0,768.9,580.68
2016,9,8,13,0,840.0,147.0,4.8,27.0,836.0,801.52,605.46
2016,9,8,13,15,835.0,145.5,4.85,27.0,817.5,830.01,625.94
2016,9,8,13,30,830.0,144.0,4.9,27.0,799.0,855.29,644.28
2016,9,8,13,45,823.5,141.5,5.0,27.0,773.5,874.96,659.17
2016,9,8,14,0,817.0,139.0,5.1,27.0,748.0,891.15,671.83
2016,9,8,14,15,806.0,136.5,5.1,26.5,715.5,899.74,680.19
2016,9,8,14,30,795.0,134.0,5.1,26.0,683.0,904.63,686.22
2016,9,8,14,45,782.0,130.0,5.1,26.0,644.5,902.39,686.11
2016,9,8,15,0,769.0,126.0,5.1,26.0,606.0,902.91,688.13
2016,9,8,15,15,749.0,122.0,5.1,25.5,562.0,887.33,680.37
2016,9,8,15,30,729.0,118.0,5.1,25.0,518.0,868.37,670.33
2016,9,8,15,45,705.5,112.5,5.1,24.5,470.5,841.09,654.26
2016,9,8,16,0,682.0,107.0,5.1,24.0,423.0,810.89,635.86
2016,9,8,16,15,647.0,100.5,5.0,23.0,372.5,766.1,607.02
2016,9,8,16,30,612.0,94.0,4.9,22.0,322.0,719.24,575.76
2016,9,8,16,45,566.5,85.0,4.85,21.5,271.0,658.24,531.6
2016,9,8,17,0,521.0,76.0,4.8,21.0,220.0,596.42,484.94
2016,9,8,17,15,451.0,65.5,4.6,20.0,171.0,511.69,418.31
2016,9,8,17,30,381.0,55.0,4.4,19.0,122.0,428.4,349.49
2016,9,8,17,45,280.0,40.0,4.25,18.5,80.5,318.94,254.44
2016,9,8,18,0,179.0,25.0,4.1,18.0,39.0,207.19,117.43
2016,9,8,18,15,89.5,12.5,4.0,17.5,19.5,75.09,0.0
2016,9,8,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,7.0,2.1,11.5,9.0,0.0,0.0
2016,9,9,6,0,103.0,14.0,2.3,12.0,18.0,11.95,0.0
2016,9,9,6,15,228.5,28.5,2.35,12.5,55.5,23.39,12.82
2016,9,9,6,30,354.0,43.0,2.4,13.0,93.0,35.06,24.99
2016,9,9,6,45,437.5,53.0,2.45,14.0,141.0,42.39,31.97
2016,9,9,7,0,521.0,63.0,2.5,15.0,189.0,49.59,38.55
2016,9,9,7,15,575.5,70.5,2.45,15.5,240.5,54.44,42.89
2016,9,9,7,30,630.0,78.0,2.4,16.0,292.0,59.19,46.98
2016,9,9,7,45,671.0,83.0,2.35,17.0,343.5,61.85,49.02
2016,9,9,8,0,712.0,88.0,2.3,18.0,395.0,64.47,50.95
2016,9,9,8,15,739.0,92.0,2.25,18.5,444.5,66.18,52.15
2016,9,9,8,30,766.0,96.0,2.2,19.0,494.0,74.21,58.78
2016,9,9,8,45,579.0,163.5,2.2,20.0,480.0,107.94,87.04
2016,9,9,9,0,392.0,231.0,2.2,21.0,466.0,151.22,122.59
2016,9,9,9,15,390.5,251.0,2.2,21.5,498.5,160.88,129.92
2016,9,9,9,30,389.0,271.0,2.2,22.0,531.0,186.01,135.26
2016,9,9,9,45,627.5,190.5,2.2,23.0,634.5,182.13,114.72
2016,9,9,10,0,866.0,110.0,2.2,24.0,738.0,225.25,135.37
2016,9,9,10,15,874.5,111.5,2.2,24.5,766.5,281.53,181.15
2016,9,9,10,30,883.0,113.0,2.2,25.0,795.0,338.15,229.19
2016,9,9,10,45,891.5,112.5,2.25,26.0,817.0,393.48,275.9
2016,9,9,11,0,900.0,112.0,2.3,27.0,839.0,448.63,321.49
2016,9,9,11,15,903.5,112.5,2.35,27.5,852.5,501.88,365.06
2016,9,9,11,30,907.0,113.0,2.4,28.0,866.0,554.02,406.46
2016,9,9,11,45,911.0,112.0,2.45,29.0,872.0,603.9,444.09
2016,9,9,12,0,915.0,111.0,2.5,30.0,878.0,652.21,479.3
2016,9,9,12,15,914.5,111.0,2.6,30.5,876.0,696.69,511.97
2016,9,9,12,30,914.0,111.0,2.7,31.0,874.0,738.83,542.26
2016,9,9,12,45,894.5,120.0,2.8,31.5,858.5,772.72,566.02
2016,9,9,13,0,875.0,129.0,2.9,32.0,843.0,802.85,585.9
2016,9,9,13,15,870.5,127.5,3.05,32.0,824.5,831.54,606.13
2016,9,9,13,30,866.0,126.0,3.2,32.0,806.0,857.04,624.34
2016,9,9,13,45,861.0,123.5,3.4,32.0,780.5,887.22,646.08
2016,9,9,14,0,856.0,121.0,3.6,32.0,755.0,905.16,659.81
2016,9,9,14,15,845.5,118.5,3.75,31.5,722.0,914.59,669.23
2016,9,9,14,30,835.0,116.0,3.9,31.0,689.0,920.25,676.4
2016,9,9,14,45,823.0,112.5,4.05,30.5,650.5,919.65,679.59
2016,9,9,15,0,811.0,109.0,4.2,30.0,612.0,915.35,680.47
2016,9,9,15,15,792.0,105.5,4.3,29.5,567.5,900.81,674.25
2016,9,9,15,30,773.0,102.0,4.4,29.0,523.0,882.74,665.67
2016,9,9,15,45,749.5,97.5,4.55,28.5,475.0,861.89,655.28
2016,9,9,16,0,726.0,93.0,4.7,28.0,427.0,832.58,639.02
2016,9,9,16,15,691.0,88.0,4.8,26.5,375.5,789.29,614.47
2016,9,9,16,30,656.0,83.0,4.9,25.0,324.0,743.93,587.22
2016,9,9,16,45,607.5,76.0,5.05,24.0,272.5,682.18,545.11
2016,9,9,17,0,559.0,69.0,5.2,23.0,221.0,619.72,500.04
2016,9,9,17,15,485.5,60.0,5.15,21.5,171.0,533.34,433.66
2016,9,9,17,30,412.0,51.0,5.1,20.0,121.0,448.55,364.54
2016,9,9,17,45,296.0,37.5,5.05,19.0,78.5,328.76,260.96
2016,9,9,18,0,180.0,24.0,5.0,18.0,36.0,203.62,95.47
2016,9,9,18,15,90.0,12.0,4.85,17.0,18.0,74.75,0.0
2016,9,9,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
