Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,31.5,6.5,2.95,11.5,7.5,0.0,0.0
2016,9,10,6,0,63.0,13.0,3.1,12.0,15.0,11.1,0.0
2016,9,10,6,15,178.5,29.5,3.2,12.5,50.5,22.83,12.02
2016,9,10,6,30,294.0,46.0,3.3,13.0,86.0,35.35,25.18
2016,9,10,6,45,375.5,58.0,3.45,13.5,132.5,44.22,33.62
2016,9,10,7,0,457.0,70.0,3.6,14.0,179.0,55.06,43.55
2016,9,10,7,15,514.0,79.0,3.55,14.5,229.5,60.81,48.72
2016,9,10,7,30,571.0,88.0,3.5,15.0,280.0,66.42,53.58
2016,9,10,7,45,610.5,94.5,3.45,16.0,330.0,69.79,56.21
2016,9,10,8,0,650.0,101.0,3.4,17.0,380.0,73.07,58.69
2016,9,10,8,15,495.5,151.0,3.4,17.5,378.5,102.49,83.86
2016,9,10,8,30,341.0,201.0,3.4,18.0,377.0,135.42,111.56
2016,9,10,8,45,364.0,216.0,3.4,19.0,419.5,143.48,117.55
2016,9,10,9,0,387.0,231.0,3.4,20.0,462.0,151.22,123.23
2016,9,10,9,15,384.0,250.5,3.45,20.5,493.0,160.6,130.47
2016,9,10,9,30,381.0,270.0,3.5,21.0,524.0,184.42,135.36
2016,9,10,9,45,381.5,286.5,3.55,22.0,551.5,223.5,157.73
2016,9,10,10,0,382.0,303.0,3.6,23.0,579.0,263.15,186.02
2016,9,10,10,15,382.5,316.5,3.7,23.5,602.0,301.5,216.2
2016,9,10,10,30,383.0,330.0,3.8,24.0,625.0,340.21,247.57
2016,9,10,10,45,389.5,335.0,3.9,25.0,642.0,375.61,275.87
2016,9,10,11,0,396.0,340.0,4.0,26.0,659.0,411.49,304.18
2016,9,10,11,15,400.0,343.0,4.1,26.0,669.5,445.2,331.67
2016,9,10,11,30,404.0,346.0,4.2,26.0,680.0,478.83,358.7
2016,9,10,11,45,405.5,347.5,4.35,26.5,684.5,510.64,383.31
2016,9,10,12,0,407.0,349.0,4.5,27.0,689.0,542.56,407.57
2016,9,10,12,15,406.5,348.0,4.6,27.0,686.5,570.43,429.33
2016,9,10,12,30,406.0,347.0,4.7,27.0,684.0,597.08,449.99
2016,9,10,12,45,619.5,247.0,4.8,27.5,753.5,694.66,524.25
2016,9,10,13,0,833.0,147.0,4.9,28.0,823.0,793.6,598.58
2016,9,10,13,15,827.5,145.5,4.95,28.0,804.5,821.36,618.29
2016,9,10,13,30,822.0,144.0,5.0,28.0,786.0,845.89,636.11
2016,9,10,13,45,815.5,141.0,5.1,28.0,760.5,864.74,650.41
2016,9,10,14,0,809.0,138.0,5.2,28.0,735.0,880.1,662.48
2016,9,10,14,15,797.5,135.5,5.2,27.5,702.0,887.96,670.33
2016,9,10,14,30,786.0,133.0,5.2,27.0,669.0,892.13,675.86
2016,9,10,14,45,772.5,129.0,5.25,27.0,630.5,889.2,675.56
2016,9,10,15,0,759.0,125.0,5.3,27.0,592.0,889.07,677.42
2016,9,10,15,15,739.0,121.0,5.3,26.5,548.0,873.38,669.53
2016,9,10,15,30,719.0,117.0,5.3,26.0,504.0,854.35,659.36
2016,9,10,15,45,694.0,111.0,5.3,25.5,457.0,825.03,641.71
2016,9,10,16,0,669.0,105.0,5.3,25.0,410.0,792.84,621.72
2016,9,10,16,15,632.5,99.0,5.2,24.0,359.5,747.46,592.23
2016,9,10,16,30,596.0,93.0,5.1,23.0,309.0,700.06,560.3
2016,9,10,16,45,546.5,84.5,5.05,22.0,258.5,636.45,514.78
2016,9,10,17,0,497.0,76.0,5.0,21.0,208.0,572.13,466.52
2016,9,10,17,15,423.5,64.5,4.85,20.0,159.5,484.12,396.55
2016,9,10,17,30,350.0,53.0,4.7,19.0,111.0,397.34,324.12
2016,9,10,17,45,243.0,37.5,4.55,18.0,71.0,286.07,225.58
2016,9,10,18,0,136.0,22.0,4.4,17.0,31.0,164.3,52.24
2016,9,10,18,15,68.0,11.0,4.3,16.5,15.5,57.93,0.0
2016,9,10,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.5,3.65,12.5,6.0,0.0,0.0
2016,9,11,6,0,39.0,11.0,3.8,13.0,12.0,9.39,0.0
2016,9,11,6,15,131.0,30.0,3.95,13.0,45.5,23.11,11.77
2016,9,11,6,30,223.0,49.0,4.1,13.0,79.0,37.33,26.82
2016,9,11,6,45,300.5,64.0,4.25,13.5,123.5,48.22,37.11
2016,9,11,7,0,378.0,79.0,4.4,14.0,168.0,58.86,46.9
2016,9,11,7,15,434.0,90.5,4.3,14.5,217.0,66.63,53.88
2016,9,11,7,30,490.0,102.0,4.2,15.0,266.0,74.18,60.45
2016,9,11,7,45,533.0,110.5,4.15,16.0,315.0,79.39,64.66
2016,9,11,8,0,576.0,119.0,4.1,17.0,364.0,85.63,69.65
2016,9,11,8,15,457.5,159.5,4.05,17.5,369.0,107.49,88.2
2016,9,11,8,30,339.0,200.0,4.0,18.0,374.0,134.87,111.16
2016,9,11,8,45,340.0,220.5,3.95,18.5,408.5,145.67,119.72
2016,9,11,9,0,341.0,241.0,3.9,19.0,443.0,155.97,127.8
2016,9,11,9,15,349.5,258.0,3.9,19.5,477.5,164.07,133.97
2016,9,11,9,30,358.0,275.0,3.9,20.0,512.0,185.39,137.5
2016,9,11,9,45,370.0,287.0,3.9,21.0,543.0,221.95,157.81
2016,9,11,10,0,382.0,299.0,3.9,22.0,574.0,260.22,184.63
2016,9,11,10,15,386.0,310.0,3.95,22.5,597.0,297.75,214.17
2016,9,11,10,30,390.0,321.0,4.0,23.0,620.0,335.91,245.21
2016,9,11,10,45,393.0,329.0,4.1,23.5,637.0,372.31,275.1
2016,9,11,11,0,396.0,337.0,4.2,24.0,654.0,408.94,304.87
2016,9,11,11,15,400.0,339.5,4.3,24.0,664.5,442.21,332.31
2016,9,11,11,30,404.0,342.0,4.4,24.0,675.0,474.81,358.9
2016,9,11,11,45,406.5,342.5,4.5,24.5,679.5,507.02,384.08
2016,9,11,12,0,409.0,343.0,4.6,25.0,684.0,538.67,408.38
2016,9,11,12,15,408.5,342.5,4.75,25.0,681.5,566.87,430.73
2016,9,11,12,30,408.0,342.0,4.9,25.0,679.0,593.87,452.0
2016,9,11,12,45,628.0,237.0,5.05,25.0,748.0,691.34,528.46
2016,9,11,13,0,848.0,132.0,5.2,25.0,817.0,789.41,604.57
2016,9,11,13,15,842.5,130.5,5.35,24.5,798.0,817.26,626.36
2016,9,11,13,30,837.0,129.0,5.5,24.0,779.0,841.84,646.4
2016,9,11,13,45,829.0,127.5,5.65,24.0,753.5,860.96,661.45
2016,9,11,14,0,821.0,126.0,5.8,24.0,728.0,876.55,674.2
2016,9,11,14,15,810.5,123.5,5.85,23.0,695.5,885.28,684.46
2016,9,11,14,30,800.0,121.0,5.9,22.0,663.0,890.35,692.38
2016,9,11,14,45,786.5,117.5,6.0,21.5,624.5,887.92,694.0
2016,9,11,15,0,773.0,114.0,6.1,21.0,586.0,881.86,693.15
2016,9,11,15,15,753.5,110.5,6.05,20.5,542.5,866.62,684.99
2016,9,11,15,30,734.0,107.0,6.0,20.0,499.0,854.32,679.07
2016,9,11,15,45,711.5,101.5,6.0,19.5,452.0,827.79,662.77
2016,9,11,16,0,689.0,96.0,6.0,19.0,405.0,798.39,644.1
2016,9,11,16,15,653.5,90.5,5.9,18.0,355.5,754.42,614.66
2016,9,11,16,30,618.0,85.0,5.8,17.0,306.0,708.48,582.74
2016,9,11,16,45,573.5,76.5,5.7,16.5,256.0,649.16,537.86
2016,9,11,17,0,529.0,68.0,5.6,16.0,206.0,589.1,490.44
2016,9,11,17,15,455.0,58.5,5.45,15.5,158.0,502.73,419.15
2016,9,11,17,30,381.0,49.0,5.3,15.0,110.0,418.1,345.91
2016,9,11,17,45,269.0,35.0,5.15,14.5,70.0,302.18,239.75
2016,9,11,18,0,157.0,21.0,5.0,14.0,30.0,175.96,18.56
2016,9,11,18,15,78.5,10.5,4.85,13.5,15.0,64.76,0.0
2016,9,11,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,33.5,7.0,4.3,11.5,7.5,0.0,0.0
2016,9,12,6,0,67.0,14.0,4.5,12.0,15.0,11.95,0.0
2016,9,12,6,15,206.0,28.5,4.65,12.5,51.5,22.15,10.58
2016,9,12,6,30,345.0,43.0,4.8,13.0,88.0,35.34,25.02
2016,9,12,6,45,436.0,52.5,4.95,13.5,136.5,42.24,31.79
2016,9,12,7,0,527.0,62.0,5.1,14.0,185.0,49.08,38.19
2016,9,12,7,15,584.5,69.0,5.05,14.5,236.5,53.59,42.29
2016,9,12,7,30,642.0,76.0,5.0,15.0,288.0,58.05,46.16
2016,9,12,7,45,683.5,80.5,4.95,15.5,340.0,60.42,48.08
2016,9,12,8,0,725.0,85.0,4.9,16.0,392.0,62.79,49.92
2016,9,12,8,15,539.5,140.5,4.85,16.5,384.0,96.62,79.19
2016,9,12,8,30,354.0,196.0,4.8,17.0,376.0,132.84,109.97
2016,9,12,8,45,383.0,209.5,4.75,17.5,420.5,140.25,115.7
2016,9,12,9,0,412.0,223.0,4.7,18.0,465.0,139.07,114.12
2016,9,12,9,15,407.0,242.5,4.7,18.0,495.5,147.61,121.04
2016,9,12,9,30,402.0,262.0,4.7,18.0,526.0,179.7,133.72
2016,9,12,9,45,502.0,240.0,4.7,18.5,587.5,198.51,135.88
2016,9,12,10,0,602.0,218.0,4.7,19.0,649.0,236.87,159.34
2016,9,12,10,15,754.0,162.0,4.7,19.5,723.0,273.52,184.05
2016,9,12,10,30,906.0,106.0,4.7,20.0,797.0,336.01,232.99
2016,9,12,10,45,915.5,105.0,4.75,20.5,819.5,392.46,283.08
2016,9,12,11,0,925.0,104.0,4.8,21.0,842.0,448.76,332.4
2016,9,12,11,15,928.5,104.5,4.85,21.0,855.5,503.16,379.91
2016,9,12,11,30,932.0,105.0,4.9,21.0,869.0,556.38,425.35
2016,9,12,11,45,935.0,104.5,5.0,21.0,875.0,607.1,467.94
2016,9,12,12,0,938.0,104.0,5.1,21.0,881.0,656.09,508.28
2016,9,12,12,15,938.0,103.5,5.15,21.0,878.0,701.23,544.76
2016,9,12,12,30,938.0,103.0,5.2,21.0,875.0,743.96,578.77
2016,9,12,12,45,932.0,105.0,5.3,21.0,863.5,782.08,608.83
2016,9,12,13,0,926.0,107.0,5.4,21.0,852.0,817.11,634.89
2016,9,12,13,15,922.5,106.5,5.45,20.5,833.5,848.53,659.43
2016,9,12,13,30,919.0,106.0,5.5,20.0,815.0,876.69,681.82
2016,9,12,13,45,915.5,103.5,5.6,20.0,790.0,899.45,699.44
2016,9,12,14,0,912.0,101.0,5.7,20.0,765.0,918.68,714.72
2016,9,12,14,15,904.0,99.0,5.7,19.5,732.5,930.84,725.99
2016,9,12,14,30,896.0,97.0,5.7,19.0,700.0,939.27,734.83
2016,9,12,14,45,888.0,93.5,5.7,18.5,661.5,942.25,740.0
2016,9,12,15,0,880.0,90.0,5.7,18.0,623.0,941.5,742.7
2016,9,12,15,15,863.5,87.5,5.65,17.5,578.0,940.68,745.25
2016,9,12,15,30,847.0,85.0,5.6,17.0,533.0,926.01,737.81
2016,9,12,15,45,826.5,81.0,5.6,16.5,484.0,902.2,723.98
2016,9,12,16,0,806.0,77.0,5.6,16.0,435.0,875.13,707.52
2016,9,12,16,15,773.0,73.0,5.5,15.5,382.5,833.55,679.13
2016,9,12,16,30,740.0,69.0,5.4,15.0,330.0,789.49,648.02
2016,9,12,16,45,689.0,64.0,5.3,14.5,276.0,733.09,605.99
2016,9,12,17,0,638.0,59.0,5.2,14.0,222.0,670.04,556.62
2016,9,12,17,15,560.0,51.0,4.95,13.5,170.0,580.12,482.44
2016,9,12,17,30,482.0,43.0,4.7,13.0,118.0,492.25,405.97
2016,9,12,17,45,330.0,32.0,4.5,12.5,74.0,346.73,272.64
2016,9,12,18,0,178.0,21.0,4.3,12.0,30.0,187.4,0.0
2016,9,12,18,15,89.0,10.5,4.25,11.5,15.0,71.97,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.0,5.0,1.5,11.5,6.0,0.0,0.0
2016,9,13,6,0,48.0,10.0,1.7,12.0,12.0,8.54,0.0
2016,9,13,6,15,160.5,28.0,1.9,12.5,46.5,21.68,9.67
2016,9,13,6,30,273.0,46.0,2.1,13.0,81.0,35.33,24.98
2016,9,13,6,45,354.5,60.0,2.3,13.5,127.5,45.64,34.79
2016,9,13,7,0,436.0,74.0,2.5,14.0,174.0,55.75,44.12
2016,9,13,7,15,494.0,84.0,2.5,14.5,224.5,65.14,52.55
2016,9,13,7,30,552.0,94.0,2.5,15.0,275.0,71.38,57.97
2016,9,13,7,45,596.0,100.5,2.55,15.5,326.0,74.59,60.57
2016,9,13,8,0,640.0,107.0,2.6,16.0,377.0,77.75,63.04
2016,9,13,8,15,510.0,148.0,2.6,16.5,379.5,101.11,83.01
2016,9,13,8,30,380.0,189.0,2.6,17.0,382.0,129.22,106.69
2016,9,13,8,45,396.0,205.0,2.6,17.5,422.5,130.82,107.46
2016,9,13,9,0,412.0,221.0,2.6,18.0,463.0,138.11,113.1
2016,9,13,9,15,408.0,240.5,2.65,18.5,493.5,146.72,119.82
2016,9,13,9,30,404.0,260.0,2.7,19.0,524.0,178.01,131.82
2016,9,13,9,45,396.0,281.5,2.75,19.5,552.0,220.3,156.37
2016,9,13,10,0,388.0,303.0,2.8,20.0,580.0,262.38,187.08
2016,9,13,10,15,605.5,223.5,2.8,20.0,675.0,282.1,195.03
2016,9,13,10,30,823.0,144.0,2.8,20.0,770.0,333.36,231.93
2016,9,13,10,45,844.0,137.5,2.8,20.5,794.0,386.68,278.05
2016,9,13,11,0,865.0,131.0,2.8,21.0,818.0,441.15,324.52
2016,9,13,11,15,869.0,131.5,2.7,21.5,831.0,494.39,368.94
2016,9,13,11,30,873.0,132.0,2.6,22.0,844.0,546.61,411.09
2016,9,13,11,45,884.5,126.5,2.55,22.5,852.0,595.77,449.83
2016,9,13,12,0,896.0,121.0,2.5,23.0,860.0,643.87,486.6
2016,9,13,12,15,895.0,121.0,2.4,23.0,856.5,687.31,519.59
2016,9,13,12,30,894.0,121.0,2.3,23.0,853.0,728.39,550.03
2016,9,13,12,45,889.0,121.5,2.2,23.5,841.0,764.51,575.11
2016,9,13,13,0,884.0,122.0,2.1,24.0,829.0,797.68,596.56
2016,9,13,13,15,879.0,120.5,2.0,24.0,810.0,825.89,615.05
2016,9,13,13,30,874.0,119.0,1.9,24.0,791.0,850.84,631.28
2016,9,13,13,45,869.0,116.0,1.85,24.0,765.0,870.94,644.74
2016,9,13,14,0,864.0,113.0,1.8,24.0,739.0,896.91,662.18
2016,9,13,14,15,853.5,111.0,1.75,24.0,705.5,906.67,668.93
2016,9,13,14,30,843.0,109.0,1.7,24.0,672.0,912.68,673.51
2016,9,13,14,45,831.0,105.0,1.7,24.0,633.0,911.26,674.01
2016,9,13,15,0,819.0,101.0,1.7,24.0,594.0,906.11,672.29
2016,9,13,15,15,800.0,98.0,1.7,23.5,549.0,891.97,666.06
2016,9,13,15,30,781.0,95.0,1.7,23.0,504.0,874.32,657.58
2016,9,13,15,45,756.0,90.5,1.75,23.0,455.5,845.94,641.06
2016,9,13,16,0,731.0,86.0,1.8,23.0,407.0,820.52,626.35
2016,9,13,16,15,695.0,81.0,1.8,22.5,356.0,776.34,598.76
2016,9,13,16,30,659.0,76.0,1.8,22.0,305.0,730.19,568.87
2016,9,13,16,45,607.0,69.5,1.85,22.0,253.5,666.34,523.97
2016,9,13,17,0,555.0,63.0,1.9,22.0,202.0,601.99,476.42
2016,9,13,17,15,477.5,53.5,1.8,21.0,153.0,512.62,407.98
2016,9,13,17,30,400.0,44.0,1.7,20.0,104.0,425.47,337.01
2016,9,13,17,45,275.5,30.5,1.6,19.0,64.0,301.93,225.08
2016,9,13,18,0,151.0,17.0,1.5,18.0,24.0,161.23,0.0
2016,9,13,18,15,75.5,8.5,1.75,17.5,12.0,7.26,0.0
2016,9,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,23.0,4.5,0.9,11.5,5.0,0.0,0.0
2016,9,14,6,0,46.0,9.0,0.9,12.0,10.0,7.68,0.0
2016,9,14,6,15,159.0,26.5,1.1,12.5,44.0,20.54,8.21
2016,9,14,6,30,272.0,44.0,1.3,13.0,78.0,33.84,23.65
2016,9,14,6,45,356.0,57.0,1.55,14.0,124.0,43.48,32.8
2016,9,14,7,0,440.0,70.0,1.8,15.0,170.0,52.94,41.44
2016,9,14,7,15,498.0,79.5,1.75,15.5,220.0,61.59,49.2
2016,9,14,7,30,556.0,89.0,1.7,16.0,270.0,67.57,54.38
2016,9,14,7,45,598.0,96.5,1.7,17.0,320.5,71.67,57.66
2016,9,14,8,0,640.0,104.0,1.7,18.0,371.0,75.67,60.73
2016,9,14,8,15,505.5,146.5,1.6,18.5,373.5,100.2,81.53
2016,9,14,8,30,371.0,189.0,1.5,19.0,376.0,129.13,105.64
2016,9,14,8,45,391.0,204.5,1.45,19.5,417.5,137.67,112.2
2016,9,14,9,0,411.0,220.0,1.4,20.0,459.0,137.72,111.66
2016,9,14,9,15,400.0,241.0,1.4,20.5,487.0,156.19,126.47
2016,9,14,9,30,389.0,262.0,1.4,21.0,515.0,177.78,130.79
2016,9,14,9,45,633.0,182.5,1.4,21.5,620.0,173.26,108.93
2016,9,14,10,0,877.0,103.0,1.4,22.0,725.0,216.07,128.53
2016,9,14,10,15,885.5,104.5,1.4,22.5,753.5,272.91,174.43
2016,9,14,10,30,894.0,106.0,1.4,23.0,782.0,330.05,222.84
2016,9,14,10,45,901.5,106.0,1.45,23.5,803.5,385.86,270.58
2016,9,14,11,0,909.0,106.0,1.5,24.0,825.0,441.35,317.28
2016,9,14,11,15,912.5,106.5,1.6,24.5,838.5,494.91,361.54
2016,9,14,11,30,916.0,107.0,1.7,25.0,852.0,547.3,403.61
2016,9,14,11,45,919.5,106.5,1.85,25.5,857.5,597.49,443.1
2016,9,14,12,0,923.0,106.0,2.0,26.0,863.0,646.02,480.34
2016,9,14,12,15,923.0,106.0,2.15,26.0,860.0,690.9,515.08
2016,9,14,12,30,923.0,106.0,2.3,26.0,857.0,733.42,547.57
2016,9,14,12,45,914.0,109.0,2.45,26.5,844.5,769.69,574.03
2016,9,14,13,0,905.0,112.0,2.6,27.0,832.0,802.75,596.61
2016,9,14,13,15,900.5,111.0,2.75,27.0,813.0,832.21,617.77
2016,9,14,13,30,896.0,110.0,2.9,27.0,794.0,858.4,636.86
2016,9,14,13,45,890.5,107.5,3.05,27.0,768.0,878.84,652.22
2016,9,14,14,0,885.0,105.0,3.2,27.0,742.0,895.74,665.39
2016,9,14,14,15,875.0,103.0,3.3,26.5,708.5,905.59,675.03
2016,9,14,14,30,865.0,101.0,3.4,26.0,675.0,911.74,682.43
2016,9,14,14,45,853.0,98.0,3.5,26.0,636.0,921.38,691.08
2016,9,14,15,0,841.0,95.0,3.6,26.0,597.0,917.42,690.64
2016,9,14,15,15,822.5,92.0,3.65,25.5,552.0,903.74,684.8
2016,9,14,15,30,804.0,89.0,3.7,25.0,507.0,886.5,676.58
2016,9,14,15,45,780.0,85.0,3.8,25.0,458.0,859.55,660.43
2016,9,14,16,0,756.0,81.0,3.9,25.0,409.0,829.51,641.83
2016,9,14,16,15,721.0,76.0,3.85,24.0,357.5,785.35,614.33
2016,9,14,16,30,686.0,71.0,3.8,23.0,306.0,745.72,589.09
2016,9,14,16,45,635.5,64.5,3.8,22.5,254.0,682.83,544.13
2016,9,14,17,0,585.0,58.0,3.8,22.0,202.0,619.46,496.46
2016,9,14,17,15,504.5,49.5,3.7,21.0,152.0,528.54,425.12
2016,9,14,17,30,424.0,41.0,3.6,20.0,102.0,440.07,351.16
2016,9,14,17,45,291.0,28.5,3.55,19.5,62.0,311.06,227.71
2016,9,14,18,0,158.0,16.0,3.5,19.0,22.0,129.78,0.0
2016,9,14,18,15,79.0,8.0,3.55,18.0,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,50.5,5.0,1.75,11.5,6.0,0.0,0.0
2016,9,15,6,0,101.0,10.0,1.9,12.0,12.0,8.54,0.0
2016,9,15,6,15,250.5,22.5,2.05,12.5,48.0,18.53,6.08
2016,9,15,6,30,400.0,35.0,2.2,13.0,84.0,28.72,19.14
2016,9,15,6,45,485.5,43.5,2.35,13.5,132.0,35.12,25.45
2016,9,15,7,0,571.0,52.0,2.5,14.0,180.0,41.46,31.39
2016,9,15,7,15,625.5,58.0,2.45,14.5,231.5,45.54,35.13
2016,9,15,7,30,680.0,64.0,2.4,15.0,283.0,54.0,42.6
2016,9,15,7,45,717.0,68.5,2.35,16.0,334.5,56.95,44.95
2016,9,15,8,0,754.0,73.0,2.3,17.0,386.0,59.86,47.19
2016,9,15,8,15,576.0,127.5,2.25,17.5,384.0,89.93,73.07
2016,9,15,8,30,398.0,182.0,2.2,18.0,382.0,119.38,97.9
2016,9,15,8,45,422.5,195.5,2.15,19.0,425.0,125.82,102.61
2016,9,15,9,0,447.0,209.0,2.1,20.0,468.0,131.97,107.06
2016,9,15,9,15,423.0,233.5,2.05,21.0,492.5,143.42,115.87
2016,9,15,9,30,399.0,258.0,2.0,22.0,517.0,175.32,128.85
2016,9,15,9,45,651.0,174.0,2.0,23.0,622.5,168.56,104.34
2016,9,15,10,0,903.0,90.0,2.0,24.0,728.0,210.2,122.21
2016,9,15,10,15,910.5,91.5,1.95,24.5,756.5,268.07,168.86
2016,9,15,10,30,918.0,93.0,1.9,25.0,785.0,326.11,218.05
2016,9,15,10,45,785.5,162.5,1.9,26.0,766.0,383.6,269.57
2016,9,15,11,0,653.0,232.0,1.9,27.0,747.0,428.74,308.78
2016,9,15,11,15,665.5,227.0,2.05,27.0,758.5,473.22,345.36
2016,9,15,11,30,678.0,222.0,2.2,27.0,770.0,517.86,381.42
2016,9,15,11,45,678.0,223.5,2.35,27.5,774.5,560.75,414.68
2016,9,15,12,0,678.0,225.0,2.5,28.0,779.0,602.31,446.16
2016,9,15,12,15,679.0,223.5,2.65,28.0,776.0,640.45,475.56
2016,9,15,12,30,680.0,222.0,2.8,28.0,773.0,676.81,503.27
2016,9,15,12,45,666.0,226.0,2.95,28.5,760.0,705.26,523.88
2016,9,15,13,0,652.0,230.0,3.1,29.0,747.0,730.61,542.05
2016,9,15,13,15,773.5,169.0,3.2,29.0,767.5,798.36,592.76
2016,9,15,13,30,895.0,108.0,3.3,29.0,788.0,853.87,631.59
2016,9,15,13,45,888.0,106.5,3.45,29.0,761.5,873.93,646.37
2016,9,15,14,0,881.0,105.0,3.6,29.0,735.0,890.44,659.17
2016,9,15,14,15,870.5,103.0,3.65,28.5,701.5,899.72,668.07
2016,9,15,14,30,860.0,101.0,3.7,28.0,668.0,915.1,681.37
2016,9,15,14,45,846.5,98.5,3.8,28.0,628.5,914.0,682.61
2016,9,15,15,0,833.0,96.0,3.9,28.0,589.0,909.16,681.58
2016,9,15,15,15,814.0,93.0,3.95,27.5,544.0,894.96,675.35
2016,9,15,15,30,795.0,90.0,4.0,27.0,499.0,877.23,666.74
2016,9,15,15,45,769.0,86.0,4.05,26.5,450.5,848.44,650.28
2016,9,15,16,0,743.0,82.0,4.1,26.0,402.0,816.59,631.33
2016,9,15,16,15,706.5,77.0,4.1,25.0,350.5,777.5,607.55
2016,9,15,16,30,670.0,72.0,4.1,24.0,299.0,730.84,577.15
2016,9,15,16,45,617.0,65.5,4.2,23.5,247.0,666.15,530.86
2016,9,15,17,0,564.0,59.0,4.3,23.0,195.0,601.07,481.71
2016,9,15,17,15,480.0,50.0,4.25,21.5,145.5,507.26,408.48
2016,9,15,17,30,396.0,41.0,4.2,20.0,96.0,416.09,332.29
2016,9,15,17,45,259.0,27.5,4.2,19.0,57.5,282.97,200.41
2016,9,15,18,0,122.0,14.0,4.2,18.0,19.0,101.21,0.0
2016,9,15,18,15,61.0,7.0,4.15,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,6,15,187.0,17.5,1.5,12.5,40.0,14.07,2.56
2016,9,16,6,30,374.0,35.0,1.6,13.0,80.0,28.71,19.06
2016,9,16,6,45,463.5,44.0,1.75,13.5,127.5,35.49,25.77
2016,9,16,7,0,553.0,53.0,1.9,14.0,175.0,42.21,32.06
2016,9,16,7,15,609.5,59.5,1.7,14.5,226.5,46.64,36.12
2016,9,16,7,30,666.0,66.0,1.5,15.0,278.0,51.01,39.96
2016,9,16,7,45,704.0,70.5,1.35,16.0,329.5,58.48,46.32
2016,9,16,8,0,742.0,75.0,1.2,17.0,381.0,61.33,48.49
2016,9,16,8,15,769.5,79.0,1.1,18.0,430.5,63.62,50.12
2016,9,16,8,30,797.0,83.0,1.0,19.0,480.0,65.86,51.67
2016,9,16,8,45,600.0,151.0,0.9,20.0,466.0,101.57,81.67
2016,9,16,9,0,403.0,219.0,0.8,21.0,452.0,137.43,110.93
2016,9,16,9,15,408.0,236.0,0.7,21.5,485.5,144.87,116.37
2016,9,16,9,30,413.0,253.0,0.6,22.0,519.0,163.06,118.7
2016,9,16,9,45,654.5,173.5,0.55,23.0,621.5,167.68,103.11
2016,9,16,10,0,896.0,94.0,0.5,24.0,724.0,210.41,121.66
2016,9,16,10,15,904.0,95.5,0.5,25.0,752.0,268.07,166.84
2016,9,16,10,30,912.0,97.0,0.5,26.0,780.0,325.95,214.25
2016,9,16,10,45,918.5,97.5,0.5,27.5,801.0,382.59,260.19
2016,9,16,11,0,925.0,98.0,0.5,29.0,822.0,438.78,304.45
2016,9,16,11,15,928.5,98.5,0.7,29.5,835.5,492.98,348.37
2016,9,16,11,30,932.0,99.0,0.9,30.0,849.0,545.96,390.26
2016,9,16,11,45,934.0,99.0,1.15,30.5,854.0,596.27,429.52
2016,9,16,12,0,936.0,99.0,1.4,31.0,859.0,644.77,466.51
2016,9,16,12,15,935.5,98.5,1.55,31.0,856.0,689.2,500.18
2016,9,16,12,30,935.0,98.0,1.7,31.0,853.0,731.17,531.58
2016,9,16,12,45,924.0,102.5,1.9,31.5,839.5,767.65,557.95
2016,9,16,13,0,913.0,107.0,2.1,32.0,826.0,800.79,580.39
2016,9,16,13,15,908.0,106.0,2.2,32.0,806.5,829.88,600.5
2016,9,16,13,30,903.0,105.0,2.3,32.0,787.0,855.63,618.55
2016,9,16,13,45,896.0,103.5,2.4,32.0,760.5,875.77,633.07
2016,9,16,14,0,889.0,102.0,2.5,32.0,734.0,892.32,645.46
2016,9,16,14,15,879.0,100.0,2.55,32.0,700.0,902.07,653.22
2016,9,16,14,30,869.0,98.0,2.6,32.0,666.0,908.1,658.79
2016,9,16,14,45,856.0,95.0,2.7,32.0,626.5,916.5,666.51
2016,9,16,15,0,843.0,92.0,2.8,32.0,587.0,911.48,665.58
2016,9,16,15,15,824.5,89.0,2.85,31.5,542.0,897.7,660.04
2016,9,16,15,30,806.0,86.0,2.9,31.0,497.0,880.38,652.19
2016,9,16,15,45,781.0,82.0,3.0,30.5,448.0,852.45,637.36
2016,9,16,16,0,756.0,78.0,3.1,30.0,399.0,821.45,620.06
2016,9,16,16,15,719.5,73.5,3.15,29.0,347.5,776.6,593.32
2016,9,16,16,30,683.0,69.0,3.2,28.0,296.0,736.32,568.61
2016,9,16,16,45,629.0,62.5,3.3,27.5,243.5,670.64,522.88
2016,9,16,17,0,575.0,56.0,3.4,27.0,191.0,604.68,474.3
2016,9,16,17,15,490.5,47.5,3.5,25.5,142.0,511.2,403.19
2016,9,16,17,30,406.0,39.0,3.6,24.0,93.0,420.45,328.5
2016,9,16,17,45,263.5,26.0,3.7,23.0,54.5,280.38,185.02
2016,9,16,18,0,121.0,13.0,3.8,22.0,16.0,99.21,0.0
2016,9,16,18,15,60.5,6.5,3.85,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,17.0,1.65,12.5,38.5,13.68,1.49
2016,9,17,6,30,369.0,34.0,1.7,13.0,77.0,27.89,18.27
2016,9,17,6,45,461.5,43.0,1.8,13.5,125.0,34.71,25.05
2016,9,17,7,0,554.0,52.0,1.9,14.0,173.0,41.48,31.39
2016,9,17,7,15,610.5,58.0,1.75,15.0,224.0,45.54,35.06
2016,9,17,7,30,667.0,64.0,1.6,16.0,275.0,49.59,38.53
2016,9,17,7,45,706.5,68.5,1.5,17.0,326.5,56.97,44.81
2016,9,17,8,0,746.0,73.0,1.4,18.0,378.0,59.9,47.05
2016,9,17,8,15,555.0,130.0,1.25,18.5,372.5,90.58,73.32
2016,9,17,8,30,364.0,187.0,1.1,19.0,367.0,127.99,104.69
2016,9,17,8,45,382.0,202.5,1.0,20.0,407.5,136.56,110.99
2016,9,17,9,0,400.0,218.0,0.9,21.0,448.0,144.8,117.0
2016,9,17,9,15,407.5,234.0,0.8,22.0,482.5,143.95,115.44
2016,9,17,9,30,415.0,250.0,0.7,23.0,517.0,160.78,116.93
2016,9,17,9,45,482.5,239.0,0.65,24.5,565.0,192.45,128.17
2016,9,17,10,0,550.0,228.0,0.6,26.0,613.0,231.59,151.06
2016,9,17,10,15,555.0,235.0,0.6,26.5,636.5,276.25,185.04
2016,9,17,10,30,560.0,242.0,0.6,27.0,660.0,321.42,220.87
2016,9,17,10,45,560.5,255.0,0.6,28.0,683.0,369.66,258.53
2016,9,17,11,0,561.0,268.0,0.6,29.0,706.0,417.91,295.26
2016,9,17,11,15,571.0,265.0,0.7,30.0,716.5,458.45,326.11
2016,9,17,11,30,581.0,262.0,0.8,31.0,727.0,498.95,356.2
2016,9,17,11,45,581.0,264.0,0.95,32.0,731.5,537.77,384.63
2016,9,17,12,0,581.0,266.0,1.1,33.0,736.0,575.43,411.48
2016,9,17,12,15,581.5,264.0,1.25,33.0,732.5,608.73,436.58
2016,9,17,12,30,582.0,262.0,1.4,33.0,729.0,640.39,460.26
2016,9,17,12,45,575.5,260.5,1.55,33.5,717.0,665.7,478.41
2016,9,17,13,0,569.0,259.0,1.7,34.0,705.0,688.6,494.73
2016,9,17,13,15,733.5,180.5,1.85,34.0,740.5,775.35,557.3
2016,9,17,13,30,898.0,102.0,2.0,34.0,776.0,846.7,605.95
2016,9,17,13,45,891.0,100.0,2.15,34.5,749.0,866.04,618.6
2016,9,17,14,0,884.0,98.0,2.3,35.0,722.0,881.77,629.49
2016,9,17,14,15,873.5,96.5,2.4,34.5,688.5,891.36,638.78
2016,9,17,14,30,863.0,95.0,2.5,34.0,655.0,897.27,645.95
2016,9,17,14,45,847.5,93.0,2.7,34.0,615.0,904.24,653.45
2016,9,17,15,0,832.0,91.0,2.9,34.0,575.0,897.99,652.41
2016,9,17,15,15,813.0,88.0,3.0,33.5,530.5,883.66,646.79
2016,9,17,15,30,794.0,85.0,3.1,33.0,486.0,865.83,638.85
2016,9,17,15,45,765.0,82.0,3.25,32.5,436.5,835.48,622.54
2016,9,17,16,0,736.0,79.0,3.4,32.0,387.0,802.16,603.72
2016,9,17,16,15,699.0,74.0,3.45,31.0,336.0,762.54,580.44
2016,9,17,16,30,662.0,69.0,3.5,30.0,285.0,715.66,550.8
2016,9,17,16,45,607.5,62.5,3.55,29.0,234.0,650.06,505.71
2016,9,17,17,0,553.0,56.0,3.6,28.0,183.0,584.25,457.65
2016,9,17,17,15,467.0,47.0,3.6,26.5,135.0,489.66,385.04
2016,9,17,17,30,381.0,38.0,3.6,25.0,87.0,398.04,308.91
2016,9,17,17,45,240.0,24.5,3.65,23.5,50.5,256.62,155.3
2016,9,17,18,0,99.0,11.0,3.7,22.0,14.0,81.15,0.0
2016,9,17,18,15,49.5,5.5,3.65,21.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,194.0,16.0,0.65,15.5,38.0,12.88,0.02
2016,9,18,6,30,388.0,32.0,0.6,16.0,76.0,26.28,16.6
2016,9,18,6,45,478.0,40.0,0.6,16.5,123.5,32.35,22.67
2016,9,18,7,0,568.0,48.0,0.6,17.0,171.0,38.4,28.31
2016,9,18,7,15,623.5,54.0,0.55,18.0,222.0,42.61,32.07
2016,9,18,7,30,679.0,60.0,0.5,19.0,273.0,50.88,39.21
2016,9,18,7,45,716.5,64.5,0.45,20.0,324.0,53.95,41.64
2016,9,18,8,0,754.0,69.0,0.4,21.0,375.0,56.98,43.96
2016,9,18,8,15,572.5,124.5,0.6,22.0,373.5,88.25,70.28
2016,9,18,8,30,391.0,180.0,0.8,23.0,372.0,118.52,95.08
2016,9,18,8,45,392.0,199.5,1.0,24.5,407.5,135.06,107.83
2016,9,18,9,0,393.0,219.0,1.2,26.0,443.0,145.32,115.26
2016,9,18,9,15,633.0,152.0,1.3,27.0,543.0,97.55,75.55
2016,9,18,9,30,873.0,85.0,1.4,28.0,643.0,89.74,54.71
2016,9,18,9,45,892.0,83.0,1.5,29.0,679.0,144.53,75.45
2016,9,18,10,0,911.0,81.0,1.6,30.0,715.0,201.07,112.02
2016,9,18,10,15,918.0,82.0,1.6,31.0,742.5,258.75,156.77
2016,9,18,10,30,925.0,83.0,1.6,32.0,770.0,316.49,204.04
2016,9,18,10,45,930.5,84.0,1.65,33.0,790.5,373.56,251.09
2016,9,18,11,0,936.0,85.0,1.7,34.0,811.0,430.07,296.76
2016,9,18,11,15,938.5,85.5,1.7,34.5,823.5,484.06,339.81
2016,9,18,11,30,941.0,86.0,1.7,35.0,836.0,536.7,380.43
2016,9,18,11,45,942.5,86.0,1.75,35.5,840.5,586.79,418.13
2016,9,18,12,0,944.0,86.0,1.8,36.0,845.0,634.97,453.33
2016,9,18,12,15,943.5,86.0,1.75,36.0,841.5,679.77,485.62
2016,9,18,12,30,943.0,86.0,1.7,36.0,838.0,722.09,515.39
2016,9,18,12,45,936.0,87.5,1.7,36.5,825.5,758.57,539.67
2016,9,18,13,0,929.0,89.0,1.7,37.0,813.0,791.84,560.01
2016,9,18,13,15,924.5,88.5,1.7,37.0,794.0,821.72,579.29
2016,9,18,13,30,920.0,88.0,1.7,37.0,775.0,848.27,596.49
2016,9,18,13,45,913.5,86.5,1.7,37.0,748.0,868.66,609.89
2016,9,18,14,0,907.0,85.0,1.7,37.0,721.0,885.42,621.17
2016,9,18,14,15,897.5,83.5,1.75,37.0,687.5,895.9,629.24
2016,9,18,14,30,888.0,82.0,1.8,37.0,654.0,902.65,635.2
2016,9,18,14,45,875.0,80.0,1.9,37.0,614.5,901.94,637.18
2016,9,18,15,0,862.0,78.0,2.0,37.0,575.0,897.56,637.02
2016,9,18,15,15,844.5,75.5,2.05,36.5,530.5,884.86,632.5
2016,9,18,15,30,827.0,73.0,2.1,36.0,486.0,878.64,632.24
2016,9,18,15,45,802.0,70.0,2.2,35.5,437.0,851.79,618.84
2016,9,18,16,0,777.0,67.0,2.3,35.0,388.0,821.93,603.15
2016,9,18,16,15,742.0,63.0,2.1,34.0,337.0,779.01,576.98
2016,9,18,16,30,707.0,59.0,1.9,33.0,286.0,733.95,548.31
2016,9,18,16,45,654.0,53.5,1.75,32.0,234.5,669.55,504.91
2016,9,18,17,0,601.0,48.0,1.6,31.0,183.0,604.5,458.47
2016,9,18,17,15,515.5,40.5,1.65,29.5,134.0,518.99,395.64
2016,9,18,17,30,430.0,33.0,1.7,28.0,85.0,429.65,323.03
2016,9,18,17,45,276.0,21.5,1.8,27.0,48.5,276.55,142.96
2016,9,18,18,0,122.0,10.0,1.9,26.0,12.0,96.56,0.0
2016,9,18,18,15,61.0,5.0,2.1,25.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,165.5,16.5,2.05,17.5,35.0,13.31,0.0
2016,9,19,6,30,331.0,33.0,2.3,18.0,70.0,27.05,16.92
2016,9,19,6,45,415.5,44.0,2.55,19.0,115.5,35.5,25.03
2016,9,19,7,0,500.0,55.0,2.8,20.0,161.0,43.76,32.51
2016,9,19,7,15,559.0,62.5,2.6,20.5,211.5,48.84,37.08
2016,9,19,7,30,618.0,70.0,2.4,21.0,262.0,53.84,41.4
2016,9,19,7,45,656.5,76.0,2.25,22.0,312.0,57.42,44.26
2016,9,19,8,0,695.0,82.0,2.1,23.0,362.0,60.91,46.95
2016,9,19,8,15,532.0,132.5,2.05,24.0,363.0,92.08,73.03
2016,9,19,8,30,369.0,183.0,2.0,25.0,364.0,125.81,100.61
2016,9,19,8,45,376.5,201.0,1.95,26.5,400.5,135.73,107.78
2016,9,19,9,0,384.0,219.0,1.9,28.0,437.0,145.25,114.5
2016,9,19,9,15,416.5,228.0,1.9,29.0,479.5,141.1,110.36
2016,9,19,9,30,449.0,237.0,1.9,30.0,522.0,153.09,108.85
2016,9,19,9,45,494.5,233.0,1.9,31.0,562.5,188.53,122.61
2016,9,19,10,0,540.0,229.0,1.9,32.0,603.0,229.1,147.27
2016,9,19,10,15,545.0,236.5,1.95,32.5,626.5,273.53,180.76
2016,9,19,10,30,550.0,244.0,2.0,33.0,650.0,318.51,216.3
2016,9,19,10,45,550.0,252.0,2.05,34.0,667.5,362.61,251.08
2016,9,19,11,0,550.0,260.0,2.1,35.0,685.0,406.47,285.05
2016,9,19,11,15,550.0,265.0,2.2,35.0,696.0,447.72,317.72
2016,9,19,11,30,550.0,270.0,2.3,35.0,707.0,488.32,349.26
2016,9,19,11,45,550.0,272.0,2.45,35.5,711.0,525.75,377.37
2016,9,19,12,0,550.0,274.0,2.6,36.0,715.0,562.08,404.07
2016,9,19,12,15,550.0,272.5,2.7,36.0,711.5,594.23,428.14
2016,9,19,12,30,550.0,271.0,2.8,36.0,708.0,624.79,450.8
2016,9,19,12,45,720.0,190.5,2.95,36.5,753.5,707.25,510.2
2016,9,19,13,0,890.0,110.0,3.1,37.0,799.0,781.25,562.68
2016,9,19,13,15,884.5,109.0,3.25,36.5,779.5,809.1,583.03
2016,9,19,13,30,879.0,108.0,3.4,36.0,760.0,833.65,601.7
2016,9,19,13,45,872.0,106.0,3.55,36.0,733.5,852.55,615.58
2016,9,19,14,0,865.0,104.0,3.7,36.0,707.0,867.93,627.33
2016,9,19,14,15,854.0,102.0,3.8,35.5,673.0,885.44,641.75
2016,9,19,14,30,843.0,100.0,3.9,35.0,639.0,890.51,648.15
2016,9,19,14,45,831.0,96.5,4.05,35.0,600.0,889.19,649.47
2016,9,19,15,0,819.0,93.0,4.2,35.0,561.0,884.18,648.49
2016,9,19,15,15,799.0,90.0,4.25,34.5,516.5,868.84,641.54
2016,9,19,15,30,779.0,87.0,4.3,34.0,472.0,850.04,632.25
2016,9,19,15,45,755.5,82.0,4.35,33.5,424.0,822.32,616.67
2016,9,19,16,0,732.0,77.0,4.4,33.0,376.0,791.6,598.63
2016,9,19,16,15,694.0,72.0,4.35,32.0,325.5,751.17,573.88
2016,9,19,16,30,656.0,67.0,4.3,31.0,275.0,703.62,542.82
2016,9,19,16,45,605.0,59.5,4.25,30.0,224.5,640.01,498.17
2016,9,19,17,0,554.0,52.0,4.2,29.0,174.0,576.18,450.56
2016,9,19,17,15,464.0,43.0,4.05,28.0,126.0,479.02,374.16
2016,9,19,17,30,374.0,34.0,3.9,27.0,78.0,385.49,293.72
2016,9,19,17,45,187.0,17.0,3.8,26.0,39.0,199.35,80.96
2016,9,19,18,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
