Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,21,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,182.0,16.5,3.75,14.5,36.0,13.39,0.0
2016,9,20,6,30,364.0,33.0,3.9,15.0,72.0,27.23,17.18
2016,9,20,6,45,469.5,41.0,4.1,15.5,120.5,33.28,23.43
2016,9,20,7,0,575.0,49.0,4.3,16.0,169.0,39.37,29.17
2016,9,20,7,15,632.0,54.5,4.25,16.5,220.5,43.16,32.68
2016,9,20,7,30,689.0,60.0,4.2,17.0,272.0,51.09,39.67
2016,9,20,7,45,730.0,64.0,4.2,18.0,324.0,53.81,41.85
2016,9,20,8,0,771.0,68.0,4.2,19.0,376.0,56.53,43.94
2016,9,20,8,15,797.0,71.0,4.15,19.5,425.0,58.29,45.24
2016,9,20,8,30,823.0,74.0,4.1,20.0,474.0,60.04,46.5
2016,9,20,8,45,842.0,76.5,4.1,21.0,519.0,69.48,54.25
2016,9,20,9,0,861.0,79.0,4.1,22.0,564.0,71.4,55.49
2016,9,20,9,15,874.5,81.0,4.1,22.5,604.0,72.81,56.4
2016,9,20,9,30,888.0,83.0,4.1,23.0,644.0,86.12,54.9
2016,9,20,9,45,894.0,86.5,4.15,23.5,677.0,144.18,77.8
2016,9,20,10,0,900.0,90.0,4.2,24.0,710.0,202.7,117.26
2016,9,20,10,15,907.0,91.0,4.2,24.5,737.5,259.93,163.32
2016,9,20,10,30,914.0,92.0,4.2,25.0,765.0,317.2,212.51
2016,9,20,10,45,920.5,92.0,4.25,25.5,785.0,373.39,261.57
2016,9,20,11,0,927.0,92.0,4.3,26.0,805.0,429.08,309.67
2016,9,20,11,15,929.5,93.0,4.35,26.0,817.0,483.11,356.14
2016,9,20,11,30,932.0,94.0,4.4,26.0,829.0,535.8,400.43
2016,9,20,11,45,714.0,191.5,4.5,26.5,756.5,549.2,413.37
2016,9,20,12,0,496.0,289.0,4.6,27.0,684.0,541.95,408.66
2016,9,20,12,15,495.5,287.5,4.65,27.0,680.5,571.7,432.33
2016,9,20,12,30,495.0,286.0,4.7,27.0,677.0,599.96,454.44
2016,9,20,12,45,490.5,283.5,4.8,27.5,666.5,622.87,471.65
2016,9,20,13,0,486.0,281.0,4.9,28.0,656.0,643.7,487.14
2016,9,20,13,15,483.5,274.5,4.95,28.0,639.5,660.22,500.35
2016,9,20,13,30,481.0,268.0,5.0,28.0,623.0,674.45,511.91
2016,9,20,13,45,471.5,263.5,5.1,28.0,600.5,682.48,519.06
2016,9,20,14,0,462.0,259.0,5.2,28.0,578.0,687.91,524.41
2016,9,20,14,15,502.5,230.0,5.25,27.5,562.0,709.52,543.79
2016,9,20,14,30,543.0,201.0,5.3,27.0,546.0,728.68,561.59
2016,9,20,14,45,532.5,191.0,5.35,27.0,511.5,720.14,557.1
2016,9,20,15,0,522.0,181.0,5.4,27.0,477.0,708.8,550.72
2016,9,20,15,15,659.0,130.5,5.35,26.0,473.5,792.42,616.43
2016,9,20,15,30,796.0,80.0,5.3,25.0,470.0,854.65,665.09
2016,9,20,15,45,767.0,77.0,5.3,24.5,421.0,824.31,646.06
2016,9,20,16,0,738.0,74.0,5.3,24.0,372.0,791.04,624.93
2016,9,20,16,15,699.5,69.0,5.2,23.0,321.0,744.14,593.65
2016,9,20,16,30,661.0,64.0,5.1,22.0,270.0,701.77,564.48
2016,9,20,16,45,602.5,58.0,5.05,21.5,219.0,633.88,513.06
2016,9,20,17,0,544.0,52.0,5.0,21.0,168.0,566.05,458.93
2016,9,20,17,15,451.5,43.0,4.9,20.0,121.0,467.37,377.79
2016,9,20,17,30,359.0,34.0,4.8,19.0,74.0,372.33,291.4
2016,9,20,17,45,179.5,17.0,4.75,18.5,37.0,190.8,47.44
2016,9,20,18,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,159.0,17.0,4.7,13.0,34.0,13.84,0.0
2016,9,21,6,30,318.0,34.0,4.9,13.0,68.0,28.08,17.9
2016,9,21,6,45,428.0,43.0,5.1,13.5,115.5,34.87,24.99
2016,9,21,7,0,538.0,52.0,5.3,14.0,163.0,41.67,31.44
2016,9,21,7,15,597.5,58.5,5.35,14.5,214.0,46.11,35.56
2016,9,21,7,30,657.0,65.0,5.4,15.0,265.0,50.52,39.48
2016,9,21,7,45,703.0,68.0,5.5,15.5,316.5,56.82,44.95
2016,9,21,8,0,749.0,71.0,5.6,16.0,368.0,58.66,46.37
2016,9,21,8,15,611.5,114.0,5.6,16.5,377.0,81.54,66.19
2016,9,21,8,30,474.0,157.0,5.6,17.0,386.0,105.64,86.77
2016,9,21,8,45,325.0,204.0,5.7,17.5,368.0,136.78,113.09
2016,9,21,9,0,176.0,251.0,5.8,18.0,350.0,167.54,138.7
2016,9,21,9,15,468.0,187.0,5.85,18.5,475.5,118.26,96.23
2016,9,21,9,30,760.0,123.0,5.9,19.0,601.0,97.76,67.57
2016,9,21,9,45,718.5,150.0,6.0,19.5,621.0,153.29,93.27
2016,9,21,10,0,677.0,177.0,6.1,20.0,641.0,213.0,137.34
2016,9,21,10,15,745.5,157.0,6.1,20.0,686.5,258.74,172.33
2016,9,21,10,30,814.0,137.0,6.1,20.0,732.0,316.36,220.29
2016,9,21,10,45,662.0,207.0,6.15,20.0,699.5,364.93,268.37
2016,9,21,11,0,510.0,277.0,6.2,20.0,667.0,401.94,304.65
2016,9,21,11,15,518.5,276.0,6.15,20.0,678.0,440.68,338.01
2016,9,21,11,30,527.0,275.0,6.1,20.0,689.0,479.4,370.85
2016,9,21,11,45,528.0,276.5,6.05,20.0,693.5,515.9,401.41
2016,9,21,12,0,529.0,278.0,6.0,20.0,698.0,551.41,430.63
2016,9,21,12,15,531.5,276.0,6.05,20.0,696.0,583.79,457.24
2016,9,21,12,30,534.0,274.0,6.1,20.0,694.0,614.81,482.49
2016,9,21,12,45,591.0,248.5,6.15,20.0,706.5,661.77,520.45
2016,9,21,13,0,648.0,223.0,6.2,20.0,719.0,714.1,562.13
2016,9,21,13,15,653.5,213.5,6.25,20.0,703.0,738.62,582.15
2016,9,21,13,30,659.0,204.0,6.3,20.0,687.0,760.64,600.34
2016,9,21,13,45,666.0,191.5,6.4,20.0,664.5,778.3,615.6
2016,9,21,14,0,673.0,179.0,6.5,20.0,642.0,793.06,628.78
2016,9,21,14,15,679.0,165.0,6.5,20.0,612.0,802.32,636.97
2016,9,21,14,30,685.0,151.0,6.5,20.0,582.0,808.26,642.7
2016,9,21,14,45,680.0,141.5,6.55,20.0,547.0,805.94,642.63
2016,9,21,15,0,675.0,132.0,6.6,20.0,512.0,800.27,640.22
2016,9,21,15,15,758.5,105.5,6.55,19.5,499.0,851.48,681.52
2016,9,21,15,30,842.0,79.0,6.5,19.0,486.0,893.09,715.48
2016,9,21,15,45,821.0,74.0,6.45,19.0,437.0,867.28,697.87
2016,9,21,16,0,800.0,69.0,6.4,19.0,388.0,838.27,677.83
2016,9,21,16,15,762.0,64.5,6.25,18.5,335.0,791.83,644.78
2016,9,21,16,30,724.0,60.0,6.1,18.0,282.0,743.19,608.8
2016,9,21,16,45,671.5,53.5,6.0,17.5,229.0,677.84,558.0
2016,9,21,17,0,619.0,47.0,5.9,17.0,176.0,611.7,503.64
2016,9,21,17,15,521.5,39.0,5.7,16.5,126.5,517.06,422.63
2016,9,21,17,30,424.0,31.0,5.5,16.0,77.0,418.46,327.5
2016,9,21,17,45,212.0,15.5,5.35,15.5,38.5,209.7,0.0
2016,9,21,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,162.0,16.0,3.0,10.5,32.5,13.02,0.0
2016,9,22,6,30,324.0,32.0,3.3,11.0,65.0,26.39,16.5
2016,9,22,6,45,422.5,42.0,3.6,12.0,111.5,34.07,24.43
2016,9,22,7,0,521.0,52.0,3.9,13.0,158.0,41.65,31.54
2016,9,22,7,15,583.0,59.0,3.85,13.5,209.0,46.47,36.04
2016,9,22,7,30,645.0,66.0,3.8,14.0,260.0,51.25,40.31
2016,9,22,7,45,690.0,70.5,3.8,15.0,312.0,53.94,42.5
2016,9,22,8,0,735.0,75.0,3.8,16.0,364.0,61.71,49.08
2016,9,22,8,15,764.0,79.0,3.7,16.5,413.5,64.03,50.86
2016,9,22,8,30,793.0,83.0,3.6,17.0,463.0,66.31,52.58
2016,9,22,8,45,585.0,149.5,3.5,17.5,444.5,101.8,82.97
2016,9,22,9,0,377.0,216.0,3.4,18.0,426.0,143.68,118.23
2016,9,22,9,15,389.0,231.0,3.4,18.5,461.5,151.33,124.06
2016,9,22,9,30,401.0,246.0,3.4,19.0,497.0,163.87,124.73
2016,9,22,9,45,417.0,256.5,3.4,19.5,529.5,193.74,136.37
2016,9,22,10,0,433.0,267.0,3.4,20.0,562.0,234.74,164.31
2016,9,22,10,15,440.5,273.5,3.4,20.5,584.0,273.57,194.64
2016,9,22,10,30,448.0,280.0,3.4,21.0,606.0,313.29,227.27
2016,9,22,10,45,694.0,185.0,3.45,21.5,706.0,358.14,258.55
2016,9,22,11,0,940.0,90.0,3.5,22.0,806.0,429.31,313.35
2016,9,22,11,15,943.0,90.5,3.5,22.0,818.0,483.74,360.57
2016,9,22,11,30,946.0,91.0,3.5,22.0,830.0,536.83,405.6
2016,9,22,11,45,948.5,90.5,3.55,22.5,834.5,587.23,446.67
2016,9,22,12,0,951.0,90.0,3.6,23.0,839.0,635.76,485.14
2016,9,22,12,15,950.5,89.5,3.55,23.0,835.0,680.33,520.35
2016,9,22,12,30,950.0,89.0,3.5,23.0,831.0,722.35,552.9
2016,9,22,12,45,945.5,89.5,3.45,23.5,819.0,759.8,580.34
2016,9,22,13,0,941.0,90.0,3.4,24.0,807.0,794.13,603.47
2016,9,22,13,15,936.5,89.0,3.35,24.0,787.0,823.7,624.15
2016,9,22,13,30,932.0,88.0,3.3,24.0,767.0,849.85,642.49
2016,9,22,13,45,926.0,86.5,3.25,24.0,740.0,870.74,657.27
2016,9,22,14,0,920.0,85.0,3.2,24.0,713.0,887.98,669.69
2016,9,22,14,15,910.0,83.5,3.2,24.0,678.5,898.07,677.71
2016,9,22,14,30,900.0,82.0,3.2,24.0,644.0,904.38,683.37
2016,9,22,14,45,886.0,80.0,3.2,24.0,603.5,902.76,683.82
2016,9,22,15,0,872.0,78.0,3.2,24.0,563.0,897.43,681.93
2016,9,22,15,15,853.0,75.0,3.3,23.5,517.5,882.71,675.63
2016,9,22,15,30,834.0,72.0,3.4,23.0,472.0,874.21,673.69
2016,9,22,15,45,803.0,70.0,3.55,23.0,422.0,843.23,654.66
2016,9,22,16,0,772.0,68.0,3.7,23.0,372.0,809.28,633.1
2016,9,22,16,15,732.5,63.5,3.75,22.0,320.0,761.9,602.79
2016,9,22,16,30,693.0,59.0,3.8,21.0,268.0,712.47,569.37
2016,9,22,16,45,624.5,54.0,3.9,20.5,215.0,643.12,517.73
2016,9,22,17,0,556.0,49.0,4.0,20.0,162.0,568.38,458.72
2016,9,22,17,15,455.5,40.0,4.1,19.0,114.5,463.72,373.0
2016,9,22,17,30,355.0,31.0,4.2,18.0,67.0,363.51,277.48
2016,9,22,17,45,177.5,15.5,4.3,17.0,33.5,181.04,0.0
2016,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,192.5,14.0,1.45,11.0,33.0,11.36,0.0
2016,9,23,6,30,385.0,28.0,1.7,12.0,66.0,23.1,13.53
2016,9,23,6,45,479.5,36.5,2.0,13.0,112.5,29.72,20.49
2016,9,23,7,0,574.0,45.0,2.3,14.0,159.0,36.29,26.66
2016,9,23,7,15,631.0,50.5,2.4,15.0,210.0,43.73,33.38
2016,9,23,7,30,688.0,56.0,2.5,16.0,261.0,47.94,37.06
2016,9,23,7,45,723.5,61.0,2.6,17.0,311.5,51.52,40.03
2016,9,23,8,0,759.0,66.0,2.7,18.0,362.0,55.02,42.84
2016,9,23,8,15,785.0,69.0,2.8,18.5,410.5,56.82,44.19
2016,9,23,8,30,811.0,72.0,2.9,19.0,459.0,58.61,45.5
2016,9,23,8,45,830.0,75.0,3.05,20.0,503.5,60.27,46.59
2016,9,23,9,0,849.0,78.0,3.2,21.0,548.0,70.57,55.05
2016,9,23,9,15,862.5,80.0,3.2,21.5,587.0,72.0,55.99
2016,9,23,9,30,876.0,82.0,3.2,22.0,626.0,80.77,63.14
2016,9,23,9,45,750.0,137.5,3.25,22.5,621.5,145.69,85.43
2016,9,23,10,0,624.0,193.0,3.3,23.0,617.0,214.38,138.59
2016,9,23,10,15,768.5,139.5,3.3,23.5,682.0,255.2,165.23
2016,9,23,10,30,913.0,86.0,3.3,24.0,747.0,308.05,205.49
2016,9,23,10,45,918.5,86.5,3.35,24.5,766.5,364.02,254.44
2016,9,23,11,0,924.0,87.0,3.4,25.0,786.0,419.38,302.36
2016,9,23,11,15,926.5,87.5,3.45,25.0,798.0,472.63,348.29
2016,9,23,11,30,929.0,88.0,3.5,25.0,810.0,524.5,392.04
2016,9,23,11,45,928.5,88.5,3.55,25.5,813.0,573.2,431.47
2016,9,23,12,0,928.0,89.0,3.6,26.0,816.0,619.83,468.2
2016,9,23,12,15,926.5,89.0,3.65,26.0,811.5,663.12,502.48
2016,9,23,12,30,925.0,89.0,3.7,26.0,807.0,703.87,534.21
2016,9,23,12,45,919.0,89.5,3.75,26.0,794.0,739.23,561.54
2016,9,23,13,0,913.0,90.0,3.8,26.0,781.0,771.43,584.98
2016,9,23,13,15,908.0,89.0,3.8,26.0,761.0,799.62,605.06
2016,9,23,13,30,903.0,88.0,3.8,26.0,741.0,824.47,622.87
2016,9,23,13,45,894.0,87.0,3.8,26.0,713.5,842.59,636.14
2016,9,23,14,0,885.0,86.0,3.8,26.0,686.0,857.06,647.07
2016,9,23,14,15,874.5,84.5,3.85,26.0,652.5,866.04,654.64
2016,9,23,14,30,864.0,83.0,3.9,26.0,619.0,871.34,659.88
2016,9,23,14,45,850.5,80.5,3.95,26.0,579.5,869.16,660.14
2016,9,23,15,0,837.0,78.0,4.0,26.0,540.0,863.37,658.08
2016,9,23,15,15,818.0,75.5,4.05,25.5,495.5,858.73,658.23
2016,9,23,15,30,799.0,73.0,4.1,25.0,451.0,841.29,649.36
2016,9,23,15,45,769.5,70.0,4.15,25.0,402.5,810.5,629.6
2016,9,23,16,0,740.0,67.0,4.2,25.0,354.0,776.87,607.4
2016,9,23,16,15,701.0,62.5,4.25,24.0,304.0,730.37,577.24
2016,9,23,16,30,662.0,58.0,4.3,23.0,254.0,681.93,544.07
2016,9,23,16,45,602.5,52.0,4.35,22.5,203.5,619.54,497.05
2016,9,23,17,0,543.0,46.0,4.4,22.0,153.0,551.64,442.89
2016,9,23,17,15,443.0,37.0,4.5,21.0,107.0,448.25,357.96
2016,9,23,17,30,343.0,28.0,4.6,20.0,61.0,349.94,260.21
2016,9,23,17,45,171.5,14.0,4.75,19.0,30.5,138.23,0.0
2016,9,23,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,204.0,13.0,1.95,14.0,32.5,10.55,0.0
2016,9,24,6,30,408.0,26.0,2.3,15.0,65.0,23.41,13.37
2016,9,24,6,45,504.0,33.5,2.65,16.0,112.0,29.78,20.21
2016,9,24,7,0,600.0,41.0,3.0,17.0,159.0,36.16,26.16
2016,9,24,7,15,657.5,46.0,3.05,17.5,210.5,40.13,29.84
2016,9,24,7,30,715.0,51.0,3.1,18.0,262.0,44.11,33.37
2016,9,24,7,45,752.0,55.0,3.2,19.0,313.0,47.09,35.82
2016,9,24,8,0,789.0,59.0,3.3,20.0,364.0,50.04,38.15
2016,9,24,8,15,815.0,62.0,3.35,20.5,413.0,58.75,45.5
2016,9,24,8,30,841.0,65.0,3.4,21.0,462.0,61.47,47.59
2016,9,24,8,45,860.0,67.0,3.45,22.0,507.5,63.31,48.81
2016,9,24,9,0,879.0,69.0,3.5,23.0,553.0,65.06,49.94
2016,9,24,9,15,892.5,71.0,3.55,23.5,593.0,66.64,51.02
2016,9,24,9,30,906.0,73.0,3.6,24.0,633.0,74.22,57.15
2016,9,24,9,45,920.0,72.5,3.65,25.0,667.5,131.09,67.62
2016,9,24,10,0,934.0,72.0,3.7,26.0,702.0,189.17,104.58
2016,9,24,10,15,941.0,73.0,3.7,26.5,729.5,247.9,151.0
2016,9,24,10,30,948.0,74.0,3.7,27.0,757.0,306.63,200.94
2016,9,24,10,45,953.5,74.0,3.7,28.0,777.0,363.86,250.11
2016,9,24,11,0,959.0,74.0,3.7,29.0,797.0,420.41,298.01
2016,9,24,11,15,961.5,74.5,3.65,29.0,809.0,475.17,344.55
2016,9,24,11,30,964.0,75.0,3.6,29.0,821.0,528.48,388.76
2016,9,24,11,45,965.5,75.0,3.6,29.5,825.0,579.16,429.06
2016,9,24,12,0,967.0,75.0,3.6,30.0,829.0,627.82,466.65
2016,9,24,12,15,966.0,75.0,3.55,30.0,825.0,672.74,501.31
2016,9,24,12,30,965.0,75.0,3.5,30.0,821.0,715.02,533.3
2016,9,24,12,45,953.0,80.0,3.5,30.5,807.0,751.78,559.67
2016,9,24,13,0,941.0,85.0,3.5,31.0,793.0,785.03,581.62
2016,9,24,13,15,936.0,84.5,3.45,31.0,773.0,814.45,601.75
2016,9,24,13,30,931.0,84.0,3.4,31.0,753.0,840.47,619.59
2016,9,24,13,45,924.0,82.5,3.4,31.5,725.5,860.25,632.31
2016,9,24,14,0,917.0,81.0,3.4,32.0,698.0,876.35,642.69
2016,9,24,14,15,906.5,79.5,3.35,32.0,663.5,885.73,649.75
2016,9,24,14,30,896.0,78.0,3.3,32.0,629.0,891.32,654.5
2016,9,24,14,45,882.0,76.0,3.25,32.0,589.0,889.47,654.47
2016,9,24,15,0,868.0,74.0,3.2,32.0,549.0,883.92,652.17
2016,9,24,15,15,848.5,71.5,3.15,31.5,503.5,869.21,645.14
2016,9,24,15,30,829.0,69.0,3.1,31.0,458.0,860.68,642.34
2016,9,24,15,45,802.0,66.0,3.05,31.0,408.5,832.0,624.36
2016,9,24,16,0,775.0,63.0,3.0,31.0,359.0,800.38,604.11
2016,9,24,16,15,735.5,58.5,2.6,29.5,307.5,753.11,573.74
2016,9,24,16,30,696.0,54.0,2.2,28.0,256.0,703.89,540.44
2016,9,24,16,45,635.5,48.5,1.85,27.0,204.5,634.09,489.4
2016,9,24,17,0,575.0,43.0,1.5,26.0,153.0,563.97,435.12
2016,9,24,17,15,471.0,34.5,1.55,25.0,106.5,465.61,357.81
2016,9,24,17,30,367.0,26.0,1.6,24.0,60.0,365.01,255.44
2016,9,24,17,45,183.5,13.0,1.65,23.0,30.0,145.54,0.0
2016,9,24,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,204.5,13.0,2.3,14.5,32.0,11.1,0.0
2016,9,25,6,30,409.0,26.0,2.6,15.0,64.0,23.48,13.18
2016,9,25,6,45,508.5,33.5,2.95,16.0,111.5,29.86,20.23
2016,9,25,7,0,608.0,41.0,3.3,17.0,159.0,36.25,26.22
2016,9,25,7,15,666.0,46.5,3.15,18.0,211.0,40.66,30.23
2016,9,25,7,30,724.0,52.0,3.0,19.0,263.0,45.05,34.05
2016,9,25,7,45,761.0,56.0,2.85,20.0,315.0,48.01,36.47
2016,9,25,8,0,798.0,60.0,2.7,21.0,367.0,50.94,38.78
2016,9,25,8,15,824.0,63.0,2.6,22.0,416.0,59.55,45.91
2016,9,25,8,30,850.0,66.0,2.5,23.0,465.0,62.28,47.89
2016,9,25,8,45,867.5,68.5,2.4,24.0,510.0,64.44,49.36
2016,9,25,9,0,885.0,71.0,2.3,25.0,555.0,66.49,50.73
2016,9,25,9,15,898.5,73.0,2.3,26.0,595.0,68.06,51.68
2016,9,25,9,30,912.0,75.0,2.3,27.0,635.0,74.12,56.34
2016,9,25,9,45,925.5,74.5,2.35,28.0,669.5,131.35,67.14
2016,9,25,10,0,939.0,74.0,2.4,29.0,704.0,189.7,103.36
2016,9,25,10,15,945.5,75.0,2.4,29.5,731.0,248.65,149.0
2016,9,25,10,30,952.0,76.0,2.4,30.0,758.0,307.52,198.06
2016,9,25,10,45,955.0,77.5,2.45,31.0,777.5,365.38,246.77
2016,9,25,11,0,958.0,79.0,2.5,32.0,797.0,422.33,294.0
2016,9,25,11,15,960.5,79.5,2.45,32.5,809.0,477.12,338.76
2016,9,25,11,30,963.0,80.0,2.4,33.0,821.0,530.46,380.97
2016,9,25,11,45,963.5,80.0,2.35,33.5,824.5,580.64,419.5
2016,9,25,12,0,964.0,80.0,2.3,34.0,828.0,628.72,455.22
2016,9,25,12,15,962.5,80.0,2.15,34.0,823.5,673.27,487.81
2016,9,25,12,30,961.0,80.0,2.0,34.0,819.0,715.16,517.54
2016,9,25,12,45,955.0,81.5,1.95,34.5,805.5,752.57,542.94
2016,9,25,13,0,949.0,83.0,1.9,35.0,792.0,786.76,564.19
2016,9,25,13,15,943.5,82.0,1.8,35.0,771.5,815.43,582.19
2016,9,25,13,30,938.0,81.0,1.7,35.0,751.0,840.59,597.85
2016,9,25,13,45,927.5,81.5,1.6,35.5,722.5,859.73,608.39
2016,9,25,14,0,917.0,82.0,1.5,36.0,694.0,875.12,616.55
2016,9,25,14,15,906.5,80.0,1.45,35.5,659.5,883.91,623.77
2016,9,25,14,30,896.0,78.0,1.4,35.0,625.0,888.88,628.82
2016,9,25,14,45,878.5,77.0,1.4,35.0,584.0,885.1,627.89
2016,9,25,15,0,861.0,76.0,1.4,35.0,543.0,877.65,624.85
2016,9,25,15,15,841.0,73.5,1.4,34.5,497.0,871.99,624.35
2016,9,25,15,30,821.0,71.0,1.4,34.0,451.0,853.59,615.66
2016,9,25,15,45,790.5,68.0,1.45,34.0,401.5,821.84,597.54
2016,9,25,16,0,760.0,65.0,1.5,34.0,352.0,787.21,577.05
2016,9,25,16,15,719.0,60.5,1.35,33.0,300.5,738.84,546.79
2016,9,25,16,30,678.0,56.0,1.2,32.0,249.0,688.56,513.77
2016,9,25,16,45,612.0,50.0,1.05,31.0,197.5,613.83,461.61
2016,9,25,17,0,546.0,44.0,0.9,30.0,146.0,547.74,412.37
2016,9,25,17,15,439.0,35.0,0.95,29.0,100.0,439.56,329.69
2016,9,25,17,30,332.0,26.0,1.0,28.0,54.0,333.95,219.52
2016,9,25,17,45,166.0,13.0,1.1,27.5,27.0,132.12,0.0
2016,9,25,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,15.0,1.3,17.0,26.5,12.8,0.0
2016,9,26,6,30,257.0,30.0,1.4,18.0,53.0,24.78,13.71
2016,9,26,6,45,358.5,42.0,1.5,19.0,97.5,34.16,23.6
2016,9,26,7,0,460.0,54.0,1.6,20.0,142.0,43.35,32.0
2016,9,26,7,15,526.0,63.0,1.5,20.5,192.5,49.65,37.72
2016,9,26,7,30,592.0,72.0,1.4,21.0,243.0,55.83,43.12
2016,9,26,7,45,636.0,78.5,1.3,22.0,293.5,59.75,46.31
2016,9,26,8,0,680.0,85.0,1.2,23.0,344.0,63.6,49.32
2016,9,26,8,15,712.0,90.0,1.05,24.0,393.0,66.15,51.12
2016,9,26,8,30,744.0,95.0,0.9,25.0,442.0,68.64,52.84
2016,9,26,8,45,766.0,99.5,0.75,26.0,487.0,77.29,59.67
2016,9,26,9,0,788.0,104.0,0.6,27.0,532.0,79.42,60.96
2016,9,26,9,15,805.5,107.0,0.65,28.0,572.5,80.37,61.32
2016,9,26,9,30,823.0,110.0,0.7,29.0,613.0,84.18,64.01
2016,9,26,9,45,835.0,112.5,0.8,30.5,647.0,139.42,75.77
2016,9,26,10,0,847.0,115.0,0.9,32.0,681.0,195.92,109.97
2016,9,26,10,15,856.5,117.0,0.95,33.0,708.5,252.6,151.98
2016,9,26,10,30,866.0,119.0,1.0,34.0,736.0,309.78,197.26
2016,9,26,10,45,872.5,120.0,1.05,35.0,756.5,365.52,242.06
2016,9,26,11,0,879.0,121.0,1.1,36.0,777.0,420.91,285.85
2016,9,26,11,15,883.0,122.0,1.25,36.0,789.0,476.28,330.11
2016,9,26,11,30,887.0,123.0,1.4,36.0,801.0,527.72,370.7
2016,9,26,11,45,889.0,122.5,1.55,36.5,805.5,575.59,407.1
2016,9,26,12,0,891.0,122.0,1.7,37.0,810.0,621.66,441.28
2016,9,26,12,15,890.0,122.0,1.9,37.0,805.5,664.32,473.57
2016,9,26,12,30,889.0,122.0,2.1,37.0,801.0,704.57,503.7
2016,9,26,12,45,912.5,108.5,2.3,37.5,795.5,746.83,534.02
2016,9,26,13,0,936.0,95.0,2.5,38.0,790.0,787.07,561.74
2016,9,26,13,15,930.5,94.0,2.7,37.5,769.5,815.61,583.01
2016,9,26,13,30,925.0,93.0,2.9,37.0,749.0,840.69,602.3
2016,9,26,13,45,917.0,91.5,3.1,37.0,721.0,859.67,616.54
2016,9,26,14,0,909.0,90.0,3.3,37.0,693.0,874.94,628.56
2016,9,26,14,15,898.0,88.0,3.4,36.5,658.0,883.35,637.05
2016,9,26,14,30,887.0,86.0,3.5,36.0,623.0,887.97,643.29
2016,9,26,14,45,872.5,83.5,3.6,36.0,582.5,885.17,643.5
2016,9,26,15,0,858.0,81.0,3.7,36.0,542.0,888.05,647.65
2016,9,26,15,15,837.5,78.0,3.7,35.5,496.0,872.11,640.14
2016,9,26,15,30,817.0,75.0,3.7,35.0,450.0,852.64,630.29
2016,9,26,15,45,788.5,71.5,3.7,34.5,400.5,822.09,612.67
2016,9,26,16,0,760.0,68.0,3.7,34.0,351.0,788.57,592.48
2016,9,26,16,15,718.5,63.0,3.3,33.0,299.0,739.14,559.71
2016,9,26,16,30,677.0,58.0,2.9,32.0,247.0,687.7,524.0
2016,9,26,16,45,614.5,51.0,2.55,31.0,195.5,622.34,476.26
2016,9,26,17,0,552.0,44.0,2.2,30.0,144.0,550.83,420.93
2016,9,26,17,15,444.0,34.5,2.15,28.5,98.0,441.43,334.64
2016,9,26,17,30,336.0,25.0,2.1,27.0,52.0,331.19,206.86
2016,9,26,17,45,168.0,12.5,2.05,25.5,26.0,132.55,0.0
2016,9,26,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,13.5,1.4,17.0,27.0,11.52,0.0
2016,9,27,6,30,301.0,27.0,1.5,18.0,54.0,22.28,11.42
2016,9,27,6,45,393.0,39.0,1.65,19.0,98.0,31.78,21.51
2016,9,27,7,0,485.0,51.0,1.8,20.0,142.0,41.04,29.97
2016,9,27,7,15,550.0,59.0,1.8,20.5,192.5,46.65,35.1
2016,9,27,7,30,615.0,67.0,1.8,21.0,243.0,52.18,39.95
2016,9,27,7,45,651.0,75.0,1.8,22.0,292.5,57.33,44.23
2016,9,27,8,0,687.0,83.0,1.8,23.0,342.0,62.31,48.23
2016,9,27,8,15,718.0,87.5,1.7,24.0,390.5,64.55,49.79
2016,9,27,8,30,749.0,92.0,1.6,25.0,439.0,66.76,51.29
2016,9,27,8,45,769.0,97.0,1.5,26.0,483.5,75.6,58.32
2016,9,27,9,0,789.0,102.0,1.4,27.0,528.0,78.13,59.98
2016,9,27,9,15,806.0,105.0,1.4,28.0,568.0,79.13,60.37
2016,9,27,9,30,823.0,108.0,1.4,29.0,608.0,81.47,61.88
2016,9,27,9,45,872.5,95.0,1.4,30.0,651.0,137.56,73.9
2016,9,27,10,0,922.0,82.0,1.4,31.0,694.0,189.7,103.08
2016,9,27,10,15,929.0,83.0,1.4,31.5,721.0,247.9,147.07
2016,9,27,10,30,936.0,84.0,1.4,32.0,748.0,306.07,194.51
2016,9,27,10,45,938.5,86.5,1.45,33.0,767.0,363.75,242.06
2016,9,27,11,0,941.0,89.0,1.5,34.0,786.0,420.53,288.12
2016,9,27,11,15,944.0,89.5,1.6,34.0,798.0,474.78,332.55
2016,9,27,11,30,947.0,90.0,1.7,34.0,810.0,527.65,374.89
2016,9,27,11,45,945.5,91.0,1.8,34.5,813.0,577.02,412.86
2016,9,27,12,0,944.0,92.0,1.9,35.0,816.0,624.19,448.15
2016,9,27,12,15,943.0,91.5,1.95,35.0,811.5,667.9,480.86
2016,9,27,12,30,942.0,91.0,2.0,35.0,807.0,709.03,511.11
2016,9,27,12,45,944.0,88.0,2.15,35.5,795.0,747.04,538.34
2016,9,27,13,0,946.0,85.0,2.3,36.0,783.0,782.19,562.13
2016,9,27,13,15,940.5,84.0,2.4,36.0,762.5,810.7,581.74
2016,9,27,13,30,935.0,83.0,2.5,36.0,742.0,835.71,599.21
2016,9,27,13,45,925.5,82.5,2.6,36.0,713.5,854.45,612.76
2016,9,27,14,0,916.0,82.0,2.7,36.0,685.0,869.45,624.08
2016,9,27,14,15,905.0,80.5,2.75,35.5,650.0,878.27,632.55
2016,9,27,14,30,894.0,79.0,2.8,35.0,615.0,883.31,638.81
2016,9,27,14,45,878.0,77.0,2.9,35.0,574.0,879.62,638.56
2016,9,27,15,0,862.0,75.0,3.0,35.0,533.0,872.22,636.04
2016,9,27,15,15,841.5,72.0,3.1,34.5,487.5,855.99,628.99
2016,9,27,15,30,821.0,69.0,3.2,34.0,442.0,845.77,625.91
2016,9,27,15,45,792.5,65.5,3.3,33.5,392.5,815.19,608.71
2016,9,27,16,0,764.0,62.0,3.4,33.0,343.0,781.71,588.96
2016,9,27,16,15,722.5,57.5,3.4,32.0,291.5,733.03,558.19
2016,9,27,16,30,681.0,53.0,3.4,31.0,240.0,682.49,524.32
2016,9,27,16,45,615.5,47.0,3.4,30.0,189.0,608.58,470.86
2016,9,27,17,0,550.0,41.0,3.4,29.0,138.0,543.09,419.93
2016,9,27,17,15,440.5,31.5,3.55,27.5,92.5,433.16,330.92
2016,9,27,17,30,331.0,22.0,3.7,26.0,47.0,319.64,182.59
2016,9,27,17,45,165.5,11.0,3.9,25.0,23.5,128.87,0.0
2016,9,27,18,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,131.0,13.5,2.8,14.5,24.5,11.52,0.0
2016,9,28,6,30,262.0,27.0,2.9,15.0,49.0,22.27,11.17
2016,9,28,6,45,366.0,38.5,3.05,15.5,93.0,31.32,21.39
2016,9,28,7,0,470.0,50.0,3.2,16.0,137.0,40.21,29.72
2016,9,28,7,15,535.0,58.0,3.2,16.5,186.0,45.82,34.94
2016,9,28,7,30,600.0,66.0,3.2,17.0,235.0,51.36,39.9
2016,9,28,7,45,647.0,71.0,3.25,18.0,285.5,54.36,42.37
2016,9,28,8,0,694.0,76.0,3.3,19.0,336.0,57.36,44.74
2016,9,28,8,15,724.5,80.5,3.25,19.5,384.0,65.25,51.37
2016,9,28,8,30,755.0,85.0,3.2,20.0,432.0,67.86,53.35
2016,9,28,8,45,778.0,88.5,3.2,21.0,476.5,69.58,54.44
2016,9,28,9,0,801.0,92.0,3.2,22.0,521.0,71.28,55.49
2016,9,28,9,15,817.5,94.5,3.2,22.5,560.5,72.15,55.96
2016,9,28,9,30,834.0,97.0,3.2,23.0,600.0,73.04,56.45
2016,9,28,9,45,849.0,97.5,3.2,24.0,634.5,127.38,69.1
2016,9,28,10,0,864.0,98.0,3.2,25.0,669.0,191.08,109.78
2016,9,28,10,15,873.0,99.5,3.25,25.5,696.0,246.98,153.16
2016,9,28,10,30,882.0,101.0,3.3,26.0,723.0,303.16,200.45
2016,9,28,10,45,885.5,103.0,3.4,27.0,742.0,358.06,247.5
2016,9,28,11,0,889.0,105.0,3.5,28.0,761.0,412.22,293.41
2016,9,28,11,15,892.5,106.0,3.6,28.0,773.0,464.64,338.21
2016,9,28,11,30,896.0,107.0,3.7,28.0,785.0,515.86,381.08
2016,9,28,11,45,896.5,107.5,3.85,28.5,788.5,563.71,419.73
2016,9,28,12,0,897.0,108.0,4.0,29.0,792.0,609.62,455.92
2016,9,28,12,15,896.0,107.5,4.1,29.0,787.5,651.63,489.25
2016,9,28,12,30,895.0,107.0,4.2,29.0,783.0,691.17,520.17
2016,9,28,12,45,894.0,105.5,4.35,29.5,771.0,727.15,547.15
2016,9,28,13,0,893.0,104.0,4.5,30.0,759.0,760.3,571.43
2016,9,28,13,15,887.0,103.0,4.6,29.5,738.5,787.19,592.11
2016,9,28,13,30,881.0,102.0,4.7,29.0,718.0,810.74,610.87
2016,9,28,13,45,873.0,100.0,4.8,29.0,690.5,828.21,624.36
2016,9,28,14,0,865.0,98.0,4.9,29.0,663.0,842.09,635.56
2016,9,28,14,15,852.5,96.0,4.95,28.5,628.5,857.19,648.84
2016,9,28,14,30,840.0,94.0,5.0,28.0,594.0,860.38,654.02
2016,9,28,14,45,826.0,90.5,5.1,27.5,554.0,856.74,654.94
2016,9,28,15,0,812.0,87.0,5.2,27.0,514.0,849.43,653.38
2016,9,28,15,15,789.5,83.5,5.2,26.0,469.0,830.99,644.67
2016,9,28,15,30,767.0,80.0,5.2,25.0,424.0,809.15,633.36
2016,9,28,15,45,739.0,75.0,5.2,24.5,375.5,777.42,613.21
2016,9,28,16,0,711.0,70.0,5.2,24.0,327.0,742.86,590.34
2016,9,28,16,15,665.5,65.0,5.1,23.0,276.5,696.97,558.65
2016,9,28,16,30,620.0,60.0,5.0,22.0,226.0,644.22,520.0
2016,9,28,16,45,552.5,52.0,4.95,21.0,176.5,568.19,460.96
2016,9,28,17,0,485.0,44.0,4.9,20.0,127.0,492.98,398.93
2016,9,28,17,15,369.5,33.5,4.85,19.0,84.0,379.06,300.29
2016,9,28,17,30,254.0,23.0,4.8,18.0,41.0,258.38,129.65
2016,9,28,17,45,127.0,11.5,4.8,17.0,20.5,101.07,0.0
2016,9,28,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,147.5,13.0,3.45,11.5,25.0,11.1,0.0
2016,9,29,6,30,295.0,26.0,3.6,12.0,50.0,21.53,10.3
2016,9,29,6,45,405.0,36.0,3.75,12.5,95.0,29.39,19.93
2016,9,29,7,0,515.0,46.0,3.9,13.0,140.0,37.17,27.38
2016,9,29,7,15,580.5,53.0,3.85,13.5,190.0,42.18,32.12
2016,9,29,7,30,646.0,60.0,3.8,14.0,240.0,47.14,36.63
2016,9,29,7,45,689.0,65.0,3.8,15.0,290.5,54.83,43.32
2016,9,29,8,0,732.0,70.0,3.8,16.0,341.0,58.27,46.11
2016,9,29,8,15,761.5,74.0,3.8,16.5,389.5,60.74,48.05
2016,9,29,8,30,791.0,78.0,3.8,17.0,438.0,63.17,49.93
2016,9,29,8,45,812.0,81.0,3.8,17.5,483.0,64.71,51.02
2016,9,29,9,0,833.0,84.0,3.8,18.0,528.0,66.23,52.07
2016,9,29,9,15,848.5,86.0,3.85,18.5,567.5,66.96,52.45
2016,9,29,9,30,864.0,88.0,3.9,19.0,607.0,77.07,60.87
2016,9,29,9,45,877.5,89.0,3.95,20.0,641.0,130.98,72.78
2016,9,29,10,0,891.0,90.0,4.0,21.0,675.0,187.78,108.0
2016,9,29,10,15,899.0,91.0,4.05,21.5,701.5,244.49,152.75
2016,9,29,10,30,907.0,92.0,4.1,22.0,728.0,301.31,201.59
2016,9,29,10,45,912.5,93.0,4.15,22.5,747.5,357.25,250.97
2016,9,29,11,0,918.0,94.0,4.2,23.0,767.0,412.57,299.54
2016,9,29,11,15,920.5,94.5,4.25,23.5,778.0,465.41,345.25
2016,9,29,11,30,923.0,95.0,4.3,24.0,789.0,516.86,388.64
2016,9,29,11,45,925.0,94.5,4.4,24.5,792.5,565.6,428.85
2016,9,29,12,0,927.0,94.0,4.5,25.0,796.0,612.42,466.58
2016,9,29,12,15,925.5,93.5,4.55,25.0,791.0,655.01,501.07
2016,9,29,12,30,924.0,93.0,4.6,25.0,786.0,695.01,532.98
2016,9,29,12,45,920.5,92.5,4.7,25.0,773.0,730.88,561.58
2016,9,29,13,0,917.0,92.0,4.8,25.0,760.0,763.7,587.01
2016,9,29,13,15,911.0,91.0,4.85,24.5,739.5,790.97,608.37
2016,9,29,13,30,905.0,90.0,4.9,24.0,719.0,814.82,627.49
2016,9,29,13,45,897.5,88.0,4.95,24.0,691.0,832.88,641.43
2016,9,29,14,0,890.0,86.0,5.0,24.0,663.0,847.3,652.98
2016,9,29,14,15,878.0,84.0,5.05,23.5,628.5,854.26,660.73
2016,9,29,14,30,866.0,82.0,5.1,23.0,594.0,857.47,666.05
2016,9,29,14,45,851.0,79.5,5.15,22.5,553.5,853.8,666.61
2016,9,29,15,0,836.0,77.0,5.2,22.0,513.0,855.66,671.34
2016,9,29,15,15,814.5,74.0,5.2,21.5,467.5,838.67,662.13
2016,9,29,15,30,793.0,71.0,5.2,21.0,422.0,818.28,650.39
2016,9,29,15,45,763.0,67.5,5.2,20.5,373.5,786.57,629.92
2016,9,29,16,0,733.0,64.0,5.2,20.0,325.0,752.06,606.71
2016,9,29,16,15,689.0,59.0,5.15,19.0,274.5,701.06,570.74
2016,9,29,16,30,645.0,54.0,5.1,18.0,224.0,648.33,531.47
2016,9,29,16,45,575.0,47.5,5.05,17.5,174.5,578.51,475.15
2016,9,29,17,0,505.0,41.0,5.0,17.0,125.0,503.35,411.08
2016,9,29,17,15,386.0,31.0,4.9,16.0,81.5,387.54,308.1
2016,9,29,17,30,267.0,21.0,4.8,15.0,38.0,262.09,98.25
2016,9,29,17,45,133.5,10.5,4.7,14.5,19.0,104.43,0.0
2016,9,29,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
