Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.55,11.5,11.0,9.39,0.0
2016,10,10,6,30,0.0,22.0,1.8,12.0,22.0,17.3,0.0
2016,10,10,6,45,136.0,36.0,2.05,12.5,56.0,27.91,17.22
2016,10,10,7,0,272.0,50.0,2.3,13.0,90.0,38.17,27.81
2016,10,10,7,15,325.0,65.5,2.35,13.0,131.5,49.34,38.31
2016,10,10,7,30,378.0,81.0,2.4,13.0,173.0,60.2,48.32
2016,10,10,7,45,435.0,87.5,2.5,13.5,215.0,64.5,52.2
2016,10,10,8,0,492.0,94.0,2.6,14.0,257.0,68.76,55.88
2016,10,10,8,15,605.5,91.5,2.6,14.5,323.0,67.83,54.84
2016,10,10,8,30,719.0,89.0,2.6,15.0,389.0,65.79,52.8
2016,10,10,8,45,743.5,93.5,2.65,15.5,432.5,67.98,54.47
2016,10,10,9,0,768.0,98.0,2.7,16.0,476.0,70.14,56.08
2016,10,10,9,15,786.5,101.0,2.65,16.5,514.5,77.93,62.58
2016,10,10,9,30,805.0,104.0,2.6,17.0,553.0,79.13,63.32
2016,10,10,9,45,830.0,101.5,2.6,17.5,588.0,110.6,65.26
2016,10,10,10,0,855.0,99.0,2.6,18.0,623.0,163.8,93.39
2016,10,10,10,15,864.0,100.5,2.6,18.5,649.0,219.5,135.26
2016,10,10,10,30,873.0,102.0,2.6,19.0,675.0,275.51,182.52
2016,10,10,10,45,881.5,102.5,2.6,20.0,694.0,335.09,233.87
2016,10,10,11,0,890.0,103.0,2.6,21.0,713.0,388.95,280.59
2016,10,10,11,15,893.0,103.5,2.6,21.5,723.5,440.12,325.0
2016,10,10,11,30,896.0,104.0,2.6,22.0,734.0,489.95,367.18
2016,10,10,11,45,898.5,103.5,2.65,23.0,737.0,537.14,405.5
2016,10,10,12,0,901.0,103.0,2.7,24.0,740.0,582.49,441.17
2016,10,10,12,15,900.0,102.5,2.75,24.0,735.0,623.78,474.6
2016,10,10,12,30,899.0,102.0,2.8,24.0,730.0,662.56,505.5
2016,10,10,12,45,891.5,103.0,2.9,24.5,715.5,695.84,531.04
2016,10,10,13,0,884.0,104.0,3.0,25.0,701.0,725.95,553.83
2016,10,10,13,15,877.0,102.5,3.05,25.0,680.0,756.43,577.19
2016,10,10,13,30,870.0,101.0,3.1,25.0,659.0,778.47,593.49
2016,10,10,13,45,857.0,100.5,3.2,25.0,630.0,793.43,605.27
2016,10,10,14,0,844.0,100.0,3.3,25.0,601.0,804.63,614.64
2016,10,10,14,15,829.5,97.5,3.4,24.5,565.5,808.62,620.34
2016,10,10,14,30,815.0,95.0,3.5,24.0,530.0,808.84,623.59
2016,10,10,14,45,789.5,93.5,3.6,24.0,488.5,797.27,617.38
2016,10,10,15,0,764.0,92.0,3.7,24.0,447.0,781.96,608.54
2016,10,10,15,15,735.0,88.0,3.85,23.5,401.5,763.03,598.34
2016,10,10,15,30,706.0,84.0,4.0,23.0,356.0,735.96,581.79
2016,10,10,15,45,657.5,80.0,4.15,22.5,307.0,689.64,550.21
2016,10,10,16,0,609.0,76.0,4.3,22.0,258.0,641.02,515.55
2016,10,10,16,15,547.5,68.0,4.35,21.0,209.0,575.07,466.37
2016,10,10,16,30,486.0,60.0,4.4,20.0,160.0,508.2,413.67
2016,10,10,16,45,383.0,49.0,4.45,19.0,114.5,405.45,329.09
2016,10,10,17,0,280.0,38.0,4.5,18.0,69.0,308.55,240.62
2016,10,10,17,15,140.0,19.0,4.45,17.0,34.5,156.51,23.14
2016,10,10,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,6,15,61.0,8.5,1.35,9.5,11.0,7.26,0.0
2016,10,11,6,30,122.0,17.0,1.5,10.0,22.0,13.27,0.0
2016,10,11,6,45,249.5,31.0,1.65,11.0,60.5,25.57,15.14
2016,10,11,7,0,377.0,45.0,1.8,12.0,99.0,36.84,26.72
2016,10,11,7,15,458.0,54.5,1.95,12.5,146.0,43.77,33.42
2016,10,11,7,30,539.0,64.0,2.1,13.0,193.0,50.63,39.79
2016,10,11,7,45,593.0,70.5,2.25,13.5,241.5,54.79,43.55
2016,10,11,8,0,647.0,77.0,2.4,14.0,290.0,58.92,47.14
2016,10,11,8,15,683.5,82.0,2.4,14.5,337.0,61.72,49.45
2016,10,11,8,30,720.0,87.0,2.4,15.0,384.0,64.49,51.67
2016,10,11,8,45,749.0,90.0,2.45,15.5,428.5,65.76,52.53
2016,10,11,9,0,778.0,93.0,2.5,16.0,473.0,73.29,58.85
2016,10,11,9,15,796.5,96.0,2.55,16.5,511.5,74.58,59.69
2016,10,11,9,30,815.0,99.0,2.6,17.0,550.0,75.89,60.55
2016,10,11,9,45,848.0,93.0,2.7,17.5,586.5,103.93,60.15
2016,10,11,10,0,881.0,87.0,2.8,18.0,623.0,163.91,92.75
2016,10,11,10,15,890.0,88.5,2.8,18.5,649.0,219.92,134.54
2016,10,11,10,30,899.0,90.0,2.8,19.0,675.0,276.12,181.98
2016,10,11,10,45,905.0,91.0,2.85,19.5,693.5,331.06,230.53
2016,10,11,11,0,911.0,92.0,2.9,20.0,712.0,385.38,278.7
2016,10,11,11,15,914.5,92.5,2.9,20.0,723.0,437.49,324.97
2016,10,11,11,30,918.0,93.0,2.9,20.0,734.0,488.27,369.16
2016,10,11,11,45,917.5,93.5,2.9,20.5,736.5,535.56,408.84
2016,10,11,12,0,917.0,94.0,2.9,21.0,739.0,580.73,445.69
2016,10,11,12,15,915.5,94.0,2.85,21.0,733.5,622.57,479.74
2016,10,11,12,30,914.0,94.0,2.8,21.0,728.0,661.84,511.07
2016,10,11,12,45,896.0,99.5,2.8,21.5,711.5,692.93,534.82
2016,10,11,13,0,878.0,105.0,2.8,22.0,695.0,725.24,558.71
2016,10,11,13,15,871.0,104.0,2.85,22.0,673.5,751.06,579.22
2016,10,11,13,30,864.0,103.0,2.9,22.0,652.0,773.45,596.05
2016,10,11,13,45,703.5,144.0,2.95,22.0,578.5,722.01,559.75
2016,10,11,14,0,543.0,185.0,3.0,22.0,505.0,649.87,506.99
2016,10,11,14,15,505.5,184.5,3.1,21.5,468.0,634.05,498.12
2016,10,11,14,30,468.0,184.0,3.2,21.0,431.0,615.02,486.26
2016,10,11,14,45,424.5,176.5,3.35,21.0,387.5,580.4,461.81
2016,10,11,15,0,381.0,169.0,3.5,21.0,344.0,524.88,421.42
2016,10,11,15,15,541.5,126.0,3.65,20.5,347.0,634.0,510.14
2016,10,11,15,30,702.0,83.0,3.8,20.0,350.0,728.75,583.4
2016,10,11,15,45,658.0,78.0,3.95,19.5,301.5,685.09,552.6
2016,10,11,16,0,614.0,73.0,4.1,19.0,253.0,639.16,519.5
2016,10,11,16,15,551.5,65.0,4.1,18.0,204.5,572.6,469.0
2016,10,11,16,30,489.0,57.0,4.1,17.0,156.0,505.29,415.01
2016,10,11,16,45,389.5,46.0,4.2,16.5,110.5,405.88,331.4
2016,10,11,17,0,290.0,35.0,4.3,16.0,65.0,309.32,240.08
2016,10,11,17,15,145.0,17.5,4.25,15.5,32.5,155.18,0.0
2016,10,11,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,6,15,58.0,8.0,1.3,9.0,10.5,6.83,0.0
2016,10,12,6,30,116.0,16.0,1.4,10.0,21.0,13.66,0.0
2016,10,12,6,45,252.5,30.0,1.55,11.0,59.5,24.78,14.15
2016,10,12,7,0,389.0,44.0,1.7,12.0,98.0,36.12,26.03
2016,10,12,7,15,472.0,53.5,1.7,12.5,145.5,43.11,32.8
2016,10,12,7,30,555.0,63.0,1.7,13.0,193.0,50.03,39.24
2016,10,12,7,45,363.0,98.5,1.7,13.5,191.5,71.72,58.62
2016,10,12,8,0,171.0,134.0,1.7,14.0,190.0,97.22,81.01
2016,10,12,8,15,186.0,151.5,1.65,14.5,220.5,108.89,90.89
2016,10,12,8,30,201.0,169.0,1.6,15.0,251.0,120.24,100.35
2016,10,12,8,45,502.5,128.5,1.6,15.5,364.5,89.11,72.87
2016,10,12,9,0,804.0,88.0,1.6,16.0,478.0,70.05,56.0
2016,10,12,9,15,822.0,91.0,1.65,16.5,517.0,71.47,57.0
2016,10,12,9,30,840.0,94.0,1.7,17.0,556.0,72.9,57.97
2016,10,12,9,45,852.5,96.5,1.8,17.5,588.5,104.92,61.68
2016,10,12,10,0,865.0,99.0,1.9,18.0,621.0,161.41,91.52
2016,10,12,10,15,874.0,100.5,2.1,18.0,647.0,217.56,133.34
2016,10,12,10,30,883.0,102.0,2.3,18.0,673.0,273.99,181.15
2016,10,12,10,45,888.0,103.5,2.5,18.5,691.0,333.69,233.4
2016,10,12,11,0,893.0,105.0,2.7,19.0,709.0,387.39,281.16
2016,10,12,11,15,896.0,105.5,2.9,19.0,719.5,438.63,327.05
2016,10,12,11,30,899.0,106.0,3.1,19.0,730.0,488.53,371.04
2016,10,12,11,45,901.5,105.0,3.3,19.5,732.5,535.35,410.99
2016,10,12,12,0,904.0,104.0,3.5,20.0,735.0,580.3,448.48
2016,10,12,12,15,719.0,169.0,3.5,20.0,668.5,578.22,449.22
2016,10,12,12,30,534.0,234.0,3.5,20.0,602.0,554.32,432.17
2016,10,12,12,45,469.0,253.0,3.55,20.5,572.0,556.63,434.27
2016,10,12,13,0,404.0,272.0,3.6,21.0,542.0,543.04,424.04
2016,10,12,13,15,503.0,228.0,3.6,21.0,553.0,603.62,472.26
2016,10,12,13,30,602.0,184.0,3.6,21.0,564.0,660.84,517.55
2016,10,12,13,45,722.5,141.5,3.65,21.0,577.0,731.76,573.09
2016,10,12,14,0,843.0,99.0,3.7,21.0,590.0,797.22,621.76
2016,10,12,14,15,629.5,146.5,3.85,20.5,501.0,699.58,552.68
2016,10,12,14,30,416.0,194.0,4.0,20.0,412.0,581.42,463.77
2016,10,12,14,45,591.5,140.5,4.15,20.0,423.5,684.71,547.81
2016,10,12,15,0,767.0,87.0,4.3,20.0,435.0,773.22,615.16
2016,10,12,15,15,570.5,109.0,4.25,19.5,353.0,644.51,520.54
2016,10,12,15,30,374.0,131.0,4.2,19.0,271.0,501.56,410.19
2016,10,12,15,45,505.5,98.0,4.2,18.5,260.0,572.37,469.94
2016,10,12,16,0,637.0,65.0,4.2,18.0,249.0,645.53,527.21
2016,10,12,16,15,575.0,58.0,3.85,17.5,200.5,580.75,475.36
2016,10,12,16,30,513.0,51.0,3.5,17.0,152.0,515.4,421.26
2016,10,12,16,45,416.5,41.0,3.2,16.5,107.5,419.83,340.17
2016,10,12,17,0,320.0,31.0,2.9,16.0,63.0,327.5,249.0
2016,10,12,17,15,160.0,15.5,2.9,15.0,31.5,164.06,0.0
2016,10,12,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,10.5,1.95,10.0,10.5,0.0,0.0
2016,10,13,6,30,0.0,21.0,2.0,10.0,21.0,17.92,0.0
2016,10,13,6,45,220.5,29.0,2.15,10.5,59.0,22.55,12.0
2016,10,13,7,0,441.0,37.0,2.3,11.0,97.0,30.29,20.96
2016,10,13,7,15,520.0,44.5,2.55,11.5,143.5,35.9,26.47
2016,10,13,7,30,599.0,52.0,2.8,12.0,190.0,41.49,31.72
2016,10,13,7,45,657.5,55.0,3.05,13.0,239.5,47.24,36.87
2016,10,13,8,0,716.0,58.0,3.3,14.0,289.0,49.43,38.69
2016,10,13,8,15,748.5,62.0,3.3,14.5,335.5,52.24,41.06
2016,10,13,8,30,781.0,66.0,3.3,15.0,382.0,55.03,43.33
2016,10,13,8,45,714.5,89.0,3.35,16.0,402.5,64.86,51.67
2016,10,13,9,0,648.0,112.0,3.4,17.0,423.0,78.56,63.25
2016,10,13,9,15,755.5,93.0,3.35,17.5,484.0,72.06,57.3
2016,10,13,9,30,863.0,74.0,3.3,18.0,545.0,68.15,53.67
2016,10,13,9,45,575.0,168.5,3.25,18.5,490.0,132.12,90.67
2016,10,13,10,0,287.0,263.0,3.2,19.0,435.0,205.88,150.44
2016,10,13,10,15,221.5,282.5,3.2,19.5,418.5,236.79,176.08
2016,10,13,10,30,156.0,302.0,3.2,20.0,402.0,253.98,192.34
2016,10,13,10,45,264.5,293.5,3.2,20.5,469.0,290.91,218.19
2016,10,13,11,0,373.0,285.0,3.2,21.0,536.0,342.73,257.02
2016,10,13,11,15,374.0,289.5,3.25,21.0,544.5,373.4,283.09
2016,10,13,11,30,375.0,294.0,3.3,21.0,553.0,403.65,308.58
2016,10,13,11,45,379.5,292.0,3.35,21.5,554.5,429.88,330.05
2016,10,13,12,0,384.0,290.0,3.4,22.0,556.0,455.51,350.7
2016,10,13,12,15,417.5,278.0,3.5,22.0,565.0,494.53,381.97
2016,10,13,12,30,451.0,266.0,3.6,22.0,574.0,530.09,410.55
2016,10,13,12,45,453.5,259.0,3.75,22.5,564.0,550.57,426.82
2016,10,13,13,0,456.0,252.0,3.9,23.0,554.0,569.37,441.74
2016,10,13,13,15,453.5,245.0,3.95,23.0,537.0,582.81,453.18
2016,10,13,13,30,451.0,238.0,4.0,23.0,520.0,594.1,462.99
2016,10,13,13,45,431.5,230.5,4.05,23.0,490.5,589.67,460.95
2016,10,13,14,0,412.0,223.0,4.1,23.0,461.0,582.3,456.73
2016,10,13,14,15,406.5,209.0,4.1,22.5,432.0,576.76,454.99
2016,10,13,14,30,401.0,195.0,4.1,22.0,403.0,568.76,451.38
2016,10,13,14,45,391.0,179.5,4.15,21.5,369.5,553.01,441.92
2016,10,13,15,0,381.0,164.0,4.2,21.0,336.0,534.83,430.46
2016,10,13,15,15,364.0,148.5,4.2,20.5,298.5,490.1,398.38
2016,10,13,15,30,347.0,133.0,4.2,20.0,261.0,461.67,377.99
2016,10,13,15,45,326.5,117.0,4.2,19.5,224.5,428.07,352.73
2016,10,13,16,0,306.0,101.0,4.2,19.0,188.0,393.2,325.51
2016,10,13,16,15,277.5,83.5,4.0,18.5,151.0,366.47,302.9
2016,10,13,16,30,249.0,66.0,3.8,18.0,114.0,321.01,264.03
2016,10,13,16,45,199.0,49.0,3.6,17.5,80.0,259.61,209.84
2016,10,13,17,0,149.0,32.0,3.4,17.0,46.0,200.05,147.26
2016,10,13,17,15,74.5,16.0,3.05,16.5,23.0,67.26,0.0
2016,10,13,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,4.15,15.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,4.2,15.0,6.0,5.12,0.0
2016,10,14,6,45,0.0,19.5,4.3,15.0,19.5,16.09,6.38
2016,10,14,7,0,0.0,33.0,4.4,15.0,33.0,27.15,17.78
2016,10,14,7,15,0.0,50.0,4.5,15.0,50.0,40.52,30.07
2016,10,14,7,30,0.0,67.0,4.6,15.0,67.0,53.73,42.12
2016,10,14,7,45,0.0,84.5,4.7,15.5,84.5,67.17,54.12
2016,10,14,8,0,0.0,102.0,4.8,16.0,102.0,80.47,65.78
2016,10,14,8,15,1.0,118.5,4.9,16.0,119.0,92.97,76.67
2016,10,14,8,30,2.0,135.0,5.0,16.0,136.0,105.34,87.32
2016,10,14,8,45,1.0,131.5,5.1,16.5,132.0,104.0,85.76
2016,10,14,9,0,0.0,128.0,5.2,17.0,128.0,102.3,83.89
2016,10,14,9,15,0.0,137.0,5.2,17.0,137.0,109.3,89.72
2016,10,14,9,30,0.0,146.0,5.2,17.0,146.0,116.22,95.45
2016,10,14,9,45,0.0,144.0,5.25,17.5,144.0,115.55,90.3
2016,10,14,10,0,0.0,142.0,5.3,18.0,142.0,114.91,89.43
2016,10,14,10,15,0.0,152.0,5.2,18.0,152.0,123.13,95.98
2016,10,14,10,30,0.0,162.0,5.1,18.0,162.0,131.45,102.59
2016,10,14,10,45,2.5,175.5,5.1,18.5,177.5,143.26,111.75
2016,10,14,11,0,5.0,189.0,5.1,19.0,193.0,155.52,121.26
2016,10,14,11,15,2.5,157.0,5.0,19.0,159.0,130.26,100.87
2016,10,14,11,30,0.0,125.0,4.9,19.0,125.0,103.73,79.4
2016,10,14,11,45,0.0,107.5,4.8,19.0,107.5,89.47,67.8
2016,10,14,12,0,0.0,90.0,4.7,19.0,90.0,74.96,55.98
2016,10,14,12,15,0.0,80.5,4.6,19.0,80.5,67.0,49.5
2016,10,14,12,30,0.0,71.0,4.5,19.0,71.0,59.05,43.01
2016,10,14,12,45,1.0,123.5,4.4,19.5,124.5,103.91,79.54
2016,10,14,13,0,2.0,176.0,4.3,20.0,178.0,150.27,116.8
2016,10,14,13,15,1.0,161.5,4.2,19.5,162.5,137.56,106.84
2016,10,14,13,30,0.0,147.0,4.1,19.0,147.0,124.58,96.67
2016,10,14,13,45,0.0,137.5,4.05,19.0,137.5,116.62,90.38
2016,10,14,14,0,0.0,128.0,4.0,19.0,128.0,108.56,83.99
2016,10,14,14,15,0.0,137.5,3.85,19.0,137.5,117.97,91.87
2016,10,14,14,30,0.0,147.0,3.7,19.0,147.0,128.2,100.43
2016,10,14,14,45,0.0,101.5,3.55,19.0,101.5,85.86,65.87
2016,10,14,15,0,0.0,56.0,3.4,19.0,56.0,46.37,33.26
2016,10,14,15,15,0.0,44.0,3.25,18.5,44.0,36.38,25.05
2016,10,14,15,30,0.0,32.0,3.1,18.0,32.0,26.41,16.75
2016,10,14,15,45,0.0,27.0,3.0,18.0,27.0,22.26,13.26
2016,10,14,16,0,0.0,22.0,2.9,18.0,22.0,18.12,9.74
2016,10,14,16,15,0.0,17.5,2.6,17.5,17.5,14.4,6.56
2016,10,14,16,30,0.0,13.0,2.3,17.0,13.0,10.68,3.35
2016,10,14,16,45,0.0,9.0,2.0,16.5,9.0,7.39,0.45
2016,10,14,17,0,0.0,5.0,1.7,16.0,5.0,4.1,0.0
2016,10,14,17,15,0.0,2.5,1.55,15.5,2.5,2.13,0.0
2016,10,14,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,47.5,6.5,1.15,11.5,8.0,0.0,0.0
2016,10,15,6,30,95.0,13.0,1.3,12.0,16.0,11.1,0.0
2016,10,15,6,45,239.5,25.5,1.5,12.5,52.0,20.99,9.65
2016,10,15,7,0,384.0,38.0,1.7,13.0,88.0,31.13,21.37
2016,10,15,7,15,468.0,46.5,2.0,13.5,133.5,37.46,27.56
2016,10,15,7,30,552.0,55.0,2.3,14.0,179.0,43.76,33.44
2016,10,15,7,45,608.0,60.0,2.6,15.0,226.5,47.04,36.38
2016,10,15,8,0,664.0,65.0,2.9,16.0,274.0,50.36,39.19
2016,10,15,8,15,369.5,114.5,3.35,16.5,234.0,80.92,65.96
2016,10,15,8,30,75.0,164.0,3.8,17.0,194.0,119.48,99.23
2016,10,15,8,45,121.0,185.0,4.25,17.5,239.5,128.9,106.9
2016,10,15,9,0,167.0,206.0,4.7,18.0,285.0,141.86,117.55
2016,10,15,9,15,247.0,213.5,4.95,18.5,341.0,141.3,116.56
2016,10,15,9,30,327.0,221.0,5.2,19.0,397.0,146.12,120.18
2016,10,15,9,45,589.5,153.5,5.5,19.5,494.0,120.52,81.98
2016,10,15,10,0,852.0,86.0,5.8,20.0,591.0,152.7,85.71
2016,10,15,10,15,861.0,87.5,5.95,20.0,616.0,206.76,125.24
2016,10,15,10,30,870.0,89.0,6.1,20.0,641.0,261.01,171.23
2016,10,15,10,45,609.0,188.0,6.3,20.5,579.5,307.98,222.3
2016,10,15,11,0,348.0,287.0,6.5,21.0,518.0,334.22,253.31
2016,10,15,11,15,437.0,260.5,6.65,21.0,555.5,374.19,285.82
2016,10,15,11,30,526.0,234.0,6.8,21.0,593.0,421.73,325.15
2016,10,15,11,45,370.5,279.5,6.95,21.5,533.0,413.62,321.93
2016,10,15,12,0,215.0,325.0,7.1,22.0,473.0,389.69,304.39
2016,10,15,12,15,217.5,320.5,7.2,21.5,469.0,403.48,316.97
2016,10,15,12,30,220.0,316.0,7.3,21.0,465.0,416.64,328.98
2016,10,15,12,45,220.0,309.5,7.4,21.0,455.5,425.72,337.15
2016,10,15,13,0,220.0,303.0,7.5,21.0,446.0,433.87,344.57
2016,10,15,13,15,164.0,293.0,7.55,21.0,398.0,398.03,316.52
2016,10,15,13,30,108.0,283.0,7.6,21.0,350.0,345.01,274.55
2016,10,15,13,45,106.5,269.5,7.7,21.0,333.0,338.13,269.94
2016,10,15,14,0,105.0,256.0,7.8,21.0,316.0,330.55,264.7
2016,10,15,14,15,115.5,241.0,7.75,20.5,303.0,345.72,278.3
2016,10,15,14,30,126.0,226.0,7.7,20.0,290.0,345.6,279.89
2016,10,15,14,45,79.0,198.0,7.7,20.0,237.5,265.6,215.09
2016,10,15,15,0,32.0,170.0,7.7,20.0,185.0,199.54,160.47
2016,10,15,15,15,22.0,149.5,7.45,19.5,159.0,157.94,126.69
2016,10,15,15,30,12.0,129.0,7.2,19.0,133.0,130.98,104.51
2016,10,15,15,45,6.0,111.0,6.95,18.5,113.0,110.0,87.13
2016,10,15,16,0,0.0,93.0,6.7,18.0,93.0,88.84,69.3
2016,10,15,16,15,0.0,73.5,6.5,17.5,73.5,70.27,53.58
2016,10,15,16,30,0.0,54.0,6.3,17.0,54.0,50.92,36.99
2016,10,15,16,45,0.0,36.5,6.1,17.0,36.5,33.27,21.61
2016,10,15,17,0,0.0,19.0,5.9,17.0,19.0,15.68,5.38
2016,10,15,17,15,0.0,9.5,5.8,16.5,9.5,8.11,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,2.05,14.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,2.3,14.0,4.0,3.41,0.0
2016,10,16,6,45,0.0,15.5,2.6,14.5,15.5,12.77,3.16
2016,10,16,7,0,0.0,27.0,2.9,15.0,27.0,22.3,13.5
2016,10,16,7,15,0.0,41.5,2.95,15.0,41.5,34.15,24.43
2016,10,16,7,30,0.0,56.0,3.0,15.0,56.0,45.67,34.96
2016,10,16,7,45,0.0,71.0,3.05,15.5,71.0,57.45,45.51
2016,10,16,8,0,0.0,86.0,3.1,16.0,86.0,69.12,55.77
2016,10,16,8,15,0.0,101.0,3.2,16.0,101.0,80.68,65.88
2016,10,16,8,30,0.0,116.0,3.3,16.0,116.0,92.13,75.76
2016,10,16,8,45,0.0,90.5,3.45,16.5,90.5,74.28,59.83
2016,10,16,9,0,0.0,65.0,3.6,17.0,65.0,53.88,41.76
2016,10,16,9,15,0.0,43.5,3.75,17.0,43.5,36.0,26.01
2016,10,16,9,30,0.0,22.0,3.9,17.0,22.0,18.18,10.33
2016,10,16,9,45,0.0,51.0,4.1,17.5,51.0,42.27,29.75
2016,10,16,10,0,0.0,80.0,4.3,18.0,80.0,66.48,49.67
2016,10,16,10,15,0.0,50.0,4.45,18.0,50.0,41.47,28.88
2016,10,16,10,30,0.0,20.0,4.6,18.0,20.0,16.56,8.14
2016,10,16,10,45,0.0,54.0,4.85,18.5,54.0,44.83,31.51
2016,10,16,11,0,0.0,88.0,5.1,19.0,88.0,73.25,54.73
2016,10,16,11,15,0.0,67.0,5.25,19.0,67.0,55.7,40.29
2016,10,16,11,30,0.0,46.0,5.4,19.0,46.0,38.19,25.89
2016,10,16,11,45,0.0,43.5,5.6,19.5,43.5,36.11,24.12
2016,10,16,12,0,0.0,41.0,5.8,20.0,41.0,34.03,22.35
2016,10,16,12,15,0.0,64.0,5.9,20.0,64.0,53.2,38.07
2016,10,16,12,30,0.0,87.0,6.0,20.0,87.0,72.42,53.79
2016,10,16,12,45,0.0,100.5,6.1,20.0,100.5,83.76,63.08
2016,10,16,13,0,0.0,114.0,6.2,20.0,114.0,95.3,72.53
2016,10,16,13,15,0.0,81.5,6.35,20.0,81.5,67.78,50.14
2016,10,16,13,30,0.0,49.0,6.5,20.0,49.0,40.64,27.92
2016,10,16,13,45,0.0,38.5,6.7,20.0,38.5,31.89,20.76
2016,10,16,14,0,0.0,28.0,6.9,20.0,28.0,23.17,13.58
2016,10,16,14,15,0.0,35.5,7.0,19.5,35.5,29.37,18.82
2016,10,16,14,30,0.0,43.0,7.1,19.0,43.0,35.59,24.1
2016,10,16,14,45,0.0,34.5,7.25,19.0,34.5,28.52,18.26
2016,10,16,15,0,0.0,26.0,7.4,19.0,26.0,21.46,12.39
2016,10,16,15,15,0.0,66.5,7.2,18.5,66.5,55.12,40.79
2016,10,16,15,30,0.0,107.0,7.0,18.0,107.0,96.42,75.65
2016,10,16,15,45,0.0,91.0,6.8,17.5,91.0,81.99,63.73
2016,10,16,16,0,0.0,75.0,6.6,17.0,75.0,67.33,51.44
2016,10,16,16,15,0.0,59.5,6.25,16.5,59.5,52.96,39.19
2016,10,16,16,30,0.0,44.0,5.9,16.0,44.0,38.18,26.42
2016,10,16,16,45,0.0,30.0,5.55,16.0,30.0,24.8,14.67
2016,10,16,17,0,0.0,16.0,5.2,16.0,16.0,13.19,3.14
2016,10,16,17,15,0.0,8.0,5.1,15.5,8.0,6.83,0.0
2016,10,16,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,21.5,6.0,1.55,11.5,6.5,0.0,0.0
2016,10,17,6,30,43.0,12.0,1.7,12.0,13.0,10.24,0.0
2016,10,17,6,45,177.0,27.5,1.85,12.5,47.0,21.35,8.28
2016,10,17,7,0,311.0,43.0,2.0,13.0,81.0,33.26,23.01
2016,10,17,7,15,403.5,53.0,2.1,13.5,126.0,42.97,32.32
2016,10,17,7,30,496.0,63.0,2.2,14.0,171.0,50.28,39.18
2016,10,17,7,45,560.5,68.5,2.3,14.5,218.5,53.64,42.31
2016,10,17,8,0,625.0,74.0,2.4,15.0,266.0,57.1,45.35
2016,10,17,8,15,664.0,79.0,2.4,15.0,312.0,59.98,47.86
2016,10,17,8,30,703.0,84.0,2.4,15.0,358.0,62.85,50.29
2016,10,17,8,45,738.5,85.5,2.4,15.5,402.0,63.2,50.37
2016,10,17,9,0,774.0,87.0,2.4,16.0,446.0,69.49,55.64
2016,10,17,9,15,792.5,89.5,2.35,16.5,484.0,70.58,56.32
2016,10,17,9,30,811.0,92.0,2.3,17.0,522.0,71.69,57.03
2016,10,17,9,45,405.5,124.0,2.25,17.5,339.0,92.96,64.56
2016,10,17,10,0,0.0,156.0,2.2,18.0,156.0,125.03,97.58
2016,10,17,10,15,430.5,127.0,2.2,18.0,396.0,153.23,101.24
2016,10,17,10,30,861.0,98.0,2.2,18.0,636.0,256.3,167.46
2016,10,17,10,45,870.0,97.5,2.2,18.5,654.0,313.93,217.36
2016,10,17,11,0,879.0,97.0,2.2,19.0,672.0,365.89,263.32
2016,10,17,11,15,882.0,97.5,2.25,19.0,682.0,415.86,307.96
2016,10,17,11,30,885.0,98.0,2.3,19.0,692.0,464.49,350.66
2016,10,17,11,45,887.0,97.5,2.35,19.5,694.0,510.25,389.46
2016,10,17,12,0,889.0,97.0,2.4,20.0,696.0,554.12,425.72
2016,10,17,12,15,886.5,96.5,2.5,20.0,690.0,593.43,458.67
2016,10,17,12,30,884.0,96.0,2.6,20.0,684.0,630.13,489.03
2016,10,17,12,45,880.5,95.0,2.75,20.0,670.5,662.97,516.26
2016,10,17,13,0,877.0,94.0,2.9,20.0,657.0,692.87,540.97
2016,10,17,13,15,869.5,92.5,2.95,20.0,635.5,716.39,560.32
2016,10,17,13,30,862.0,91.0,3.0,20.0,614.0,742.41,580.37
2016,10,17,13,45,853.0,88.5,3.15,20.0,586.0,757.54,592.8
2016,10,17,14,0,844.0,86.0,3.3,20.0,558.0,769.07,602.87
2016,10,17,14,15,829.0,84.0,3.35,19.5,523.0,772.86,608.18
2016,10,17,14,30,814.0,82.0,3.4,19.0,488.0,772.96,611.02
2016,10,17,14,45,794.5,78.5,3.45,19.0,448.0,764.0,606.17
2016,10,17,15,0,775.0,75.0,3.5,19.0,408.0,751.49,598.73
2016,10,17,15,15,745.5,71.5,3.45,18.5,363.5,727.39,583.21
2016,10,17,15,30,716.0,68.0,3.4,18.0,319.0,700.12,564.9
2016,10,17,15,45,673.5,63.0,3.4,18.0,272.0,663.22,537.62
2016,10,17,16,0,631.0,58.0,3.4,18.0,225.0,619.42,503.77
2016,10,17,16,15,564.0,51.5,3.05,17.0,178.0,552.6,450.89
2016,10,17,16,30,497.0,45.0,2.7,16.0,131.0,485.52,394.87
2016,10,17,16,45,386.5,35.0,2.4,15.5,88.5,381.96,304.75
2016,10,17,17,0,276.0,25.0,2.1,15.0,46.0,273.38,163.97
2016,10,17,17,15,138.0,12.5,2.1,14.5,23.0,107.94,0.0
2016,10,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,15,50.5,5.5,1.35,8.5,6.5,0.0,0.0
2016,10,18,6,30,101.0,11.0,1.4,9.0,13.0,9.39,0.0
2016,10,18,6,45,256.0,23.0,1.5,10.0,48.0,19.04,5.86
2016,10,18,7,0,411.0,35.0,1.6,11.0,83.0,28.88,19.34
2016,10,18,7,15,499.5,42.5,1.85,11.5,129.5,34.51,25.07
2016,10,18,7,30,588.0,50.0,2.1,12.0,176.0,40.18,30.46
2016,10,18,7,45,645.0,54.5,2.35,13.0,224.5,47.09,36.7
2016,10,18,8,0,702.0,59.0,2.6,14.0,273.0,50.46,39.62
2016,10,18,8,15,737.5,63.0,2.75,14.5,319.5,53.26,41.99
2016,10,18,8,30,773.0,67.0,2.9,15.0,366.0,56.05,44.29
2016,10,18,8,45,800.5,69.0,3.1,15.5,409.0,57.21,45.11
2016,10,18,9,0,828.0,71.0,3.3,16.0,452.0,58.41,45.95
2016,10,18,9,15,845.5,73.0,3.3,16.5,490.5,59.51,46.69
2016,10,18,9,30,863.0,75.0,3.3,17.0,529.0,68.8,54.56
2016,10,18,9,45,878.0,76.0,3.35,17.5,561.5,89.09,54.32
2016,10,18,10,0,893.0,77.0,3.4,18.0,594.0,144.58,79.2
2016,10,18,10,15,901.5,78.5,3.35,18.5,619.5,200.46,118.77
2016,10,18,10,30,910.0,80.0,3.3,19.0,645.0,256.44,165.23
2016,10,18,10,45,916.5,80.5,3.3,19.5,663.0,310.97,213.36
2016,10,18,11,0,923.0,81.0,3.3,20.0,681.0,364.87,261.51
2016,10,18,11,15,926.0,81.5,3.3,20.0,691.0,416.63,308.07
2016,10,18,11,30,929.0,82.0,3.3,20.0,701.0,466.96,352.58
2016,10,18,11,45,932.5,80.5,3.3,20.5,703.5,514.1,392.85
2016,10,18,12,0,936.0,79.0,3.3,21.0,706.0,559.33,430.5
2016,10,18,12,15,934.5,79.0,3.3,21.0,700.0,601.11,465.36
2016,10,18,12,30,933.0,79.0,3.3,21.0,694.0,640.27,497.47
2016,10,18,12,45,928.0,78.5,3.3,21.0,680.0,673.93,524.9
2016,10,18,13,0,923.0,78.0,3.3,21.0,666.0,704.43,549.54
2016,10,18,13,15,916.0,77.0,3.3,21.0,644.5,729.74,569.88
2016,10,18,13,30,909.0,76.0,3.3,21.0,623.0,751.58,586.29
2016,10,18,13,45,898.0,75.0,3.3,21.0,594.0,766.92,598.16
2016,10,18,14,0,887.0,74.0,3.3,21.0,565.0,778.6,607.57
2016,10,18,14,15,872.5,72.0,3.3,21.0,529.5,782.7,611.71
2016,10,18,14,30,858.0,70.0,3.3,21.0,494.0,783.1,613.36
2016,10,18,14,45,834.0,69.0,3.35,21.0,453.0,781.35,613.81
2016,10,18,15,0,810.0,68.0,3.4,21.0,412.0,768.47,606.19
2016,10,18,15,15,781.5,64.5,3.2,20.5,367.0,745.28,590.87
2016,10,18,15,30,753.0,61.0,3.0,20.0,322.0,718.9,572.78
2016,10,18,15,45,706.5,57.5,2.8,20.0,273.5,675.01,539.8
2016,10,18,16,0,660.0,54.0,2.6,20.0,225.0,628.71,503.78
2016,10,18,16,15,594.0,48.0,2.3,18.5,177.5,569.3,458.09
2016,10,18,16,30,528.0,42.0,2.0,17.0,130.0,503.68,404.42
2016,10,18,16,45,413.0,32.5,1.7,16.0,87.0,397.43,312.67
2016,10,18,17,0,298.0,23.0,1.4,15.0,44.0,283.72,148.65
2016,10,18,17,15,149.0,11.5,1.45,14.5,22.0,114.31,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,6,45,227.5,15.0,2.55,8.5,41.5,12.06,0.82
2016,10,19,7,0,455.0,30.0,2.8,9.0,83.0,26.97,17.73
2016,10,19,7,15,539.5,37.0,2.85,9.5,129.0,32.85,23.75
2016,10,19,7,30,624.0,44.0,2.9,10.0,175.0,38.74,29.39
2016,10,19,7,45,675.5,49.0,2.95,11.0,223.0,42.68,33.02
2016,10,19,8,0,727.0,54.0,3.0,12.0,271.0,46.61,36.49
2016,10,19,8,15,760.5,57.0,3.15,12.5,317.5,48.76,38.31
2016,10,19,8,30,794.0,60.0,3.3,13.0,364.0,50.93,40.1
2016,10,19,8,45,728.0,80.5,3.45,14.0,383.5,65.23,52.51
2016,10,19,9,0,662.0,101.0,3.6,15.0,403.0,72.12,58.21
2016,10,19,9,15,769.0,85.0,3.65,15.5,464.0,67.18,53.61
2016,10,19,9,30,876.0,69.0,3.7,16.0,525.0,64.94,51.42
2016,10,19,9,45,887.5,70.5,3.8,17.0,557.0,83.7,51.03
2016,10,19,10,0,899.0,72.0,3.9,18.0,589.0,139.53,75.34
2016,10,19,10,15,907.0,73.5,3.9,18.5,614.0,195.47,114.67
2016,10,19,10,30,915.0,75.0,3.9,19.0,639.0,251.44,161.13
2016,10,19,10,45,918.0,76.5,3.9,20.0,656.0,305.91,209.07
2016,10,19,11,0,921.0,78.0,3.9,21.0,673.0,359.43,256.63
2016,10,19,11,15,923.5,78.5,3.85,21.0,683.0,410.74,302.87
2016,10,19,11,30,926.0,79.0,3.8,21.0,693.0,460.59,347.04
2016,10,19,11,45,923.5,80.5,3.8,21.5,694.0,507.33,387.13
2016,10,19,12,0,921.0,82.0,3.8,22.0,695.0,551.79,424.27
2016,10,19,12,15,919.5,82.0,3.75,22.0,689.0,592.94,458.64
2016,10,19,12,30,918.0,82.0,3.7,22.0,683.0,631.51,490.27
2016,10,19,12,45,912.5,82.0,3.7,22.5,669.0,664.84,516.52
2016,10,19,13,0,907.0,82.0,3.7,23.0,655.0,695.05,539.91
2016,10,19,13,15,900.0,80.5,3.7,23.0,633.5,719.41,559.75
2016,10,19,13,30,893.0,79.0,3.7,23.0,612.0,740.33,575.66
2016,10,19,13,45,886.0,76.5,3.7,23.0,584.5,756.65,588.25
2016,10,19,14,0,879.0,74.0,3.7,23.0,557.0,769.43,598.45
2016,10,19,14,15,865.0,72.5,3.65,23.0,522.0,774.4,602.97
2016,10,19,14,30,851.0,71.0,3.6,23.0,487.0,775.75,605.06
2016,10,19,14,45,831.5,68.0,3.6,23.0,446.5,775.05,605.98
2016,10,19,15,0,812.0,65.0,3.6,23.0,406.0,763.27,598.9
2016,10,19,15,15,783.5,62.0,3.2,22.5,361.5,740.77,583.25
2016,10,19,15,30,755.0,59.0,2.8,22.0,317.0,715.11,564.76
2016,10,19,15,45,713.0,55.0,2.4,21.5,269.5,674.37,534.28
2016,10,19,16,0,671.0,51.0,2.0,21.0,222.0,631.27,500.63
2016,10,19,16,15,604.5,45.0,1.85,20.0,174.0,564.49,449.45
2016,10,19,16,30,538.0,39.0,1.7,19.0,126.0,496.84,394.35
2016,10,19,16,45,424.5,30.0,1.55,18.0,83.5,401.32,310.8
2016,10,19,17,0,311.0,21.0,1.4,17.0,41.0,287.37,120.62
2016,10,19,17,15,155.5,10.5,1.45,16.5,20.5,117.46,0.0
2016,10,19,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
