Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,20,6,45,222.0,15.5,1.85,9.5,40.5,12.51,0.0
2016,10,20,7,0,444.0,31.0,2.0,10.0,81.0,25.65,16.4
2016,10,20,7,15,532.5,38.5,2.1,10.5,127.5,34.26,24.87
2016,10,20,7,30,621.0,46.0,2.2,11.0,174.0,40.56,30.88
2016,10,20,7,45,676.5,51.0,2.3,12.0,223.0,44.45,34.47
2016,10,20,8,0,732.0,56.0,2.4,13.0,272.0,48.37,37.91
2016,10,20,8,15,767.0,59.5,2.4,14.0,319.5,50.87,39.97
2016,10,20,8,30,802.0,63.0,2.4,15.0,367.0,53.39,41.96
2016,10,20,8,45,827.5,65.5,2.4,16.0,410.5,55.03,43.13
2016,10,20,9,0,853.0,68.0,2.4,17.0,454.0,63.59,50.33
2016,10,20,9,15,870.5,70.0,2.4,17.5,492.5,65.41,51.66
2016,10,20,9,30,888.0,72.0,2.4,18.0,531.0,67.14,52.93
2016,10,20,9,45,902.5,72.5,2.45,19.0,563.5,83.53,51.58
2016,10,20,10,0,917.0,73.0,2.5,20.0,596.0,139.76,74.66
2016,10,20,10,15,925.0,74.5,2.5,20.5,621.5,196.69,113.77
2016,10,20,10,30,933.0,76.0,2.5,21.0,647.0,253.62,160.19
2016,10,20,10,45,938.5,76.5,2.55,21.5,664.5,308.89,208.38
2016,10,20,11,0,944.0,77.0,2.6,22.0,682.0,363.38,256.58
2016,10,20,11,15,946.5,77.5,2.65,22.5,692.0,415.79,302.69
2016,10,20,11,30,949.0,78.0,2.7,23.0,702.0,466.68,346.56
2016,10,20,11,45,949.0,78.0,2.75,23.5,703.5,514.23,386.72
2016,10,20,12,0,949.0,78.0,2.8,24.0,705.0,559.59,424.07
2016,10,20,12,15,947.5,78.0,2.85,24.0,699.0,601.77,458.89
2016,10,20,12,30,946.0,78.0,2.9,24.0,693.0,641.29,490.99
2016,10,20,12,45,940.0,78.0,2.95,24.5,678.5,675.18,517.39
2016,10,20,13,0,934.0,78.0,3.0,25.0,664.0,705.84,540.9
2016,10,20,13,15,927.0,77.0,2.95,25.0,642.5,731.4,561.01
2016,10,20,13,30,920.0,76.0,2.9,25.0,621.0,753.48,577.1
2016,10,20,13,45,911.0,74.5,2.9,25.5,592.0,769.97,588.36
2016,10,20,14,0,902.0,73.0,2.9,26.0,563.0,782.81,597.19
2016,10,20,14,15,887.5,71.0,2.8,26.0,527.5,787.15,600.8
2016,10,20,14,30,873.0,69.0,2.7,26.0,492.0,787.74,601.95
2016,10,20,14,45,853.5,66.5,2.6,26.0,451.0,780.09,597.38
2016,10,20,15,0,834.0,64.0,2.5,26.0,410.0,776.8,595.9
2016,10,20,15,15,805.0,61.0,2.1,25.0,364.5,753.99,580.69
2016,10,20,15,30,776.0,58.0,1.7,24.0,319.0,727.96,562.49
2016,10,20,15,45,733.5,54.0,1.35,23.5,271.0,686.83,531.74
2016,10,20,16,0,691.0,50.0,1.0,23.0,223.0,643.28,497.71
2016,10,20,16,15,624.0,44.0,0.95,22.5,174.5,576.11,447.3
2016,10,20,16,30,557.0,38.0,0.9,22.0,126.0,508.01,392.89
2016,10,20,16,45,437.0,29.0,0.9,21.5,82.5,397.69,299.1
2016,10,20,17,0,317.0,20.0,0.9,21.0,39.0,286.91,79.0
2016,10,20,17,15,158.5,10.0,0.95,20.0,19.5,118.57,0.0
2016,10,20,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,214.5,14.5,0.9,12.5,38.0,11.69,0.0
2016,10,21,7,0,429.0,29.0,0.9,13.0,76.0,23.93,14.62
2016,10,21,7,15,516.5,36.5,0.9,13.5,121.5,32.42,22.92
2016,10,21,7,30,604.0,44.0,0.9,14.0,167.0,38.75,28.9
2016,10,21,7,45,656.0,49.5,0.95,14.5,214.5,43.08,32.91
2016,10,21,8,0,708.0,55.0,1.0,15.0,262.0,47.39,36.76
2016,10,21,8,15,743.0,58.5,0.9,16.0,307.5,49.9,38.81
2016,10,21,8,30,778.0,62.0,0.8,17.0,353.0,52.41,40.79
2016,10,21,8,45,802.5,64.5,0.7,18.0,395.5,54.03,41.94
2016,10,21,9,0,827.0,67.0,0.6,19.0,438.0,55.67,43.07
2016,10,21,9,15,844.5,69.5,0.65,20.0,475.5,64.68,50.52
2016,10,21,9,30,862.0,72.0,0.7,21.0,513.0,66.74,51.93
2016,10,21,9,45,873.0,74.0,0.75,22.0,544.5,81.57,51.09
2016,10,21,10,0,884.0,76.0,0.8,23.0,576.0,136.81,72.86
2016,10,21,10,15,892.5,77.0,0.85,23.5,600.5,191.57,109.22
2016,10,21,10,30,901.0,78.0,0.9,24.0,625.0,246.38,152.66
2016,10,21,10,45,905.0,79.5,1.0,24.5,642.5,300.28,198.46
2016,10,21,11,0,909.0,81.0,1.1,25.0,660.0,353.34,244.21
2016,10,21,11,15,912.0,81.5,1.15,25.0,669.5,404.15,288.21
2016,10,21,11,30,915.0,82.0,1.2,25.0,679.0,453.56,330.27
2016,10,21,11,45,914.0,82.5,1.3,25.5,680.5,499.52,368.34
2016,10,21,12,0,913.0,83.0,1.4,26.0,682.0,543.32,403.75
2016,10,21,12,15,911.0,83.0,1.45,26.0,676.0,583.76,436.35
2016,10,21,12,30,909.0,83.0,1.5,26.0,670.0,621.6,466.37
2016,10,21,12,45,902.5,83.0,1.6,26.0,655.5,653.91,492.25
2016,10,21,13,0,896.0,83.0,1.7,26.0,641.0,683.05,515.53
2016,10,21,13,15,889.0,82.0,1.75,26.0,620.0,707.56,534.96
2016,10,21,13,30,882.0,81.0,1.8,26.0,599.0,728.71,551.09
2016,10,21,13,45,871.0,79.5,1.9,26.0,570.5,742.95,562.43
2016,10,21,14,0,860.0,78.0,2.0,26.0,542.0,753.59,571.49
2016,10,21,14,15,845.0,76.0,2.05,26.0,507.0,764.06,580.23
2016,10,21,14,30,830.0,74.0,2.1,26.0,472.0,764.25,581.95
2016,10,21,14,45,808.0,71.5,2.2,26.0,432.0,754.64,577.3
2016,10,21,15,0,786.0,69.0,2.3,26.0,392.0,741.47,570.12
2016,10,21,15,15,756.0,65.5,2.05,25.0,347.5,717.24,554.75
2016,10,21,15,30,726.0,62.0,1.8,24.0,303.0,689.89,536.56
2016,10,21,15,45,680.5,57.5,1.6,23.5,256.0,646.05,504.83
2016,10,21,16,0,635.0,53.0,1.4,23.0,209.0,606.34,474.67
2016,10,21,16,15,565.0,46.5,1.4,22.0,162.0,538.21,423.52
2016,10,21,16,30,495.0,40.0,1.4,21.0,115.0,470.11,368.78
2016,10,21,16,45,371.0,30.0,1.4,20.0,74.5,358.91,271.62
2016,10,21,17,0,247.0,20.0,1.4,19.0,34.0,233.04,20.86
2016,10,21,17,15,123.5,10.0,1.55,18.5,17.0,93.85,0.0
2016,10,21,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,119.0,17.5,1.5,10.5,30.0,13.63,0.0
2016,10,22,7,0,238.0,35.0,1.6,11.0,60.0,27.08,17.23
2016,10,22,7,15,293.0,50.5,1.7,11.5,97.5,38.58,28.48
2016,10,22,7,30,348.0,66.0,1.8,12.0,135.0,49.78,38.92
2016,10,22,7,45,387.5,78.5,1.95,12.5,175.0,58.45,46.88
2016,10,22,8,0,427.0,91.0,2.1,13.0,215.0,66.87,54.42
2016,10,22,8,15,457.5,100.5,2.0,13.5,253.0,72.92,59.68
2016,10,22,8,30,488.0,110.0,1.9,14.0,291.0,78.81,64.67
2016,10,22,8,45,656.0,91.0,1.85,15.0,364.5,66.77,53.67
2016,10,22,9,0,824.0,72.0,1.8,16.0,438.0,59.39,46.87
2016,10,22,9,15,768.5,88.5,1.8,16.5,452.5,70.14,56.04
2016,10,22,9,30,713.0,105.0,1.8,17.0,467.0,73.43,58.63
2016,10,22,9,45,787.0,97.5,1.85,17.5,520.5,85.63,57.73
2016,10,22,10,0,861.0,90.0,1.9,18.0,574.0,135.43,74.77
2016,10,22,10,15,870.5,91.5,1.9,18.5,599.0,190.45,112.03
2016,10,22,10,30,880.0,93.0,1.9,19.0,624.0,245.78,156.8
2016,10,22,10,45,771.5,129.5,1.95,19.5,605.0,294.47,203.44
2016,10,22,11,0,663.0,166.0,2.0,20.0,586.0,336.29,243.8
2016,10,22,11,15,641.5,177.5,2.0,20.0,588.0,378.16,280.98
2016,10,22,11,30,620.0,189.0,2.0,20.0,590.0,417.08,314.96
2016,10,22,11,45,595.0,198.0,2.05,20.0,584.0,446.24,340.83
2016,10,22,12,0,570.0,207.0,2.1,20.0,578.0,474.81,365.42
2016,10,22,12,15,551.0,211.0,2.15,20.0,567.0,499.04,386.1
2016,10,22,12,30,532.0,215.0,2.2,20.0,556.0,520.35,404.1
2016,10,22,12,45,587.0,191.5,2.3,20.0,560.0,559.2,435.77
2016,10,22,13,0,642.0,168.0,2.4,20.0,564.0,604.58,471.97
2016,10,22,13,15,609.0,171.0,2.45,20.0,536.5,610.44,477.69
2016,10,22,13,30,576.0,174.0,2.5,20.0,509.0,606.18,476.15
2016,10,22,13,45,712.5,131.5,2.55,20.0,525.5,689.29,541.07
2016,10,22,14,0,849.0,89.0,2.6,20.0,542.0,761.6,595.33
2016,10,22,14,15,717.5,109.0,2.65,19.5,474.5,704.25,555.77
2016,10,22,14,30,586.0,129.0,2.7,19.0,407.0,636.45,507.81
2016,10,22,14,45,455.0,141.5,2.75,19.0,346.5,548.88,442.0
2016,10,22,15,0,324.0,154.0,2.8,19.0,286.0,449.03,364.71
2016,10,22,15,15,304.0,140.5,2.7,18.5,253.0,423.04,346.02
2016,10,22,15,30,284.0,127.0,2.6,18.0,220.0,395.79,325.41
2016,10,22,15,45,266.0,108.5,2.55,17.5,185.0,362.02,299.11
2016,10,22,16,0,248.0,90.0,2.5,17.0,150.0,326.93,270.67
2016,10,22,16,15,216.0,72.0,2.4,16.0,115.5,280.74,231.97
2016,10,22,16,30,184.0,54.0,2.3,15.0,81.0,234.18,191.13
2016,10,22,16,45,92.0,38.0,2.2,14.5,51.5,148.0,111.99
2016,10,22,17,0,0.0,22.0,2.1,14.0,22.0,25.19,0.0
2016,10,22,17,15,0.0,11.0,2.15,13.5,11.0,9.39,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,188.5,15.5,1.25,10.0,34.5,12.6,0.0
2016,10,23,7,0,377.0,31.0,1.3,11.0,69.0,25.69,15.87
2016,10,23,7,15,472.5,39.5,1.5,11.5,114.0,32.26,22.86
2016,10,23,7,30,568.0,48.0,1.7,12.0,159.0,38.81,29.12
2016,10,23,7,45,625.5,54.0,1.9,13.0,206.5,43.08,33.06
2016,10,23,8,0,683.0,60.0,2.1,14.0,254.0,51.54,40.58
2016,10,23,8,15,721.0,64.0,2.1,14.5,300.0,54.3,42.95
2016,10,23,8,30,759.0,68.0,2.1,15.0,346.0,57.07,45.25
2016,10,23,8,45,784.0,71.5,2.1,15.5,388.5,59.31,47.03
2016,10,23,9,0,809.0,75.0,2.1,16.0,431.0,61.53,48.76
2016,10,23,9,15,827.5,77.5,2.1,16.5,469.0,62.91,49.75
2016,10,23,9,30,846.0,80.0,2.1,17.0,507.0,64.31,50.73
2016,10,23,9,45,863.0,80.5,2.15,17.5,539.0,73.61,48.47
2016,10,23,10,0,880.0,81.0,2.2,18.0,571.0,135.72,74.97
2016,10,23,10,15,889.0,82.5,2.3,18.5,596.5,190.67,111.65
2016,10,23,10,30,898.0,84.0,2.4,19.0,622.0,245.76,156.2
2016,10,23,10,45,904.5,84.5,2.5,20.0,639.5,299.35,202.58
2016,10,23,11,0,911.0,85.0,2.6,21.0,657.0,352.32,249.16
2016,10,23,11,15,914.0,85.5,2.7,21.0,667.0,403.19,294.81
2016,10,23,11,30,917.0,86.0,2.8,21.0,677.0,452.66,338.6
2016,10,23,11,45,917.5,86.0,2.9,21.5,678.5,498.93,378.33
2016,10,23,12,0,918.0,86.0,3.0,22.0,680.0,543.14,415.4
2016,10,23,12,15,915.5,86.0,3.05,22.0,673.5,583.49,449.34
2016,10,23,12,30,913.0,86.0,3.1,22.0,667.0,621.19,480.55
2016,10,23,12,45,902.0,87.5,3.2,22.5,651.5,652.36,505.53
2016,10,23,13,0,891.0,89.0,3.3,23.0,636.0,680.14,527.5
2016,10,23,13,15,882.5,87.5,3.35,23.0,613.5,703.06,546.51
2016,10,23,13,30,874.0,86.0,3.4,23.0,591.0,722.54,562.51
2016,10,23,13,45,861.0,84.5,3.45,23.0,561.5,741.35,577.11
2016,10,23,14,0,848.0,83.0,3.5,23.0,532.0,750.96,585.22
2016,10,23,14,15,830.5,81.0,3.6,22.5,496.5,752.85,589.3
2016,10,23,14,30,813.0,79.0,3.7,22.0,461.0,750.99,590.81
2016,10,23,14,45,788.5,76.0,3.85,22.0,420.5,738.78,583.83
2016,10,23,15,0,764.0,73.0,4.0,22.0,380.0,723.0,574.11
2016,10,23,15,15,731.0,69.0,4.1,21.0,335.5,695.86,557.58
2016,10,23,15,30,698.0,65.0,4.2,20.0,291.0,665.62,537.93
2016,10,23,15,45,645.5,60.5,4.3,19.5,243.5,622.78,506.42
2016,10,23,16,0,593.0,56.0,4.4,19.0,196.0,572.94,467.82
2016,10,23,16,15,517.5,48.5,4.3,18.0,150.5,500.21,408.94
2016,10,23,16,30,442.0,41.0,4.2,17.0,105.0,427.62,346.55
2016,10,23,16,45,221.0,34.0,4.15,16.5,66.0,251.64,189.77
2016,10,23,17,0,0.0,27.0,4.1,16.0,27.0,39.38,0.0
2016,10,23,17,15,0.0,13.5,4.0,15.5,13.5,11.52,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,1.65,11.5,11.0,9.06,0.0
2016,10,24,7,0,0.0,22.0,1.8,12.0,22.0,18.16,9.34
2016,10,24,7,15,0.0,37.0,2.2,12.5,37.0,30.34,21.01
2016,10,24,7,30,0.0,52.0,2.6,13.0,52.0,42.19,31.94
2016,10,24,7,45,0.0,68.0,3.0,13.5,68.0,54.66,43.27
2016,10,24,8,0,0.0,84.0,3.4,14.0,84.0,67.0,54.31
2016,10,24,8,15,0.0,100.0,3.7,14.5,100.0,79.22,65.04
2016,10,24,8,30,0.0,116.0,4.0,15.0,116.0,91.31,75.48
2016,10,24,8,45,0.0,95.0,4.35,15.5,95.0,77.22,62.8
2016,10,24,9,0,0.0,74.0,4.7,16.0,74.0,61.39,48.64
2016,10,24,9,15,2.5,119.5,4.7,16.0,121.0,96.13,78.9
2016,10,24,9,30,5.0,165.0,4.7,16.0,168.0,128.42,106.66
2016,10,24,9,45,8.0,178.5,4.7,16.0,183.0,138.52,115.1
2016,10,24,10,0,11.0,192.0,4.7,16.0,198.0,150.5,119.26
2016,10,24,10,15,10.5,197.0,4.65,16.0,203.0,156.53,123.91
2016,10,24,10,30,10.0,202.0,4.6,16.0,208.0,162.37,128.52
2016,10,24,10,45,48.5,243.0,4.6,16.5,273.0,200.13,157.37
2016,10,24,11,0,87.0,284.0,4.6,17.0,338.0,247.34,194.03
2016,10,24,11,15,60.5,271.5,4.6,17.5,310.0,238.05,187.3
2016,10,24,11,30,34.0,259.0,4.6,18.0,282.0,224.89,177.19
2016,10,24,11,45,34.5,260.0,4.6,18.5,283.0,231.23,182.13
2016,10,24,12,0,35.0,261.0,4.6,19.0,284.0,237.55,187.02
2016,10,24,12,15,26.0,245.0,4.6,19.0,262.5,219.17,172.6
2016,10,24,12,30,17.0,229.0,4.6,19.0,241.0,203.03,159.87
2016,10,24,12,45,18.0,227.0,4.7,19.0,239.0,204.14,161.03
2016,10,24,13,0,19.0,225.0,4.8,19.0,237.0,205.36,162.28
2016,10,24,13,15,9.5,136.5,4.9,19.0,142.5,121.59,94.71
2016,10,24,13,30,0.0,48.0,5.0,19.0,48.0,39.78,27.42
2016,10,24,13,45,0.0,73.5,5.1,19.5,73.5,61.02,45.01
2016,10,24,14,0,0.0,99.0,5.2,20.0,99.0,82.89,63.02
2016,10,24,14,15,0.0,71.0,5.15,19.5,71.0,58.9,43.44
2016,10,24,14,30,0.0,43.0,5.1,19.0,43.0,35.57,24.18
2016,10,24,14,45,10.0,95.0,5.05,19.0,99.5,88.38,68.69
2016,10,24,15,0,20.0,147.0,5.0,19.0,156.0,152.18,121.94
2016,10,24,15,15,15.5,130.5,4.75,18.5,137.0,134.54,107.6
2016,10,24,15,30,11.0,114.0,4.5,18.0,118.0,116.74,92.97
2016,10,24,15,45,5.5,96.0,4.25,17.5,98.0,96.14,75.69
2016,10,24,16,0,0.0,78.0,4.0,17.0,78.0,75.26,57.89
2016,10,24,16,15,0.0,59.0,3.75,16.5,59.0,56.77,42.04
2016,10,24,16,30,0.0,40.0,3.5,16.0,40.0,37.18,25.1
2016,10,24,16,45,0.0,24.5,3.25,15.5,24.5,21.2,10.4
2016,10,24,17,0,0.0,9.0,3.0,15.0,9.0,7.68,0.0
2016,10,24,17,15,0.0,4.5,3.1,14.5,4.5,3.84,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.9,13.0,7.0,5.75,0.0
2016,10,25,7,0,0.0,14.0,2.0,13.0,14.0,11.52,3.69
2016,10,25,7,15,0.0,24.5,2.25,13.5,24.5,20.2,12.02
2016,10,25,7,30,0.0,35.0,2.5,14.0,35.0,28.91,20.03
2016,10,25,7,45,0.0,46.5,2.75,14.5,46.5,38.47,28.71
2016,10,25,8,0,0.0,58.0,3.0,15.0,58.0,47.98,37.23
2016,10,25,8,15,0.0,68.5,3.15,15.5,68.5,56.42,44.65
2016,10,25,8,30,0.0,79.0,3.3,16.0,79.0,64.8,51.89
2016,10,25,8,45,16.5,123.5,3.5,16.5,131.0,97.56,80.36
2016,10,25,9,0,33.0,168.0,3.7,17.0,183.0,122.76,101.82
2016,10,25,9,15,16.5,114.5,3.75,17.5,122.0,92.64,75.36
2016,10,25,9,30,0.0,61.0,3.8,18.0,61.0,50.56,38.59
2016,10,25,9,45,0.0,44.5,3.9,18.5,44.5,36.84,26.52
2016,10,25,10,0,0.0,28.0,4.0,19.0,28.0,23.16,13.68
2016,10,25,10,15,0.0,69.5,4.0,19.0,69.5,57.7,42.29
2016,10,25,10,30,0.0,111.0,4.0,19.0,111.0,91.58,70.05
2016,10,25,10,45,16.5,179.5,4.05,19.5,190.0,149.04,115.8
2016,10,25,11,0,33.0,248.0,4.1,20.0,269.0,205.21,159.9
2016,10,25,11,15,16.5,163.5,4.05,20.0,174.0,139.98,108.23
2016,10,25,11,30,0.0,79.0,4.0,20.0,79.0,65.69,48.37
2016,10,25,11,45,6.5,150.5,4.0,20.0,154.5,127.65,98.69
2016,10,25,12,0,13.0,222.0,4.0,20.0,230.0,190.79,149.24
2016,10,25,12,15,20.5,234.0,3.95,20.0,247.0,206.87,162.07
2016,10,25,12,30,28.0,246.0,3.9,20.0,264.0,224.03,175.89
2016,10,25,12,45,59.0,260.0,3.85,20.5,296.5,266.97,210.04
2016,10,25,13,0,90.0,274.0,3.8,21.0,329.0,306.66,241.43
2016,10,25,13,15,74.0,258.5,3.7,21.0,302.5,288.27,227.2
2016,10,25,13,30,58.0,243.0,3.6,21.0,276.0,268.14,211.61
2016,10,25,13,45,158.5,233.5,3.55,21.0,317.5,350.73,279.18
2016,10,25,14,0,259.0,224.0,3.5,21.0,359.0,439.19,350.13
2016,10,25,14,15,242.0,210.0,3.4,21.0,329.5,421.72,337.02
2016,10,25,14,30,225.0,196.0,3.3,21.0,300.0,386.77,310.83
2016,10,25,14,45,112.5,145.5,3.2,21.0,197.5,246.14,198.49
2016,10,25,15,0,0.0,95.0,3.1,21.0,95.0,81.59,62.12
2016,10,25,15,15,0.0,83.5,2.75,20.5,83.5,71.47,54.12
2016,10,25,15,30,0.0,72.0,2.4,20.0,72.0,61.27,45.79
2016,10,25,15,45,290.5,61.0,2.1,20.0,127.5,330.32,273.22
2016,10,25,16,0,581.0,50.0,1.8,20.0,183.0,551.09,442.88
2016,10,25,16,15,504.5,43.5,1.65,19.0,139.0,479.87,384.15
2016,10,25,16,30,428.0,37.0,1.5,18.0,95.0,409.12,324.03
2016,10,25,16,45,214.0,29.5,1.35,17.5,58.5,237.86,168.64
2016,10,25,17,0,0.0,22.0,1.2,17.0,22.0,18.78,0.0
2016,10,25,17,15,0.0,11.0,1.2,16.5,11.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,45,190.0,13.5,0.95,12.5,30.5,11.52,0.0
2016,10,26,7,0,380.0,27.0,0.9,13.0,61.0,22.41,12.22
2016,10,26,7,15,478.0,34.5,0.95,13.5,104.5,28.26,19.03
2016,10,26,7,30,576.0,42.0,1.0,14.0,148.0,37.16,27.33
2016,10,26,7,45,635.0,47.0,1.1,14.5,195.0,41.1,31.07
2016,10,26,8,0,694.0,52.0,1.2,15.0,242.0,45.08,34.67
2016,10,26,8,15,731.0,56.0,1.3,15.5,287.0,48.06,37.27
2016,10,26,8,30,768.0,60.0,1.4,16.0,332.0,51.03,39.77
2016,10,26,8,45,794.5,62.5,1.55,17.0,374.0,52.71,41.0
2016,10,26,9,0,821.0,65.0,1.7,18.0,416.0,54.41,42.21
2016,10,26,9,15,838.5,67.0,1.85,18.5,453.0,62.76,49.26
2016,10,26,9,30,856.0,69.0,2.0,19.0,490.0,64.54,50.57
2016,10,26,9,45,871.5,69.5,2.2,20.0,521.5,68.04,53.25
2016,10,26,10,0,887.0,70.0,2.4,21.0,553.0,121.94,64.6
2016,10,26,10,15,895.5,71.0,2.45,21.5,577.0,176.3,99.09
2016,10,26,10,30,904.0,72.0,2.5,22.0,601.0,230.7,142.07
2016,10,26,10,45,908.0,73.5,2.65,22.5,618.0,284.24,188.27
2016,10,26,11,0,912.0,75.0,2.8,23.0,635.0,336.93,234.92
2016,10,26,11,15,916.0,75.5,2.85,23.0,645.0,387.71,280.29
2016,10,26,11,30,920.0,76.0,2.9,23.0,655.0,437.17,323.95
2016,10,26,11,45,919.0,77.0,3.0,23.5,657.0,483.35,363.61
2016,10,26,12,0,918.0,78.0,3.1,24.0,659.0,527.37,400.54
2016,10,26,12,15,917.5,77.5,3.15,24.0,653.5,567.91,434.62
2016,10,26,12,30,917.0,77.0,3.2,24.0,648.0,605.94,466.09
2016,10,26,12,45,909.0,78.5,3.3,24.5,634.0,638.79,492.32
2016,10,26,13,0,901.0,80.0,3.4,25.0,620.0,668.46,515.66
2016,10,26,13,15,894.5,79.0,3.45,25.0,599.0,693.21,535.98
2016,10,26,13,30,888.0,78.0,3.5,25.0,578.0,714.64,553.5
2016,10,26,13,45,876.5,77.0,3.6,25.0,550.0,729.1,565.09
2016,10,26,14,0,865.0,76.0,3.7,25.0,522.0,739.99,574.3
2016,10,26,14,15,849.0,74.0,3.75,24.5,487.0,749.55,583.64
2016,10,26,14,30,833.0,72.0,3.8,24.0,452.0,749.07,585.84
2016,10,26,14,45,810.5,69.0,3.9,23.5,412.0,738.67,581.09
2016,10,26,15,0,788.0,66.0,4.0,23.0,372.0,724.72,573.59
2016,10,26,15,15,755.0,62.5,3.95,22.5,327.5,698.52,556.13
2016,10,26,15,30,722.0,59.0,3.9,22.0,283.0,669.22,535.67
2016,10,26,15,45,673.0,54.5,3.9,21.5,236.0,623.4,501.66
2016,10,26,16,0,624.0,50.0,3.9,21.0,189.0,575.25,463.96
2016,10,26,16,15,545.0,43.0,3.75,20.0,143.0,508.05,409.38
2016,10,26,16,30,466.0,36.0,3.6,19.0,97.0,434.45,345.42
2016,10,26,16,45,233.0,28.5,3.5,18.0,59.0,247.28,170.63
2016,10,26,17,0,0.0,21.0,3.4,17.0,21.0,17.92,0.0
2016,10,26,17,15,0.0,10.5,3.2,16.5,10.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.5,1.2,12.5,5.5,4.69,0.0
2016,10,27,7,0,0.0,11.0,1.2,13.0,11.0,9.04,1.4
2016,10,27,7,15,0.0,19.5,1.45,13.5,19.5,16.06,8.35
2016,10,27,7,30,0.0,28.0,1.7,14.0,28.0,23.09,14.85
2016,10,27,7,45,0.0,37.0,2.0,14.5,37.0,30.55,21.65
2016,10,27,8,0,0.0,46.0,2.3,15.0,46.0,38.03,28.37
2016,10,27,8,15,0.0,55.0,2.35,15.5,55.0,45.52,35.0
2016,10,27,8,30,0.0,64.0,2.4,16.0,64.0,53.03,41.53
2016,10,27,8,45,0.0,75.5,2.5,16.5,75.5,62.48,49.67
2016,10,27,9,0,0.0,87.0,2.6,17.0,87.0,71.55,57.38
2016,10,27,9,15,3.0,126.0,2.6,17.5,127.5,100.55,82.26
2016,10,27,9,30,6.0,165.0,2.6,18.0,168.0,128.05,105.45
2016,10,27,9,45,3.0,133.0,2.65,18.5,134.5,106.58,86.66
2016,10,27,10,0,0.0,101.0,2.7,19.0,101.0,83.28,63.43
2016,10,27,10,15,0.0,103.0,2.55,19.0,103.0,85.05,64.79
2016,10,27,10,30,0.0,105.0,2.4,19.0,105.0,86.81,66.12
2016,10,27,10,45,0.0,132.0,2.3,19.0,132.0,108.3,83.55
2016,10,27,11,0,0.0,159.0,2.2,19.0,159.0,129.95,100.95
2016,10,27,11,15,0.0,155.0,2.4,19.0,155.0,127.39,98.8
2016,10,27,11,30,0.0,151.0,2.6,19.0,151.0,124.68,96.6
2016,10,27,11,45,0.0,151.0,2.8,19.0,151.0,125.13,96.96
2016,10,27,12,0,0.0,151.0,3.0,19.0,151.0,125.56,97.33
2016,10,27,12,15,0.0,111.5,3.15,18.5,111.5,92.87,70.97
2016,10,27,12,30,0.0,72.0,3.3,18.0,72.0,59.82,44.02
2016,10,27,12,45,3.0,130.5,3.5,18.0,132.0,111.11,86.27
2016,10,27,13,0,6.0,189.0,3.7,18.0,192.0,164.83,130.04
2016,10,27,13,15,25.5,210.5,3.45,17.5,224.5,199.0,158.4
2016,10,27,13,30,45.0,232.0,3.2,17.0,257.0,247.92,198.6
2016,10,27,13,45,22.5,194.5,2.95,17.0,207.0,187.08,149.32
2016,10,27,14,0,0.0,157.0,2.7,17.0,157.0,136.68,107.99
2016,10,27,14,15,115.0,174.0,2.55,17.0,226.0,268.6,218.77
2016,10,27,14,30,230.0,191.0,2.4,17.0,295.0,383.8,312.94
2016,10,27,14,45,115.0,130.5,2.3,17.0,182.5,230.03,188.22
2016,10,27,15,0,0.0,70.0,2.2,17.0,70.0,58.04,43.41
2016,10,27,15,15,0.0,61.5,2.0,17.0,61.5,50.94,37.64
2016,10,27,15,30,0.0,53.0,1.8,17.0,53.0,43.86,31.68
2016,10,27,15,45,0.0,43.5,1.6,17.0,43.5,35.95,24.94
2016,10,27,16,0,0.0,34.0,1.4,17.0,34.0,28.06,18.14
2016,10,27,16,15,0.0,25.5,1.3,16.5,25.5,21.02,12.03
2016,10,27,16,30,0.0,17.0,1.2,16.0,17.0,13.99,5.86
2016,10,27,16,45,0.0,10.0,1.1,16.0,10.0,8.22,0.0
2016,10,27,17,0,0.0,3.0,1.0,16.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,1.0,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,7.0,14.0,0.75,13.5,14.5,11.95,0.0
2016,10,28,7,0,14.0,28.0,0.7,14.0,29.0,22.5,11.33
2016,10,28,7,15,39.0,47.0,0.65,14.0,53.0,36.82,26.26
2016,10,28,7,30,64.0,66.0,0.6,14.0,77.0,50.15,38.7
2016,10,28,7,45,77.0,85.5,0.6,14.0,103.0,63.92,51.29
2016,10,28,8,0,90.0,105.0,0.6,14.0,129.0,77.34,63.37
2016,10,28,8,15,100.0,123.5,0.7,14.0,155.0,89.81,74.41
2016,10,28,8,30,110.0,142.0,0.8,14.0,181.0,101.95,84.98
2016,10,28,8,45,265.0,143.5,0.9,14.5,251.5,101.57,84.32
2016,10,28,9,0,420.0,145.0,1.0,15.0,322.0,99.74,82.4
2016,10,28,9,15,306.0,178.5,1.2,15.5,313.5,122.71,101.93
2016,10,28,9,30,192.0,212.0,1.4,16.0,305.0,145.68,121.14
2016,10,28,9,45,108.0,208.5,1.6,16.5,261.5,143.26,118.59
2016,10,28,10,0,24.0,205.0,1.8,17.0,218.0,159.25,125.2
2016,10,28,10,15,22.0,209.5,1.9,17.0,222.0,165.94,130.22
2016,10,28,10,30,20.0,214.0,2.0,17.0,226.0,172.19,135.17
2016,10,28,10,45,10.0,166.0,2.15,17.5,172.0,136.91,106.82
2016,10,28,11,0,0.0,118.0,2.3,18.0,118.0,97.49,74.94
2016,10,28,11,15,45.0,201.0,2.4,18.0,229.0,178.44,139.49
2016,10,28,11,30,90.0,284.0,2.5,18.0,340.0,265.41,207.93
2016,10,28,11,45,79.5,281.0,2.6,18.5,331.0,267.28,209.48
2016,10,28,12,0,69.0,278.0,2.7,19.0,322.0,267.74,210.02
2016,10,28,12,15,34.5,205.0,2.75,19.0,227.0,193.8,152.07
2016,10,28,12,30,0.0,132.0,2.8,19.0,132.0,110.31,84.98
2016,10,28,12,45,0.0,117.0,2.85,19.0,117.0,97.77,74.95
2016,10,28,13,0,0.0,102.0,2.9,19.0,102.0,85.07,64.66
2016,10,28,13,15,0.0,73.5,2.95,19.0,73.5,61.04,45.01
2016,10,28,13,30,0.0,45.0,3.0,19.0,45.0,37.28,25.42
2016,10,28,13,45,0.0,34.5,3.1,19.5,34.5,28.54,18.16
2016,10,28,14,0,0.0,24.0,3.2,20.0,24.0,19.83,10.9
2016,10,28,14,15,0.0,22.5,3.25,19.5,22.5,18.58,9.92
2016,10,28,14,30,0.0,21.0,3.3,19.0,21.0,17.33,8.93
2016,10,28,14,45,349.5,50.0,3.4,19.0,182.0,351.97,293.04
2016,10,28,15,0,699.0,79.0,3.5,19.0,343.0,669.95,542.22
2016,10,28,15,15,663.5,74.5,3.4,18.5,300.5,641.36,519.96
2016,10,28,15,30,628.0,70.0,3.3,18.0,258.0,610.02,497.02
2016,10,28,15,45,577.0,63.5,3.25,18.0,214.0,561.79,459.08
2016,10,28,16,0,526.0,57.0,3.2,18.0,170.0,511.81,418.03
2016,10,28,16,15,442.5,48.0,2.9,17.0,126.5,433.31,353.12
2016,10,28,16,30,359.0,39.0,2.6,16.0,83.0,355.32,283.95
2016,10,28,16,45,179.5,27.5,2.35,15.5,49.5,202.64,125.44
2016,10,28,17,0,0.0,16.0,2.1,15.0,16.0,13.66,0.0
2016,10,28,17,15,0.0,8.0,2.0,14.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,110.5,14.5,1.2,12.5,23.5,12.38,0.0
2016,10,29,7,0,221.0,29.0,1.3,13.0,47.0,22.57,10.79
2016,10,29,7,15,325.5,40.5,1.6,13.5,87.0,33.19,23.05
2016,10,29,7,30,430.0,52.0,1.9,14.0,127.0,42.11,31.54
2016,10,29,7,45,504.5,58.5,2.2,14.5,172.0,46.52,35.78
2016,10,29,8,0,579.0,65.0,2.5,15.0,217.0,51.01,39.88
2016,10,29,8,15,623.0,70.5,2.7,15.5,261.0,54.49,42.94
2016,10,29,8,30,667.0,76.0,2.9,16.0,305.0,57.96,45.89
2016,10,29,8,45,705.0,78.0,3.1,16.5,347.0,58.79,46.45
2016,10,29,9,0,743.0,80.0,3.3,17.0,389.0,65.16,51.83
2016,10,29,9,15,764.5,83.0,3.45,17.5,425.5,66.81,53.04
2016,10,29,9,30,786.0,86.0,3.6,18.0,462.0,68.48,54.25
2016,10,29,9,45,521.0,159.0,3.8,18.5,415.0,106.61,86.88
2016,10,29,10,0,256.0,232.0,4.0,19.0,368.0,172.26,128.0
2016,10,29,10,15,300.5,235.5,4.1,19.0,402.0,201.45,146.36
2016,10,29,10,30,345.0,239.0,4.2,19.0,436.0,235.2,171.14
2016,10,29,10,45,611.5,162.0,4.3,19.5,524.0,267.65,188.32
2016,10,29,11,0,878.0,85.0,4.4,20.0,612.0,327.57,231.66
2016,10,29,11,15,882.0,85.5,4.4,20.0,622.0,376.67,276.45
2016,10,29,11,30,886.0,86.0,4.4,20.0,632.0,424.51,319.68
2016,10,29,11,45,892.5,84.0,4.4,20.0,635.0,469.76,360.05
2016,10,29,12,0,899.0,82.0,4.4,20.0,638.0,513.43,398.32
2016,10,29,12,15,898.0,81.5,4.35,20.0,632.5,552.85,432.37
2016,10,29,12,30,897.0,81.0,4.3,20.0,627.0,589.78,463.71
2016,10,29,12,45,894.5,80.0,4.25,20.5,614.0,622.67,490.48
2016,10,29,13,0,892.0,79.0,4.2,21.0,601.0,652.68,514.48
2016,10,29,13,15,884.5,77.5,4.1,21.0,580.0,675.87,533.8
2016,10,29,13,30,877.0,76.0,4.0,21.0,559.0,695.68,550.33
2016,10,29,13,45,867.5,74.0,3.9,21.0,531.0,710.11,561.74
2016,10,29,14,0,858.0,72.0,3.8,21.0,503.0,721.05,570.41
2016,10,29,14,15,842.0,70.0,3.7,20.5,468.5,730.27,579.02
2016,10,29,14,30,826.0,68.0,3.6,20.0,434.0,729.71,580.5
2016,10,29,14,45,802.5,65.5,3.5,20.0,394.5,719.21,573.56
2016,10,29,15,0,779.0,63.0,3.4,20.0,355.0,705.22,563.94
2016,10,29,15,15,745.5,59.5,3.1,19.5,311.0,678.92,544.99
2016,10,29,15,30,712.0,56.0,2.8,19.0,267.0,649.6,523.05
2016,10,29,15,45,659.5,51.5,2.5,18.5,221.0,601.7,485.81
2016,10,29,16,0,607.0,47.0,2.2,18.0,175.0,551.63,445.09
2016,10,29,16,15,524.0,40.0,2.0,17.0,130.5,482.5,388.25
2016,10,29,16,30,441.0,33.0,1.8,16.0,86.0,407.53,321.22
2016,10,29,16,45,288.5,22.0,1.6,15.5,50.5,270.78,154.29
2016,10,29,17,0,136.0,11.0,1.4,15.0,15.0,102.71,0.0
2016,10,29,17,15,68.0,5.5,1.4,14.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
