Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,6,45,115.5,14.0,2.75,11.5,22.5,11.95,0.0
2016,10,30,7,0,231.0,28.0,3.0,12.0,45.0,23.36,10.56
2016,10,30,7,15,339.5,38.5,3.3,12.5,85.0,31.58,21.64
2016,10,30,7,30,448.0,49.0,3.6,13.0,125.0,39.73,29.51
2016,10,30,7,45,503.5,58.0,3.95,13.5,168.0,46.22,35.62
2016,10,30,8,0,559.0,67.0,4.3,14.0,211.0,52.6,41.43
2016,10,30,8,15,603.5,72.5,4.45,14.0,254.5,55.99,44.54
2016,10,30,8,30,648.0,78.0,4.6,14.0,298.0,59.4,47.55
2016,10,30,8,45,324.0,42.0,4.85,14.5,152.0,29.71,20.94
2016,10,30,9,0,0.0,6.0,5.1,15.0,6.0,4.94,0.0
2016,10,30,9,15,0.0,7.0,5.3,15.5,7.0,5.77,0.0
2016,10,30,9,30,0.0,8.0,5.5,16.0,8.0,6.6,0.18
2016,10,30,9,45,0.0,8.5,5.75,16.5,8.5,7.01,0.53
2016,10,30,10,0,0.0,9.0,6.0,17.0,9.0,7.43,0.6
2016,10,30,10,15,0.0,11.5,6.1,17.0,11.5,9.5,2.33
2016,10,30,10,30,0.0,14.0,6.2,17.0,14.0,11.57,4.06
2016,10,30,10,45,0.0,20.5,6.3,17.0,20.5,16.96,8.56
2016,10,30,11,0,0.0,27.0,6.4,17.0,27.0,22.35,13.07
2016,10,30,11,15,31.5,148.0,6.45,17.0,167.5,132.24,103.37
2016,10,30,11,30,63.0,269.0,6.5,17.0,308.0,242.78,192.83
2016,10,30,11,45,31.5,217.0,6.6,17.5,237.0,194.32,153.96
2016,10,30,12,0,0.0,165.0,6.7,18.0,166.0,137.15,107.5
2016,10,30,12,15,0.0,96.5,6.7,18.0,97.0,80.31,60.95
2016,10,30,12,30,0.0,28.0,6.7,18.0,28.0,23.18,13.67
2016,10,30,12,45,414.0,65.5,6.7,18.0,306.0,321.26,263.15
2016,10,30,13,0,828.0,103.0,6.7,18.0,584.0,638.15,516.88
2016,10,30,13,15,818.5,101.5,6.6,18.0,563.0,659.44,534.58
2016,10,30,13,30,809.0,100.0,6.5,18.0,542.0,677.36,550.33
2016,10,30,13,45,590.0,146.5,6.4,18.0,460.0,597.14,486.63
2016,10,30,14,0,371.0,193.0,6.3,18.0,378.0,482.77,394.78
2016,10,30,14,15,204.0,183.0,6.1,17.5,284.0,344.53,283.2
2016,10,30,14,30,37.0,173.0,5.9,17.0,190.0,200.28,162.49
2016,10,30,14,45,366.0,127.5,5.75,17.0,264.5,451.39,375.92
2016,10,30,15,0,695.0,82.0,5.6,17.0,339.0,665.47,549.55
2016,10,30,15,15,655.5,77.0,5.25,16.5,295.5,633.4,524.13
2016,10,30,15,30,616.0,72.0,4.9,16.0,252.0,598.54,496.72
2016,10,30,15,45,561.0,65.0,4.55,16.0,207.5,546.99,454.0
2016,10,30,16,0,506.0,58.0,4.2,16.0,163.0,493.69,408.29
2016,10,30,16,15,413.0,49.0,3.8,15.5,120.0,408.72,335.96
2016,10,30,16,30,320.0,40.0,3.4,15.0,77.0,323.98,258.31
2016,10,30,16,45,160.0,26.0,3.05,14.5,44.5,182.05,91.15
2016,10,30,17,0,0.0,12.0,2.7,14.0,12.0,10.24,0.0
2016,10,30,17,15,0.0,6.0,2.65,13.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,119.0,13.5,1.05,9.5,22.0,11.52,0.0
2016,10,31,7,0,238.0,27.0,1.0,10.0,44.0,22.57,9.13
2016,10,31,7,15,353.0,37.5,1.25,10.5,85.0,30.86,21.14
2016,10,31,7,30,468.0,48.0,1.5,11.0,126.0,39.08,29.18
2016,10,31,7,45,547.0,53.5,1.75,12.0,172.0,42.86,32.84
2016,10,31,8,0,626.0,59.0,2.0,13.0,218.0,46.77,36.41
2016,10,31,8,15,669.5,63.5,2.05,13.0,262.5,49.69,39.1
2016,10,31,8,30,713.0,68.0,2.1,13.0,307.0,57.33,45.91
2016,10,31,8,45,748.5,70.0,2.2,13.5,349.5,58.43,46.73
2016,10,31,9,0,784.0,72.0,2.3,14.0,392.0,59.63,47.6
2016,10,31,9,15,609.5,119.0,2.3,14.5,381.5,85.29,69.97
2016,10,31,9,30,435.0,166.0,2.3,15.0,371.0,111.39,92.37
2016,10,31,9,45,260.5,198.0,2.35,15.5,323.0,132.83,110.45
2016,10,31,10,0,86.0,230.0,2.4,16.0,275.0,169.78,132.76
2016,10,31,10,15,65.0,232.0,2.4,16.0,267.0,178.54,139.34
2016,10,31,10,30,44.0,234.0,2.4,16.0,259.0,184.34,144.67
2016,10,31,10,45,87.5,254.0,2.4,16.0,305.5,214.39,167.21
2016,10,31,11,0,131.0,274.0,2.4,16.0,352.0,248.63,193.6
2016,10,31,11,15,309.0,246.5,2.45,16.0,433.5,300.64,231.6
2016,10,31,11,30,487.0,219.0,2.5,16.0,515.0,370.9,286.0
2016,10,31,11,45,692.0,152.0,2.6,16.5,574.0,436.07,337.31
2016,10,31,12,0,897.0,85.0,2.7,17.0,633.0,509.57,396.22
2016,10,31,12,15,663.0,159.0,2.8,17.0,562.0,499.11,392.11
2016,10,31,12,30,429.0,233.0,2.9,17.0,491.0,463.28,366.51
2016,10,31,12,45,648.0,160.5,3.0,17.5,539.5,553.75,438.97
2016,10,31,13,0,867.0,88.0,3.1,18.0,588.0,644.13,510.5
2016,10,31,13,15,859.0,86.5,3.2,18.0,567.0,667.21,529.98
2016,10,31,13,30,851.0,85.0,3.3,18.0,546.0,686.92,547.13
2016,10,31,13,45,607.5,138.5,3.4,18.0,459.0,599.28,480.33
2016,10,31,14,0,364.0,192.0,3.5,18.0,372.0,475.41,383.9
2016,10,31,14,15,182.0,157.0,3.5,17.5,247.0,298.36,243.82
2016,10,31,14,30,0.0,122.0,3.5,17.0,122.0,106.26,83.43
2016,10,31,14,45,59.5,137.0,3.55,17.0,159.0,180.59,147.37
2016,10,31,15,0,119.0,152.0,3.6,17.0,196.0,266.11,219.19
2016,10,31,15,15,109.5,134.0,3.45,16.5,170.5,243.09,200.67
2016,10,31,15,30,100.0,116.0,3.3,16.0,145.0,219.26,181.32
2016,10,31,15,45,89.0,96.5,3.15,15.5,119.0,191.25,157.91
2016,10,31,16,0,78.0,77.0,3.0,15.0,93.0,162.31,133.03
2016,10,31,16,15,59.5,58.0,2.75,14.5,68.0,127.66,102.45
2016,10,31,16,30,41.0,39.0,2.5,14.0,43.0,91.65,69.41
2016,10,31,16,45,20.5,19.5,2.25,13.5,21.5,44.02,14.09
2016,10,31,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,118.5,12.5,1.35,9.5,21.0,10.67,0.0
2016,11,1,7,0,237.0,25.0,1.4,10.0,42.0,20.84,6.75
2016,11,1,7,15,355.0,35.5,1.6,10.5,82.0,29.2,19.58
2016,11,1,7,30,473.0,46.0,1.8,11.0,122.0,37.49,27.71
2016,11,1,7,45,547.0,52.0,2.05,12.0,167.5,41.72,31.79
2016,11,1,8,0,621.0,58.0,2.3,13.0,213.0,46.03,35.73
2016,11,1,8,15,666.0,62.5,2.25,13.0,258.0,48.98,38.45
2016,11,1,8,30,711.0,67.0,2.2,13.0,303.0,56.58,45.25
2016,11,1,8,45,468.0,116.5,2.15,13.5,280.0,83.01,68.55
2016,11,1,9,0,225.0,166.0,2.1,14.0,257.0,114.64,95.99
2016,11,1,9,15,525.0,121.5,2.05,14.5,359.5,85.21,69.85
2016,11,1,9,30,825.0,77.0,2.0,15.0,462.0,62.67,49.84
2016,11,1,9,45,842.0,78.5,2.0,15.5,493.5,63.4,50.29
2016,11,1,10,0,859.0,80.0,2.0,16.0,525.0,106.45,58.82
2016,11,1,10,15,572.0,161.5,1.95,16.0,464.0,177.87,117.48
2016,11,1,10,30,285.0,243.0,1.9,16.0,403.0,224.27,166.12
2016,11,1,10,45,591.0,162.5,1.85,16.5,506.0,258.35,182.19
2016,11,1,11,0,897.0,82.0,1.8,17.0,609.0,322.78,226.95
2016,11,1,11,15,900.5,82.5,1.75,17.0,619.0,372.38,271.77
2016,11,1,11,30,904.0,83.0,1.7,17.0,629.0,420.64,314.88
2016,11,1,11,45,605.0,174.5,1.7,17.0,540.5,416.0,319.61
2016,11,1,12,0,306.0,266.0,1.7,17.0,452.0,377.33,294.48
2016,11,1,12,15,230.0,271.5,1.7,17.0,410.5,356.86,280.58
2016,11,1,12,30,154.0,277.0,1.7,17.0,369.0,334.83,264.35
2016,11,1,12,45,127.0,268.0,1.75,17.5,343.0,322.39,254.98
2016,11,1,13,0,100.0,259.0,1.8,18.0,317.0,297.45,235.61
2016,11,1,13,15,485.5,169.5,1.75,18.0,432.0,501.42,398.74
2016,11,1,13,30,871.0,80.0,1.7,18.0,547.0,686.91,540.52
2016,11,1,13,45,857.0,79.0,1.65,18.0,518.5,704.92,553.19
2016,11,1,14,0,843.0,78.0,1.6,18.0,490.0,714.26,560.35
2016,11,1,14,15,825.0,75.5,1.55,18.0,455.5,715.27,561.67
2016,11,1,14,30,807.0,73.0,1.5,18.0,421.0,712.58,560.45
2016,11,1,14,45,779.5,70.5,1.5,18.0,380.5,699.13,551.89
2016,11,1,15,0,752.0,68.0,1.5,18.0,340.0,682.15,540.64
2016,11,1,15,15,715.0,64.0,1.4,17.5,296.5,652.8,520.06
2016,11,1,15,30,678.0,60.0,1.3,17.0,253.0,620.39,496.43
2016,11,1,15,45,621.5,54.5,1.2,16.5,207.5,575.38,462.02
2016,11,1,16,0,565.0,49.0,1.1,16.0,162.0,523.23,420.26
2016,11,1,16,15,473.0,41.0,1.1,15.0,118.0,440.83,353.8
2016,11,1,16,30,381.0,33.0,1.1,14.0,74.0,359.55,279.77
2016,11,1,16,45,190.5,16.5,1.15,13.5,37.0,186.35,57.07
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,127.0,11.5,0.65,7.5,20.0,9.82,0.0
2016,11,2,7,0,254.0,23.0,0.7,8.0,40.0,19.14,4.38
2016,11,2,7,15,371.0,33.5,0.85,8.5,81.0,27.58,18.26
2016,11,2,7,30,488.0,44.0,1.0,9.0,122.0,35.94,26.55
2016,11,2,7,45,555.5,51.0,1.2,9.5,167.0,41.04,31.51
2016,11,2,8,0,623.0,58.0,1.4,10.0,212.0,46.13,36.28
2016,11,2,8,15,667.5,63.0,1.55,10.5,256.5,49.46,39.3
2016,11,2,8,30,712.0,68.0,1.7,11.0,301.0,57.52,46.47
2016,11,2,8,45,745.0,71.0,1.9,12.0,343.0,59.38,47.88
2016,11,2,9,0,778.0,74.0,2.1,13.0,385.0,61.3,49.3
2016,11,2,9,15,799.5,76.5,2.15,13.5,422.0,62.73,50.35
2016,11,2,9,30,821.0,79.0,2.2,14.0,459.0,64.19,51.42
2016,11,2,9,45,849.0,77.0,2.3,15.0,492.5,62.51,49.63
2016,11,2,10,0,877.0,75.0,2.4,16.0,526.0,108.69,61.19
2016,11,2,10,15,886.5,76.5,2.35,16.5,550.5,162.55,91.95
2016,11,2,10,30,896.0,78.0,2.3,17.0,575.0,216.58,133.25
2016,11,2,10,45,904.0,78.0,2.25,17.5,592.5,269.04,178.16
2016,11,2,11,0,912.0,78.0,2.2,18.0,610.0,321.0,224.37
2016,11,2,11,15,915.0,78.5,2.0,18.0,619.5,371.02,269.5
2016,11,2,11,30,918.0,79.0,1.8,18.0,629.0,419.62,312.67
2016,11,2,11,45,919.0,79.0,1.65,18.5,630.5,465.32,351.87
2016,11,2,12,0,920.0,79.0,1.5,19.0,632.0,509.01,388.11
2016,11,2,12,15,918.0,78.5,1.35,19.0,625.5,548.51,420.66
2016,11,2,12,30,916.0,78.0,1.2,19.0,619.0,585.4,450.12
2016,11,2,12,45,911.0,77.5,1.05,19.5,605.0,617.79,474.37
2016,11,2,13,0,906.0,77.0,0.9,20.0,591.0,647.13,495.41
2016,11,2,13,15,898.0,75.5,0.75,20.0,569.5,670.3,512.25
2016,11,2,13,30,890.0,74.0,0.6,20.0,548.0,690.05,526.09
2016,11,2,13,45,878.0,72.5,0.45,20.5,519.5,703.57,533.71
2016,11,2,14,0,866.0,71.0,0.3,21.0,491.0,713.52,538.03
2016,11,2,14,15,849.0,69.0,0.35,20.5,456.5,722.08,546.58
2016,11,2,14,30,832.0,67.0,0.4,20.0,422.0,721.0,548.66
2016,11,2,14,45,807.0,64.5,0.5,20.0,381.5,709.69,543.5
2016,11,2,15,0,782.0,62.0,0.6,20.0,341.0,694.86,535.69
2016,11,2,15,15,746.5,58.0,0.65,19.5,297.5,666.86,518.32
2016,11,2,15,30,711.0,54.0,0.7,19.0,254.0,635.83,497.87
2016,11,2,15,45,655.5,49.5,0.75,18.5,208.0,586.4,462.41
2016,11,2,16,0,600.0,45.0,0.8,18.0,162.0,534.78,422.99
2016,11,2,16,15,511.0,37.5,0.9,17.0,118.0,462.42,365.63
2016,11,2,16,30,422.0,30.0,1.0,16.0,74.0,384.29,293.25
2016,11,2,16,45,211.0,15.0,1.1,15.0,37.0,196.0,32.62
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,139.0,10.5,1.45,7.5,19.5,8.96,0.0
2016,11,3,7,0,278.0,21.0,1.5,8.0,39.0,17.46,1.75
2016,11,3,7,15,396.5,31.0,1.75,8.5,80.0,25.56,16.34
2016,11,3,7,30,515.0,41.0,2.0,9.0,121.0,33.59,24.37
2016,11,3,7,45,585.0,47.0,2.3,10.0,166.5,38.01,28.66
2016,11,3,8,0,655.0,53.0,2.6,11.0,212.0,46.22,36.17
2016,11,3,8,15,698.5,57.5,2.55,11.5,257.0,49.57,39.21
2016,11,3,8,30,742.0,62.0,2.5,12.0,302.0,52.93,42.16
2016,11,3,8,45,772.0,65.5,2.5,13.0,344.0,55.34,44.09
2016,11,3,9,0,802.0,69.0,2.5,14.0,386.0,57.76,45.98
2016,11,3,9,15,822.5,71.0,2.5,14.5,423.0,58.93,46.81
2016,11,3,9,30,843.0,73.0,2.5,15.0,460.0,60.13,47.66
2016,11,3,9,45,860.5,74.0,2.55,16.0,491.5,60.59,47.77
2016,11,3,10,0,878.0,75.0,2.6,17.0,523.0,106.37,60.03
2016,11,3,10,15,887.5,76.5,2.5,17.5,547.5,160.21,90.0
2016,11,3,10,30,897.0,78.0,2.4,18.0,572.0,214.2,130.79
2016,11,3,10,45,904.0,78.5,2.3,18.5,589.0,266.81,175.53
2016,11,3,11,0,911.0,79.0,2.2,19.0,606.0,318.84,221.56
2016,11,3,11,15,914.0,79.5,2.1,19.0,615.5,368.77,266.62
2016,11,3,11,30,917.0,80.0,2.0,19.0,625.0,417.28,309.89
2016,11,3,11,45,917.0,80.0,1.9,19.5,626.5,462.49,348.96
2016,11,3,12,0,917.0,80.0,1.8,20.0,628.0,505.6,385.14
2016,11,3,12,15,915.0,80.0,1.75,20.0,622.0,545.44,418.67
2016,11,3,12,30,913.0,80.0,1.7,20.0,616.0,582.71,449.38
2016,11,3,12,45,905.5,80.0,1.65,20.5,601.0,614.08,474.1
2016,11,3,13,0,898.0,80.0,1.6,21.0,586.0,642.27,495.81
2016,11,3,13,15,889.5,79.0,1.55,21.0,564.5,665.51,514.43
2016,11,3,13,30,881.0,78.0,1.5,21.0,543.0,685.36,530.28
2016,11,3,13,45,867.0,77.0,1.45,21.0,514.0,703.47,544.46
2016,11,3,14,0,853.0,76.0,1.4,21.0,485.0,713.03,551.73
2016,11,3,14,15,835.0,73.5,1.35,21.0,450.5,714.25,553.1
2016,11,3,14,30,817.0,71.0,1.3,21.0,416.0,711.76,551.96
2016,11,3,14,45,789.5,68.5,1.3,21.0,376.0,698.56,543.68
2016,11,3,15,0,762.0,66.0,1.3,21.0,336.0,681.81,532.71
2016,11,3,15,15,724.5,62.0,1.15,20.0,292.0,652.35,512.71
2016,11,3,15,30,687.0,58.0,1.0,19.0,248.0,619.82,489.56
2016,11,3,15,45,629.0,52.5,0.9,18.5,202.5,573.92,454.67
2016,11,3,16,0,571.0,47.0,0.8,18.0,157.0,521.07,412.59
2016,11,3,16,15,477.5,39.0,0.85,17.0,113.0,438.27,346.66
2016,11,3,16,30,384.0,31.0,0.9,16.0,69.0,356.83,270.01
2016,11,3,16,45,192.0,15.5,1.0,15.5,34.5,181.71,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,114.5,11.0,0.85,9.0,17.5,9.39,0.0
2016,11,4,7,0,229.0,22.0,0.8,9.0,35.0,18.38,0.0
2016,11,4,7,15,351.5,32.5,0.95,9.5,75.0,26.84,17.21
2016,11,4,7,30,474.0,43.0,1.1,10.0,115.0,35.22,25.69
2016,11,4,7,45,547.0,50.0,1.3,11.0,160.0,40.35,30.63
2016,11,4,8,0,620.0,57.0,1.5,12.0,205.0,45.49,35.37
2016,11,4,8,15,666.0,62.0,1.45,12.5,250.0,48.85,38.42
2016,11,4,8,30,712.0,67.0,1.4,13.0,295.0,56.88,45.54
2016,11,4,8,45,743.0,71.0,1.4,13.5,336.5,59.56,47.77
2016,11,4,9,0,774.0,75.0,1.4,14.0,378.0,62.24,49.96
2016,11,4,9,15,796.0,77.5,1.35,14.5,415.0,63.65,50.99
2016,11,4,9,30,818.0,80.0,1.3,15.0,452.0,65.09,52.04
2016,11,4,9,45,833.0,82.5,1.3,16.0,483.0,66.48,52.93
2016,11,4,10,0,848.0,85.0,1.3,17.0,514.0,102.72,58.74
2016,11,4,10,15,858.5,86.5,1.25,17.5,538.0,155.84,87.74
2016,11,4,10,30,869.0,88.0,1.2,18.0,562.0,209.35,127.54
2016,11,4,10,45,875.5,89.0,1.15,18.5,579.0,261.77,171.45
2016,11,4,11,0,882.0,90.0,1.1,19.0,596.0,313.67,216.62
2016,11,4,11,15,885.0,90.5,1.1,19.5,605.5,363.28,260.23
2016,11,4,11,30,888.0,91.0,1.1,20.0,615.0,411.56,302.05
2016,11,4,11,45,889.5,90.5,1.1,20.5,616.5,457.5,341.02
2016,11,4,12,0,891.0,90.0,1.1,21.0,618.0,499.87,376.2
2016,11,4,12,15,888.0,89.5,1.15,21.0,611.5,537.9,408.26
2016,11,4,12,30,885.0,89.0,1.2,21.0,605.0,573.32,437.68
2016,11,4,12,45,882.5,87.0,1.25,21.0,591.5,604.81,463.68
2016,11,4,13,0,880.0,85.0,1.3,21.0,578.0,633.42,487.15
2016,11,4,13,15,871.0,84.0,1.3,21.0,556.0,660.22,508.41
2016,11,4,13,30,862.0,83.0,1.3,21.0,534.0,680.05,524.48
2016,11,4,13,45,849.0,81.0,1.35,21.5,505.5,692.55,534.65
2016,11,4,14,0,836.0,79.0,1.4,22.0,477.0,701.41,541.68
2016,11,4,14,15,817.5,76.5,1.4,21.5,442.5,702.09,544.18
2016,11,4,14,30,799.0,74.0,1.4,21.0,408.0,699.1,544.17
2016,11,4,14,45,772.5,71.0,1.4,21.0,368.5,685.98,535.85
2016,11,4,15,0,746.0,68.0,1.4,21.0,329.0,669.35,524.84
2016,11,4,15,15,708.5,63.5,1.25,20.5,285.5,639.37,503.37
2016,11,4,15,30,671.0,59.0,1.1,20.0,242.0,612.15,483.09
2016,11,4,15,45,614.0,53.0,0.95,19.5,197.0,561.22,443.93
2016,11,4,16,0,557.0,47.0,0.8,19.0,152.0,508.76,401.68
2016,11,4,16,15,462.5,38.5,0.85,18.0,109.0,425.13,334.94
2016,11,4,16,30,368.0,30.0,0.9,17.0,66.0,343.12,255.93
2016,11,4,16,45,184.0,15.0,0.95,16.5,33.0,173.48,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,116.0,10.0,1.1,9.0,16.5,8.54,0.0
2016,11,5,7,0,232.0,20.0,1.1,9.0,33.0,16.65,0.0
2016,11,5,7,15,352.0,30.5,1.25,10.0,72.0,25.16,15.54
2016,11,5,7,30,472.0,41.0,1.4,11.0,111.0,33.58,24.06
2016,11,5,7,45,537.5,49.0,1.55,12.0,155.0,39.56,29.75
2016,11,5,8,0,603.0,57.0,1.7,13.0,199.0,45.47,35.17
2016,11,5,8,15,648.5,62.5,1.65,13.5,242.5,49.19,38.55
2016,11,5,8,30,694.0,68.0,1.6,14.0,286.0,52.89,41.8
2016,11,5,8,45,719.5,73.0,1.6,14.5,326.5,56.0,44.43
2016,11,5,9,0,745.0,78.0,1.6,15.0,367.0,64.41,51.69
2016,11,5,9,15,767.0,81.0,1.6,15.5,403.0,66.12,52.97
2016,11,5,9,30,789.0,84.0,1.6,16.0,439.0,67.85,54.26
2016,11,5,9,45,696.5,110.0,1.6,16.5,439.0,78.0,62.86
2016,11,5,10,0,604.0,136.0,1.6,17.0,439.0,119.11,79.17
2016,11,5,10,15,726.0,113.0,1.55,17.5,494.0,153.81,91.88
2016,11,5,10,30,848.0,90.0,1.5,18.0,549.0,205.09,125.21
2016,11,5,10,45,745.0,120.0,1.45,18.5,532.5,251.56,168.66
2016,11,5,11,0,642.0,150.0,1.4,19.0,516.0,291.93,207.76
2016,11,5,11,15,753.5,121.5,1.45,19.0,558.0,341.99,248.32
2016,11,5,11,30,865.0,93.0,1.5,19.0,600.0,402.16,297.64
2016,11,5,11,45,867.5,92.0,1.55,19.5,601.5,446.26,335.79
2016,11,5,12,0,870.0,91.0,1.6,20.0,603.0,488.55,371.64
2016,11,5,12,15,866.5,91.0,1.7,20.0,596.5,526.84,404.54
2016,11,5,12,30,863.0,91.0,1.8,20.0,590.0,562.54,434.81
2016,11,5,12,45,701.0,134.5,1.95,20.5,533.5,548.32,426.15
2016,11,5,13,0,539.0,178.0,2.1,21.0,477.0,514.9,402.22
2016,11,5,13,15,685.0,132.0,2.15,21.0,497.5,590.47,462.11
2016,11,5,13,30,831.0,86.0,2.2,21.0,518.0,659.78,516.54
2016,11,5,13,45,655.5,122.0,2.3,21.0,451.5,604.04,475.51
2016,11,5,14,0,480.0,158.0,2.4,21.0,385.0,529.06,419.61
2016,11,5,14,15,457.5,149.5,2.45,20.5,353.0,516.65,412.88
2016,11,5,14,30,435.0,141.0,2.5,20.0,321.0,501.54,403.44
2016,11,5,14,45,414.0,131.0,2.55,20.0,289.5,483.38,390.67
2016,11,5,15,0,393.0,121.0,2.6,20.0,258.0,463.02,375.81
2016,11,5,15,15,374.5,106.5,2.4,19.5,223.0,437.18,356.43
2016,11,5,15,30,356.0,92.0,2.2,19.0,188.0,409.39,334.77
2016,11,5,15,45,436.5,70.0,2.05,18.5,165.5,443.21,361.95
2016,11,5,16,0,517.0,48.0,1.9,18.0,143.0,478.72,386.73
2016,11,5,16,15,421.5,39.0,1.85,17.0,102.0,394.55,316.12
2016,11,5,16,30,326.0,30.0,1.8,16.0,61.0,312.16,232.78
2016,11,5,16,45,163.0,15.0,1.75,15.5,30.5,157.21,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.0,0.9,12.0,9.0,7.68,0.0
2016,11,6,7,0,0.0,18.0,0.9,12.0,18.0,14.65,0.0
2016,11,6,7,15,44.0,35.0,1.05,12.5,41.5,27.44,17.0
2016,11,6,7,30,88.0,52.0,1.2,13.0,65.0,40.2,29.57
2016,11,6,7,45,105.0,71.0,1.35,13.5,91.5,53.9,42.19
2016,11,6,8,0,122.0,90.0,1.5,14.0,118.0,67.28,54.32
2016,11,6,8,15,133.5,108.0,1.65,14.5,145.0,79.7,65.38
2016,11,6,8,30,145.0,126.0,1.8,15.0,172.0,91.82,75.95
2016,11,6,8,45,151.5,143.5,1.95,15.5,196.5,103.28,85.76
2016,11,6,9,0,158.0,161.0,2.1,16.0,221.0,114.42,95.14
2016,11,6,9,15,288.5,159.5,2.15,16.0,283.0,111.45,92.36
2016,11,6,9,30,419.0,158.0,2.2,16.0,345.0,107.14,88.45
2016,11,6,9,45,344.0,185.0,2.25,16.5,345.5,126.83,105.07
2016,11,6,10,0,269.0,212.0,2.3,17.0,346.0,153.97,116.09
2016,11,6,10,15,178.5,225.5,2.35,17.0,316.5,178.98,135.02
2016,11,6,10,30,88.0,239.0,2.4,17.0,287.0,192.21,148.79
2016,11,6,10,45,200.5,241.0,2.45,17.5,353.5,224.52,169.98
2016,11,6,11,0,313.0,243.0,2.5,18.0,420.0,270.7,203.62
2016,11,6,11,15,378.0,232.0,2.5,18.0,449.5,305.2,231.23
2016,11,6,11,30,443.0,221.0,2.5,18.0,479.0,347.04,265.36
2016,11,6,11,45,372.5,238.0,2.5,18.5,455.5,356.0,275.46
2016,11,6,12,0,302.0,255.0,2.5,19.0,432.0,361.1,281.48
2016,11,6,12,15,266.0,258.0,2.5,19.0,412.5,365.26,286.39
2016,11,6,12,30,230.0,261.0,2.5,19.0,393.0,358.51,282.44
2016,11,6,12,45,226.5,255.0,2.55,19.5,382.5,365.02,288.19
2016,11,6,13,0,223.0,249.0,2.6,20.0,372.0,370.43,292.92
2016,11,6,13,15,183.5,240.5,2.55,20.0,339.5,349.53,277.18
2016,11,6,13,30,144.0,232.0,2.5,20.0,307.0,325.6,258.82
2016,11,6,13,45,102.0,214.5,2.45,20.0,266.0,275.24,219.43
2016,11,6,14,0,60.0,197.0,2.4,20.0,225.0,233.71,186.3
2016,11,6,14,15,52.0,180.5,2.3,19.5,204.0,215.53,172.5
2016,11,6,14,30,44.0,164.0,2.2,19.0,183.0,196.55,157.77
2016,11,6,14,45,40.5,148.5,2.15,19.0,164.5,181.47,145.86
2016,11,6,15,0,37.0,133.0,2.1,19.0,146.0,166.01,133.46
2016,11,6,15,15,32.0,116.0,1.85,18.5,126.5,147.06,118.13
2016,11,6,15,30,27.0,99.0,1.6,18.0,107.0,127.7,102.14
2016,11,6,15,45,18.5,81.0,1.35,17.5,86.0,93.56,73.44
2016,11,6,16,0,10.0,63.0,1.1,17.0,65.0,70.28,53.41
2016,11,6,16,15,5.0,45.0,1.05,16.5,46.0,48.76,34.68
2016,11,6,16,30,0.0,27.0,1.0,16.0,27.0,25.47,13.57
2016,11,6,16,45,0.0,13.5,1.0,15.5,13.5,11.14,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,11.0,10.0,8.54,0.0
2016,11,7,7,0,0.0,20.0,0.7,11.0,20.0,15.99,0.0
2016,11,7,7,15,81.0,34.5,0.85,11.5,46.0,26.67,16.15
2016,11,7,7,30,162.0,49.0,1.0,12.0,72.0,37.67,27.42
2016,11,7,7,45,188.0,66.5,1.15,12.5,102.5,50.3,39.14
2016,11,7,8,0,214.0,84.0,1.3,13.0,133.0,62.59,50.36
2016,11,7,8,15,230.0,101.0,1.3,13.5,163.5,74.16,60.72
2016,11,7,8,30,246.0,118.0,1.3,14.0,194.0,85.39,70.57
2016,11,7,8,45,256.5,134.0,1.3,15.0,222.5,95.63,79.21
2016,11,7,9,0,267.0,150.0,1.3,16.0,251.0,105.57,87.4
2016,11,7,9,15,307.5,159.5,1.3,16.5,287.0,111.69,92.33
2016,11,7,9,30,348.0,169.0,1.3,17.0,323.0,117.72,97.13
2016,11,7,9,45,545.5,135.0,1.35,18.0,395.5,93.2,75.54
2016,11,7,10,0,743.0,101.0,1.4,19.0,468.0,96.93,59.07
2016,11,7,10,15,595.0,148.0,1.4,19.0,451.0,162.61,104.36
2016,11,7,10,30,447.0,195.0,1.4,19.0,434.0,209.03,145.1
2016,11,7,10,45,616.5,151.0,1.45,19.5,491.0,244.52,167.23
2016,11,7,11,0,786.0,107.0,1.5,20.0,548.0,294.9,204.33
2016,11,7,11,15,638.0,156.0,1.5,20.5,518.0,329.72,239.94
2016,11,7,11,30,490.0,205.0,1.5,21.0,488.0,349.85,261.86
2016,11,7,11,45,464.0,213.0,1.5,21.5,482.0,375.27,284.06
2016,11,7,12,0,438.0,221.0,1.5,22.0,476.0,397.59,303.07
2016,11,7,12,15,454.5,215.0,1.55,22.0,476.5,425.81,326.57
2016,11,7,12,30,471.0,209.0,1.6,22.0,477.0,453.79,349.64
2016,11,7,12,45,481.0,200.0,1.65,22.0,468.5,474.88,367.44
2016,11,7,13,0,491.0,191.0,1.7,22.0,460.0,494.68,384.17
2016,11,7,13,15,648.5,138.5,1.7,22.0,479.0,569.02,442.33
2016,11,7,13,30,806.0,86.0,1.7,22.0,498.0,637.56,495.65
2016,11,7,13,45,641.0,120.5,1.7,22.0,437.5,587.86,458.95
2016,11,7,14,0,476.0,155.0,1.7,22.0,377.0,519.6,408.41
2016,11,7,14,15,539.0,129.0,1.65,22.0,362.5,548.93,433.05
2016,11,7,14,30,602.0,103.0,1.6,22.0,348.0,584.41,461.15
2016,11,7,14,45,574.5,98.0,1.6,22.0,313.0,567.54,449.41
2016,11,7,15,0,547.0,93.0,1.6,22.0,278.0,547.66,435.44
2016,11,7,15,15,517.5,83.5,1.4,21.5,240.0,518.68,413.94
2016,11,7,15,30,488.0,74.0,1.2,21.0,202.0,487.26,389.69
2016,11,7,15,45,442.0,64.0,1.0,20.5,163.0,441.07,352.76
2016,11,7,16,0,396.0,54.0,0.8,20.0,124.0,393.46,313.0
2016,11,7,16,15,317.5,42.0,0.8,19.0,87.0,320.09,251.85
2016,11,7,16,30,239.0,30.0,0.8,18.0,50.0,248.47,175.89
2016,11,7,16,45,119.5,15.0,0.85,17.5,25.0,93.77,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,1.0,10.5,12.5,10.67,0.0
2016,11,8,7,0,0.0,25.0,1.0,11.0,25.0,19.18,0.0
2016,11,8,7,15,218.5,31.5,1.25,11.5,61.5,24.43,13.96
2016,11,8,7,30,437.0,38.0,1.5,12.0,98.0,31.13,21.62
2016,11,8,7,45,511.5,45.0,1.8,12.5,140.5,36.35,26.73
2016,11,8,8,0,586.0,52.0,2.1,13.0,183.0,41.58,31.64
2016,11,8,8,15,633.0,57.0,2.05,13.5,225.5,45.02,34.8
2016,11,8,8,30,680.0,62.0,2.0,14.0,268.0,52.78,41.69
2016,11,8,8,45,712.5,65.0,1.95,15.0,308.0,54.74,43.23
2016,11,8,9,0,745.0,68.0,1.9,16.0,348.0,56.74,44.76
2016,11,8,9,15,767.0,71.0,1.8,16.5,383.5,58.65,46.25
2016,11,8,9,30,789.0,74.0,1.7,17.0,419.0,60.57,47.74
2016,11,8,9,45,810.0,74.0,1.65,18.0,450.0,60.28,47.19
2016,11,8,10,0,831.0,74.0,1.6,19.0,481.0,84.65,48.37
2016,11,8,10,15,841.5,75.5,1.55,19.5,504.5,136.21,73.58
2016,11,8,10,30,852.0,77.0,1.5,20.0,528.0,193.68,115.1
2016,11,8,10,45,857.0,78.5,1.5,20.5,544.5,243.85,156.5
2016,11,8,11,0,862.0,80.0,1.5,21.0,561.0,293.35,199.59
2016,11,8,11,15,865.5,80.5,1.5,21.0,570.0,340.67,241.9
2016,11,8,11,30,869.0,81.0,1.5,21.0,579.0,386.74,282.86
2016,11,8,11,45,868.5,81.5,1.55,21.5,580.5,429.74,320.3
2016,11,8,12,0,868.0,82.0,1.6,22.0,582.0,470.76,355.24
2016,11,8,12,15,865.5,81.5,1.6,22.0,576.0,507.71,386.75
2016,11,8,12,30,863.0,81.0,1.6,22.0,570.0,542.18,415.64
2016,11,8,12,45,858.5,80.0,1.65,22.5,556.5,572.41,440.2
2016,11,8,13,0,854.0,79.0,1.7,23.0,543.0,599.76,462.09
2016,11,8,13,15,845.5,78.0,1.7,23.0,522.5,625.65,483.0
2016,11,8,13,30,837.0,77.0,1.7,23.0,502.0,645.01,498.96
2016,11,8,13,45,823.5,75.5,1.7,23.0,474.5,657.13,509.53
2016,11,8,14,0,810.0,74.0,1.7,23.0,447.0,665.72,517.45
2016,11,8,14,15,791.5,71.5,1.65,22.5,414.0,666.11,519.33
2016,11,8,14,30,773.0,69.0,1.6,22.0,381.0,662.96,518.66
2016,11,8,14,45,746.5,66.0,1.6,22.0,343.0,649.93,510.14
2016,11,8,15,0,720.0,63.0,1.6,22.0,305.0,633.54,498.96
2016,11,8,15,15,682.0,59.0,1.4,21.5,263.0,604.3,477.36
2016,11,8,15,30,644.0,55.0,1.2,21.0,221.0,577.61,456.72
2016,11,8,15,45,585.0,49.0,1.0,20.5,178.0,526.24,416.28
2016,11,8,16,0,526.0,43.0,0.8,20.0,135.0,473.59,372.9
2016,11,8,16,15,428.5,34.5,0.85,19.5,94.5,389.81,304.05
2016,11,8,16,30,331.0,26.0,0.9,19.0,54.0,306.26,210.92
2016,11,8,16,45,165.5,13.0,0.95,18.5,27.0,122.73,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,71.0,8.0,1.0,10.5,11.0,6.83,0.0
2016,11,9,7,0,142.0,16.0,1.0,11.0,22.0,13.66,0.0
2016,11,9,7,15,262.0,28.5,1.25,11.5,57.0,23.53,12.83
2016,11,9,7,30,382.0,41.0,1.5,12.0,92.0,33.65,23.75
2016,11,9,7,45,461.5,49.5,1.75,13.0,134.5,39.99,29.85
2016,11,9,8,0,541.0,58.0,2.0,14.0,177.0,46.3,35.67
2016,11,9,8,15,590.5,64.0,2.0,14.5,219.5,50.32,39.36
2016,11,9,8,30,640.0,70.0,2.0,15.0,262.0,54.35,42.91
2016,11,9,8,45,677.0,74.0,2.05,15.5,302.5,56.72,44.9
2016,11,9,9,0,714.0,78.0,2.1,16.0,343.0,59.13,46.87
2016,11,9,9,15,737.5,81.0,2.2,16.5,378.5,60.69,48.05
2016,11,9,9,30,761.0,84.0,2.3,17.0,414.0,67.97,54.22
2016,11,9,9,45,786.5,84.0,2.4,18.0,446.0,67.5,53.48
2016,11,9,10,0,812.0,84.0,2.5,19.0,478.0,89.04,53.63
2016,11,9,10,15,823.0,85.5,2.45,19.5,502.0,139.71,77.73
2016,11,9,10,30,834.0,87.0,2.4,20.0,526.0,190.88,113.94
2016,11,9,10,45,843.0,87.5,2.4,20.5,543.0,241.09,155.25
2016,11,9,11,0,852.0,88.0,2.4,21.0,560.0,291.08,198.77
2016,11,9,11,15,855.5,88.5,2.35,21.0,569.0,338.95,241.74
2016,11,9,11,30,859.0,89.0,2.3,21.0,578.0,385.61,283.44
2016,11,9,11,45,860.5,89.0,2.25,21.5,580.0,429.6,321.72
2016,11,9,12,0,862.0,89.0,2.2,22.0,582.0,471.78,357.55
