Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,12,15,859.0,88.5,2.1,22.0,576.0,509.31,389.47
2016,11,9,12,30,856.0,88.0,2.0,22.0,570.0,544.3,418.61
2016,11,9,12,45,858.5,84.5,1.95,22.5,557.5,576.63,444.43
2016,11,9,13,0,861.0,81.0,1.9,23.0,545.0,606.38,467.7
2016,11,9,13,15,852.0,79.5,1.75,23.0,524.0,628.43,485.15
2016,11,9,13,30,843.0,78.0,1.6,23.0,503.0,647.14,499.73
2016,11,9,13,45,828.5,76.5,1.5,23.0,475.5,658.78,509.22
2016,11,9,14,0,814.0,75.0,1.4,23.0,448.0,666.83,515.93
2016,11,9,14,15,795.0,72.5,1.3,23.0,414.0,667.02,516.32
2016,11,9,14,30,776.0,70.0,1.2,23.0,380.0,663.62,513.97
2016,11,9,14,45,747.5,67.5,1.15,23.0,341.5,649.85,504.57
2016,11,9,15,0,719.0,65.0,1.1,23.0,303.0,632.66,492.53
2016,11,9,15,15,679.5,60.5,1.0,22.5,261.0,601.82,470.56
2016,11,9,15,30,640.0,56.0,0.9,22.0,219.0,573.9,449.78
2016,11,9,15,45,578.5,50.0,0.8,21.5,176.0,520.95,409.09
2016,11,9,16,0,517.0,44.0,0.7,21.0,133.0,466.69,365.34
2016,11,9,16,15,418.0,35.0,0.75,20.5,92.5,381.64,295.5
2016,11,9,16,30,319.0,26.0,0.8,20.0,52.0,295.05,196.47
2016,11,9,16,45,159.5,13.0,0.9,19.5,26.0,118.22,0.0
2016,11,9,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.0,1.05,10.5,10.0,8.54,0.0
2016,11,10,7,0,0.0,20.0,1.0,11.0,20.0,17.07,0.0
2016,11,10,7,15,194.0,30.0,1.2,11.5,55.0,23.26,12.1
2016,11,10,7,30,388.0,40.0,1.4,12.0,90.0,32.91,23.02
2016,11,10,7,45,465.0,48.0,1.6,13.0,131.5,38.84,28.8
2016,11,10,8,0,542.0,56.0,1.8,14.0,173.0,44.76,34.28
2016,11,10,8,15,592.0,62.0,1.8,14.5,215.5,48.84,38.03
2016,11,10,8,30,642.0,68.0,1.8,15.0,258.0,52.92,41.64
2016,11,10,8,45,553.5,91.5,1.8,15.5,272.0,69.2,55.94
2016,11,10,9,0,465.0,115.0,1.8,16.0,286.0,81.99,66.96
2016,11,10,9,15,416.0,138.0,1.75,16.5,302.0,95.81,78.72
2016,11,10,9,30,367.0,161.0,1.7,17.0,318.0,113.24,93.45
2016,11,10,9,45,400.5,167.0,1.65,17.5,350.0,112.19,92.14
2016,11,10,10,0,434.0,173.0,1.6,18.0,382.0,127.78,93.17
2016,11,10,10,15,390.5,192.5,1.5,18.0,387.5,170.61,120.03
2016,11,10,10,30,347.0,212.0,1.4,18.0,393.0,204.15,146.24
2016,11,10,10,45,414.5,203.5,1.35,18.5,426.5,234.87,168.03
2016,11,10,11,0,482.0,195.0,1.3,19.0,460.0,273.75,198.01
2016,11,10,11,15,667.0,142.0,1.15,19.0,515.0,321.06,232.7
2016,11,10,11,30,852.0,89.0,1.0,19.0,570.0,380.45,278.63
2016,11,10,11,45,852.0,89.0,0.9,19.5,571.5,423.47,315.3
2016,11,10,12,0,852.0,89.0,0.8,20.0,573.0,464.57,349.31
2016,11,10,12,15,582.5,164.0,0.75,20.0,493.5,442.3,337.17
2016,11,10,12,30,313.0,239.0,0.7,20.0,414.0,386.09,297.37
2016,11,10,12,45,185.5,234.0,0.7,20.5,337.0,319.69,248.17
2016,11,10,13,0,58.0,229.0,0.7,21.0,260.0,241.73,187.96
2016,11,10,13,15,322.5,185.0,0.65,21.0,347.5,388.41,304.17
2016,11,10,13,30,587.0,141.0,0.6,21.0,435.0,546.97,423.02
2016,11,10,13,45,298.0,150.5,0.6,21.5,299.5,361.66,283.2
2016,11,10,14,0,9.0,160.0,0.6,22.0,164.0,147.87,114.15
2016,11,10,14,15,224.0,146.0,0.6,22.0,235.0,324.63,258.3
2016,11,10,14,30,439.0,132.0,0.6,22.0,306.0,486.6,382.45
2016,11,10,14,45,561.5,100.0,0.65,22.0,299.0,553.88,433.24
2016,11,10,15,0,684.0,68.0,0.7,22.0,292.0,612.58,477.13
2016,11,10,15,15,643.0,63.0,0.65,21.5,251.0,580.87,453.97
2016,11,10,15,30,602.0,58.0,0.6,21.0,210.0,546.62,428.89
2016,11,10,15,45,539.5,51.5,0.6,20.5,167.5,492.7,388.17
2016,11,10,16,0,477.0,45.0,0.6,20.0,125.0,437.53,344.21
2016,11,10,16,15,377.5,35.5,0.7,19.5,86.5,352.34,273.54
2016,11,10,16,30,278.0,26.0,0.8,19.0,48.0,264.01,170.54
2016,11,10,16,45,139.0,13.0,0.9,18.5,24.0,104.05,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,13.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,13.0,16.0,13.66,0.0
2016,11,11,7,15,141.0,28.5,0.95,13.5,46.5,22.0,10.43
2016,11,11,7,30,282.0,41.0,1.0,14.0,77.0,31.64,21.65
2016,11,11,7,45,342.0,53.5,1.05,14.5,114.0,40.9,30.39
2016,11,11,8,0,402.0,66.0,1.1,15.0,151.0,49.97,38.73
2016,11,11,8,15,440.0,76.5,1.05,15.5,189.0,57.3,45.34
2016,11,11,8,30,478.0,87.0,1.0,16.0,227.0,64.46,51.65
2016,11,11,8,45,514.5,92.5,0.95,16.5,263.0,69.81,56.23
2016,11,11,9,0,551.0,98.0,0.9,17.0,299.0,72.78,58.63
2016,11,11,9,15,556.5,109.0,1.0,17.5,329.0,79.63,64.36
2016,11,11,9,30,562.0,120.0,1.1,18.0,359.0,86.32,69.89
2016,11,11,9,45,610.5,116.0,1.25,19.0,393.0,82.36,66.06
2016,11,11,10,0,659.0,112.0,1.4,20.0,427.0,93.65,62.04
2016,11,11,10,15,510.5,159.5,1.5,20.5,410.5,154.34,101.72
2016,11,11,10,30,362.0,207.0,1.6,21.0,394.0,201.81,142.28
2016,11,11,10,45,240.0,227.5,1.7,21.5,353.5,217.22,159.59
2016,11,11,11,0,118.0,248.0,1.8,22.0,313.0,220.94,167.71
2016,11,11,11,15,74.0,235.5,1.9,22.0,276.5,209.89,161.11
2016,11,11,11,30,30.0,223.0,2.0,22.0,240.0,192.28,148.74
2016,11,11,11,45,40.0,231.0,2.15,22.5,253.5,207.25,160.38
2016,11,11,12,0,50.0,239.0,2.3,23.0,267.0,223.46,172.98
2016,11,11,12,15,99.5,247.0,2.35,23.0,302.5,259.79,201.58
2016,11,11,12,30,149.0,255.0,2.4,23.0,338.0,307.41,239.06
2016,11,11,12,45,224.5,241.0,2.45,23.0,362.0,347.15,270.9
2016,11,11,13,0,300.0,227.0,2.5,23.0,386.0,400.38,313.16
2016,11,11,13,15,219.5,224.5,2.55,22.5,338.5,352.92,277.74
2016,11,11,13,30,139.0,222.0,2.6,22.0,291.0,310.15,245.09
2016,11,11,13,45,133.5,209.5,2.65,22.0,272.5,302.29,239.86
2016,11,11,14,0,128.0,197.0,2.7,22.0,254.0,293.4,233.61
2016,11,11,14,15,156.0,181.0,2.7,21.5,245.5,303.02,243.03
2016,11,11,14,30,184.0,165.0,2.7,21.0,237.0,312.41,252.28
2016,11,11,14,45,172.0,150.0,2.75,21.0,212.0,293.67,237.89
2016,11,11,15,0,160.0,135.0,2.8,21.0,187.0,273.93,222.47
2016,11,11,15,15,148.0,117.5,2.75,20.0,160.5,249.85,203.93
2016,11,11,15,30,136.0,100.0,2.7,19.0,134.0,224.82,183.94
2016,11,11,15,45,117.5,81.0,2.65,18.5,106.5,191.81,156.18
2016,11,11,16,0,99.0,62.0,2.6,18.0,79.0,157.67,126.68
2016,11,11,16,15,64.5,44.0,2.4,17.5,54.0,112.88,86.97
2016,11,11,16,30,30.0,26.0,2.2,17.0,29.0,62.89,35.66
2016,11,11,16,45,15.0,13.0,2.05,16.5,14.5,21.09,0.0
2016,11,11,17,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,73.0,6.5,0.9,12.0,9.0,0.0,0.0
2016,11,12,7,0,146.0,13.0,0.9,12.0,18.0,11.1,0.0
2016,11,12,7,15,281.5,24.0,1.0,12.5,52.0,19.82,8.21
2016,11,12,7,30,417.0,35.0,1.1,13.0,86.0,28.81,19.21
2016,11,12,7,45,497.0,42.0,1.2,14.0,127.5,34.1,24.44
2016,11,12,8,0,577.0,49.0,1.3,15.0,169.0,39.41,29.37
2016,11,12,8,15,626.5,54.0,1.25,15.5,211.5,42.92,32.62
2016,11,12,8,30,676.0,59.0,1.2,16.0,254.0,50.56,39.39
2016,11,12,8,45,710.0,62.5,1.2,16.5,294.0,52.99,41.46
2016,11,12,9,0,744.0,66.0,1.2,17.0,334.0,55.46,43.49
2016,11,12,9,15,767.0,68.5,1.15,17.5,369.0,57.04,44.7
2016,11,12,9,30,790.0,71.0,1.1,18.0,404.0,58.64,45.92
2016,11,12,9,45,811.0,71.5,1.05,18.5,435.0,58.76,45.83
2016,11,12,10,0,832.0,72.0,1.0,19.0,466.0,73.95,44.99
2016,11,12,10,15,843.0,73.5,1.0,19.5,490.0,125.2,66.63
2016,11,12,10,30,854.0,75.0,1.0,20.0,514.0,182.42,106.11
2016,11,12,10,45,862.0,75.5,1.0,20.5,531.0,232.18,146.05
2016,11,12,11,0,870.0,76.0,1.0,21.0,548.0,281.52,188.39
2016,11,12,11,15,873.5,76.5,1.05,21.0,557.0,328.91,230.58
2016,11,12,11,30,877.0,77.0,1.1,21.0,566.0,375.03,271.6
2016,11,12,11,45,627.5,152.0,1.2,21.5,502.0,384.06,287.06
2016,11,12,12,0,378.0,227.0,1.3,22.0,438.0,364.1,277.36
2016,11,12,12,15,625.0,152.0,1.4,22.0,498.0,447.9,342.17
2016,11,12,12,30,872.0,77.0,1.5,22.0,558.0,531.42,407.12
2016,11,12,12,45,862.5,78.0,1.6,22.5,543.5,561.11,431.32
2016,11,12,13,0,853.0,79.0,1.7,23.0,529.0,590.83,455.25
2016,11,12,13,15,844.0,78.0,1.7,22.5,508.5,613.19,474.72
2016,11,12,13,30,835.0,77.0,1.7,22.0,488.0,632.25,491.58
2016,11,12,13,45,821.0,75.0,1.75,22.0,461.0,643.58,502.03
2016,11,12,14,0,807.0,73.0,1.8,22.0,434.0,651.36,509.79
2016,11,12,14,15,788.0,70.5,1.8,22.0,401.0,651.59,511.42
2016,11,12,14,30,769.0,68.0,1.8,22.0,368.0,648.29,509.92
2016,11,12,14,45,741.0,65.0,1.85,22.0,330.0,634.53,500.95
2016,11,12,15,0,713.0,62.0,1.9,22.0,292.0,617.4,489.21
2016,11,12,15,15,672.0,58.0,1.75,21.0,250.5,586.5,467.3
2016,11,12,15,30,631.0,54.0,1.6,20.0,209.0,558.46,446.43
2016,11,12,15,45,567.0,48.0,1.45,19.5,166.5,504.45,403.45
2016,11,12,16,0,503.0,42.0,1.3,19.0,124.0,449.24,357.37
2016,11,12,16,15,397.5,33.0,1.3,18.0,84.5,361.01,282.11
2016,11,12,16,30,292.0,24.0,1.3,17.0,45.0,266.77,159.01
2016,11,12,16,45,146.0,12.0,1.35,16.5,22.5,107.08,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,56.5,6.0,0.55,11.5,7.5,0.0,0.0
2016,11,13,7,0,113.0,12.0,0.5,12.0,15.0,10.24,0.0
2016,11,13,7,15,244.5,24.5,0.5,12.0,48.0,20.28,7.69
2016,11,13,7,30,376.0,37.0,0.5,12.0,81.0,30.54,20.73
2016,11,13,7,45,452.5,46.0,0.5,12.5,122.0,37.39,27.51
2016,11,13,8,0,529.0,55.0,0.5,13.0,163.0,44.17,33.88
2016,11,13,8,15,581.5,61.0,0.7,13.0,205.0,48.27,37.75
2016,11,13,8,30,634.0,67.0,0.9,13.0,247.0,52.38,41.51
2016,11,13,8,45,671.0,71.0,1.1,13.5,286.5,54.8,43.59
2016,11,13,9,0,708.0,75.0,1.3,14.0,326.0,57.27,45.64
2016,11,13,9,15,733.0,78.0,1.2,14.5,361.5,58.9,46.92
2016,11,13,9,30,758.0,81.0,1.1,15.0,397.0,66.06,53.03
2016,11,13,9,45,779.5,82.0,1.05,16.0,428.0,66.33,52.95
2016,11,13,10,0,801.0,83.0,1.0,17.0,459.0,78.95,51.54
2016,11,13,10,15,812.5,85.0,0.95,17.5,483.0,129.06,72.05
2016,11,13,10,30,824.0,87.0,0.9,18.0,507.0,179.75,106.13
2016,11,13,10,45,830.0,88.5,0.9,19.0,523.0,229.34,145.73
2016,11,13,11,0,836.0,90.0,0.9,20.0,539.0,278.48,187.51
2016,11,13,11,15,840.0,90.5,1.0,20.0,548.5,325.5,229.35
2016,11,13,11,30,844.0,91.0,1.1,20.0,558.0,371.4,270.24
2016,11,13,11,45,843.5,91.5,1.25,20.0,560.0,414.24,308.5
2016,11,13,12,0,843.0,92.0,1.4,20.0,562.0,455.17,344.59
2016,11,13,12,15,841.5,91.5,1.45,20.0,556.0,492.6,376.92
2016,11,13,12,30,840.0,91.0,1.5,20.0,550.0,527.67,406.78
2016,11,13,12,45,847.5,86.0,1.55,20.5,539.5,560.61,433.68
2016,11,13,13,0,855.0,81.0,1.6,21.0,529.0,591.25,458.35
2016,11,13,13,15,846.0,79.5,1.5,21.0,508.5,613.19,476.08
2016,11,13,13,30,837.0,78.0,1.4,21.0,488.0,631.82,491.01
2016,11,13,13,45,824.5,76.0,1.35,21.0,461.0,644.24,501.52
2016,11,13,14,0,812.0,74.0,1.3,21.0,434.0,653.19,509.33
2016,11,13,14,15,792.5,71.5,1.25,21.0,401.0,653.24,510.54
2016,11,13,14,30,773.0,69.0,1.2,21.0,368.0,649.73,508.45
2016,11,13,14,45,745.0,66.0,1.15,21.0,329.5,636.11,498.93
2016,11,13,15,0,717.0,63.0,1.1,21.0,291.0,619.09,486.71
2016,11,13,15,15,675.5,58.5,0.95,20.5,249.5,587.37,463.16
2016,11,13,15,30,634.0,54.0,0.8,20.0,208.0,558.64,440.8
2016,11,13,15,45,571.0,48.0,0.65,20.0,165.5,505.57,398.05
2016,11,13,16,0,508.0,42.0,0.5,20.0,123.0,451.22,352.4
2016,11,13,16,15,402.5,32.5,0.55,19.0,83.5,362.7,278.38
2016,11,13,16,30,297.0,23.0,0.6,18.0,44.0,266.86,147.75
2016,11,13,16,45,148.5,11.5,0.65,17.5,22.0,107.91,0.0
2016,11,13,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,59.0,5.5,1.0,10.0,7.0,0.0,0.0
2016,11,14,7,0,118.0,11.0,1.0,10.0,14.0,9.39,0.0
2016,11,14,7,15,255.0,23.0,1.0,10.5,47.0,19.03,5.87
2016,11,14,7,30,392.0,35.0,1.0,11.0,80.0,28.92,19.27
2016,11,14,7,45,471.0,43.5,1.05,12.0,121.5,35.43,25.75
2016,11,14,8,0,550.0,52.0,1.1,13.0,163.0,41.89,31.79
2016,11,14,8,15,602.0,57.5,1.0,13.5,205.0,45.69,35.35
2016,11,14,8,30,654.0,63.0,0.9,14.0,247.0,49.51,38.78
2016,11,14,8,45,685.0,68.0,0.85,14.5,286.5,52.75,41.6
2016,11,14,9,0,716.0,73.0,0.8,15.0,326.0,55.97,44.32
2016,11,14,9,15,740.5,76.5,0.8,15.5,361.5,63.24,50.56
2016,11,14,9,30,765.0,80.0,0.8,16.0,397.0,65.47,52.31
2016,11,14,9,45,787.0,81.0,0.8,16.5,428.0,65.77,52.36
2016,11,14,10,0,809.0,82.0,0.8,17.0,459.0,76.14,50.73
2016,11,14,10,15,821.0,83.5,0.8,17.5,482.5,126.24,70.05
2016,11,14,10,30,833.0,85.0,0.8,18.0,506.0,176.94,103.57
2016,11,14,10,45,837.5,87.5,0.8,18.5,522.5,227.44,143.96
2016,11,14,11,0,842.0,90.0,0.8,19.0,539.0,277.35,186.7
2016,11,14,11,15,846.0,90.5,0.75,19.0,548.5,324.61,228.41
2016,11,14,11,30,850.0,91.0,0.7,19.0,558.0,370.74,268.95
2016,11,14,11,45,849.5,91.5,0.7,19.5,560.0,413.83,306.09
2016,11,14,12,0,849.0,92.0,0.7,20.0,562.0,454.99,340.74
2016,11,14,12,15,846.5,91.5,0.6,20.0,556.0,492.17,371.42
2016,11,14,12,30,844.0,91.0,0.5,20.0,550.0,526.91,399.24
2016,11,14,12,45,844.5,88.0,0.4,20.5,537.5,558.19,422.87
2016,11,14,13,0,845.0,85.0,0.3,21.0,525.0,586.84,443.81
2016,11,14,13,15,835.5,84.0,0.3,21.0,504.5,608.84,461.44
2016,11,14,13,30,826.0,83.0,0.3,21.0,484.0,627.54,476.5
2016,11,14,13,45,814.0,80.0,0.35,21.5,457.0,639.08,486.12
2016,11,14,14,0,802.0,77.0,0.4,22.0,430.0,647.14,493.19
2016,11,14,14,15,782.0,74.5,0.5,22.0,397.0,646.81,495.8
2016,11,14,14,30,762.0,72.0,0.6,22.0,364.0,642.91,495.45
2016,11,14,14,45,732.5,69.0,0.75,22.0,326.0,628.21,487.51
2016,11,14,15,0,703.0,66.0,0.9,22.0,288.0,610.07,476.59
2016,11,14,15,15,661.0,61.0,0.85,21.0,246.5,582.9,458.16
2016,11,14,15,30,619.0,56.0,0.8,20.0,205.0,548.52,433.28
2016,11,14,15,45,552.5,49.5,0.8,19.5,162.5,492.56,390.2
2016,11,14,16,0,486.0,43.0,0.8,19.0,120.0,435.35,343.62
2016,11,14,16,15,380.0,33.0,0.9,18.0,81.0,346.49,267.78
2016,11,14,16,30,274.0,23.0,1.0,17.0,42.0,249.01,128.81
2016,11,14,16,45,137.0,11.5,1.1,16.0,21.0,99.96,0.0
2016,11,14,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,45,87.5,5.0,1.4,9.5,7.0,0.0,0.0
2016,11,15,7,0,175.0,10.0,1.4,10.0,14.0,8.54,0.0
2016,11,15,7,15,319.0,19.5,1.75,10.5,47.0,17.57,3.73
2016,11,15,7,30,463.0,29.0,2.1,11.0,80.0,26.13,16.72
2016,11,15,7,45,537.5,35.0,2.5,12.0,121.0,31.16,21.91
2016,11,15,8,0,612.0,41.0,2.9,13.0,162.0,36.23,26.69
2016,11,15,8,15,659.0,45.5,2.95,13.5,203.5,39.84,30.07
2016,11,15,8,30,706.0,50.0,3.0,14.0,245.0,43.45,33.34
2016,11,15,8,45,736.5,53.0,3.05,14.5,284.0,45.7,35.29
2016,11,15,9,0,767.0,56.0,3.1,15.0,323.0,47.96,37.19
2016,11,15,9,15,788.5,58.5,3.2,15.5,358.0,49.74,38.64
2016,11,15,9,30,810.0,61.0,3.3,16.0,393.0,51.52,40.05
2016,11,15,9,45,794.0,72.0,3.4,16.5,417.5,59.13,46.58
2016,11,15,10,0,778.0,83.0,3.5,17.0,442.0,73.94,59.31
2016,11,15,10,15,789.5,85.0,3.55,17.0,465.5,122.6,69.22
2016,11,15,10,30,801.0,87.0,3.6,17.0,489.0,171.87,102.11
2016,11,15,10,45,803.0,90.0,3.7,17.5,504.5,220.6,141.83
2016,11,15,11,0,805.0,93.0,3.8,18.0,520.0,268.55,184.07
2016,11,15,11,15,539.0,166.5,3.9,18.0,454.5,290.72,215.14
2016,11,15,11,30,273.0,240.0,4.0,18.0,389.0,289.23,223.73
2016,11,15,11,45,139.5,211.0,4.15,18.0,287.5,231.17,181.59
2016,11,15,12,0,6.0,182.0,4.3,18.0,186.0,153.57,121.07
2016,11,15,12,15,97.5,214.0,4.4,18.0,267.0,228.88,182.08
2016,11,15,12,30,189.0,246.0,4.5,18.0,348.0,317.37,253.42
2016,11,15,12,45,97.0,208.5,4.6,18.0,261.0,237.15,189.75
2016,11,15,13,0,5.0,171.0,4.7,18.0,174.0,148.76,117.63
2016,11,15,13,15,4.0,165.0,4.7,17.5,167.5,144.13,114.32
2016,11,15,13,30,3.0,159.0,4.7,17.0,161.0,139.43,110.83
2016,11,15,13,45,29.0,169.5,4.75,17.0,182.5,178.19,143.56
2016,11,15,14,0,55.0,180.0,4.8,17.0,204.0,211.81,172.02
2016,11,15,14,15,27.5,139.0,4.7,16.5,151.0,152.23,122.91
2016,11,15,14,30,0.0,98.0,4.6,16.0,98.0,84.32,65.85
2016,11,15,14,45,0.0,88.5,4.55,16.0,88.5,76.22,59.16
2016,11,15,15,0,0.0,79.0,4.5,16.0,79.0,68.1,52.34
2016,11,15,15,15,0.0,67.5,4.3,15.5,67.5,57.87,43.75
2016,11,15,15,30,0.0,56.0,4.1,15.0,56.0,47.55,34.93
2016,11,15,15,45,0.0,44.5,3.9,15.0,44.5,37.07,25.81
2016,11,15,16,0,0.0,33.0,3.7,15.0,33.0,27.27,17.2
2016,11,15,16,15,0.0,22.0,3.55,14.5,22.0,18.15,9.04
2016,11,15,16,30,0.0,11.0,3.4,14.0,11.0,9.05,0.0
2016,11,15,16,45,0.0,5.5,3.25,13.5,5.5,4.69,0.0
2016,11,15,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,17.0,2.15,7.0,39.5,13.78,0.55
2016,11,16,7,30,418.0,34.0,2.5,8.0,79.0,28.31,18.68
2016,11,16,7,45,510.5,41.0,2.85,9.0,122.0,33.64,24.36
2016,11,16,8,0,603.0,48.0,3.2,10.0,165.0,39.04,29.53
2016,11,16,8,15,656.0,53.0,3.35,10.5,208.5,46.4,36.36
2016,11,16,8,30,709.0,58.0,3.5,11.0,252.0,50.29,39.92
2016,11,16,8,45,751.0,60.0,3.7,11.5,294.0,51.6,41.05
2016,11,16,9,0,793.0,62.0,3.9,12.0,336.0,53.03,42.22
2016,11,16,9,15,816.0,65.0,3.95,12.5,372.0,55.12,43.94
2016,11,16,9,30,839.0,68.0,4.0,13.0,408.0,57.22,45.64
2016,11,16,9,45,855.5,69.5,4.05,13.5,439.0,58.11,46.24
2016,11,16,10,0,872.0,71.0,4.1,14.0,470.0,64.58,51.79
2016,11,16,10,15,882.5,72.5,4.05,14.0,494.5,123.83,68.6
2016,11,16,10,30,893.0,74.0,4.0,14.0,519.0,176.53,103.35
2016,11,16,10,45,899.5,75.0,3.95,14.5,536.0,228.17,145.44
2016,11,16,11,0,906.0,76.0,3.9,15.0,553.0,279.22,190.76
2016,11,16,11,15,909.5,76.5,3.85,15.0,562.5,328.21,236.18
2016,11,16,11,30,913.0,77.0,3.8,15.0,572.0,375.87,280.6
2016,11,16,11,45,912.0,77.5,3.8,15.0,573.5,420.32,322.02
2016,11,16,12,0,911.0,78.0,3.8,15.0,575.0,462.68,360.94
2016,11,16,12,15,908.5,77.5,3.75,15.0,569.0,501.14,395.86
2016,11,16,12,30,906.0,77.0,3.7,15.0,563.0,537.03,427.92
2016,11,16,12,45,897.5,77.0,3.7,15.0,548.5,567.53,455.19
2016,11,16,13,0,889.0,77.0,3.7,15.0,534.0,594.86,479.42
2016,11,16,13,15,880.0,76.0,3.65,15.0,513.5,617.63,499.55
2016,11,16,13,30,871.0,75.0,3.6,15.0,493.0,641.39,519.93
2016,11,16,13,45,853.5,74.0,3.6,15.0,464.5,652.57,530.61
2016,11,16,14,0,836.0,73.0,3.6,15.0,436.0,660.02,538.25
2016,11,16,14,15,815.5,70.5,3.55,14.5,402.0,660.0,540.83
2016,11,16,14,30,795.0,68.0,3.5,14.0,368.0,656.32,539.98
2016,11,16,14,45,762.0,65.5,3.45,14.0,328.5,640.27,528.12
2016,11,16,15,0,729.0,63.0,3.4,14.0,289.0,620.66,513.15
2016,11,16,15,15,685.5,58.5,3.0,13.5,247.0,587.96,487.01
2016,11,16,15,30,642.0,54.0,2.6,13.0,205.0,558.55,462.25
2016,11,16,15,45,565.5,48.5,2.25,12.5,161.0,497.17,410.76
2016,11,16,16,0,489.0,43.0,1.9,12.0,117.0,434.46,355.74
2016,11,16,16,15,377.0,33.0,1.8,11.0,78.0,342.12,271.57
2016,11,16,16,30,265.0,23.0,1.7,10.0,39.0,238.7,103.58
2016,11,16,16,45,132.5,11.5,1.65,9.5,19.5,96.36,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,15,218.0,15.0,1.45,3.5,38.0,12.12,0.0
2016,11,17,7,30,436.0,30.0,1.8,4.0,76.0,24.9,15.91
2016,11,17,7,45,524.5,37.0,2.15,5.0,118.0,33.09,24.25
2016,11,17,8,0,613.0,44.0,2.5,6.0,160.0,39.05,30.01
2016,11,17,8,15,665.0,48.5,2.6,6.5,203.0,42.58,33.46
2016,11,17,8,30,717.0,53.0,2.7,7.0,246.0,46.16,36.79
2016,11,17,8,45,753.0,56.0,2.85,7.5,287.0,48.38,38.78
2016,11,17,9,0,789.0,59.0,3.0,8.0,328.0,50.65,40.74
2016,11,17,9,15,812.5,61.5,2.95,8.5,364.5,52.41,42.21
2016,11,17,9,30,836.0,64.0,2.9,9.0,401.0,54.19,43.65
2016,11,17,9,45,855.0,65.0,2.9,10.0,432.0,61.36,49.84
2016,11,17,10,0,874.0,66.0,2.9,11.0,463.0,65.44,53.2
2016,11,17,10,15,885.0,67.5,2.85,11.5,487.5,117.78,64.86
2016,11,17,10,30,896.0,69.0,2.8,12.0,512.0,170.45,99.02
2016,11,17,10,45,905.0,69.0,2.8,12.5,529.5,221.69,140.57
2016,11,17,11,0,914.0,69.0,2.8,13.0,547.0,272.54,185.7
2016,11,17,11,15,917.5,69.5,2.75,13.5,557.0,321.67,230.92
2016,11,17,11,30,921.0,70.0,2.7,14.0,567.0,369.47,274.95
2016,11,17,11,45,923.5,69.5,2.65,14.5,569.0,414.46,316.01
2016,11,17,12,0,926.0,69.0,2.6,15.0,571.0,457.59,354.56
2016,11,17,12,15,924.0,68.5,2.55,15.0,565.5,496.61,389.6
2016,11,17,12,30,922.0,68.0,2.5,15.0,560.0,533.07,421.76
2016,11,17,12,45,917.0,67.5,2.5,15.0,546.5,565.25,450.04
2016,11,17,13,0,912.0,67.0,2.5,15.0,533.0,594.43,475.4
2016,11,17,13,15,903.5,66.0,2.4,15.0,512.0,617.89,495.52
2016,11,17,13,30,895.0,65.0,2.3,15.0,491.0,638.01,512.66
2016,11,17,13,45,882.0,63.5,2.25,15.0,463.5,651.29,524.57
2016,11,17,14,0,869.0,62.0,2.2,15.0,436.0,661.02,533.58
2016,11,17,14,15,850.5,60.0,2.1,15.0,402.5,662.92,535.88
2016,11,17,14,30,832.0,58.0,2.0,15.0,369.0,661.3,534.89
2016,11,17,14,45,805.0,55.5,1.9,15.0,330.5,655.9,530.89
2016,11,17,15,0,778.0,53.0,1.8,15.0,292.0,641.06,519.42
2016,11,17,15,15,738.0,49.0,1.55,14.5,250.0,611.84,496.38
2016,11,17,15,30,698.0,45.0,1.3,14.0,208.0,579.73,469.95
2016,11,17,15,45,635.5,40.0,1.05,13.5,164.5,528.0,426.78
2016,11,17,16,0,573.0,35.0,0.8,13.0,121.0,474.45,379.69
2016,11,17,16,15,463.0,27.5,0.8,12.5,81.0,384.8,298.54
2016,11,17,16,30,353.0,20.0,0.8,12.0,41.0,284.71,105.44
2016,11,17,16,45,176.5,10.0,0.8,11.5,20.5,123.4,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,15,204.0,15.0,1.45,4.0,35.5,12.14,0.0
2016,11,18,7,30,408.0,30.0,1.7,5.0,71.0,24.9,15.64
2016,11,18,7,45,501.5,37.5,1.95,6.0,113.5,30.77,22.01
2016,11,18,8,0,595.0,45.0,2.2,7.0,156.0,39.94,30.67
2016,11,18,8,15,651.0,50.5,2.15,7.5,200.0,44.32,34.89
2016,11,18,8,30,707.0,56.0,2.1,8.0,244.0,48.71,38.96
2016,11,18,8,45,746.5,59.5,2.1,8.5,286.0,51.28,41.27
2016,11,18,9,0,786.0,63.0,2.1,9.0,328.0,53.89,43.54
2016,11,18,9,15,811.0,65.5,2.3,10.0,365.0,55.58,44.83
2016,11,18,9,30,836.0,68.0,2.5,11.0,402.0,57.31,46.11
2016,11,18,9,45,856.0,69.5,2.7,12.5,433.5,58.23,46.57
2016,11,18,10,0,876.0,71.0,2.9,14.0,465.0,59.68,47.48
2016,11,18,10,15,886.5,72.5,3.1,14.5,489.5,118.93,65.89
2016,11,18,10,30,897.0,74.0,3.3,15.0,514.0,171.7,99.17
2016,11,18,10,45,903.0,75.0,3.55,16.0,531.0,223.35,140.23
2016,11,18,11,0,909.0,76.0,3.8,17.0,548.0,274.35,184.72
2016,11,18,11,15,911.0,76.5,3.85,17.5,557.0,322.98,229.1
2016,11,18,11,30,913.0,77.0,3.9,18.0,566.0,370.15,272.35
2016,11,18,11,45,910.5,78.0,3.95,18.5,567.0,414.45,312.78
2016,11,18,12,0,908.0,79.0,4.0,19.0,568.0,456.55,350.56
2016,11,18,12,15,903.5,78.5,4.05,19.0,561.0,493.99,384.5
2016,11,18,12,30,899.0,78.0,4.1,19.0,554.0,528.73,415.58
2016,11,18,12,45,891.0,77.5,4.2,19.0,539.5,558.81,442.51
2016,11,18,13,0,883.0,77.0,4.3,19.0,525.0,585.76,466.56
2016,11,18,13,15,872.5,76.0,4.25,19.0,504.0,611.12,488.4
2016,11,18,13,30,862.0,75.0,4.2,19.0,483.0,630.16,505.21
2016,11,18,13,45,845.0,73.5,4.2,19.0,454.5,641.02,515.63
2016,11,18,14,0,828.0,72.0,4.2,19.0,426.0,648.19,523.01
2016,11,18,14,15,808.0,69.5,3.95,18.5,393.0,648.53,525.3
2016,11,18,14,30,788.0,67.0,3.7,18.0,360.0,645.26,524.4
2016,11,18,14,45,757.5,64.0,3.5,18.0,321.5,630.57,513.18
2016,11,18,15,0,727.0,61.0,3.3,18.0,283.0,612.4,498.93
2016,11,18,15,15,684.5,57.0,2.9,17.0,241.5,581.31,475.18
2016,11,18,15,30,642.0,53.0,2.5,16.0,200.0,553.47,452.63
2016,11,18,15,45,574.5,46.5,2.1,15.0,157.5,497.65,406.42
2016,11,18,16,0,507.0,40.0,1.7,14.0,115.0,440.61,356.58
2016,11,18,16,15,390.5,30.5,1.65,13.0,76.0,346.51,270.16
2016,11,18,16,30,274.0,21.0,1.6,12.0,37.0,239.33,73.07
2016,11,18,16,45,137.0,10.5,1.6,11.5,18.5,97.81,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.5,3.75,10.0,5.5,4.51,0.0
2016,11,19,7,30,0.0,11.0,3.7,10.0,11.0,9.04,1.85
2016,11,19,7,45,0.0,18.0,3.65,10.5,18.0,14.81,7.43
2016,11,19,8,0,0.0,25.0,3.6,11.0,25.0,20.6,12.83
2016,11,19,8,15,0.0,32.0,3.55,11.0,32.0,26.4,18.22
2016,11,19,8,30,0.0,39.0,3.5,11.0,39.0,32.21,23.57
2016,11,19,8,45,0.0,46.0,3.45,11.5,46.0,38.03,28.81
2016,11,19,9,0,0.0,53.0,3.4,12.0,53.0,43.85,33.99
2016,11,19,9,15,0.0,62.0,3.5,12.0,62.0,51.36,40.68
2016,11,19,9,30,0.0,71.0,3.6,12.0,71.0,58.88,47.34
2016,11,19,9,45,0.0,53.0,3.7,12.5,53.0,43.87,33.75
2016,11,19,10,0,0.0,35.0,3.8,13.0,35.0,28.92,20.28
2016,11,19,10,15,0.0,51.0,3.8,13.0,51.0,42.22,30.53
2016,11,19,10,30,0.0,67.0,3.8,13.0,67.0,55.56,41.83
2016,11,19,10,45,0.0,50.5,3.85,13.5,50.5,41.82,30.02
2016,11,19,11,0,0.0,34.0,3.9,14.0,34.0,28.12,18.3
2016,11,19,11,15,164.5,128.5,3.9,14.0,216.0,150.64,115.75
2016,11,19,11,30,329.0,223.0,3.9,14.0,398.0,290.03,226.45
2016,11,19,11,45,164.5,122.5,3.9,14.5,210.0,167.38,131.48
2016,11,19,12,0,0.0,22.0,3.9,15.0,22.0,18.18,9.75
2016,11,19,12,15,0.0,34.5,3.85,15.0,34.5,28.54,18.55
2016,11,19,12,30,0.0,47.0,3.8,15.0,47.0,38.92,27.34
2016,11,19,12,45,0.0,33.5,3.8,15.5,33.5,27.71,17.82
2016,11,19,13,0,0.0,20.0,3.8,16.0,20.0,16.52,8.34
2016,11,19,13,15,0.0,19.0,3.75,16.0,19.0,15.69,7.66
2016,11,19,13,30,0.0,18.0,3.7,16.0,18.0,14.85,6.97
2016,11,19,13,45,0.0,70.0,3.65,16.0,70.0,58.05,43.55
2016,11,19,14,0,0.0,122.0,3.6,16.0,122.0,105.43,83.37
2016,11,19,14,15,0.0,101.0,3.45,15.5,101.0,86.42,67.68
2016,11,19,14,30,0.0,80.0,3.3,15.0,80.0,67.27,51.75
2016,11,19,14,45,0.0,71.0,3.15,15.0,71.0,59.39,45.13
2016,11,19,15,0,0.0,62.0,3.0,15.0,62.0,51.46,38.41
2016,11,19,15,15,0.0,52.5,2.65,14.5,52.5,43.45,31.63
