Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,15,30,0.0,43.0,2.3,14.0,43.0,35.55,24.82
2016,11,19,15,45,0.0,33.5,2.0,14.0,33.5,27.66,17.9
2016,11,19,16,0,0.0,24.0,1.7,14.0,24.0,19.79,10.95
2016,11,19,16,15,0.0,15.5,1.6,13.5,15.5,12.76,4.54
2016,11,19,16,30,0.0,7.0,1.5,13.0,7.0,5.75,0.0
2016,11,19,16,45,0.0,3.5,1.45,12.5,3.5,2.99,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,1.3,9.5,10.0,8.23,0.0
2016,11,20,7,30,0.0,20.0,1.4,10.0,20.0,16.5,7.89
2016,11,20,7,45,0.0,32.5,1.5,11.0,32.5,26.86,18.0
2016,11,20,8,0,0.0,45.0,1.6,12.0,45.0,36.85,27.24
2016,11,20,8,15,0.0,58.0,1.7,12.0,58.0,47.12,36.72
2016,11,20,8,30,0.0,71.0,1.8,12.0,71.0,57.29,46.01
2016,11,20,8,45,0.0,83.0,1.95,12.5,83.0,66.65,54.34
2016,11,20,9,0,0.0,95.0,2.1,13.0,95.0,75.92,62.47
2016,11,20,9,15,12.5,122.5,2.0,13.0,127.5,95.83,80.01
2016,11,20,9,30,25.0,150.0,1.9,13.0,160.0,115.07,96.76
2016,11,20,9,45,69.0,171.5,1.85,13.5,201.5,124.65,104.73
2016,11,20,10,0,113.0,193.0,1.8,14.0,243.0,133.35,111.87
2016,11,20,10,15,82.0,197.5,1.75,14.0,235.0,149.16,117.29
2016,11,20,10,30,51.0,202.0,1.7,14.0,227.0,157.15,123.96
2016,11,20,10,45,48.0,207.5,1.65,14.0,231.5,166.93,131.87
2016,11,20,11,0,45.0,213.0,1.6,14.0,236.0,176.29,139.67
2016,11,20,11,15,22.5,175.5,1.65,14.0,187.0,148.39,117.82
2016,11,20,11,30,0.0,138.0,1.7,14.0,138.0,113.6,89.89
2016,11,20,11,45,13.5,173.5,1.8,14.0,180.5,147.81,117.96
2016,11,20,12,0,27.0,209.0,1.9,14.0,223.0,184.17,147.61
2016,11,20,12,15,17.0,193.5,1.9,14.0,202.5,169.39,135.7
2016,11,20,12,30,7.0,178.0,1.9,14.0,182.0,153.21,122.62
2016,11,20,12,45,3.5,131.5,1.95,14.0,133.5,112.23,88.92
2016,11,20,13,0,0.0,85.0,2.0,14.0,85.0,70.61,54.24
2016,11,20,13,15,0.0,108.5,1.9,14.0,108.5,91.1,71.56
2016,11,20,13,30,0.0,132.0,1.8,14.0,132.0,112.76,89.74
2016,11,20,13,45,0.0,78.5,1.75,14.0,78.5,65.15,49.86
2016,11,20,14,0,0.0,25.0,1.7,14.0,25.0,20.63,12.06
2016,11,20,14,15,0.0,15.0,1.5,14.0,15.0,12.36,5.0
2016,11,20,14,30,0.0,5.0,1.3,14.0,5.0,4.11,0.0
2016,11,20,14,45,0.0,4.5,1.15,14.0,4.5,3.7,0.0
2016,11,20,15,0,0.0,4.0,1.0,14.0,4.0,3.29,0.0
2016,11,20,15,15,0.0,3.0,0.85,13.5,3.0,2.46,0.0
2016,11,20,15,30,0.0,2.0,0.7,13.0,2.0,1.64,0.0
2016,11,20,15,45,0.0,1.5,0.55,13.0,1.5,1.23,0.0
2016,11,20,16,0,0.0,1.0,0.4,13.0,1.0,0.82,0.0
2016,11,20,16,15,0.0,0.5,0.35,12.5,0.5,0.41,0.0
2016,11,20,16,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,164.0,15.0,1.25,7.5,30.0,12.23,0.0
2016,11,21,7,30,328.0,30.0,1.4,8.0,60.0,24.95,14.62
2016,11,21,7,45,428.0,38.0,1.55,9.0,99.5,31.15,21.89
2016,11,21,8,0,528.0,46.0,1.7,10.0,139.0,37.37,27.9
2016,11,21,8,15,586.0,52.0,1.8,10.5,180.5,41.72,32.07
2016,11,21,8,30,644.0,58.0,1.9,11.0,222.0,46.07,36.09
2016,11,21,8,45,688.5,60.5,2.0,11.5,262.5,51.84,41.27
2016,11,21,9,0,733.0,63.0,2.1,12.0,303.0,53.58,42.75
2016,11,21,9,15,759.0,66.0,2.15,12.0,338.5,55.63,44.53
2016,11,21,9,30,785.0,69.0,2.2,12.0,374.0,57.69,46.31
2016,11,21,9,45,536.5,124.5,2.25,12.5,340.0,87.85,72.91
2016,11,21,10,0,288.0,180.0,2.3,13.0,306.0,123.45,103.84
2016,11,21,10,15,560.5,130.5,2.3,13.0,393.5,123.51,82.49
2016,11,21,10,30,833.0,81.0,2.3,13.0,481.0,156.54,90.77
2016,11,21,10,45,514.5,154.5,2.3,13.5,404.5,201.37,140.04
2016,11,21,11,0,196.0,228.0,2.3,14.0,328.0,218.31,168.09
2016,11,21,11,15,526.5,156.5,2.3,14.0,431.5,269.01,199.43
2016,11,21,11,30,857.0,85.0,2.3,14.0,535.0,348.93,258.57
2016,11,21,11,45,859.0,85.0,2.3,14.5,537.5,392.44,298.05
2016,11,21,12,0,861.0,85.0,2.3,15.0,540.0,434.24,335.44
2016,11,21,12,15,572.5,154.5,2.25,15.0,456.0,403.4,317.94
2016,11,21,12,30,284.0,224.0,2.2,15.0,372.0,346.53,276.65
2016,11,21,12,45,574.5,150.0,2.2,15.5,439.5,453.45,362.34
2016,11,21,13,0,865.0,76.0,2.2,16.0,507.0,569.2,453.36
2016,11,21,13,15,855.5,75.0,2.15,16.0,487.0,591.81,472.29
2016,11,21,13,30,846.0,74.0,2.1,16.0,467.0,611.13,488.96
2016,11,21,13,45,830.5,72.5,2.1,16.0,440.0,622.76,499.8
2016,11,21,14,0,815.0,71.0,2.1,16.0,413.0,630.83,507.74
2016,11,21,14,15,583.0,101.5,2.0,15.5,336.5,529.61,430.5
2016,11,21,14,30,351.0,132.0,1.9,15.0,260.0,396.13,325.76
2016,11,21,14,45,531.5,96.0,1.8,15.0,266.0,507.7,416.95
2016,11,21,15,0,712.0,60.0,1.7,15.0,272.0,594.3,484.71
2016,11,21,15,15,667.5,56.0,1.45,14.5,231.5,562.25,458.27
2016,11,21,15,30,623.0,52.0,1.2,14.0,191.0,533.53,434.09
2016,11,21,15,45,551.5,45.5,1.0,13.5,149.0,475.72,386.03
2016,11,21,16,0,480.0,39.0,0.8,13.0,107.0,416.8,334.35
2016,11,21,16,15,359.5,29.5,0.85,12.5,70.0,321.48,245.45
2016,11,21,16,30,239.0,20.0,0.9,12.0,33.0,210.42,14.98
2016,11,21,16,45,119.5,10.0,0.95,11.5,16.5,85.27,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,15.0,1.05,6.5,28.5,12.27,0.0
2016,11,22,7,30,302.0,30.0,1.1,7.0,57.0,24.99,14.32
2016,11,22,7,45,399.5,39.5,1.2,8.0,96.0,32.45,23.08
2016,11,22,8,0,497.0,49.0,1.3,9.0,135.0,39.86,30.22
2016,11,22,8,15,557.0,55.5,1.3,9.5,176.0,44.5,34.7
2016,11,22,8,30,617.0,62.0,1.3,10.0,217.0,49.15,39.02
2016,11,22,8,45,434.5,96.0,1.35,10.5,214.0,70.41,58.16
2016,11,22,9,0,252.0,130.0,1.4,11.0,211.0,93.03,78.21
2016,11,22,9,15,268.5,141.0,1.4,11.5,236.0,100.08,84.2
2016,11,22,9,30,285.0,152.0,1.4,12.0,261.0,106.97,89.97
2016,11,22,9,45,378.5,148.5,1.45,12.5,306.0,101.81,85.11
2016,11,22,10,0,472.0,145.0,1.5,13.0,351.0,99.74,83.01
2016,11,22,10,15,527.5,140.0,1.5,13.0,382.0,124.81,85.11
2016,11,22,10,30,583.0,135.0,1.5,13.0,413.0,162.84,106.71
2016,11,22,10,45,525.0,156.5,1.55,13.5,414.0,202.88,140.46
2016,11,22,11,0,467.0,178.0,1.6,14.0,415.0,238.92,173.51
2016,11,22,11,15,451.0,186.0,1.6,14.0,418.0,270.09,201.87
2016,11,22,11,30,435.0,194.0,1.6,14.0,421.0,299.22,228.58
2016,11,22,11,45,387.0,205.5,1.6,14.0,408.5,314.24,244.36
2016,11,22,12,0,339.0,217.0,1.6,14.0,396.0,327.0,257.54
2016,11,22,12,15,386.0,204.5,1.55,14.0,406.0,356.64,282.53
2016,11,22,12,30,433.0,192.0,1.5,14.0,416.0,395.55,314.66
2016,11,22,12,45,350.0,202.5,1.45,14.5,380.5,375.86,300.4
2016,11,22,13,0,267.0,213.0,1.4,15.0,345.0,357.52,286.58
2016,11,22,13,15,382.0,182.0,1.35,14.5,363.0,407.15,328.23
2016,11,22,13,30,497.0,151.0,1.3,14.0,381.0,472.6,381.49
2016,11,22,13,45,396.5,159.0,1.3,14.0,335.5,434.27,351.93
2016,11,22,14,0,296.0,167.0,1.3,14.0,290.0,378.34,308.6
2016,11,22,14,15,345.5,146.0,1.15,13.5,278.5,397.97,326.44
2016,11,22,14,30,395.0,125.0,1.0,13.0,267.0,431.59,354.23
2016,11,22,14,45,369.0,116.5,0.9,13.0,238.0,412.5,339.01
2016,11,22,15,0,343.0,108.0,0.8,13.0,209.0,391.44,322.21
2016,11,22,15,15,318.5,94.0,0.8,12.5,177.5,363.16,300.23
2016,11,22,15,30,294.0,80.0,0.8,12.0,146.0,333.24,275.94
2016,11,22,15,45,263.5,64.5,0.8,12.0,114.0,295.9,243.85
2016,11,22,16,0,233.0,49.0,0.8,12.0,82.0,257.63,209.29
2016,11,22,16,15,116.5,36.5,0.85,11.5,53.0,151.73,114.77
2016,11,22,16,30,0.0,24.0,0.9,11.0,24.0,28.25,0.0
2016,11,22,16,45,0.0,12.0,0.95,10.5,12.0,10.24,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,120.5,16.5,1.25,6.5,26.5,14.08,0.0
2016,11,23,7,30,241.0,33.0,1.2,7.0,53.0,25.65,14.34
2016,11,23,7,45,335.5,44.5,1.2,8.0,91.0,36.82,26.84
2016,11,23,8,0,430.0,56.0,1.2,9.0,129.0,45.77,35.46
2016,11,23,8,15,496.5,63.5,1.35,9.5,169.5,50.99,40.51
2016,11,23,8,30,563.0,71.0,1.5,10.0,210.0,56.23,45.39
2016,11,23,8,45,605.0,76.5,1.65,10.5,249.5,59.66,48.48
2016,11,23,9,0,647.0,82.0,1.8,11.0,289.0,63.12,51.5
2016,11,23,9,15,677.5,86.0,1.85,11.0,324.5,65.33,53.43
2016,11,23,9,30,708.0,90.0,1.9,11.0,360.0,67.59,55.38
2016,11,23,9,45,736.0,91.0,2.0,11.5,391.5,67.69,55.26
2016,11,23,10,0,764.0,92.0,2.1,12.0,423.0,67.93,55.27
2016,11,23,10,15,778.0,94.0,2.15,12.0,447.5,104.94,62.64
2016,11,23,10,30,792.0,96.0,2.2,12.0,472.0,159.19,95.74
2016,11,23,10,45,396.0,78.0,2.3,12.5,266.0,122.52,80.43
2016,11,23,11,0,0.0,60.0,2.4,13.0,60.0,49.73,36.78
2016,11,23,11,15,71.0,147.5,2.4,13.0,184.5,138.73,109.11
2016,11,23,11,30,142.0,235.0,2.4,13.0,309.0,234.96,186.47
2016,11,23,11,45,495.5,163.5,2.45,13.5,422.5,320.6,249.18
2016,11,23,12,0,849.0,92.0,2.5,14.0,536.0,430.61,334.15
2016,11,23,12,15,846.5,91.5,2.5,14.0,530.5,467.72,367.54
2016,11,23,12,30,844.0,91.0,2.5,14.0,525.0,502.43,398.62
2016,11,23,12,45,835.0,91.0,2.55,14.0,511.5,531.77,425.03
2016,11,23,13,0,826.0,91.0,2.6,14.0,498.0,558.05,448.52
2016,11,23,13,15,815.5,89.5,2.65,14.0,478.0,578.82,467.34
2016,11,23,13,30,805.0,88.0,2.7,14.0,458.0,596.29,483.31
2016,11,23,13,45,791.0,85.5,2.8,14.0,431.5,607.2,494.19
2016,11,23,14,0,777.0,83.0,2.9,14.0,405.0,614.64,502.19
2016,11,23,14,15,754.5,80.0,2.8,13.5,372.5,612.46,502.71
2016,11,23,14,30,732.0,77.0,2.7,13.0,340.0,610.73,503.16
2016,11,23,14,45,699.0,73.0,2.6,13.0,302.5,593.97,490.68
2016,11,23,15,0,666.0,69.0,2.5,13.0,265.0,573.95,475.1
2016,11,23,15,15,617.5,64.0,2.15,12.5,224.5,538.97,446.7
2016,11,23,15,30,569.0,59.0,1.8,12.0,184.0,501.3,414.82
2016,11,23,15,45,494.0,51.0,1.5,11.5,142.5,439.71,362.42
2016,11,23,16,0,419.0,43.0,1.2,11.0,101.0,376.88,306.53
2016,11,23,16,15,293.5,32.0,1.2,10.0,65.0,277.63,212.57
2016,11,23,16,30,168.0,21.0,1.2,9.0,29.0,162.72,0.0
2016,11,23,16,45,84.0,10.5,1.2,8.5,14.5,62.58,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,121.0,16.0,0.85,3.0,26.0,13.66,0.0
2016,11,24,7,30,242.0,32.0,0.9,3.0,52.0,24.91,13.44
2016,11,24,7,45,352.5,43.0,0.95,3.5,91.5,35.65,26.24
2016,11,24,8,0,463.0,54.0,1.0,4.0,131.0,44.29,34.81
2016,11,24,8,15,529.0,61.0,1.0,4.5,172.5,49.17,39.65
2016,11,24,8,30,595.0,68.0,1.0,5.0,214.0,54.09,44.33
2016,11,24,8,45,644.5,72.5,1.05,5.5,255.0,56.89,46.91
2016,11,24,9,0,694.0,77.0,1.1,6.0,296.0,59.76,49.46
2016,11,24,9,15,723.5,80.5,1.2,6.5,332.5,61.73,51.12
2016,11,24,9,30,753.0,84.0,1.3,7.0,369.0,63.75,52.78
2016,11,24,9,45,779.5,85.0,1.4,8.0,400.5,69.85,57.99
2016,11,24,10,0,806.0,86.0,1.5,9.0,432.0,70.19,57.96
2016,11,24,10,15,819.5,88.0,1.5,9.5,457.0,105.95,64.01
2016,11,24,10,30,833.0,90.0,1.5,10.0,482.0,156.37,92.59
2016,11,24,10,45,843.5,90.5,1.5,11.0,500.0,205.7,129.94
2016,11,24,11,0,854.0,91.0,1.5,12.0,518.0,255.03,171.89
2016,11,24,11,15,859.0,92.0,1.35,12.0,528.0,303.13,215.33
2016,11,24,11,30,864.0,93.0,1.2,12.0,538.0,350.23,258.16
2016,11,24,11,45,865.5,93.0,1.1,12.5,540.5,394.01,297.38
2016,11,24,12,0,867.0,93.0,1.0,13.0,543.0,436.03,334.12
2016,11,24,12,15,864.5,92.5,1.0,13.0,538.0,473.91,367.75
2016,11,24,12,30,862.0,92.0,1.0,13.0,533.0,509.35,398.67
2016,11,24,12,45,856.5,91.0,1.0,13.5,520.0,540.18,424.6
2016,11,24,13,0,851.0,90.0,1.0,14.0,507.0,568.11,447.65
2016,11,24,13,15,841.0,88.5,1.0,14.0,487.0,589.94,466.47
2016,11,24,13,30,831.0,87.0,1.0,14.0,467.0,608.43,482.46
2016,11,24,13,45,816.0,84.5,1.0,14.0,440.0,619.39,492.61
2016,11,24,14,0,801.0,82.0,1.0,14.0,413.0,626.75,499.91
2016,11,24,14,15,713.5,82.5,0.9,13.5,359.5,589.41,473.27
2016,11,24,14,30,626.0,83.0,0.8,13.0,306.0,544.21,440.42
2016,11,24,14,45,658.0,76.0,0.75,13.0,288.0,567.57,459.31
2016,11,24,15,0,690.0,69.0,0.7,13.0,270.0,588.72,475.07
2016,11,24,15,15,642.0,63.5,0.65,12.5,228.5,553.71,448.22
2016,11,24,15,30,594.0,58.0,0.6,12.0,187.0,515.96,418.41
2016,11,24,15,45,518.5,50.5,0.6,11.5,145.0,454.71,368.92
2016,11,24,16,0,443.0,43.0,0.6,11.0,103.0,392.04,315.24
2016,11,24,16,15,316.0,31.5,0.65,10.5,66.0,291.46,219.89
2016,11,24,16,30,189.0,20.0,0.7,10.0,29.0,173.66,0.0
2016,11,24,16,45,94.5,10.0,0.8,9.5,14.5,68.68,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,15,24.0,14.0,0.95,4.5,16.0,11.95,0.0
2016,11,25,7,30,48.0,28.0,0.9,5.0,32.0,22.17,10.57
2016,11,25,7,45,84.0,45.5,0.9,5.5,57.0,35.22,25.53
2016,11,25,8,0,120.0,63.0,0.9,6.0,82.0,48.05,37.87
2016,11,25,8,15,139.5,80.5,1.05,6.0,109.0,60.56,49.71
2016,11,25,8,30,159.0,98.0,1.2,6.0,136.0,72.79,61.15
2016,11,25,8,45,173.0,114.5,1.35,6.5,162.5,84.12,71.46
2016,11,25,9,0,187.0,131.0,1.5,7.0,189.0,95.17,81.33
2016,11,25,9,15,203.5,142.5,1.4,7.5,213.0,103.14,88.26
2016,11,25,9,30,220.0,154.0,1.3,8.0,237.0,107.47,91.83
2016,11,25,9,45,189.5,169.5,1.2,8.5,245.0,120.17,102.77
2016,11,25,10,0,159.0,185.0,1.1,9.0,253.0,129.1,110.23
2016,11,25,10,15,206.5,192.0,1.0,9.5,285.5,145.2,113.29
2016,11,25,10,30,254.0,199.0,0.9,10.0,318.0,167.87,126.23
2016,11,25,10,45,197.5,211.0,0.8,11.0,305.5,188.43,143.97
2016,11,25,11,0,141.0,223.0,0.7,12.0,293.0,200.3,155.69
2016,11,25,11,15,134.0,227.5,0.65,12.0,295.0,214.05,167.7
2016,11,25,11,30,127.0,232.0,0.6,12.0,297.0,226.93,179.0
2016,11,25,11,45,144.0,233.5,0.55,12.5,307.5,245.06,193.52
2016,11,25,12,0,161.0,235.0,0.5,13.0,318.0,264.39,209.01
2016,11,25,12,15,146.5,232.5,0.45,13.0,307.5,267.79,212.57
2016,11,25,12,30,132.0,230.0,0.4,13.0,297.0,269.54,214.71
2016,11,25,12,45,132.0,224.0,0.4,13.5,290.0,273.94,218.57
2016,11,25,13,0,132.0,218.0,0.4,14.0,283.0,277.76,221.9
2016,11,25,13,15,146.5,209.0,0.35,13.5,278.5,286.34,229.75
2016,11,25,13,30,161.0,200.0,0.3,13.0,274.0,295.02,237.7
2016,11,25,13,45,248.0,179.0,0.3,13.0,284.5,347.38,280.56
2016,11,25,14,0,335.0,158.0,0.3,13.0,295.0,390.78,315.93
2016,11,25,14,15,250.0,153.0,0.3,13.0,250.5,340.36,276.22
2016,11,25,14,30,165.0,148.0,0.3,13.0,206.0,273.77,223.54
2016,11,25,14,45,150.5,134.5,0.3,13.0,183.0,255.31,209.53
2016,11,25,15,0,136.0,121.0,0.3,13.0,160.0,236.04,194.09
2016,11,25,15,15,123.5,103.5,0.4,12.5,135.0,211.77,174.78
2016,11,25,15,30,111.0,86.0,0.5,12.0,110.0,186.48,153.89
2016,11,25,15,45,95.0,68.0,0.6,11.5,85.0,156.98,128.55
2016,11,25,16,0,79.0,50.0,0.7,11.0,60.0,126.22,101.17
2016,11,25,16,15,39.5,33.5,0.75,10.5,38.5,81.23,58.23
2016,11,25,16,30,0.0,17.0,0.8,10.0,17.0,15.43,0.0
2016,11,25,16,45,0.0,8.5,0.85,10.0,8.5,7.26,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.35,7.0,7.0,5.97,0.0
2016,11,26,7,30,0.0,14.0,2.4,7.0,14.0,11.53,2.29
2016,11,26,7,45,0.0,25.5,2.5,7.5,25.5,21.06,12.79
2016,11,26,8,0,0.0,37.0,2.6,8.0,37.0,30.58,21.84
2016,11,26,8,15,0.0,49.5,2.65,8.0,49.5,40.53,31.19
2016,11,26,8,30,0.0,62.0,2.7,8.0,62.0,50.39,40.38
2016,11,26,8,45,0.0,74.0,2.8,8.5,74.0,59.79,48.96
2016,11,26,9,0,0.0,86.0,2.9,9.0,86.0,69.1,57.32
2016,11,26,9,15,0.0,97.0,2.9,9.0,97.0,77.61,64.96
2016,11,26,9,30,0.0,108.0,2.9,9.0,108.0,86.03,72.44
2016,11,26,9,45,0.0,124.0,2.95,9.0,124.0,97.8,82.88
2016,11,26,10,0,0.0,140.0,3.0,9.0,140.0,109.36,93.05
2016,11,26,10,15,5.5,153.5,3.0,9.0,156.0,120.12,97.79
2016,11,26,10,30,11.0,167.0,3.0,9.0,172.0,132.11,107.48
2016,11,26,10,45,5.5,150.0,3.05,9.5,152.5,121.13,98.08
2016,11,26,11,0,0.0,133.0,3.1,10.0,133.0,108.33,87.24
2016,11,26,11,15,59.0,181.5,3.2,10.0,212.0,160.62,129.1
2016,11,26,11,30,118.0,230.0,3.3,10.0,291.0,222.16,178.91
2016,11,26,11,45,209.0,224.5,3.45,10.0,332.0,259.86,208.9
2016,11,26,12,0,300.0,219.0,3.6,10.0,373.0,308.86,249.24
2016,11,26,12,15,363.0,204.0,3.7,10.0,389.0,341.21,277.03
2016,11,26,12,30,426.0,189.0,3.8,10.0,405.0,383.76,313.47
2016,11,26,12,45,233.5,193.5,3.95,10.0,311.5,304.04,250.62
2016,11,26,13,0,41.0,198.0,4.1,10.0,218.0,200.57,165.07
2016,11,26,13,15,33.5,186.5,4.05,10.0,202.5,189.72,156.44
2016,11,26,13,30,26.0,175.0,4.0,10.0,187.0,168.99,139.24
2016,11,26,13,45,13.0,153.0,3.95,10.0,159.0,142.33,116.79
2016,11,26,14,0,0.0,131.0,3.9,10.0,131.0,114.6,93.16
2016,11,26,14,15,172.0,130.0,3.8,10.0,190.5,249.21,211.11
2016,11,26,14,30,344.0,129.0,3.7,10.0,250.0,383.25,325.35
2016,11,26,14,45,305.5,122.5,3.6,10.0,221.5,358.31,304.25
2016,11,26,15,0,267.0,116.0,3.5,10.0,193.0,332.17,282.2
2016,11,26,15,15,346.0,94.5,3.4,9.5,178.5,379.36,322.76
2016,11,26,15,30,425.0,73.0,3.3,9.0,164.0,411.31,349.31
2016,11,26,15,45,336.5,63.0,3.2,9.0,125.0,341.4,287.75
2016,11,26,16,0,248.0,53.0,3.1,9.0,86.0,272.06,224.96
2016,11,26,16,15,124.0,37.5,3.05,9.0,54.0,160.23,120.37
2016,11,26,16,30,0.0,22.0,3.0,9.0,22.0,25.21,0.0
2016,11,26,16,45,0.0,11.0,3.0,9.0,11.0,9.39,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,145.5,13.0,2.55,6.5,23.5,11.1,0.0
2016,11,27,7,30,291.0,26.0,2.7,7.0,47.0,21.79,8.39
2016,11,27,7,45,405.5,34.5,2.9,7.5,85.5,28.52,19.19
2016,11,27,8,0,520.0,43.0,3.1,8.0,124.0,35.27,25.99
2016,11,27,8,15,585.0,49.0,3.2,8.5,166.0,39.69,30.34
2016,11,27,8,30,650.0,55.0,3.3,9.0,208.0,44.15,34.55
2016,11,27,8,45,694.5,58.5,3.45,9.5,248.0,50.62,40.46
2016,11,27,9,0,739.0,62.0,3.6,10.0,288.0,53.22,42.76
2016,11,27,9,15,766.5,65.0,3.6,10.5,324.0,55.29,44.52
2016,11,27,9,30,794.0,68.0,3.6,11.0,360.0,57.39,46.26
2016,11,27,9,45,816.0,69.0,3.6,11.5,391.5,57.9,46.55
2016,11,27,10,0,838.0,70.0,3.6,12.0,423.0,58.48,46.9
2016,11,27,10,15,850.5,71.5,3.45,12.0,447.0,87.46,50.54
2016,11,27,10,30,863.0,73.0,3.3,12.0,471.0,138.53,77.23
2016,11,27,10,45,871.5,74.0,3.15,12.5,488.5,189.01,114.74
2016,11,27,11,0,880.0,75.0,3.0,13.0,506.0,243.18,160.87
2016,11,27,11,15,884.0,75.5,2.8,13.0,516.5,290.6,204.25
2016,11,27,11,30,888.0,76.0,2.6,13.0,527.0,336.84,247.28
2016,11,27,11,45,887.5,77.0,2.45,13.5,529.0,380.61,287.61
2016,11,27,12,0,887.0,78.0,2.3,14.0,531.0,422.46,325.43
2016,11,27,12,15,884.5,77.5,2.2,14.0,526.0,459.98,359.57
2016,11,27,12,30,882.0,77.0,2.1,14.0,521.0,495.05,390.87
2016,11,27,12,45,868.0,79.0,2.05,14.0,507.0,526.2,418.45
2016,11,27,13,0,854.0,81.0,2.0,14.0,493.0,552.92,441.91
2016,11,27,13,15,633.0,122.5,1.9,14.0,421.5,500.78,403.27
2016,11,27,13,30,412.0,164.0,1.8,14.0,350.0,427.44,346.66
2016,11,27,13,45,443.0,148.0,1.7,14.0,337.0,445.42,362.79
2016,11,27,14,0,474.0,132.0,1.6,14.0,324.0,462.29,377.36
2016,11,27,14,15,461.5,122.0,1.5,13.5,297.0,455.97,373.92
2016,11,27,14,30,449.0,112.0,1.4,13.0,270.0,447.19,368.43
2016,11,27,14,45,415.0,106.0,1.35,13.0,239.5,426.3,352.26
2016,11,27,15,0,381.0,100.0,1.3,13.0,209.0,403.29,333.92
2016,11,27,15,15,350.5,87.5,1.15,12.5,176.5,373.0,309.48
2016,11,27,15,30,320.0,75.0,1.0,12.0,144.0,341.07,282.72
2016,11,27,15,45,276.0,61.0,0.9,11.5,111.0,296.75,244.72
2016,11,27,16,0,232.0,47.0,0.8,11.0,78.0,251.91,204.38
2016,11,27,16,15,116.0,34.0,0.85,10.5,49.5,146.89,108.14
2016,11,27,16,30,0.0,21.0,0.9,10.0,21.0,23.34,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.5,10.5,8.96,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,23.0,12.5,1.1,9.0,14.0,10.67,0.0
2016,11,28,7,30,46.0,25.0,1.3,9.0,28.0,19.87,6.01
2016,11,28,7,45,90.0,42.0,1.5,9.5,53.5,32.17,22.07
2016,11,28,8,0,134.0,59.0,1.7,10.0,79.0,44.56,33.97
2016,11,28,8,15,157.5,76.0,1.9,10.0,107.0,56.58,45.25
2016,11,28,8,30,181.0,93.0,2.1,10.0,135.0,68.29,56.11
2016,11,28,8,45,199.5,108.5,2.3,10.0,163.0,78.72,65.67
2016,11,28,9,0,218.0,124.0,2.5,10.0,191.0,88.88,74.84
2016,11,28,9,15,238.5,135.0,2.6,10.0,215.5,96.05,81.21
2016,11,28,9,30,259.0,146.0,2.7,10.0,240.0,103.05,87.37
2016,11,28,9,45,327.0,149.0,2.85,10.5,278.0,105.62,89.36
2016,11,28,10,0,395.0,152.0,3.0,11.0,316.0,104.07,87.69
2016,11,28,10,15,373.0,166.0,3.05,11.0,328.5,129.62,97.56
2016,11,28,10,30,351.0,180.0,3.1,11.0,341.0,161.88,118.07
2016,11,28,10,45,196.5,190.0,3.2,11.0,280.5,172.16,131.66
2016,11,28,11,0,42.0,200.0,3.3,11.0,220.0,164.07,131.85
2016,11,28,11,15,42.0,204.0,3.4,11.0,224.5,172.43,139.01
2016,11,28,11,30,42.0,208.0,3.5,11.0,229.0,180.73,146.17
2016,11,28,11,45,156.0,214.5,3.6,11.5,293.5,232.42,186.46
2016,11,28,12,0,270.0,221.0,3.7,12.0,358.0,296.97,238.18
2016,11,28,12,15,320.5,209.5,3.7,12.0,371.0,325.59,262.59
2016,11,28,12,30,371.0,198.0,3.7,12.0,384.0,356.68,289.39
2016,11,28,12,45,375.5,192.0,3.75,12.0,376.5,372.03,303.73
2016,11,28,13,0,380.0,186.0,3.8,12.0,369.0,386.34,317.12
2016,11,28,13,15,239.0,190.5,3.8,12.0,304.0,328.23,270.66
2016,11,28,13,30,98.0,195.0,3.8,12.0,239.0,241.16,198.85
2016,11,28,13,45,94.0,185.5,3.8,12.0,226.0,235.55,194.94
2016,11,28,14,0,90.0,176.0,3.8,12.0,213.0,229.48,190.4
2016,11,28,14,15,87.5,162.0,3.65,12.0,195.5,218.72,181.88
2016,11,28,14,30,85.0,148.0,3.5,12.0,178.0,207.41,172.79
2016,11,28,14,45,370.0,108.5,3.4,12.0,216.5,397.81,335.69
2016,11,28,15,0,655.0,69.0,3.3,12.0,255.0,557.89,467.36
2016,11,28,15,15,606.5,63.5,2.85,11.5,215.5,523.09,437.54
2016,11,28,15,30,558.0,58.0,2.4,11.0,176.0,485.61,405.25
2016,11,28,15,45,496.0,49.0,2.0,10.5,136.5,432.89,359.11
2016,11,28,16,0,434.0,40.0,1.6,10.0,97.0,378.98,309.15
2016,11,28,16,15,308.0,29.0,1.5,9.0,62.0,281.21,210.42
2016,11,28,16,30,182.0,18.0,1.4,8.0,27.0,164.03,0.0
2016,11,28,16,45,91.0,9.0,1.3,7.5,13.5,65.01,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,29,7,15,205.5,10.0,2.1,2.5,23.5,8.54,0.0
2016,11,29,7,30,411.0,20.0,2.3,3.0,47.0,18.24,4.08
2016,11,29,7,45,513.5,26.5,2.5,3.5,86.5,23.97,15.33
2016,11,29,8,0,616.0,33.0,2.7,4.0,126.0,29.75,21.36
2016,11,29,8,15,674.0,37.5,2.75,4.5,168.0,33.58,25.2
2016,11,29,8,30,732.0,42.0,2.8,5.0,210.0,37.44,28.93
2016,11,29,8,45,768.0,45.0,2.85,6.0,250.0,39.91,31.19
2016,11,29,9,0,804.0,48.0,2.9,7.0,290.0,46.84,37.46
2016,11,29,9,15,828.5,50.5,2.75,7.0,326.0,49.44,39.82
2016,11,29,9,30,853.0,53.0,2.6,7.0,362.0,51.96,42.08
2016,11,29,9,45,868.5,54.5,2.5,7.5,392.5,53.58,43.4
2016,11,29,10,0,884.0,56.0,2.4,8.0,423.0,55.14,44.66
2016,11,29,10,15,895.0,57.5,2.3,8.5,447.0,80.19,46.76
2016,11,29,10,30,906.0,59.0,2.2,9.0,471.0,132.31,72.07
2016,11,29,10,45,912.5,60.0,2.15,9.5,488.5,183.54,109.53
2016,11,29,11,0,919.0,61.0,2.1,10.0,506.0,234.22,152.87
2016,11,29,11,15,922.5,61.5,2.1,10.0,516.5,282.98,197.83
2016,11,29,11,30,926.0,62.0,2.1,10.0,527.0,330.47,242.59
2016,11,29,11,45,925.5,62.5,2.15,10.5,529.5,375.13,284.53
2016,11,29,12,0,925.0,63.0,2.2,11.0,532.0,417.78,324.05
2016,11,29,12,15,922.5,63.0,2.25,11.0,527.0,456.94,360.51
2016,11,29,12,30,920.0,63.0,2.3,11.0,522.0,493.6,394.16
2016,11,29,12,45,902.5,67.0,2.35,11.5,508.0,524.35,421.65
2016,11,29,13,0,885.0,71.0,2.4,12.0,494.0,551.56,445.58
2016,11,29,13,15,876.0,69.5,2.4,12.0,474.5,574.11,466.05
2016,11,29,13,30,867.0,68.0,2.4,12.0,455.0,593.41,483.58
2016,11,29,13,45,853.0,66.5,2.4,12.0,429.0,610.69,499.07
2016,11,29,14,0,839.0,65.0,2.4,12.0,403.0,620.72,508.76
2016,11,29,14,15,819.0,63.0,2.35,12.0,371.0,622.78,511.82
2016,11,29,14,30,799.0,61.0,2.3,12.0,339.0,621.27,511.8
2016,11,29,14,45,772.0,57.5,2.25,12.0,302.0,609.8,503.67
2016,11,29,15,0,745.0,54.0,2.2,12.0,265.0,594.94,492.23
2016,11,29,15,15,701.0,50.0,1.9,11.0,224.5,564.72,468.18
2016,11,29,15,30,657.0,46.0,1.6,10.0,184.0,531.54,440.4
2016,11,29,15,45,586.0,40.0,1.3,9.5,142.5,475.28,391.76
2016,11,29,16,0,515.0,34.0,1.0,9.0,101.0,417.2,338.35
2016,11,29,16,15,387.5,25.5,1.0,8.5,64.5,329.23,244.06
2016,11,29,16,30,260.0,17.0,1.0,8.0,28.0,212.73,0.0
2016,11,29,16,45,130.0,8.5,1.05,7.5,14.0,88.97,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
