Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.0,1.0,6.0,9.0,7.68,0.0
2016,11,30,7,30,0.0,18.0,0.9,6.0,18.0,14.85,1.0
2016,11,30,7,45,3.5,34.5,0.85,6.5,35.0,27.69,18.23
2016,11,30,8,0,7.0,51.0,0.8,7.0,52.0,40.37,30.59
2016,11,30,8,15,15.5,67.5,0.8,7.5,71.0,52.96,42.41
2016,11,30,8,30,24.0,84.0,0.8,8.0,90.0,64.07,52.71
2016,11,30,8,45,29.0,99.5,0.85,8.5,108.0,75.17,62.81
2016,11,30,9,0,34.0,115.0,0.9,9.0,126.0,86.06,72.53
2016,11,30,9,15,39.0,129.0,0.95,9.0,142.5,95.83,81.24
2016,11,30,9,30,44.0,143.0,1.0,9.0,159.0,105.4,89.67
2016,11,30,9,45,403.5,112.5,1.1,9.5,277.5,79.12,65.96
2016,11,30,10,0,763.0,82.0,1.2,10.0,396.0,67.06,54.99
2016,11,30,10,15,778.0,84.0,1.2,10.0,420.5,87.45,56.14
2016,11,30,10,30,793.0,86.0,1.2,10.0,445.0,135.31,79.16
2016,11,30,10,45,797.0,89.5,1.25,10.5,462.0,183.67,114.15
2016,11,30,11,0,801.0,93.0,1.3,11.0,479.0,231.55,154.4
2016,11,30,11,15,472.5,159.0,1.35,11.0,388.5,242.83,179.94
2016,11,30,11,30,144.0,225.0,1.4,11.0,298.0,223.8,177.47
2016,11,30,11,45,81.0,207.0,1.5,11.5,248.0,197.66,158.45
2016,11,30,12,0,18.0,189.0,1.6,12.0,198.0,163.11,131.44
2016,11,30,12,15,9.0,121.5,1.7,12.0,126.0,104.87,83.37
2016,11,30,12,30,0.0,54.0,1.8,12.0,54.0,44.73,32.7
2016,11,30,12,45,0.0,93.0,1.95,12.0,93.0,77.4,60.56
2016,11,30,13,0,0.0,132.0,2.1,12.0,132.0,111.45,89.32
2016,11,30,13,15,0.0,80.5,2.15,12.0,80.5,66.83,51.63
2016,11,30,13,30,0.0,29.0,2.2,12.0,29.0,23.95,15.02
2016,11,30,13,45,0.0,35.0,2.25,12.0,35.0,28.91,19.34
2016,11,30,14,0,0.0,41.0,2.3,12.0,41.0,33.88,23.66
2016,11,30,14,15,0.0,37.5,2.15,11.5,37.5,30.97,21.24
2016,11,30,14,30,0.0,34.0,2.0,11.0,34.0,28.06,18.79
2016,11,30,14,45,0.0,30.5,1.9,11.0,30.5,25.16,16.29
2016,11,30,15,0,0.0,27.0,1.8,11.0,27.0,22.25,13.76
2016,11,30,15,15,252.0,45.5,1.6,10.5,98.0,246.05,210.25
2016,11,30,15,30,504.0,64.0,1.4,10.0,169.0,452.68,378.3
2016,11,30,15,45,415.0,55.5,1.25,10.0,129.0,382.26,316.16
2016,11,30,16,0,326.0,47.0,1.1,10.0,89.0,313.51,254.83
2016,11,30,16,15,163.0,35.0,1.1,9.5,56.0,194.39,142.37
2016,11,30,16,30,0.0,23.0,1.1,9.0,23.0,28.33,0.0
2016,11,30,16,45,0.0,11.5,1.15,9.0,11.5,9.82,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,15,173.5,10.0,1.9,2.5,20.0,8.54,0.0
2016,12,1,7,30,347.0,20.0,2.1,3.0,40.0,18.26,0.82
2016,12,1,7,45,463.0,27.5,2.3,4.0,79.5,24.87,15.8
2016,12,1,8,0,579.0,35.0,2.5,5.0,119.0,31.52,22.78
2016,12,1,8,15,642.0,40.0,2.8,5.5,160.5,35.7,26.97
2016,12,1,8,30,705.0,45.0,3.1,6.0,202.0,39.91,31.03
2016,12,1,8,45,746.5,48.0,3.4,6.5,242.5,42.3,33.3
2016,12,1,9,0,788.0,51.0,3.7,7.0,283.0,44.74,35.51
2016,12,1,9,15,814.5,54.0,3.8,7.5,319.5,47.07,37.56
2016,12,1,9,30,841.0,57.0,3.9,8.0,356.0,49.39,39.57
2016,12,1,9,45,855.0,60.0,4.0,8.5,387.0,57.35,46.65
2016,12,1,10,0,869.0,63.0,4.1,9.0,418.0,59.92,48.81
2016,12,1,10,15,881.5,64.5,4.1,9.5,443.0,79.89,49.48
2016,12,1,10,30,894.0,66.0,4.1,10.0,468.0,131.56,72.9
2016,12,1,10,45,902.5,66.5,4.15,10.5,486.0,182.21,108.96
2016,12,1,11,0,911.0,67.0,4.2,11.0,504.0,232.5,151.59
2016,12,1,11,15,915.5,67.5,4.2,11.0,514.5,281.26,196.55
2016,12,1,11,30,920.0,68.0,4.2,11.0,525.0,328.86,241.68
2016,12,1,11,45,921.5,68.0,4.25,11.5,528.0,373.65,284.13
2016,12,1,12,0,923.0,68.0,4.3,12.0,531.0,416.61,324.4
2016,12,1,12,15,921.0,67.5,4.3,12.0,526.5,455.61,361.24
2016,12,1,12,30,919.0,67.0,4.3,12.0,522.0,492.14,395.29
2016,12,1,12,45,913.5,66.5,4.3,12.5,509.5,524.35,424.37
2016,12,1,13,0,908.0,66.0,4.3,13.0,497.0,553.62,450.34
2016,12,1,13,15,898.5,65.0,4.25,13.0,477.5,577.1,471.86
2016,12,1,13,30,889.0,64.0,4.2,13.0,458.0,597.28,490.29
2016,12,1,13,45,874.0,63.0,4.2,13.0,431.5,610.81,503.31
2016,12,1,14,0,859.0,62.0,4.2,13.0,405.0,620.84,513.27
2016,12,1,14,15,839.0,60.0,4.0,13.0,372.5,628.11,519.97
2016,12,1,14,30,819.0,58.0,3.8,13.0,340.0,627.05,519.98
2016,12,1,14,45,788.0,55.5,3.65,13.0,302.5,614.56,510.67
2016,12,1,15,0,757.0,53.0,3.5,13.0,265.0,598.58,497.94
2016,12,1,15,15,713.0,49.0,3.1,12.0,224.5,568.72,474.15
2016,12,1,15,30,669.0,45.0,2.7,11.0,184.0,535.88,446.47
2016,12,1,15,45,593.5,39.5,2.3,10.0,142.0,477.51,396.39
2016,12,1,16,0,518.0,34.0,1.9,9.0,100.0,417.18,341.12
2016,12,1,16,15,389.0,25.0,2.0,8.5,63.5,318.52,236.41
2016,12,1,16,30,260.0,16.0,2.1,8.0,27.0,210.37,0.0
2016,12,1,16,45,130.0,8.0,2.25,7.5,13.5,88.21,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,15,184.5,9.5,2.75,2.5,19.5,8.11,0.0
2016,12,2,7,30,369.0,19.0,3.0,3.0,39.0,17.36,0.0
2016,12,2,7,45,477.5,26.0,3.25,4.0,77.5,23.54,14.47
2016,12,2,8,0,586.0,33.0,3.5,5.0,116.0,29.75,21.13
2016,12,2,8,15,649.0,38.0,3.65,5.5,158.0,33.99,25.38
2016,12,2,8,30,712.0,43.0,3.8,6.0,200.0,38.26,29.5
2016,12,2,8,45,748.0,47.0,4.0,7.0,239.5,41.5,32.48
2016,12,2,9,0,784.0,51.0,4.2,8.0,279.0,44.73,35.36
2016,12,2,9,15,810.0,53.5,4.35,8.5,315.5,46.65,37.03
2016,12,2,9,30,836.0,56.0,4.5,9.0,352.0,53.87,43.47
2016,12,2,9,45,849.0,59.5,4.7,9.5,382.0,56.89,46.05
2016,12,2,10,0,862.0,63.0,4.9,10.0,412.0,59.81,48.52
2016,12,2,10,15,874.5,64.0,4.85,10.5,437.0,76.9,48.35
2016,12,2,10,30,887.0,65.0,4.8,11.0,462.0,127.76,70.31
2016,12,2,10,45,894.5,66.5,4.75,11.5,480.0,178.63,106.11
2016,12,2,11,0,902.0,68.0,4.7,12.0,498.0,229.11,148.61
2016,12,2,11,15,906.5,68.5,4.65,12.0,508.5,277.45,193.0
2016,12,2,11,30,911.0,69.0,4.6,12.0,519.0,324.65,237.64
2016,12,2,11,45,912.5,69.0,4.6,12.5,522.5,369.07,279.66
2016,12,2,12,0,914.0,69.0,4.6,13.0,526.0,411.68,319.54
2016,12,2,12,15,912.0,68.5,4.6,13.0,521.0,450.37,356.11
2016,12,2,12,30,910.0,68.0,4.6,13.0,516.0,486.61,389.93
2016,12,2,12,45,903.5,68.0,4.7,13.0,504.0,518.61,419.87
2016,12,2,13,0,897.0,68.0,4.8,13.0,492.0,547.65,446.86
2016,12,2,13,15,887.5,67.0,4.8,13.0,472.5,570.94,468.53
2016,12,2,13,30,878.0,66.0,4.8,13.0,453.0,590.96,487.17
2016,12,2,13,45,862.5,64.5,4.85,13.0,426.5,603.51,499.7
2016,12,2,14,0,847.0,63.0,4.9,13.0,400.0,617.2,512.69
2016,12,2,14,15,826.0,61.0,4.65,13.0,368.0,619.05,515.07
2016,12,2,14,30,805.0,59.0,4.4,13.0,336.0,617.28,514.17
2016,12,2,14,45,774.0,56.5,4.2,13.0,298.5,604.78,504.43
2016,12,2,15,0,743.0,54.0,4.0,13.0,261.0,588.81,491.43
2016,12,2,15,15,697.5,50.0,3.6,12.0,221.0,558.03,467.0
2016,12,2,15,30,652.0,46.0,3.2,11.0,181.0,524.24,438.59
2016,12,2,15,45,578.5,40.0,2.8,10.5,139.5,466.86,388.36
2016,12,2,16,0,505.0,34.0,2.4,10.0,98.0,407.62,333.33
2016,12,2,16,15,375.5,25.0,2.4,9.0,62.0,318.68,235.45
2016,12,2,16,30,246.0,16.0,2.4,8.0,26.0,200.83,0.0
2016,12,2,16,45,123.0,8.0,2.4,7.5,13.0,83.68,0.0
2016,12,2,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,15,152.5,9.5,1.8,2.5,17.5,8.11,0.0
2016,12,3,7,30,305.0,19.0,2.1,3.0,35.0,15.87,0.0
2016,12,3,7,45,419.5,26.5,2.4,4.0,72.0,23.9,14.61
2016,12,3,8,0,534.0,34.0,2.7,5.0,109.0,30.52,21.78
2016,12,3,8,15,598.5,39.5,2.7,5.5,149.0,35.11,26.39
2016,12,3,8,30,663.0,45.0,2.7,6.0,189.0,39.72,30.84
2016,12,3,8,45,706.5,48.0,2.7,6.5,228.5,42.07,33.08
2016,12,3,9,0,750.0,51.0,2.7,7.0,268.0,44.48,35.28
2016,12,3,9,15,777.5,54.0,2.7,7.5,303.5,46.78,37.32
2016,12,3,9,30,805.0,57.0,2.7,8.0,339.0,49.08,39.31
2016,12,3,9,45,819.0,60.0,2.7,8.5,369.0,51.24,41.13
2016,12,3,10,0,833.0,63.0,2.7,9.0,399.0,53.37,42.91
2016,12,3,10,15,846.0,64.5,2.7,9.5,423.5,74.12,48.2
2016,12,3,10,30,859.0,66.0,2.7,10.0,448.0,123.84,68.83
2016,12,3,10,45,870.5,66.0,2.75,10.5,466.5,172.61,102.38
2016,12,3,11,0,882.0,66.0,2.8,11.0,485.0,221.35,142.91
2016,12,3,11,15,886.5,66.5,2.85,11.5,495.5,268.63,185.76
2016,12,3,11,30,891.0,67.0,2.9,12.0,506.0,314.81,228.76
2016,12,3,11,45,893.5,67.0,2.95,12.5,509.5,358.59,269.8
2016,12,3,12,0,896.0,67.0,3.0,13.0,513.0,400.69,308.84
2016,12,3,12,15,894.5,66.5,3.0,13.0,508.5,438.82,344.48
2016,12,3,12,30,893.0,66.0,3.0,13.0,504.0,474.59,377.45
2016,12,3,12,45,885.5,66.5,3.0,13.5,492.0,505.99,405.5
2016,12,3,13,0,878.0,67.0,3.0,14.0,480.0,534.46,430.48
2016,12,3,13,15,869.0,66.0,2.95,14.0,461.5,557.49,451.31
2016,12,3,13,30,860.0,65.0,2.9,14.0,443.0,577.34,469.21
2016,12,3,13,45,846.5,63.5,2.9,14.5,417.5,590.72,481.01
2016,12,3,14,0,833.0,62.0,2.9,15.0,392.0,605.36,493.28
2016,12,3,14,15,813.5,60.0,2.7,14.5,361.0,608.01,497.18
2016,12,3,14,30,794.0,58.0,2.5,14.0,330.0,607.15,497.98
2016,12,3,14,45,763.5,55.5,2.3,14.0,293.5,594.99,488.61
2016,12,3,15,0,733.0,53.0,2.1,14.0,257.0,579.43,475.93
2016,12,3,15,15,688.5,49.0,1.8,13.0,217.5,549.46,452.3
2016,12,3,15,30,644.0,45.0,1.5,12.0,178.0,516.57,424.83
2016,12,3,15,45,569.5,39.5,1.25,11.5,137.5,459.33,375.75
2016,12,3,16,0,495.0,34.0,1.0,11.0,97.0,400.14,321.92
2016,12,3,16,15,367.0,25.0,1.05,10.5,61.5,312.33,226.63
2016,12,3,16,30,239.0,16.0,1.1,10.0,26.0,195.86,0.0
2016,12,3,16,45,119.5,8.0,1.15,10.0,13.0,81.36,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,0.65,4.5,15.5,13.23,0.0
2016,12,4,7,30,0.0,31.0,0.6,5.0,31.0,23.21,0.0
2016,12,4,7,45,237.0,34.5,0.55,5.5,67.0,26.74,16.72
2016,12,4,8,0,474.0,38.0,0.5,6.0,103.0,31.27,22.4
2016,12,4,8,15,544.5,44.5,0.4,6.0,143.0,36.18,27.39
2016,12,4,8,30,615.0,51.0,0.3,6.0,183.0,41.12,32.21
2016,12,4,8,45,661.0,55.0,0.25,6.5,222.5,47.79,38.43
2016,12,4,9,0,707.0,59.0,0.2,7.0,262.0,50.84,41.2
2016,12,4,9,15,737.0,62.5,0.25,7.5,297.5,53.36,43.41
2016,12,4,9,30,767.0,66.0,0.3,8.0,333.0,55.9,45.58
2016,12,4,9,45,768.0,73.0,0.35,9.0,360.5,60.92,49.86
2016,12,4,10,0,769.0,80.0,0.4,10.0,388.0,65.85,53.98
2016,12,4,10,15,784.0,82.0,0.35,10.5,412.5,77.55,53.15
2016,12,4,10,30,799.0,84.0,0.3,11.0,437.0,125.45,72.37
2016,12,4,10,45,809.5,85.0,0.3,11.5,455.5,172.78,103.99
2016,12,4,11,0,820.0,86.0,0.3,12.0,474.0,220.22,142.08
2016,12,4,11,15,825.5,87.0,0.25,12.0,484.5,266.38,182.34
2016,12,4,11,30,831.0,88.0,0.2,12.0,495.0,311.72,222.78
2016,12,4,11,45,835.0,87.0,0.2,12.0,498.5,353.74,260.71
2016,12,4,12,0,839.0,86.0,0.2,12.0,502.0,394.31,296.95
2016,12,4,12,15,837.0,86.0,0.35,12.5,498.0,431.73,330.54
2016,12,4,12,30,835.0,86.0,0.5,13.0,494.0,466.92,361.75
2016,12,4,12,45,560.0,141.5,0.7,13.5,412.5,415.86,328.0
2016,12,4,13,0,285.0,197.0,0.9,14.0,331.0,341.3,272.92
2016,12,4,13,15,358.5,176.0,1.05,14.0,337.5,374.93,302.13
2016,12,4,13,30,432.0,155.0,1.2,14.0,344.0,421.73,340.88
2016,12,4,13,45,363.0,156.0,1.35,14.0,308.5,385.36,313.76
2016,12,4,14,0,294.0,157.0,1.5,14.0,273.0,356.46,291.97
2016,12,4,14,15,267.5,151.0,1.3,13.5,250.0,343.57,282.51
2016,12,4,14,30,241.0,145.0,1.1,13.0,227.0,329.16,271.39
2016,12,4,14,45,395.0,114.0,0.95,13.0,231.5,415.41,342.12
2016,12,4,15,0,549.0,83.0,0.8,13.0,236.0,493.63,403.41
2016,12,4,15,15,495.0,76.0,0.8,12.5,198.0,453.58,371.52
2016,12,4,15,30,441.0,69.0,0.8,12.0,160.0,409.99,336.54
2016,12,4,15,45,371.5,58.0,0.8,11.5,122.5,352.83,288.88
2016,12,4,16,0,302.0,47.0,0.8,11.0,85.0,295.63,238.36
2016,12,4,16,15,151.0,34.0,0.85,10.5,53.0,183.37,131.64
2016,12,4,16,30,0.0,21.0,0.9,10.0,21.0,24.24,0.0
2016,12,4,16,45,0.0,10.5,0.95,9.5,10.5,8.96,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,1.35,6.0,5.5,4.69,0.0
2016,12,5,7,30,0.0,11.0,1.5,6.0,11.0,9.06,0.0
2016,12,5,7,45,0.0,24.0,1.7,6.5,24.0,19.79,10.62
2016,12,5,8,0,0.0,37.0,1.9,7.0,37.0,30.13,21.16
2016,12,5,8,15,0.0,52.0,1.9,7.0,52.0,41.8,32.22
2016,12,5,8,30,0.0,67.0,1.9,7.0,67.0,53.34,43.06
2016,12,5,8,45,0.0,82.0,1.9,7.0,82.0,64.75,53.67
2016,12,5,9,0,0.0,97.0,1.9,7.0,97.0,76.02,64.02
2016,12,5,9,15,2.5,110.0,1.9,7.0,111.0,85.85,72.94
2016,12,5,9,30,5.0,123.0,1.9,7.0,125.0,95.56,81.65
2016,12,5,9,45,156.0,139.5,1.95,7.5,202.0,101.8,86.99
2016,12,5,10,0,307.0,156.0,2.0,8.0,279.0,109.62,93.69
2016,12,5,10,15,377.0,154.5,2.0,8.0,314.5,110.28,86.71
2016,12,5,10,30,447.0,153.0,2.0,8.0,350.0,140.39,99.41
2016,12,5,10,45,297.5,181.5,2.0,8.0,314.5,171.87,128.43
2016,12,5,11,0,148.0,210.0,2.0,8.0,279.0,186.47,147.2
2016,12,5,11,15,261.0,201.0,2.0,8.0,326.5,218.35,169.92
2016,12,5,11,30,374.0,192.0,2.0,8.0,374.0,260.65,202.88
2016,12,5,11,45,255.5,207.5,2.05,8.5,332.0,257.37,205.37
2016,12,5,12,0,137.0,223.0,2.1,9.0,290.0,239.85,194.56
2016,12,5,12,15,156.0,220.5,2.05,9.0,297.0,256.08,208.69
2016,12,5,12,30,175.0,218.0,2.0,9.0,304.0,273.31,223.64
2016,12,5,12,45,159.5,213.0,1.95,9.0,290.0,272.54,223.98
2016,12,5,13,0,144.0,208.0,1.9,9.0,276.0,270.09,222.8
2016,12,5,13,15,161.0,199.0,1.8,9.0,272.0,279.9,231.72
2016,12,5,13,30,178.0,190.0,1.7,9.0,268.0,289.93,240.8
2016,12,5,13,45,172.5,179.0,1.6,9.0,251.0,284.47,236.97
2016,12,5,14,0,167.0,168.0,1.5,9.0,234.0,277.93,232.22
2016,12,5,14,15,151.5,158.0,1.35,9.0,214.5,265.28,222.06
2016,12,5,14,30,136.0,148.0,1.2,9.0,195.0,251.71,210.95
2016,12,5,14,45,133.0,132.0,1.05,9.0,173.5,237.94,199.76
2016,12,5,15,0,130.0,116.0,0.9,9.0,152.0,223.23,187.5
2016,12,5,15,15,116.5,99.0,0.85,8.5,127.5,199.16,167.3
2016,12,5,15,30,103.0,82.0,0.8,8.0,103.0,174.08,145.69
2016,12,5,15,45,88.0,64.5,0.75,8.0,79.5,146.2,120.78
2016,12,5,16,0,73.0,47.0,0.7,8.0,56.0,117.03,93.94
2016,12,5,16,15,36.5,30.5,0.7,8.0,35.0,73.69,50.58
2016,12,5,16,30,0.0,14.0,0.7,8.0,14.0,11.56,0.0
2016,12,5,16,45,0.0,7.0,0.7,8.0,7.0,5.97,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,15,131.0,9.0,1.0,0.5,14.5,7.68,0.0
2016,12,6,7,30,262.0,18.0,1.1,1.0,29.0,15.07,0.0
2016,12,6,7,45,390.0,26.5,1.25,2.0,66.0,22.01,12.49
2016,12,6,8,0,518.0,35.0,1.4,3.0,103.0,31.57,22.8
2016,12,6,8,15,587.5,41.0,1.35,3.5,144.0,36.57,27.9
2016,12,6,8,30,657.0,47.0,1.3,4.0,185.0,41.59,32.8
2016,12,6,8,45,581.0,63.5,1.3,5.0,203.5,50.24,40.8
2016,12,6,9,0,505.0,80.0,1.3,6.0,222.0,61.82,51.34
2016,12,6,9,15,529.0,86.0,1.5,6.5,252.0,65.42,54.52
2016,12,6,9,30,553.0,92.0,1.7,7.0,282.0,69.02,57.64
2016,12,6,9,45,564.5,100.0,1.9,8.0,309.0,74.02,61.87
2016,12,6,10,0,576.0,108.0,2.1,9.0,336.0,78.98,66.0
2016,12,6,10,15,575.5,116.0,2.15,9.5,356.0,88.84,74.59
2016,12,6,10,30,575.0,124.0,2.2,10.0,376.0,130.21,86.04
2016,12,6,10,45,733.0,97.0,2.25,10.5,431.5,163.77,101.38
2016,12,6,11,0,891.0,70.0,2.3,11.0,487.0,219.16,140.18
2016,12,6,11,15,895.5,70.5,2.35,11.0,497.5,267.01,183.35
2016,12,6,11,30,900.0,71.0,2.4,11.0,508.0,313.74,227.07
2016,12,6,11,45,898.5,72.0,2.45,11.0,511.0,357.73,268.89
2016,12,6,12,0,897.0,73.0,2.5,11.0,514.0,399.73,308.61
2016,12,6,12,15,894.5,73.0,2.55,11.0,510.0,438.26,344.84
2016,12,6,12,30,892.0,73.0,2.6,11.0,506.0,474.41,378.38
2016,12,6,12,45,885.5,72.5,2.7,11.5,494.0,505.62,406.72
2016,12,6,13,0,879.0,72.0,2.8,12.0,482.0,533.93,432.05
2016,12,6,13,15,869.5,71.0,2.9,11.5,463.0,560.01,456.64
2016,12,6,13,30,860.0,70.0,3.0,11.0,444.0,580.59,476.63
2016,12,6,13,45,841.5,69.0,3.1,11.0,418.0,592.54,488.68
2016,12,6,14,0,823.0,68.0,3.2,11.0,392.0,600.81,497.54
2016,12,6,14,15,801.5,66.0,3.1,11.0,360.5,602.45,500.24
2016,12,6,14,30,780.0,64.0,3.0,11.0,329.0,600.48,499.74
2016,12,6,14,45,745.5,61.5,2.95,11.0,292.0,585.91,488.95
2016,12,6,15,0,711.0,59.0,2.9,11.0,255.0,567.76,474.67
2016,12,6,15,15,664.0,54.5,2.55,10.0,215.5,535.72,449.03
2016,12,6,15,30,617.0,50.0,2.2,9.0,176.0,507.16,424.39
2016,12,6,15,45,539.0,43.5,1.85,8.5,135.5,448.01,372.63
2016,12,6,16,0,461.0,37.0,1.5,8.0,95.0,387.68,316.73
2016,12,6,16,15,328.5,27.0,1.45,7.5,60.0,287.81,211.13
2016,12,6,16,30,196.0,17.0,1.4,7.0,25.0,168.43,0.0
2016,12,6,16,45,98.0,8.5,1.4,6.5,12.5,68.11,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,1.7,1.0,5.0,4.27,0.0
2016,12,7,7,30,0.0,10.0,1.7,1.0,10.0,8.23,0.0
2016,12,7,7,45,0.0,22.5,1.75,1.5,22.5,18.59,9.44
2016,12,7,8,0,0.0,35.0,1.8,2.0,35.0,28.57,20.13
2016,12,7,8,15,0.0,49.5,1.65,2.0,49.5,39.9,31.09
2016,12,7,8,30,0.0,64.0,1.5,2.0,64.0,51.11,41.83
2016,12,7,8,45,0.0,77.5,1.35,2.0,77.5,61.51,51.71
2016,12,7,9,0,0.0,91.0,1.2,2.0,91.0,71.81,61.35
2016,12,7,9,15,0.0,104.0,1.15,2.5,104.0,81.65,70.3
2016,12,7,9,30,0.0,117.0,1.1,3.0,117.0,91.36,79.01
2016,12,7,9,45,162.5,134.5,1.1,4.0,198.5,98.78,85.35
2016,12,7,10,0,325.0,152.0,1.1,5.0,280.0,107.41,92.68
2016,12,7,10,15,334.5,161.0,1.1,5.5,300.0,115.08,99.24
2016,12,7,10,30,344.0,170.0,1.1,6.0,320.0,144.65,107.86
2016,12,7,10,45,312.0,183.0,1.1,6.5,323.5,172.73,129.0
2016,12,7,11,0,280.0,196.0,1.1,7.0,327.0,197.67,150.7
2016,12,7,11,15,271.5,202.0,1.2,7.0,331.5,219.71,170.51
2016,12,7,11,30,263.0,208.0,1.3,7.0,336.0,240.67,189.87
2016,12,7,11,45,131.5,169.0,1.45,7.5,233.0,183.59,147.69
2016,12,7,12,0,0.0,130.0,1.6,8.0,130.0,107.67,87.11
2016,12,7,12,15,50.5,172.5,1.7,8.0,197.0,167.12,136.98
2016,12,7,12,30,101.0,215.0,1.8,8.0,264.0,231.22,190.3
2016,12,7,12,45,50.5,150.0,1.95,8.5,174.5,155.08,127.16
2016,12,7,13,0,0.0,85.0,2.1,9.0,85.0,70.64,55.46
2016,12,7,13,15,15.0,127.5,2.1,9.0,134.5,116.26,94.79
2016,12,7,13,30,30.0,170.0,2.1,9.0,184.0,174.51,144.32
2016,12,7,13,45,15.0,112.0,2.15,9.0,119.0,104.42,84.88
2016,12,7,14,0,0.0,54.0,2.2,9.0,54.0,44.69,33.35
2016,12,7,14,15,0.0,49.5,2.05,8.5,49.5,40.94,30.24
2016,12,7,14,30,0.0,45.0,1.9,8.0,45.0,37.19,27.07
2016,12,7,14,45,0.0,40.0,1.8,8.0,40.0,33.04,23.44
2016,12,7,15,0,0.0,35.0,1.7,8.0,35.0,28.88,19.79
2016,12,7,15,15,0.0,29.5,1.55,7.5,29.5,24.32,15.78
2016,12,7,15,30,0.0,24.0,1.4,7.0,24.0,19.77,11.71
2016,12,7,15,45,0.0,18.5,1.25,7.0,18.5,15.22,7.59
2016,12,7,16,0,0.0,13.0,1.1,7.0,13.0,10.68,3.45
2016,12,7,16,15,0.0,8.0,1.15,6.5,8.0,6.57,0.0
2016,12,7,16,30,0.0,3.0,1.2,6.0,3.0,2.46,0.0
2016,12,7,16,45,0.0,1.5,1.25,6.0,1.5,1.28,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,4.2,9.0,4.5,3.84,0.0
2016,12,8,7,30,0.0,9.0,4.2,9.0,9.0,7.68,0.0
2016,12,8,7,45,0.0,22.5,4.25,9.5,22.5,18.55,8.68
2016,12,8,8,0,0.0,36.0,4.3,10.0,36.0,29.24,19.91
2016,12,8,8,15,0.0,52.0,4.2,10.0,52.0,41.6,31.51
2016,12,8,8,30,0.0,68.0,4.1,10.0,68.0,53.8,42.87
2016,12,8,8,45,1.5,83.0,4.1,10.5,83.5,65.2,53.29
2016,12,8,9,0,3.0,98.0,4.1,11.0,99.0,76.46,63.44
2016,12,8,9,15,7.0,111.0,4.0,11.0,113.5,86.3,72.28
2016,12,8,9,30,11.0,124.0,3.9,11.0,128.0,96.02,80.91
2016,12,8,9,45,20.0,138.5,3.85,11.5,146.0,106.62,90.09
2016,12,8,10,0,29.0,153.0,3.8,12.0,164.0,112.47,94.95
2016,12,8,10,15,14.5,135.0,3.75,12.0,140.5,106.01,89.1
2016,12,8,10,30,0.0,117.0,3.7,12.0,117.0,94.28,75.11
2016,12,8,10,45,28.5,156.0,3.65,12.5,169.5,124.38,98.98
2016,12,8,11,0,57.0,195.0,3.6,13.0,222.0,160.27,127.31
2016,12,8,11,15,46.5,195.0,3.5,13.0,217.0,164.27,131.13
2016,12,8,11,30,36.0,195.0,3.4,13.0,212.0,166.86,133.85
2016,12,8,11,45,36.0,196.5,3.3,13.5,214.0,172.68,138.62
2016,12,8,12,0,36.0,198.0,3.2,14.0,216.0,178.43,143.32
2016,12,8,12,15,35.0,195.5,3.1,14.0,213.0,180.36,145.16
2016,12,8,12,30,34.0,193.0,3.0,14.0,210.0,182.02,146.79
2016,12,8,12,45,45.5,194.0,2.9,14.0,216.0,192.65,155.78
2016,12,8,13,0,57.0,195.0,2.8,14.0,222.0,204.28,165.68
2016,12,8,13,15,28.5,167.0,2.65,14.0,180.5,166.7,134.85
2016,12,8,13,30,0.0,139.0,2.5,14.0,139.0,119.6,95.62
2016,12,8,13,45,0.0,116.0,2.4,14.0,116.0,99.24,78.75
2016,12,8,14,0,0.0,93.0,2.3,14.0,93.0,78.63,61.49
2016,12,8,14,15,0.0,85.5,2.15,13.5,85.5,72.26,56.3
2016,12,8,14,30,0.0,78.0,2.0,13.0,78.0,65.86,51.02
2016,12,8,14,45,0.0,69.0,1.85,13.0,69.0,57.99,44.33
2016,12,8,15,0,0.0,60.0,1.7,13.0,60.0,50.06,37.53
2016,12,8,15,15,0.0,50.5,1.6,12.5,50.5,41.8,30.43
2016,12,8,15,30,0.0,41.0,1.5,12.0,41.0,33.9,23.54
2016,12,8,15,45,0.0,31.5,1.45,12.0,31.5,26.01,16.54
2016,12,8,16,0,0.0,22.0,1.4,12.0,22.0,18.14,9.5
2016,12,8,16,15,0.0,13.5,1.35,12.0,13.5,11.11,2.65
2016,12,8,16,30,0.0,5.0,1.3,12.0,5.0,4.1,0.0
2016,12,8,16,45,0.0,2.5,1.3,12.0,2.5,2.13,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.5,1.0,10.0,11.5,9.82,0.0
2016,12,9,7,30,0.0,23.0,1.0,10.0,23.0,19.63,0.0
2016,12,9,7,45,221.0,29.0,1.0,10.5,56.0,22.57,11.39
2016,12,9,8,0,442.0,35.0,1.0,11.0,89.0,28.84,19.48
2016,12,9,8,15,516.0,41.5,1.3,11.5,128.0,33.8,24.43
2016,12,9,8,30,590.0,48.0,1.6,12.0,167.0,38.77,29.14
2016,12,9,8,45,644.0,51.0,1.9,13.0,206.0,44.44,34.28
2016,12,9,9,0,698.0,54.0,2.2,14.0,245.0,46.76,36.3
2016,12,9,9,15,448.5,95.5,2.35,14.0,224.5,69.83,56.86
2016,12,9,9,30,199.0,137.0,2.5,14.0,204.0,99.67,83.18
2016,12,9,9,45,133.0,149.5,2.65,14.5,196.0,107.11,89.43
2016,12,9,10,0,67.0,162.0,2.8,15.0,188.0,117.95,98.6
2016,12,9,10,15,33.5,123.5,2.9,15.0,136.5,95.03,78.45
2016,12,9,10,30,0.0,85.0,3.0,15.0,85.0,70.2,54.0
2016,12,9,10,45,16.5,134.5,3.15,15.5,142.0,109.89,86.34
2016,12,9,11,0,33.0,184.0,3.3,16.0,199.0,148.42,117.16
2016,12,9,11,15,66.5,198.5,3.3,16.0,230.5,170.88,134.27
2016,12,9,11,30,100.0,213.0,3.3,16.0,262.0,197.13,154.92
2016,12,9,11,45,153.0,215.0,3.35,16.5,289.5,225.62,177.03
2016,12,9,12,0,206.0,217.0,3.4,17.0,317.0,257.56,202.48
2016,12,9,12,15,125.0,208.0,3.25,16.5,268.5,231.13,183.82
2016,12,9,12,30,44.0,199.0,3.1,16.0,220.0,191.54,153.31
2016,12,9,12,45,203.0,190.0,3.0,16.0,284.5,270.03,217.27
2016,12,9,13,0,362.0,181.0,2.9,16.0,349.0,361.06,291.09
2016,12,9,13,15,206.0,179.5,2.8,16.0,274.5,282.94,229.2
2016,12,9,13,30,50.0,178.0,2.7,16.0,200.0,193.83,156.41
2016,12,9,13,45,76.0,172.0,2.6,16.0,203.5,208.09,169.02
2016,12,9,14,0,102.0,166.0,2.5,16.0,207.0,234.49,191.33
2016,12,9,14,15,97.5,153.5,2.25,15.5,190.0,213.33,174.66
2016,12,9,14,30,93.0,141.0,2.0,15.0,173.0,202.52,166.36
2016,12,9,14,45,89.0,126.0,1.8,15.0,153.5,200.34,164.64
2016,12,9,15,0,85.0,111.0,1.6,15.0,134.0,185.66,152.44
2016,12,9,15,15,75.5,94.5,1.4,14.5,113.0,164.5,134.76
2016,12,9,15,30,66.0,78.0,1.2,14.0,92.0,142.47,115.92
2016,12,9,15,45,52.5,61.0,1.05,14.0,70.5,104.45,83.16
2016,12,9,16,0,39.0,44.0,0.9,14.0,49.0,77.08,58.78
2016,12,9,16,15,19.5,28.5,0.9,13.5,31.0,46.73,29.48
2016,12,9,16,30,0.0,13.0,0.9,13.0,13.0,10.73,0.0
2016,12,9,16,45,0.0,6.5,0.9,13.0,6.5,5.55,0.0
2016,12,9,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.5,13.0,0.5,0.41,0.0
2016,12,10,8,0,0.0,1.0,4.5,13.0,1.0,0.82,0.0
2016,12,10,8,15,0.0,1.5,4.5,13.0,1.5,1.23,0.0
2016,12,10,8,30,0.0,2.0,4.5,13.0,2.0,1.64,0.0
2016,12,10,8,45,0.0,2.5,4.5,13.5,2.5,2.05,0.0
2016,12,10,9,0,0.0,3.0,4.5,14.0,3.0,2.46,0.0
2016,12,10,9,15,0.0,3.5,4.45,14.0,3.5,2.88,0.0
2016,12,10,9,30,0.0,4.0,4.4,14.0,4.0,3.29,0.0
2016,12,10,9,45,0.0,33.0,4.4,14.0,33.0,27.24,18.81
2016,12,10,10,0,0.0,62.0,4.4,14.0,62.0,51.36,40.3
