Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,10,15,0.0,38.0,4.4,14.0,38.0,31.4,22.45
2016,12,10,10,30,0.0,14.0,4.4,14.0,14.0,11.54,4.24
2016,12,10,10,45,0.0,24.0,4.4,14.5,24.0,19.81,11.29
2016,12,10,11,0,0.0,34.0,4.4,15.0,34.0,28.1,18.29
2016,12,10,11,15,0.0,69.5,4.35,15.0,69.5,57.64,43.29
2016,12,10,11,30,0.0,105.0,4.3,15.0,105.0,86.71,67.7
2016,12,10,11,45,0.0,109.5,4.25,15.0,109.5,90.56,70.88
2016,12,10,12,0,0.0,114.0,4.2,15.0,114.0,94.48,74.15
2016,12,10,12,15,0.0,106.5,4.1,15.0,106.5,88.5,69.14
2016,12,10,12,30,0.0,99.0,4.0,15.0,99.0,82.37,64.03
2016,12,10,12,45,0.0,85.5,3.95,15.0,85.5,71.04,54.55
2016,12,10,13,0,0.0,72.0,3.9,15.0,72.0,59.72,45.06
2016,12,10,13,15,0.0,43.5,3.8,14.5,43.5,35.98,25.06
2016,12,10,13,30,0.0,15.0,3.7,14.0,15.0,12.37,4.95
2016,12,10,13,45,0.0,12.5,3.6,14.0,12.5,10.3,3.19
2016,12,10,14,0,0.0,10.0,3.5,14.0,10.0,8.23,1.43
2016,12,10,14,15,0.0,9.5,3.3,13.5,9.5,7.82,1.09
2016,12,10,14,30,0.0,9.0,3.1,13.0,9.0,7.4,0.75
2016,12,10,14,45,0.0,8.0,2.95,13.0,8.0,6.58,0.04
2016,12,10,15,0,0.0,7.0,2.8,13.0,7.0,5.75,0.0
2016,12,10,15,15,0.0,5.5,2.65,12.5,5.5,4.51,0.0
2016,12,10,15,30,0.0,4.0,2.5,12.0,4.0,3.28,0.0
2016,12,10,15,45,0.0,3.0,2.45,12.0,3.0,2.46,0.0
2016,12,10,16,0,0.0,2.0,2.4,12.0,2.0,1.64,0.0
2016,12,10,16,15,0.0,1.0,2.35,12.0,1.0,0.82,0.0
2016,12,10,16,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,0.9,4.0,5.5,4.69,0.0
2016,12,11,7,30,0.0,11.0,0.8,4.0,11.0,9.39,0.0
2016,12,11,7,45,15.0,26.5,0.75,4.5,28.0,21.31,9.95
2016,12,11,8,0,30.0,42.0,0.7,5.0,45.0,33.12,23.7
2016,12,11,8,15,40.0,58.5,0.75,5.0,65.0,45.39,35.58
2016,12,11,8,30,50.0,75.0,0.8,5.0,85.0,57.45,47.04
2016,12,11,8,45,56.0,91.0,0.9,5.5,104.5,68.97,57.75
2016,12,11,9,0,62.0,107.0,1.0,6.0,124.0,80.27,68.07
2016,12,11,9,15,67.0,121.5,1.05,6.0,142.0,90.44,77.33
2016,12,11,9,30,72.0,136.0,1.1,6.0,160.0,100.4,86.29
2016,12,11,9,45,71.0,148.5,1.15,6.5,174.0,108.93,93.69
2016,12,11,10,0,70.0,161.0,1.2,7.0,188.0,117.24,100.81
2016,12,11,10,15,38.5,156.0,1.3,7.5,171.0,115.02,98.51
2016,12,11,10,30,7.0,151.0,1.4,8.0,154.0,118.55,96.66
2016,12,11,10,45,22.5,168.5,1.55,8.5,178.5,134.64,109.24
2016,12,11,11,0,38.0,186.0,1.7,9.0,203.0,150.15,121.23
2016,12,11,11,15,77.5,199.5,1.75,9.5,236.0,173.34,138.79
2016,12,11,11,30,117.0,213.0,1.8,10.0,269.0,201.74,161.11
2016,12,11,11,45,217.5,206.5,1.85,10.5,312.0,237.84,188.54
2016,12,11,12,0,318.0,200.0,1.9,11.0,355.0,285.35,226.34
2016,12,11,12,15,348.5,193.0,1.85,11.0,361.5,309.99,247.75
2016,12,11,12,30,379.0,186.0,1.8,11.0,368.0,335.8,270.26
2016,12,11,12,45,297.0,193.5,1.8,11.5,334.5,323.25,261.93
2016,12,11,13,0,215.0,201.0,1.8,12.0,301.0,296.58,241.5
2016,12,11,13,15,107.5,171.5,1.85,11.5,221.5,221.53,181.56
2016,12,11,13,30,0.0,142.0,1.9,11.0,142.0,122.37,98.87
2016,12,11,13,45,0.0,93.5,1.95,11.0,93.5,78.61,62.08
2016,12,11,14,0,0.0,45.0,2.0,11.0,45.0,37.2,26.63
2016,12,11,14,15,0.0,41.5,1.8,10.5,41.5,34.29,24.23
2016,12,11,14,30,0.0,38.0,1.6,10.0,38.0,31.38,21.79
2016,12,11,14,45,0.0,33.5,1.45,10.0,33.5,27.64,18.55
2016,12,11,15,0,0.0,29.0,1.3,10.0,29.0,23.91,15.28
2016,12,11,15,15,0.0,24.5,1.15,9.5,24.5,20.18,12.02
2016,12,11,15,30,0.0,20.0,1.0,9.0,20.0,16.46,8.72
2016,12,11,15,45,0.0,15.5,0.85,9.0,15.5,12.74,5.37
2016,12,11,16,0,0.0,11.0,0.7,9.0,11.0,9.03,2.0
2016,12,11,16,15,0.0,7.0,0.75,8.5,7.0,5.74,0.0
2016,12,11,16,30,0.0,3.0,0.8,8.0,3.0,2.46,0.0
2016,12,11,16,45,0.0,1.5,0.85,7.5,1.5,1.28,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,1.1,3.5,9.5,0.0,0.0
2016,12,12,7,30,0.0,19.0,1.2,4.0,19.0,16.22,0.0
2016,12,12,7,45,201.5,27.5,1.3,5.0,51.0,21.4,9.44
2016,12,12,8,0,403.0,36.0,1.4,6.0,83.0,29.76,20.54
2016,12,12,8,15,481.5,43.5,1.5,6.0,121.5,35.49,26.46
2016,12,12,8,30,560.0,51.0,1.6,6.0,160.0,41.22,32.07
2016,12,12,8,45,606.5,56.5,1.7,6.5,198.5,45.1,35.79
2016,12,12,9,0,653.0,62.0,1.8,7.0,237.0,48.99,39.39
2016,12,12,9,15,687.0,65.5,1.7,7.5,272.5,51.22,41.39
2016,12,12,9,30,721.0,69.0,1.6,8.0,308.0,58.29,47.73
2016,12,12,9,45,748.0,71.0,1.55,8.5,339.5,59.5,48.68
2016,12,12,10,0,775.0,73.0,1.5,9.0,371.0,60.79,49.68
2016,12,12,10,15,612.0,109.5,1.5,9.0,354.5,79.94,66.83
2016,12,12,10,30,449.0,146.0,1.5,9.0,338.0,126.93,90.3
2016,12,12,10,45,488.0,145.0,1.55,9.0,361.5,159.49,109.85
2016,12,12,11,0,527.0,144.0,1.6,9.0,385.0,195.32,136.9
2016,12,12,11,15,479.5,159.0,1.6,9.0,382.5,228.07,167.76
2016,12,12,11,30,432.0,174.0,1.6,9.0,380.0,256.04,195.22
2016,12,12,11,45,365.5,188.5,1.65,9.0,364.0,270.4,211.79
2016,12,12,12,0,299.0,203.0,1.7,9.0,348.0,280.35,223.84
2016,12,12,12,15,255.5,207.0,1.75,9.0,330.5,284.79,230.12
2016,12,12,12,30,212.0,211.0,1.8,9.0,313.0,279.42,227.78
2016,12,12,12,45,220.0,205.5,1.85,9.0,309.0,290.65,238.32
2016,12,12,13,0,228.0,200.0,1.9,9.0,305.0,301.62,248.55
2016,12,12,13,15,253.0,189.0,1.85,9.0,301.5,324.96,268.72
2016,12,12,13,30,278.0,178.0,1.8,9.0,298.0,340.4,282.49
2016,12,12,13,45,204.5,172.5,1.8,9.0,258.0,293.38,244.59
2016,12,12,14,0,131.0,167.0,1.8,9.0,218.0,252.42,210.84
2016,12,12,14,15,123.5,155.5,1.7,9.0,200.5,242.61,203.26
2016,12,12,14,30,116.0,144.0,1.6,9.0,183.0,232.01,194.73
2016,12,12,14,45,111.0,128.5,1.55,9.0,162.5,217.26,182.68
2016,12,12,15,0,106.0,113.0,1.5,9.0,142.0,201.62,169.61
2016,12,12,15,15,96.0,96.5,1.3,8.5,120.0,180.43,151.59
2016,12,12,15,30,86.0,80.0,1.1,8.0,98.0,158.31,132.31
2016,12,12,15,45,72.0,63.0,0.95,7.5,75.5,131.8,108.7
2016,12,12,16,0,58.0,46.0,0.8,7.0,53.0,104.06,83.33
2016,12,12,16,15,29.0,30.0,0.8,7.0,33.5,55.66,37.65
2016,12,12,16,30,0.0,14.0,0.8,7.0,14.0,11.56,0.0
2016,12,12,16,45,0.0,7.0,0.8,7.0,7.0,5.97,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,0.75,6.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,0.8,6.0,6.0,5.12,0.0
2016,12,13,7,45,0.0,18.0,0.85,6.5,18.0,14.86,4.39
2016,12,13,8,0,0.0,30.0,0.9,7.0,30.0,24.64,15.94
2016,12,13,8,15,0.0,45.5,0.95,7.5,45.5,36.73,27.41
2016,12,13,8,30,0.0,61.0,1.0,8.0,61.0,48.66,38.53
2016,12,13,8,45,0.0,76.0,1.05,8.5,76.0,60.1,49.07
2016,12,13,9,0,0.0,91.0,1.1,9.0,91.0,71.41,59.33
2016,12,13,9,15,2.5,104.5,1.0,9.5,105.0,81.59,68.41
2016,12,13,9,30,5.0,118.0,0.9,10.0,119.0,91.66,77.22
2016,12,13,9,45,8.0,129.0,0.8,10.5,131.5,99.96,84.33
2016,12,13,10,0,11.0,140.0,0.7,11.0,144.0,108.14,91.23
2016,12,13,10,15,13.5,149.0,0.6,11.0,154.5,114.9,96.97
2016,12,13,10,30,16.0,158.0,0.5,11.0,165.0,123.56,99.27
2016,12,13,10,45,70.0,180.0,0.45,11.5,212.0,143.71,113.09
2016,12,13,11,0,124.0,202.0,0.4,12.0,259.0,172.76,133.88
2016,12,13,11,15,258.0,192.0,0.35,12.0,314.0,204.67,154.44
2016,12,13,11,30,392.0,182.0,0.3,12.0,369.0,249.29,186.82
2016,12,13,11,45,199.5,175.0,0.3,12.0,270.0,208.34,161.77
2016,12,13,12,0,7.0,168.0,0.3,12.0,171.0,141.01,112.59
2016,12,13,12,15,74.5,191.0,0.3,12.0,226.5,191.1,153.0
2016,12,13,12,30,142.0,214.0,0.3,12.0,282.0,251.54,201.14
2016,12,13,12,45,106.0,205.5,0.3,12.0,256.0,230.51,184.9
2016,12,13,13,0,70.0,197.0,0.3,12.0,230.0,211.77,170.57
2016,12,13,13,15,261.5,172.5,0.35,12.0,286.5,312.51,252.81
2016,12,13,13,30,453.0,148.0,0.4,12.0,343.0,417.68,336.26
2016,12,13,13,45,226.5,86.5,0.45,12.0,184.0,236.4,193.55
2016,12,13,14,0,0.0,25.0,0.5,12.0,25.0,20.62,12.12
2016,12,13,14,15,0.0,23.0,0.45,11.5,23.0,18.96,10.89
2016,12,13,14,30,0.0,21.0,0.4,11.0,21.0,17.3,9.5
2016,12,13,14,45,294.0,44.5,0.4,11.0,125.5,265.16,224.62
2016,12,13,15,0,588.0,68.0,0.4,11.0,230.0,495.49,406.71
2016,12,13,15,15,540.0,62.5,0.4,10.5,194.0,462.86,378.67
2016,12,13,15,30,492.0,57.0,0.4,10.0,158.0,427.67,350.48
2016,12,13,15,45,417.5,49.0,0.45,10.0,121.0,370.17,302.67
2016,12,13,16,0,343.0,41.0,0.5,10.0,84.0,311.45,251.18
2016,12,13,16,15,171.5,31.5,0.5,10.0,53.0,190.26,138.76
2016,12,13,16,30,0.0,22.0,0.5,10.0,22.0,25.53,0.0
2016,12,13,16,45,0.0,11.0,0.55,10.0,11.0,9.39,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,1.55,8.5,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,1.7,9.0,6.0,5.12,0.0
2016,12,14,7,45,0.0,18.5,1.85,9.5,18.5,15.28,4.09
2016,12,14,8,0,0.0,31.0,2.0,10.0,31.0,25.34,16.21
2016,12,14,8,15,0.0,46.5,2.1,10.5,46.5,37.4,27.57
2016,12,14,8,30,0.0,62.0,2.2,11.0,62.0,49.3,38.57
2016,12,14,8,45,0.0,77.5,2.35,11.5,77.5,61.06,49.32
2016,12,14,9,0,0.0,93.0,2.5,12.0,93.0,72.68,59.77
2016,12,14,9,15,4.0,106.0,2.55,12.0,107.5,82.54,68.63
2016,12,14,9,30,8.0,119.0,2.6,12.0,122.0,92.28,77.28
2016,12,14,9,45,10.5,129.5,2.65,12.5,133.5,100.26,84.11
2016,12,14,10,0,13.0,140.0,2.7,13.0,145.0,108.11,90.75
2016,12,14,10,15,10.0,145.0,2.65,13.0,149.0,112.2,94.21
2016,12,14,10,30,7.0,150.0,2.6,13.0,153.0,117.54,94.19
2016,12,14,10,45,134.5,171.5,2.55,13.5,232.5,142.42,109.17
2016,12,14,11,0,262.0,193.0,2.5,14.0,312.0,186.82,139.43
2016,12,14,11,15,230.5,201.5,2.5,14.0,308.5,205.21,156.47
2016,12,14,11,30,199.0,210.0,2.5,14.0,305.0,219.18,170.26
2016,12,14,11,45,143.5,211.0,2.5,14.0,280.0,217.2,171.52
2016,12,14,12,0,88.0,212.0,2.5,14.0,255.0,206.69,165.11
2016,12,14,12,15,54.5,197.0,2.5,14.0,223.5,188.21,151.12
2016,12,14,12,30,21.0,182.0,2.5,14.0,192.0,161.7,129.99
2016,12,14,12,45,28.5,183.5,2.5,14.0,196.5,174.2,140.55
2016,12,14,13,0,36.0,185.0,2.5,14.0,201.0,183.24,148.25
2016,12,14,13,15,18.0,140.5,2.45,14.0,148.5,129.29,103.74
2016,12,14,13,30,0.0,96.0,2.4,14.0,96.0,80.5,62.87
2016,12,14,13,45,0.0,98.5,2.35,14.0,98.5,83.12,65.22
2016,12,14,14,0,0.0,101.0,2.3,14.0,101.0,86.04,67.78
2016,12,14,14,15,0.0,93.0,2.1,13.5,93.0,79.32,62.29
2016,12,14,14,30,0.0,85.0,1.9,13.0,85.0,72.56,56.74
2016,12,14,14,45,0.0,75.5,1.7,13.0,75.5,64.31,49.73
2016,12,14,15,0,0.0,66.0,1.5,13.0,66.0,55.99,42.61
2016,12,14,15,15,0.0,55.5,1.45,12.5,55.5,46.59,34.54
2016,12,14,15,30,0.0,45.0,1.4,12.0,45.0,37.23,26.41
2016,12,14,15,45,0.0,35.0,1.35,12.0,35.0,28.92,19.04
2016,12,14,16,0,0.0,25.0,1.3,12.0,25.0,20.63,11.62
2016,12,14,16,15,0.0,15.5,1.3,11.5,15.5,12.76,4.11
2016,12,14,16,30,0.0,6.0,1.3,11.0,6.0,4.92,0.0
2016,12,14,16,45,0.0,3.0,1.35,11.0,3.0,2.56,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.75,12.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.7,12.0,1.0,0.85,0.0
2016,12,15,7,45,0.0,5.0,4.7,12.0,5.0,4.1,0.0
2016,12,15,8,0,0.0,9.0,4.7,12.0,9.0,7.39,0.65
2016,12,15,8,15,0.0,13.5,4.5,12.0,13.5,11.09,4.15
2016,12,15,8,30,0.0,18.0,4.3,12.0,18.0,14.81,7.61
2016,12,15,8,45,0.0,23.0,4.1,12.0,23.0,18.94,11.43
2016,12,15,9,0,0.0,28.0,3.9,12.0,28.0,23.08,15.23
2016,12,15,9,15,0.0,32.0,3.7,12.0,32.0,26.4,18.26
2016,12,15,9,30,0.0,36.0,3.5,12.0,36.0,29.72,21.26
2016,12,15,9,45,0.0,40.0,3.35,12.5,40.0,33.04,24.18
2016,12,15,10,0,0.0,44.0,3.2,13.0,44.0,36.37,27.08
2016,12,15,10,15,0.0,74.0,3.1,13.0,74.0,61.38,49.37
2016,12,15,10,30,0.0,104.0,3.0,13.0,104.0,84.43,66.57
2016,12,15,10,45,0.0,117.0,2.95,13.0,117.0,94.73,75.16
2016,12,15,11,0,0.0,130.0,2.9,13.0,130.0,105.21,83.89
2016,12,15,11,15,0.5,142.5,2.85,13.0,143.0,115.62,92.52
2016,12,15,11,30,1.0,155.0,2.8,13.0,156.0,126.34,101.39
2016,12,15,11,45,1.5,156.5,2.8,13.5,157.5,128.68,103.08
2016,12,15,12,0,2.0,158.0,2.8,14.0,159.0,131.06,104.84
2016,12,15,12,15,1.0,116.0,2.8,14.0,116.5,96.75,76.26
2016,12,15,12,30,0.0,74.0,2.8,14.0,74.0,61.4,46.59
2016,12,15,12,45,0.0,79.5,2.8,14.0,79.5,66.0,50.53
2016,12,15,13,0,0.0,85.0,2.8,14.0,85.0,70.65,54.5
2016,12,15,13,15,0.0,87.0,2.8,14.0,87.0,72.43,56.06
2016,12,15,13,30,0.0,89.0,2.8,14.0,89.0,74.32,57.72
2016,12,15,13,45,0.0,78.0,2.8,14.0,78.0,64.8,49.72
2016,12,15,14,0,0.0,67.0,2.8,14.0,67.0,55.53,41.92
2016,12,15,14,15,0.0,62.0,2.75,14.0,62.0,51.36,38.42
2016,12,15,14,30,0.0,57.0,2.7,14.0,57.0,47.19,34.91
2016,12,15,14,45,0.0,50.5,2.65,14.0,50.5,41.77,30.29
2016,12,15,15,0,0.0,44.0,2.6,14.0,44.0,36.36,25.65
2016,12,15,15,15,0.0,37.5,2.45,13.5,37.5,30.96,21.01
2016,12,15,15,30,0.0,31.0,2.3,13.0,31.0,25.57,16.31
2016,12,15,15,45,0.0,24.0,2.15,13.0,24.0,19.78,11.18
2016,12,15,16,0,0.0,17.0,2.0,13.0,17.0,13.99,6.02
2016,12,15,16,15,0.0,10.5,1.9,12.5,10.5,8.63,0.95
2016,12,15,16,30,0.0,4.0,1.8,12.0,4.0,3.28,0.0
2016,12,15,16,45,0.0,2.0,1.7,12.0,2.0,1.71,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,5.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,101.5,6.0,4.25,5.0,8.5,0.0,0.0
2016,12,16,7,30,203.0,12.0,4.3,5.0,17.0,10.24,0.0
2016,12,16,7,45,353.5,21.5,4.4,5.5,51.0,19.56,5.67
2016,12,16,8,0,504.0,31.0,4.5,6.0,85.0,28.21,18.83
2016,12,16,8,15,583.5,37.0,4.6,6.5,126.0,33.29,24.27
2016,12,16,8,30,663.0,43.0,4.7,7.0,167.0,38.43,29.29
2016,12,16,8,45,709.5,47.0,4.8,7.5,207.5,41.64,32.4
2016,12,16,9,0,756.0,51.0,4.9,8.0,248.0,44.88,35.43
2016,12,16,9,15,787.0,54.0,4.9,8.0,285.0,47.19,37.59
2016,12,16,9,30,818.0,57.0,4.9,8.0,322.0,49.52,39.71
2016,12,16,9,45,839.0,59.0,4.95,8.5,354.0,50.97,40.92
2016,12,16,10,0,860.0,61.0,5.0,9.0,386.0,52.45,42.12
2016,12,16,10,15,873.5,63.0,4.9,9.0,412.0,59.91,48.81
2016,12,16,10,30,887.0,65.0,4.8,9.0,438.0,97.42,55.54
2016,12,16,10,45,895.5,66.0,4.75,9.5,457.5,147.9,83.85
2016,12,16,11,0,904.0,67.0,4.7,10.0,477.0,198.12,122.57
2016,12,16,11,15,909.0,68.0,4.65,10.0,489.0,247.2,166.08
2016,12,16,11,30,914.0,69.0,4.6,10.0,501.0,295.28,211.14
2016,12,16,11,45,915.5,69.0,4.55,10.0,505.5,340.26,254.44
2016,12,16,12,0,917.0,69.0,4.5,10.0,510.0,383.49,296.09
2016,12,16,12,15,916.0,69.0,4.4,10.0,507.5,423.86,334.72
2016,12,16,12,30,915.0,69.0,4.3,10.0,505.0,461.96,370.66
2016,12,16,12,45,910.0,69.0,4.2,10.5,494.5,495.82,401.61
2016,12,16,13,0,905.0,69.0,4.1,11.0,484.0,526.88,429.4
2016,12,16,13,15,897.0,68.0,4.0,10.5,466.5,552.42,453.77
2016,12,16,13,30,889.0,67.0,3.9,10.0,449.0,574.79,475.2
2016,12,16,13,45,876.0,65.5,3.8,10.0,424.5,590.52,490.07
2016,12,16,14,0,863.0,64.0,3.7,10.0,400.0,607.08,505.07
2016,12,16,14,15,844.0,62.0,3.5,10.0,369.0,612.07,510.31
2016,12,16,14,30,825.0,60.0,3.3,10.0,338.0,613.43,512.27
2016,12,16,14,45,796.5,57.0,3.1,10.0,302.0,603.94,505.14
2016,12,16,15,0,768.0,54.0,2.9,10.0,266.0,590.9,494.51
2016,12,16,15,15,724.5,50.0,2.6,9.0,226.5,563.45,472.82
2016,12,16,15,30,681.0,46.0,2.3,8.0,187.0,532.84,447.08
2016,12,16,15,45,611.5,40.0,2.0,7.5,145.5,480.14,400.85
2016,12,16,16,0,542.0,34.0,1.7,7.0,104.0,425.35,349.84
2016,12,16,16,15,271.0,32.0,1.7,6.5,67.0,253.18,192.53
2016,12,16,16,30,0.0,30.0,1.7,6.0,30.0,44.24,0.0
2016,12,16,16,45,0.0,15.0,1.7,5.5,15.0,12.8,0.0
2016,12,16,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,15,112.0,5.5,1.85,-1.5,8.0,0.0,0.0
2016,12,17,7,30,224.0,11.0,2.1,-1.0,16.0,9.39,0.0
2016,12,17,7,45,376.5,20.5,2.35,-0.5,51.0,18.66,4.71
2016,12,17,8,0,529.0,30.0,2.6,0.0,86.0,27.36,18.55
2016,12,17,8,15,607.5,36.0,2.6,0.5,127.5,32.5,24.18
2016,12,17,8,30,686.0,42.0,2.6,1.0,169.0,37.68,29.35
2016,12,17,8,45,734.0,45.5,2.65,1.5,210.5,40.51,32.18
2016,12,17,9,0,782.0,49.0,2.7,2.0,252.0,43.41,34.95
2016,12,17,9,15,812.0,52.0,2.75,2.5,289.5,45.78,37.14
2016,12,17,9,30,842.0,55.0,2.8,3.0,327.0,48.16,39.27
2016,12,17,9,45,862.5,57.0,2.9,4.0,359.5,54.84,45.25
2016,12,17,10,0,883.0,59.0,3.0,5.0,392.0,56.86,46.87
2016,12,17,10,15,897.0,60.5,3.0,5.5,418.5,58.39,48.11
2016,12,17,10,30,911.0,62.0,3.0,6.0,445.0,94.56,53.92
2016,12,17,10,45,919.0,63.5,3.0,6.5,464.5,146.54,82.81
2016,12,17,11,0,927.0,65.0,3.0,7.0,484.0,198.23,122.64
2016,12,17,11,15,932.5,65.5,2.95,7.0,496.5,248.1,166.87
2016,12,17,11,30,938.0,66.0,2.9,7.0,509.0,296.97,212.73
2016,12,17,11,45,938.5,66.5,2.85,7.5,513.5,343.16,256.74
2016,12,17,12,0,939.0,67.0,2.8,8.0,518.0,387.51,298.78
2016,12,17,12,15,938.0,67.0,2.7,8.0,515.0,428.81,338.01
2016,12,17,12,30,937.0,67.0,2.6,8.0,512.0,467.79,374.43
2016,12,17,12,45,926.0,68.5,2.55,8.0,501.0,501.25,405.72
2016,12,17,13,0,915.0,70.0,2.5,8.0,490.0,531.53,433.63
2016,12,17,13,15,906.5,69.0,2.4,8.0,472.0,557.25,457.07
2016,12,17,13,30,898.0,68.0,2.3,8.0,454.0,579.74,477.35
2016,12,17,13,45,884.0,66.5,2.25,8.0,429.0,599.02,494.74
2016,12,17,14,0,870.0,65.0,2.2,8.0,404.0,611.5,506.45
2016,12,17,14,15,850.0,63.0,2.0,8.0,373.0,616.12,510.9
2016,12,17,14,30,830.0,61.0,1.8,8.0,342.0,617.06,511.97
2016,12,17,14,45,800.5,58.0,1.6,8.0,305.5,607.11,504.0
2016,12,17,15,0,771.0,55.0,1.4,8.0,269.0,593.55,492.53
2016,12,17,15,15,727.5,51.0,1.25,7.5,229.0,566.21,470.54
2016,12,17,15,30,684.0,47.0,1.1,7.0,189.0,535.65,444.66
2016,12,17,15,45,613.5,41.0,1.0,6.5,147.5,482.32,399.28
2016,12,17,16,0,543.0,35.0,0.9,6.0,106.0,426.77,349.03
2016,12,17,16,15,271.5,33.0,0.9,5.5,68.5,254.11,193.69
2016,12,17,16,30,0.0,31.0,0.9,5.0,31.0,46.47,0.0
2016,12,17,16,45,0.0,15.5,0.95,4.5,15.5,13.23,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,18,7,15,104.0,5.5,1.9,-2.5,7.5,0.0,0.0
2016,12,18,7,30,208.0,11.0,2.1,-2.0,15.0,9.39,0.0
2016,12,18,7,45,362.5,20.0,2.35,-1.5,49.0,18.17,3.73
2016,12,18,8,0,517.0,29.0,2.6,-1.0,83.0,26.39,17.7
2016,12,18,8,15,597.5,35.0,2.5,-0.5,125.0,31.56,23.39
2016,12,18,8,30,678.0,41.0,2.4,0.0,167.0,36.76,28.61
2016,12,18,8,45,728.0,45.0,2.35,0.5,208.0,40.06,31.89
2016,12,18,9,0,778.0,49.0,2.3,1.0,249.0,43.39,35.08
2016,12,18,9,15,810.0,52.0,2.35,1.5,287.0,45.77,37.29
2016,12,18,9,30,842.0,55.0,2.4,2.0,325.0,48.17,39.44
2016,12,18,9,45,861.5,57.5,2.45,2.5,358.0,55.18,45.84
2016,12,18,10,0,881.0,60.0,2.5,3.0,391.0,57.55,47.87
2016,12,18,10,15,896.0,62.0,2.55,3.5,418.0,59.44,49.45
2016,12,18,10,30,911.0,64.0,2.6,4.0,445.0,94.23,54.93
2016,12,18,10,45,921.0,65.0,2.65,4.5,465.5,146.1,83.24
2016,12,18,11,0,931.0,66.0,2.7,5.0,486.0,197.86,122.98
2016,12,18,11,15,936.5,66.5,2.7,5.5,498.5,247.99,167.26
2016,12,18,11,30,942.0,67.0,2.7,6.0,511.0,297.12,213.11
2016,12,18,11,45,944.5,67.0,2.7,6.5,516.0,343.73,257.55
2016,12,18,12,0,947.0,67.0,2.7,7.0,521.0,388.64,300.2
2016,12,18,12,15,945.5,67.0,2.75,7.0,518.5,430.15,340.04
2016,12,18,12,30,944.0,67.0,2.8,7.0,516.0,469.29,377.14
2016,12,18,12,45,940.0,66.0,2.85,7.5,505.5,503.77,408.98
2016,12,18,13,0,936.0,65.0,2.9,8.0,495.0,535.39,437.7
2016,12,18,13,15,927.5,64.5,2.85,8.0,477.0,562.25,462.43
2016,12,18,13,30,919.0,64.0,2.8,8.0,459.0,585.85,484.0
2016,12,18,13,45,905.5,62.5,2.8,8.0,434.0,602.15,499.55
2016,12,18,14,0,892.0,61.0,2.8,8.0,409.0,614.9,511.93
2016,12,18,14,15,873.0,59.0,2.6,7.5,378.0,620.16,518.15
2016,12,18,14,30,854.0,57.0,2.4,7.0,347.0,626.84,524.86
2016,12,18,14,45,826.0,54.5,2.2,7.0,310.5,618.83,518.6
2016,12,18,15,0,798.0,52.0,2.0,7.0,274.0,607.21,508.83
2016,12,18,15,15,756.0,48.5,1.8,6.0,233.5,581.76,488.91
2016,12,18,15,30,714.0,45.0,1.6,5.0,193.0,553.07,464.89
2016,12,18,15,45,646.5,39.5,1.4,4.5,151.5,502.43,420.56
2016,12,18,16,0,579.0,34.0,1.2,4.0,110.0,449.54,371.29
2016,12,18,16,15,455.5,26.0,1.2,3.5,71.5,357.19,276.46
2016,12,18,16,30,332.0,18.0,1.2,3.0,33.0,250.87,0.0
2016,12,18,16,45,166.0,9.0,1.3,2.5,16.5,110.25,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,7,15,84.0,5.5,1.4,-1.5,7.0,0.0,0.0
2016,12,19,7,30,168.0,11.0,1.5,-1.0,14.0,9.39,0.0
2016,12,19,7,45,315.5,20.5,1.65,-0.5,46.0,17.05,2.37
2016,12,19,8,0,463.0,30.0,1.8,0.0,78.0,27.23,18.29
2016,12,19,8,15,545.5,37.0,1.8,0.5,118.5,33.22,24.81
2016,12,19,8,30,628.0,44.0,1.8,1.0,159.0,39.23,30.78
2016,12,19,8,45,679.5,48.0,1.8,1.5,199.0,42.39,33.93
2016,12,19,9,0,731.0,52.0,1.8,2.0,239.0,45.61,37.01
2016,12,19,9,15,763.0,55.0,1.85,2.5,276.0,47.87,39.1
2016,12,19,9,30,795.0,58.0,1.9,3.0,313.0,50.16,41.15
2016,12,19,9,45,810.0,62.0,1.95,3.5,344.0,53.1,43.75
2016,12,19,10,0,825.0,66.0,2.0,4.0,375.0,56.0,46.28
2016,12,19,10,15,840.5,68.0,2.1,4.5,401.5,57.34,47.34
2016,12,19,10,30,856.0,70.0,2.2,5.0,428.0,88.84,52.19
2016,12,19,10,45,866.0,71.0,2.3,5.5,447.5,138.61,79.05
2016,12,19,11,0,876.0,72.0,2.4,6.0,467.0,188.43,116.98
2016,12,19,11,15,882.0,73.0,2.4,6.0,479.5,237.29,160.05
2016,12,19,11,30,888.0,74.0,2.4,6.0,492.0,285.36,204.94
2016,12,19,11,45,786.5,91.5,2.4,6.5,464.5,315.75,238.75
2016,12,19,12,0,685.0,109.0,2.4,7.0,437.0,333.73,260.88
2016,12,19,12,15,595.0,133.0,2.4,7.0,417.0,354.61,283.89
2016,12,19,12,30,505.0,157.0,2.4,7.0,397.0,362.83,295.06
2016,12,19,12,45,577.0,134.5,2.45,7.5,403.5,403.79,330.35
2016,12,19,13,0,649.0,112.0,2.5,8.0,410.0,442.85,363.99
2016,12,19,13,15,756.0,91.5,2.4,8.0,426.5,503.06,414.56
2016,12,19,13,30,863.0,71.0,2.3,8.0,443.0,564.88,465.82
2016,12,19,13,45,849.0,69.5,2.25,8.0,418.5,580.35,480.01
2016,12,19,14,0,835.0,68.0,2.2,8.0,394.0,592.31,491.36
2016,12,19,14,15,814.0,65.5,2.0,7.5,363.5,595.36,495.51
2016,12,19,14,30,793.0,63.0,1.8,7.0,333.0,594.77,496.36
2016,12,19,14,45,762.0,60.0,1.6,7.0,297.5,583.64,487.48
2016,12,19,15,0,731.0,57.0,1.4,7.0,262.0,568.97,475.15
2016,12,19,15,15,685.5,53.0,1.3,6.0,222.5,540.29,453.14
2016,12,19,15,30,640.0,49.0,1.2,5.0,183.0,508.42,427.2
2016,12,19,15,45,566.5,43.0,1.1,4.5,142.5,460.12,385.21
2016,12,19,16,0,493.0,37.0,1.0,4.0,102.0,404.68,334.82
2016,12,19,16,15,246.5,34.0,1.0,3.5,66.5,240.97,187.27
2016,12,19,16,30,0.0,31.0,1.0,3.0,31.0,45.19,0.0
2016,12,19,16,45,0.0,15.5,1.05,3.0,15.5,13.23,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,45,199.5,15.5,1.75,1.5,36.0,12.48,0.0
2016,12,20,8,0,399.0,31.0,1.9,2.0,72.0,25.69,16.71
2016,12,20,8,15,483.5,38.0,1.9,2.5,110.0,31.12,22.67
2016,12,20,8,30,568.0,45.0,1.9,3.0,148.0,36.58,28.07
2016,12,20,8,45,621.5,49.5,1.95,3.5,187.0,43.37,34.55
2016,12,20,9,0,675.0,54.0,2.0,4.0,226.0,46.93,37.93
2016,12,20,9,15,709.0,57.5,2.0,4.5,261.5,49.52,40.31
2016,12,20,9,30,743.0,61.0,2.0,5.0,297.0,52.14,42.64
2016,12,20,9,45,773.5,61.5,2.0,6.0,329.5,52.35,42.63
2016,12,20,10,0,804.0,62.0,2.0,7.0,362.0,52.66,42.69
2016,12,20,10,15,819.5,63.5,2.05,7.5,388.0,53.66,43.45
2016,12,20,10,30,835.0,65.0,2.1,8.0,414.0,82.45,47.36
2016,12,20,10,45,845.0,66.5,2.15,8.5,433.5,131.42,73.17
2016,12,20,11,0,855.0,68.0,2.2,9.0,453.0,184.95,113.69
2016,12,20,11,15,861.5,68.5,2.2,9.0,465.5,231.63,154.27
2016,12,20,11,30,868.0,69.0,2.2,9.0,478.0,277.54,196.72
2016,12,20,11,45,869.0,70.0,2.25,9.5,483.0,321.33,237.99
2016,12,20,12,0,870.0,71.0,2.3,10.0,488.0,363.51,277.65
2016,12,20,12,15,869.5,70.5,2.3,10.0,485.5,401.94,314.11
2016,12,20,12,30,869.0,70.0,2.3,10.0,483.0,438.25,348.11
2016,12,20,12,45,858.0,71.5,2.35,10.5,472.5,470.61,377.69
2016,12,20,13,0,847.0,73.0,2.4,11.0,462.0,499.67,403.83
2016,12,20,13,15,838.5,72.0,2.4,10.5,445.5,524.3,427.23
2016,12,20,13,30,830.0,71.0,2.4,10.0,429.0,545.85,447.79
2016,12,20,13,45,816.5,69.5,2.4,10.0,405.5,560.86,462.03
2016,12,20,14,0,803.0,68.0,2.4,10.0,382.0,572.5,473.29
2016,12,20,14,15,783.0,66.0,2.2,10.0,353.0,576.24,477.18
2016,12,20,14,30,763.0,64.0,2.0,10.0,324.0,576.48,477.89
2016,12,20,14,45,737.5,60.5,1.85,10.0,290.0,568.06,471.6
2016,12,20,15,0,712.0,57.0,1.7,10.0,256.0,556.3,462.08
2016,12,20,15,15,669.5,52.5,1.5,9.0,218.0,529.05,440.83
2016,12,20,15,30,627.0,48.0,1.3,8.0,180.0,498.76,415.83
2016,12,20,15,45,563.5,42.0,1.1,7.5,141.0,450.38,373.92
2016,12,20,16,0,500.0,36.0,0.9,7.0,102.0,408.03,333.88
2016,12,20,16,15,381.5,27.0,0.95,6.5,66.5,319.82,247.35
2016,12,20,16,30,263.0,18.0,1.0,6.0,31.0,215.74,11.23
2016,12,20,16,45,131.5,9.0,1.05,5.5,15.5,89.02,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
