Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.0,15.5,1.95,4.5,34.0,12.47,0.0
2016,12,21,8,0,362.0,31.0,2.2,5.0,68.0,25.61,16.33
2016,12,21,8,15,446.5,39.0,2.2,5.5,105.5,31.85,23.01
2016,12,21,8,30,531.0,47.0,2.2,6.0,143.0,38.07,29.06
2016,12,21,8,45,587.5,51.5,2.2,6.5,181.0,41.25,32.19
2016,12,21,9,0,644.0,56.0,2.2,7.0,219.0,44.49,35.24
2016,12,21,9,15,679.5,59.5,2.2,7.5,254.5,50.98,41.16
2016,12,21,9,30,715.0,63.0,2.2,8.0,290.0,53.55,43.41
2016,12,21,9,45,749.0,63.5,2.25,8.5,323.0,53.71,43.44
2016,12,21,10,0,783.0,64.0,2.3,9.0,356.0,54.0,43.56
2016,12,21,10,15,799.5,66.0,2.25,9.5,382.0,55.35,44.63
2016,12,21,10,30,816.0,68.0,2.2,10.0,408.0,82.46,48.18
2016,12,21,10,45,827.5,69.0,2.2,10.5,427.5,130.26,72.63
2016,12,21,11,0,839.0,70.0,2.2,11.0,447.0,178.32,108.03
2016,12,21,11,15,846.0,70.5,2.25,11.0,460.0,225.11,148.32
2016,12,21,11,30,853.0,71.0,2.3,11.0,473.0,271.27,190.62
2016,12,21,11,45,857.5,71.0,2.4,11.5,478.5,317.55,233.53
2016,12,21,12,0,862.0,71.0,2.5,12.0,484.0,359.57,272.76
2016,12,21,12,15,862.0,71.0,2.55,12.0,482.5,398.39,309.4
2016,12,21,12,30,862.0,71.0,2.6,12.0,481.0,435.18,343.72
2016,12,21,12,45,857.0,71.0,2.65,12.0,472.0,467.54,373.85
2016,12,21,13,0,852.0,71.0,2.7,12.0,463.0,499.06,402.61
2016,12,21,13,15,844.5,70.0,2.7,12.0,446.5,524.41,425.82
2016,12,21,13,30,837.0,69.0,2.7,12.0,430.0,546.72,446.17
2016,12,21,13,45,825.5,67.5,2.7,12.0,407.5,563.12,461.47
2016,12,21,14,0,814.0,66.0,2.7,12.0,385.0,576.22,473.86
2016,12,21,14,15,795.5,63.5,2.55,12.0,356.0,580.58,478.56
2016,12,21,14,30,777.0,61.0,2.4,12.0,327.0,581.47,480.15
2016,12,21,14,45,749.0,58.0,2.3,12.0,292.5,572.28,473.61
2016,12,21,15,0,721.0,55.0,2.2,12.0,258.0,559.69,463.81
2016,12,21,15,15,678.5,51.0,1.9,11.0,220.0,533.19,442.97
2016,12,21,15,30,636.0,47.0,1.6,10.0,182.0,503.65,418.36
2016,12,21,15,45,568.5,41.5,1.3,9.5,142.5,453.3,374.69
2016,12,21,16,0,501.0,36.0,1.0,9.0,103.0,408.74,332.83
2016,12,21,16,15,384.5,27.5,1.05,8.5,67.5,322.39,249.16
2016,12,21,16,30,268.0,19.0,1.1,8.0,32.0,220.74,28.86
2016,12,21,16,45,134.0,9.5,1.15,7.5,16.0,91.06,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,7,45,216.5,15.0,1.55,3.5,36.5,12.12,0.0
2016,12,22,8,0,433.0,30.0,1.6,4.0,73.0,24.96,15.79
2016,12,22,8,15,518.5,37.0,1.5,4.5,112.5,30.46,21.86
2016,12,22,8,30,604.0,44.0,1.4,5.0,152.0,39.19,30.21
2016,12,22,8,45,658.0,48.5,1.35,6.0,192.5,42.76,33.65
2016,12,22,9,0,712.0,53.0,1.3,7.0,233.0,46.38,36.98
2016,12,22,9,15,745.0,56.5,1.3,7.5,269.5,49.02,39.39
2016,12,22,9,30,778.0,60.0,1.3,8.0,306.0,51.68,41.73
2016,12,22,9,45,799.5,62.5,1.35,8.5,338.0,53.43,43.21
2016,12,22,10,0,821.0,65.0,1.4,9.0,370.0,55.21,44.67
2016,12,22,10,15,836.5,66.5,1.5,9.5,396.5,56.17,45.38
2016,12,22,10,30,852.0,68.0,1.6,10.0,423.0,82.45,48.18
2016,12,22,10,45,862.0,69.5,1.7,10.5,442.5,132.41,73.3
2016,12,22,11,0,872.0,71.0,1.8,11.0,462.0,182.47,109.93
2016,12,22,11,15,878.5,71.5,1.8,11.5,475.0,234.58,154.1
2016,12,22,11,30,885.0,72.0,1.8,12.0,488.0,281.49,196.41
2016,12,22,11,45,888.0,72.0,1.85,12.5,494.0,325.98,237.62
2016,12,22,12,0,891.0,72.0,1.9,13.0,500.0,368.94,277.36
2016,12,22,12,15,891.0,72.0,1.9,13.0,498.0,409.1,314.69
2016,12,22,12,30,891.0,72.0,1.9,13.0,496.0,447.15,349.57
2016,12,22,12,45,888.0,71.5,1.9,13.0,487.0,481.12,380.5
2016,12,22,13,0,885.0,71.0,1.9,13.0,478.0,512.48,408.66
2016,12,22,13,15,877.0,70.0,1.8,13.0,461.0,538.01,431.29
2016,12,22,13,30,869.0,69.0,1.7,13.0,444.0,563.57,453.22
2016,12,22,13,45,857.0,67.0,1.6,13.0,420.5,580.04,467.71
2016,12,22,14,0,845.0,65.0,1.5,13.0,397.0,593.07,479.17
2016,12,22,14,15,825.0,63.0,1.25,13.0,367.0,597.77,482.79
2016,12,22,14,30,805.0,61.0,1.0,13.0,337.0,598.86,483.02
2016,12,22,14,45,776.0,58.0,0.8,13.0,301.5,589.48,475.14
2016,12,22,15,0,747.0,55.0,0.6,13.0,266.0,576.58,463.94
2016,12,22,15,15,703.5,51.5,0.65,12.5,227.0,550.23,445.18
2016,12,22,15,30,660.0,48.0,0.7,12.0,188.0,520.68,422.62
2016,12,22,15,45,589.0,42.5,0.75,11.5,147.5,467.98,380.25
2016,12,22,16,0,518.0,37.0,0.8,11.0,107.0,421.22,339.28
2016,12,22,16,15,400.0,28.0,0.85,10.5,70.5,333.07,256.04
2016,12,22,16,30,282.0,19.0,0.9,10.0,34.0,230.5,46.97
2016,12,22,16,45,141.0,9.5,1.0,9.5,17.0,95.48,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,4.2,5.5,11.5,9.47,0.0
2016,12,23,8,0,0.0,23.0,4.3,6.0,23.0,18.99,10.47
2016,12,23,8,15,0.0,36.0,4.35,6.0,36.0,29.53,20.81
2016,12,23,8,30,0.0,49.0,4.4,6.0,49.0,39.79,30.57
2016,12,23,8,45,0.0,62.5,4.45,6.0,62.5,50.31,40.48
2016,12,23,9,0,0.0,76.0,4.5,6.0,76.0,60.72,50.2
2016,12,23,9,15,0.0,88.0,4.65,6.0,88.0,69.97,58.76
2016,12,23,9,30,0.0,100.0,4.8,6.0,100.0,79.12,67.13
2016,12,23,9,45,0.0,111.0,4.95,6.5,111.0,87.48,74.56
2016,12,23,10,0,0.0,122.0,5.1,7.0,122.0,95.73,81.81
2016,12,23,10,15,407.0,95.0,5.1,7.5,264.5,67.33,55.83
2016,12,23,10,30,814.0,68.0,5.1,8.0,407.0,79.58,47.63
2016,12,23,10,45,524.5,131.0,5.2,8.5,353.0,141.04,95.24
2016,12,23,11,0,235.0,194.0,5.3,9.0,299.0,177.75,136.26
2016,12,23,11,15,117.5,102.0,5.05,9.0,154.5,105.85,80.59
2016,12,23,11,30,0.0,10.0,4.8,9.0,10.0,8.25,1.52
2016,12,23,11,45,0.0,9.0,4.55,9.5,9.0,7.42,0.79
2016,12,23,12,0,0.0,8.0,4.3,10.0,8.0,6.6,0.06
2016,12,23,12,15,1.0,83.5,4.3,10.0,84.0,69.72,54.51
2016,12,23,12,30,2.0,159.0,4.3,10.0,160.0,133.66,108.91
2016,12,23,12,45,1.5,155.5,4.3,10.0,156.0,131.49,107.07
2016,12,23,13,0,1.0,152.0,4.3,10.0,152.0,129.24,105.25
2016,12,23,13,15,0.5,109.0,4.45,10.0,109.0,91.8,73.49
2016,12,23,13,30,0.0,66.0,4.6,10.0,66.0,54.71,41.74
2016,12,23,13,45,0.0,40.0,4.8,10.0,40.0,33.06,23.09
2016,12,23,14,0,0.0,14.0,5.0,10.0,14.0,11.53,4.4
2016,12,23,14,15,0.0,13.0,5.0,9.5,13.0,10.71,3.7
2016,12,23,14,30,0.0,12.0,5.0,9.0,12.0,9.88,3.0
2016,12,23,14,45,0.0,11.0,5.0,9.0,11.0,9.05,2.28
2016,12,23,15,0,0.0,10.0,5.0,9.0,10.0,8.22,1.55
2016,12,23,15,15,0.0,8.5,4.7,8.5,8.5,6.98,0.47
2016,12,23,15,30,0.0,7.0,4.4,8.0,7.0,5.75,0.0
2016,12,23,15,45,0.0,5.5,4.15,8.0,5.5,4.51,0.0
2016,12,23,16,0,0.0,4.0,3.9,8.0,4.0,3.28,0.0
2016,12,23,16,15,0.0,2.5,3.6,7.5,2.5,2.05,0.0
2016,12,23,16,30,0.0,1.0,3.3,7.0,1.0,0.82,0.0
2016,12,23,16,45,0.0,0.5,3.05,6.5,0.5,0.43,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,45,223.0,14.0,2.25,2.5,35.5,11.3,0.0
2016,12,24,8,0,446.0,28.0,2.5,3.0,71.0,25.39,16.07
2016,12,24,8,15,531.5,34.5,2.45,3.0,110.5,30.95,22.39
2016,12,24,8,30,617.0,41.0,2.4,3.0,150.0,36.56,28.0
2016,12,24,8,45,673.0,45.0,2.4,3.5,190.5,39.8,31.23
2016,12,24,9,0,729.0,49.0,2.4,4.0,231.0,43.11,34.38
2016,12,24,9,15,762.0,52.0,2.45,4.5,268.5,45.44,36.53
2016,12,24,9,30,795.0,55.0,2.5,5.0,306.0,47.79,38.63
2016,12,24,9,45,821.5,56.0,2.65,5.5,339.0,48.52,39.19
2016,12,24,10,0,848.0,57.0,2.8,6.0,372.0,54.97,44.97
2016,12,24,10,15,863.0,58.5,2.9,6.5,398.5,56.51,46.22
2016,12,24,10,30,878.0,60.0,3.0,7.0,425.0,80.52,48.18
2016,12,24,10,45,890.0,60.5,3.1,7.5,445.5,130.45,72.05
2016,12,24,11,0,902.0,61.0,3.2,8.0,466.0,180.52,108.52
2016,12,24,11,15,908.0,62.0,3.2,8.0,479.0,229.82,151.25
2016,12,24,11,30,914.0,63.0,3.2,8.0,492.0,278.28,196.27
2016,12,24,11,45,917.5,62.5,3.25,8.5,498.0,323.65,239.44
2016,12,24,12,0,921.0,62.0,3.3,9.0,504.0,367.48,281.16
2016,12,24,12,15,920.5,62.0,3.3,9.0,502.5,408.56,320.58
2016,12,24,12,30,920.0,62.0,3.3,9.0,501.0,447.46,357.42
2016,12,24,12,45,909.0,64.0,3.35,9.0,491.0,481.32,389.57
2016,12,24,13,0,898.0,66.0,3.4,9.0,481.0,512.09,418.45
2016,12,24,13,15,890.5,65.0,3.35,9.0,464.5,538.33,442.87
2016,12,24,13,30,883.0,64.0,3.3,9.0,448.0,561.47,464.25
2016,12,24,13,45,872.0,62.5,3.25,9.0,424.5,578.9,480.65
2016,12,24,14,0,861.0,61.0,3.2,9.0,401.0,593.0,494.01
2016,12,24,14,15,843.0,59.0,3.0,8.5,371.5,598.92,500.93
2016,12,24,14,30,825.0,57.0,2.8,8.0,342.0,606.34,508.46
2016,12,24,14,45,799.0,54.5,2.6,8.0,307.0,599.9,503.7
2016,12,24,15,0,773.0,52.0,2.4,8.0,272.0,589.98,495.57
2016,12,24,15,15,733.0,48.5,2.05,7.0,233.5,566.32,476.67
2016,12,24,15,30,693.0,45.0,1.7,6.0,195.0,539.52,453.82
2016,12,24,15,45,629.5,40.0,1.4,5.5,154.0,492.64,412.51
2016,12,24,16,0,566.0,35.0,1.1,5.0,113.0,443.48,366.85
2016,12,24,16,15,451.5,27.0,1.1,4.5,75.5,357.16,284.16
2016,12,24,16,30,337.0,19.0,1.1,4.0,38.0,260.45,91.39
2016,12,24,16,45,168.5,9.5,1.15,4.0,19.0,112.79,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,7,45,139.5,16.0,1.55,0.5,29.5,12.9,0.0
2016,12,25,8,0,279.0,32.0,1.8,1.0,59.0,26.39,17.03
2016,12,25,8,15,332.5,44.5,1.8,1.0,92.0,36.33,27.46
2016,12,25,8,30,386.0,57.0,1.8,1.0,125.0,43.62,34.75
2016,12,25,8,45,431.0,65.0,1.85,1.5,158.5,51.59,42.42
2016,12,25,9,0,476.0,73.0,1.9,2.0,192.0,57.11,47.66
2016,12,25,9,15,498.0,82.0,1.95,2.5,223.0,63.2,53.3
2016,12,25,9,30,520.0,91.0,2.0,3.0,254.0,69.2,58.73
2016,12,25,9,45,539.0,96.5,2.05,4.0,281.5,72.3,61.32
2016,12,25,10,0,558.0,102.0,2.1,5.0,309.0,75.44,63.88
2016,12,25,10,15,706.0,85.0,2.1,5.5,365.5,63.37,52.66
2016,12,25,10,30,854.0,68.0,2.1,6.0,422.0,78.41,47.7
2016,12,25,10,45,865.0,69.0,2.15,7.0,442.5,128.24,71.49
2016,12,25,11,0,876.0,70.0,2.2,8.0,463.0,182.79,111.46
2016,12,25,11,15,882.0,70.5,2.25,8.0,476.0,230.7,152.65
2016,12,25,11,30,888.0,71.0,2.3,8.0,489.0,277.79,196.12
2016,12,25,11,45,890.0,71.5,2.35,8.5,495.0,322.72,238.52
2016,12,25,12,0,892.0,72.0,2.4,9.0,501.0,366.08,279.44
2016,12,25,12,15,891.0,72.0,2.45,9.0,499.0,406.13,317.63
2016,12,25,12,30,890.0,72.0,2.5,9.0,497.0,444.02,353.34
2016,12,25,12,45,885.0,71.5,2.55,9.0,487.5,477.3,384.66
2016,12,25,13,0,880.0,71.0,2.6,9.0,478.0,507.86,413.09
2016,12,25,13,15,871.0,70.0,2.6,9.0,461.5,535.42,438.36
2016,12,25,13,30,862.0,69.0,2.6,9.0,445.0,558.08,459.23
2016,12,25,13,45,848.0,68.0,2.6,9.0,421.0,574.65,474.88
2016,12,25,14,0,834.0,67.0,2.6,9.0,397.0,587.76,487.43
2016,12,25,14,15,814.5,65.0,2.45,8.5,367.5,592.91,493.69
2016,12,25,14,30,795.0,63.0,2.3,8.0,338.0,594.47,496.74
2016,12,25,14,45,767.5,59.5,2.15,8.0,303.5,585.66,490.28
2016,12,25,15,0,740.0,56.0,2.0,8.0,269.0,573.35,480.48
2016,12,25,15,15,698.0,52.5,1.9,7.0,230.0,548.21,461.51
2016,12,25,15,30,656.0,49.0,1.8,6.0,191.0,519.87,438.66
2016,12,25,15,45,593.5,43.0,1.7,5.5,151.5,472.44,397.91
2016,12,25,16,0,531.0,37.0,1.6,5.0,112.0,422.76,352.84
2016,12,25,16,15,419.0,28.5,1.65,4.5,75.0,346.44,278.36
2016,12,25,16,30,307.0,20.0,1.7,4.0,38.0,250.71,103.09
2016,12,25,16,45,153.5,10.0,1.8,3.5,19.0,104.03,0.0
2016,12,25,17,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,-0.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,7,45,228.5,13.5,2.0,-0.5,35.5,11.87,0.0
2016,12,26,8,0,457.0,27.0,2.2,0.0,71.0,24.49,15.41
2016,12,26,8,15,543.0,33.5,2.35,0.5,111.0,30.1,21.83
2016,12,26,8,30,629.0,40.0,2.5,1.0,151.0,35.74,27.47
2016,12,26,8,45,677.5,45.0,2.7,1.5,191.0,39.85,31.51
2016,12,26,9,0,726.0,50.0,2.9,2.0,231.0,43.95,35.43
2016,12,26,9,15,760.0,53.5,2.85,2.5,268.5,46.68,37.96
2016,12,26,9,30,794.0,57.0,2.8,3.0,306.0,49.41,40.44
2016,12,26,9,45,813.0,60.0,2.8,4.0,338.5,51.6,42.27
2016,12,26,10,0,832.0,63.0,2.8,5.0,371.0,53.79,44.06
2016,12,26,10,15,847.5,65.0,2.75,5.5,398.0,55.16,45.17
2016,12,26,10,30,863.0,67.0,2.7,6.0,425.0,76.69,46.79
2016,12,26,10,45,873.5,68.0,2.65,6.5,445.5,126.96,70.5
2016,12,26,11,0,884.0,69.0,2.6,7.0,466.0,181.96,110.92
2016,12,26,11,15,890.0,70.0,2.5,7.0,479.5,230.7,152.88
2016,12,26,11,30,896.0,71.0,2.4,7.0,493.0,278.64,197.16
2016,12,26,11,45,899.5,71.0,2.35,7.5,499.0,324.0,239.98
2016,12,26,12,0,903.0,71.0,2.3,8.0,505.0,367.89,281.35
2016,12,26,12,15,902.0,70.5,2.25,8.0,503.0,407.99,319.56
2016,12,26,12,30,901.0,70.0,2.2,8.0,501.0,445.87,355.15
2016,12,26,12,45,897.5,69.5,2.2,8.5,492.0,480.28,386.56
2016,12,26,13,0,894.0,69.0,2.2,9.0,483.0,512.03,414.99
2016,12,26,13,15,885.5,68.0,2.15,9.0,466.0,537.92,438.69
2016,12,26,13,30,877.0,67.0,2.1,9.0,449.0,560.66,459.33
2016,12,26,13,45,864.0,65.5,2.1,9.0,425.5,577.09,474.81
2016,12,26,14,0,851.0,64.0,2.1,9.0,402.0,594.27,490.38
2016,12,26,14,15,832.0,62.0,2.0,8.5,372.5,600.1,497.23
2016,12,26,14,30,813.0,60.0,1.9,8.0,343.0,602.33,500.93
2016,12,26,14,45,785.0,57.5,1.85,8.0,308.0,594.68,495.85
2016,12,26,15,0,757.0,55.0,1.8,8.0,273.0,583.49,487.44
2016,12,26,15,15,716.5,51.0,1.65,7.0,234.5,558.95,468.82
2016,12,26,15,30,676.0,47.0,1.5,6.0,196.0,531.26,446.4
2016,12,26,15,45,612.0,42.0,1.35,5.5,155.5,484.07,405.84
2016,12,26,16,0,548.0,37.0,1.2,5.0,115.0,434.47,360.94
2016,12,26,16,15,438.0,28.5,1.2,4.0,77.5,350.5,282.39
2016,12,26,16,30,328.0,20.0,1.2,3.0,40.0,257.78,120.26
2016,12,26,16,45,164.0,10.0,1.25,2.5,20.0,110.73,0.0
2016,12,26,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,14.5,1.25,1.5,32.5,11.71,0.0
2016,12,27,8,0,377.0,29.0,1.3,2.0,65.0,24.02,14.83
2016,12,27,8,15,465.0,37.0,1.35,2.5,103.5,30.34,21.87
2016,12,27,8,30,553.0,45.0,1.4,3.0,142.0,36.63,28.08
2016,12,27,8,45,612.5,49.5,1.5,3.5,181.5,39.88,31.32
2016,12,27,9,0,672.0,54.0,1.6,4.0,221.0,47.01,38.0
2016,12,27,9,15,708.0,57.5,1.45,4.5,257.5,49.6,40.39
2016,12,27,9,30,744.0,61.0,1.3,5.0,294.0,52.23,42.74
2016,12,27,9,45,772.0,63.0,1.2,6.0,327.0,53.59,43.79
2016,12,27,10,0,800.0,65.0,1.1,7.0,360.0,55.01,44.86
2016,12,27,10,15,816.5,66.5,1.15,7.5,387.0,55.95,45.56
2016,12,27,10,30,833.0,68.0,1.2,8.0,414.0,75.29,46.4
2016,12,27,10,45,842.5,70.0,1.25,8.5,434.0,124.75,69.42
2016,12,27,11,0,852.0,72.0,1.3,9.0,454.0,174.32,104.81
2016,12,27,11,15,858.5,73.0,1.35,9.0,467.5,222.41,145.57
2016,12,27,11,30,865.0,74.0,1.4,9.0,481.0,269.85,188.7
2016,12,27,11,45,867.5,74.5,1.5,9.5,487.5,314.87,230.63
2016,12,27,12,0,870.0,75.0,1.6,10.0,494.0,358.43,271.22
2016,12,27,12,15,869.5,75.0,1.55,10.0,492.5,398.78,308.83
2016,12,27,12,30,869.0,75.0,1.5,10.0,491.0,437.06,343.93
2016,12,27,12,45,855.0,77.5,1.5,10.5,480.5,469.57,373.23
2016,12,27,13,0,841.0,80.0,1.5,11.0,470.0,498.86,399.11
2016,12,27,13,15,832.5,78.5,1.45,11.0,454.0,523.61,421.27
2016,12,27,13,30,824.0,77.0,1.4,11.0,438.0,545.27,440.48
2016,12,27,13,45,811.5,75.0,1.4,11.0,415.0,560.98,454.99
2016,12,27,14,0,799.0,73.0,1.4,11.0,392.0,573.35,466.6
2016,12,27,14,15,779.0,71.0,1.3,10.5,363.0,577.77,471.98
2016,12,27,14,30,759.0,69.0,1.2,10.0,334.0,578.67,474.3
2016,12,27,14,45,729.5,66.0,1.15,10.0,300.0,568.88,467.53
2016,12,27,15,0,700.0,63.0,1.1,10.0,266.0,555.57,457.55
2016,12,27,15,15,657.0,58.5,1.05,9.5,228.0,533.42,440.59
2016,12,27,15,30,614.0,54.0,1.0,9.0,190.0,504.24,417.11
2016,12,27,15,45,547.0,47.5,0.95,8.5,150.5,454.24,375.63
2016,12,27,16,0,480.0,41.0,0.9,8.0,111.0,402.55,330.51
2016,12,27,16,15,368.5,32.0,0.9,7.5,74.5,318.39,253.69
2016,12,27,16,30,257.0,23.0,0.9,7.0,38.0,224.31,112.83
2016,12,27,16,45,128.5,11.5,0.95,6.5,19.0,90.02,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,223.0,13.5,2.7,1.5,34.5,11.88,0.0
2016,12,28,8,0,446.0,27.0,2.7,2.0,69.0,24.49,15.15
2016,12,28,8,15,532.0,33.5,2.55,2.5,108.5,30.08,21.59
2016,12,28,8,30,618.0,40.0,2.4,3.0,148.0,35.7,27.2
2016,12,28,8,45,674.0,43.5,2.25,3.5,188.5,38.53,30.04
2016,12,28,9,0,730.0,47.0,2.1,4.0,229.0,41.44,32.84
2016,12,28,9,15,763.5,50.0,2.1,4.5,266.0,43.82,35.04
2016,12,28,9,30,797.0,53.0,2.1,5.0,303.0,46.21,37.18
2016,12,28,9,45,824.0,54.0,2.15,6.0,336.5,52.17,42.47
2016,12,28,10,0,851.0,55.0,2.2,7.0,370.0,53.54,43.5
2016,12,28,10,15,866.0,56.5,2.3,7.5,397.0,55.09,44.76
2016,12,28,10,30,881.0,58.0,2.4,8.0,424.0,74.3,45.47
2016,12,28,10,45,891.5,58.5,2.55,9.0,444.5,124.32,67.41
2016,12,28,11,0,902.0,59.0,2.7,10.0,465.0,174.36,102.58
2016,12,28,11,15,907.5,60.0,2.7,10.0,478.5,223.71,144.57
2016,12,28,11,30,913.0,61.0,2.7,10.0,492.0,272.2,189.07
2016,12,28,11,45,915.5,61.0,2.75,10.5,498.0,317.91,232.1
2016,12,28,12,0,918.0,61.0,2.8,11.0,504.0,362.03,273.7
2016,12,28,12,15,917.5,61.0,2.75,11.0,502.5,403.29,312.8
2016,12,28,12,30,917.0,61.0,2.7,11.0,501.0,442.38,349.34
2016,12,28,12,45,910.5,61.5,2.7,11.5,492.0,476.97,380.9
2016,12,28,13,0,904.0,62.0,2.7,12.0,483.0,508.73,409.32
2016,12,28,13,15,896.5,61.0,2.65,12.0,467.0,535.42,433.69
2016,12,28,13,30,889.0,60.0,2.6,12.0,451.0,559.0,455.03
2016,12,28,13,45,877.5,59.0,2.6,12.0,428.0,577.14,471.83
2016,12,28,14,0,866.0,58.0,2.6,12.0,405.0,591.94,485.65
2016,12,28,14,15,849.0,56.0,2.4,11.5,376.0,598.83,493.09
2016,12,28,14,30,832.0,54.0,2.2,11.0,347.0,602.25,497.41
2016,12,28,14,45,806.5,52.0,2.0,11.0,312.5,602.23,497.43
2016,12,28,15,0,781.0,50.0,1.8,11.0,278.0,593.68,490.35
2016,12,28,15,15,743.0,46.5,1.6,10.0,239.5,571.69,473.77
2016,12,28,15,30,705.0,43.0,1.4,9.0,201.0,546.6,453.5
2016,12,28,15,45,645.5,38.5,1.2,8.5,160.5,503.27,416.34
2016,12,28,16,0,586.0,34.0,1.0,8.0,120.0,457.72,375.14
2016,12,28,16,15,482.5,27.0,1.05,7.5,82.0,379.36,303.08
2016,12,28,16,30,379.0,20.0,1.1,7.0,44.0,293.35,161.06
2016,12,28,16,45,189.5,10.0,1.15,6.5,22.0,127.04,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,194.5,15.0,3.25,3.5,33.0,12.17,0.0
2016,12,29,8,0,389.0,30.0,3.3,4.0,66.0,24.98,15.36
2016,12,29,8,15,480.5,37.5,3.3,4.0,105.0,30.85,22.13
2016,12,29,8,30,572.0,45.0,3.3,4.0,144.0,36.75,28.01
2016,12,29,8,45,628.5,50.0,3.3,4.5,184.5,40.4,31.62
2016,12,29,9,0,685.0,55.0,3.3,5.0,225.0,47.99,38.71
2016,12,29,9,15,721.5,59.0,3.35,5.5,262.5,50.99,41.47
2016,12,29,9,30,758.0,63.0,3.4,6.0,300.0,54.01,44.17
2016,12,29,9,45,766.5,69.0,3.5,6.5,331.0,58.39,48.06
2016,12,29,10,0,775.0,75.0,3.6,7.0,362.0,62.69,51.82
2016,12,29,10,15,793.0,77.5,3.55,7.5,389.5,64.26,53.07
2016,12,29,10,30,811.0,80.0,3.5,8.0,417.0,81.85,53.67
2016,12,29,10,45,824.5,81.0,3.45,8.5,438.0,129.98,75.21
2016,12,29,11,0,838.0,82.0,3.4,9.0,459.0,178.67,109.6
2016,12,29,11,15,845.5,83.0,3.35,9.5,473.0,226.57,150.02
2016,12,29,11,30,853.0,84.0,3.3,10.0,487.0,273.98,192.95
2016,12,29,11,45,858.0,84.0,3.25,10.5,494.0,319.07,235.01
2016,12,29,12,0,863.0,84.0,3.2,11.0,501.0,362.96,275.96
2016,12,29,12,15,862.5,84.0,3.15,11.0,499.5,403.41,314.16
2016,12,29,12,30,862.0,84.0,3.1,11.0,498.0,441.8,349.94
2016,12,29,12,45,873.5,78.5,3.1,11.5,492.0,477.95,382.5
2016,12,29,13,0,885.0,73.0,3.1,12.0,486.0,510.58,411.58
2016,12,29,13,15,877.0,72.0,3.0,12.0,470.0,539.24,437.35
2016,12,29,13,30,869.0,71.0,2.9,12.0,454.0,563.07,458.75
2016,12,29,13,45,857.0,69.5,2.8,12.0,431.0,580.88,474.96
2016,12,29,14,0,845.0,68.0,2.7,12.0,408.0,595.25,488.08
2016,12,29,14,15,826.0,66.0,2.5,12.0,378.5,601.34,493.98
2016,12,29,14,30,807.0,64.0,2.3,12.0,349.0,603.81,496.66
2016,12,29,14,45,779.5,61.0,2.15,12.0,314.0,596.11,491.23
2016,12,29,15,0,752.0,58.0,2.0,12.0,279.0,584.85,482.5
2016,12,29,15,15,711.5,54.0,1.75,11.0,240.0,560.47,463.95
2016,12,29,15,30,671.0,50.0,1.5,10.0,201.0,532.86,441.61
2016,12,29,15,45,606.0,44.5,1.25,9.0,160.5,484.43,401.16
2016,12,29,16,0,541.0,39.0,1.0,8.0,120.0,441.21,362.26
2016,12,29,16,15,432.0,31.0,1.05,7.5,82.0,359.3,288.2
2016,12,29,16,30,323.0,23.0,1.1,7.0,44.0,269.64,158.02
2016,12,29,16,45,161.5,11.5,1.15,6.5,22.0,111.01,0.0
2016,12,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,45,123.5,16.0,0.6,4.5,27.5,12.49,0.0
2016,12,30,8,0,247.0,32.0,0.7,5.0,55.0,24.87,15.24
2016,12,30,8,15,313.5,44.0,0.85,5.0,88.5,33.94,24.86
2016,12,30,8,30,380.0,56.0,1.0,5.0,122.0,42.87,33.52
2016,12,30,8,45,421.0,66.5,1.15,5.5,156.5,50.42,40.7
2016,12,30,9,0,462.0,77.0,1.3,6.0,191.0,57.83,47.59
2016,12,30,9,15,488.5,86.0,1.35,6.5,223.5,63.94,53.16
2016,12,30,9,30,515.0,95.0,1.4,7.0,256.0,69.93,58.51
2016,12,30,9,45,548.5,99.0,1.45,8.0,287.0,74.39,62.27
2016,12,30,10,0,582.0,103.0,1.5,9.0,318.0,76.46,63.81
2016,12,30,10,15,608.5,102.5,1.55,9.5,342.0,75.14,62.42
2016,12,30,10,30,635.0,102.0,1.6,10.0,366.0,86.59,60.31
2016,12,30,10,45,629.5,111.5,1.7,10.5,384.0,131.44,83.25
2016,12,30,11,0,624.0,121.0,1.8,11.0,402.0,175.45,115.34
2016,12,30,11,15,629.5,123.5,1.85,11.5,414.0,214.87,147.96
2016,12,30,11,30,635.0,126.0,1.9,12.0,426.0,254.01,182.56
2016,12,30,11,45,744.0,103.5,1.95,12.5,460.0,300.57,220.69
2016,12,30,12,0,853.0,81.0,2.0,13.0,494.0,356.37,267.42
2016,12,30,12,15,852.5,81.0,2.05,13.0,492.5,396.4,304.69
2016,12,30,12,30,852.0,81.0,2.1,13.0,491.0,434.4,339.71
2016,12,30,12,45,847.0,80.5,2.15,13.5,482.5,467.73,369.69
2016,12,30,13,0,842.0,80.0,2.2,14.0,474.0,498.39,396.8
2016,12,30,13,15,834.0,79.0,2.3,14.0,458.5,524.24,420.47
2016,12,30,13,30,826.0,78.0,2.4,14.0,443.0,547.06,441.33
2016,12,30,13,45,811.5,76.5,2.5,14.0,420.0,562.53,456.16
2016,12,30,14,0,797.0,75.0,2.6,14.0,397.0,574.56,468.01
2016,12,30,14,15,777.5,72.5,2.6,13.5,368.0,579.02,474.24
2016,12,30,14,30,758.0,70.0,2.6,13.0,339.0,579.93,477.42
2016,12,30,14,45,727.5,67.5,2.6,13.0,305.0,570.29,471.08
2016,12,30,15,0,697.0,65.0,2.6,13.0,271.0,561.35,464.64
2016,12,30,15,15,656.0,60.5,2.4,12.0,233.0,536.52,446.01
2016,12,30,15,30,615.0,56.0,2.2,11.0,195.0,508.79,423.92
2016,12,30,15,45,550.5,49.5,2.0,10.0,155.5,460.46,383.73
2016,12,30,16,0,486.0,43.0,1.8,9.0,116.0,410.3,339.88
2016,12,30,16,15,381.5,33.5,1.9,8.5,79.5,329.72,266.92
2016,12,30,16,30,277.0,24.0,2.0,8.0,43.0,242.72,150.51
2016,12,30,16,45,138.5,12.0,2.1,7.5,21.5,97.22,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
